Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,1,7,45,9.5,17.0,0.7,-0.5,18.0,19.84,4.43
2016,1,1,8,0,19.0,34.0,0.7,0.0,36.0,43.22,30.64
2016,1,1,8,15,31.5,51.5,0.65,0.5,56.5,67.16,52.66
2016,1,1,8,30,44.0,69.0,0.6,1.0,77.0,91.16,74.3
2016,1,1,8,45,51.0,86.0,0.55,1.5,97.5,112.61,93.44
2016,1,1,9,0,58.0,103.0,0.5,2.0,118.0,134.1,112.2
2016,1,1,9,15,62.5,118.5,0.45,2.5,137.0,152.74,128.08
2016,1,1,9,30,67.0,134.0,0.4,3.0,156.0,171.33,143.54
2016,1,1,9,45,68.5,147.0,0.4,4.0,171.5,185.53,154.79
2016,1,1,10,0,70.0,160.0,0.4,5.0,187.0,199.56,165.66
2016,1,1,10,15,459.5,119.0,0.4,5.0,314.5,367.37,304.52
2016,1,1,10,30,849.0,78.0,0.4,5.0,442.0,528.76,429.54
2016,1,1,10,45,442.0,132.5,0.45,5.5,323.0,374.56,305.99
2016,1,1,11,0,35.0,187.0,0.5,6.0,204.0,205.55,167.72
2016,1,1,11,15,17.5,168.0,0.5,6.0,176.5,173.32,141.86
2016,1,1,11,30,0.0,149.0,0.5,6.0,149.0,144.98,118.18
2016,1,1,11,45,22.5,179.0,0.55,6.5,190.0,185.53,151.88
2016,1,1,12,0,45.0,209.0,0.6,7.0,231.0,227.03,185.38
2016,1,1,12,15,262.0,193.0,0.6,7.0,323.0,316.94,258.14
2016,1,1,12,30,479.0,177.0,0.6,7.0,415.0,396.5,319.25
2016,1,1,12,45,475.5,175.5,0.65,7.0,408.5,381.33,305.73
2016,1,1,13,0,472.0,174.0,0.7,7.0,402.0,364.96,291.9
2016,1,1,13,15,417.5,178.5,0.7,7.0,375.5,333.18,265.87
2016,1,1,13,30,363.0,183.0,0.7,7.0,349.0,303.38,241.53
2016,1,1,13,45,367.5,171.0,0.75,7.0,332.0,280.39,221.8
2016,1,1,14,0,372.0,159.0,0.8,7.0,315.0,256.39,200.77
2016,1,1,14,15,352.5,150.0,0.75,6.5,289.0,227.82,176.48
2016,1,1,14,30,333.0,141.0,0.7,6.0,263.0,200.01,152.81
2016,1,1,14,45,322.0,129.0,0.7,6.0,238.0,172.1,128.7
2016,1,1,15,0,311.0,117.0,0.7,6.0,213.0,144.61,105.48
2016,1,1,15,15,297.5,102.5,0.7,5.5,184.5,115.36,82.2
2016,1,1,15,30,284.0,88.0,0.7,5.0,156.0,87.04,61.75
2016,1,1,15,45,256.0,74.0,0.7,5.0,126.5,60.02,49.5
2016,1,1,16,0,228.0,60.0,0.7,5.0,97.0,45.48,35.87
2016,1,1,16,15,188.5,44.0,0.65,4.5,68.0,33.84,24.73
2016,1,1,16,30,149.0,28.0,0.6,4.0,39.0,21.78,11.97
2016,1,1,16,45,74.5,14.0,0.55,4.0,19.5,13.76,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,45,86.5,17.5,1.1,2.5,26.0,51.8,18.77
2016,1,2,8,0,173.0,35.0,1.1,3.0,52.0,107.58,80.14
2016,1,2,8,15,205.0,51.0,1.1,3.5,81.0,140.92,111.78
2016,1,2,8,30,237.0,67.0,1.1,4.0,110.0,170.27,138.66
2016,1,2,8,45,259.5,81.5,1.15,4.5,139.5,200.58,165.84
2016,1,2,9,0,282.0,96.0,1.2,5.0,169.0,231.31,192.66
2016,1,2,9,15,292.5,111.0,1.2,5.5,196.5,257.39,214.87
2016,1,2,9,30,303.0,126.0,1.2,6.0,224.0,282.89,235.98
2016,1,2,9,45,313.5,137.5,1.3,7.0,248.5,303.8,252.59
2016,1,2,10,0,324.0,149.0,1.4,8.0,273.0,323.98,268.21
2016,1,2,10,15,271.5,167.5,1.45,8.0,277.0,318.67,263.38
2016,1,2,10,30,219.0,186.0,1.5,8.0,281.0,306.82,253.23
2016,1,2,10,45,294.5,185.0,1.55,8.5,318.5,348.46,286.7
2016,1,2,11,0,370.0,184.0,1.6,9.0,356.0,385.3,315.54
2016,1,2,11,15,265.5,203.5,1.6,9.0,329.0,348.17,284.51
2016,1,2,11,30,161.0,223.0,1.6,9.0,302.0,307.46,250.88
2016,1,2,11,45,175.5,225.5,1.65,9.5,312.5,314.1,255.8
2016,1,2,12,0,190.0,228.0,1.7,10.0,323.0,319.88,259.7
2016,1,2,12,15,122.0,220.5,1.65,10.0,281.5,275.23,223.24
2016,1,2,12,30,54.0,213.0,1.6,10.0,240.0,231.35,187.53
2016,1,2,12,45,281.5,189.0,1.6,10.0,325.5,308.37,249.56
2016,1,2,13,0,509.0,165.0,1.6,10.0,411.0,372.94,298.4
2016,1,2,13,15,320.0,185.5,1.6,10.0,338.5,302.23,241.81
2016,1,2,13,30,131.0,206.0,1.6,10.0,266.0,241.34,194.28
2016,1,2,13,45,73.0,181.0,1.6,10.0,214.0,194.34,156.76
2016,1,2,14,0,15.0,156.0,1.6,10.0,162.0,152.26,123.3
2016,1,2,14,15,89.0,157.0,1.5,9.5,190.5,169.11,135.51
2016,1,2,14,30,163.0,158.0,1.4,9.0,219.0,179.35,141.18
2016,1,2,14,45,156.0,144.0,1.35,9.0,198.0,157.31,122.41
2016,1,2,15,0,149.0,130.0,1.3,9.0,177.0,135.64,104.27
2016,1,2,15,15,142.0,113.5,1.25,8.5,153.5,112.44,85.46
2016,1,2,15,30,135.0,97.0,1.2,8.0,130.0,89.8,67.96
2016,1,2,15,45,120.5,80.0,1.15,7.5,105.0,67.38,55.68
2016,1,2,16,0,106.0,63.0,1.1,7.0,80.0,52.94,42.29
2016,1,2,16,15,81.5,45.5,1.15,6.5,56.5,39.01,29.12
2016,1,2,16,30,57.0,28.0,1.2,6.0,33.0,24.69,14.46
2016,1,2,16,45,28.5,14.0,1.25,6.0,16.5,13.76,0.0
2016,1,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,81.0,17.5,1.65,5.5,25.5,50.27,17.46
2016,1,3,8,0,162.0,35.0,1.7,6.0,51.0,104.23,76.76
2016,1,3,8,15,195.5,51.5,1.7,6.5,80.0,132.85,104.13
2016,1,3,8,30,229.0,68.0,1.7,7.0,109.0,168.65,136.19
2016,1,3,8,45,249.5,83.0,1.7,7.5,138.5,198.53,162.79
2016,1,3,9,0,270.0,98.0,1.7,8.0,168.0,228.72,188.97
2016,1,3,9,15,280.5,113.0,1.7,8.0,195.5,254.51,211.2
2016,1,3,9,30,291.0,128.0,1.7,8.0,223.0,279.77,232.49
2016,1,3,9,45,301.5,139.5,1.7,8.5,247.0,300.49,249.2
2016,1,3,10,0,312.0,151.0,1.7,9.0,271.0,320.52,264.98
2016,1,3,10,15,285.5,167.0,1.7,9.0,282.5,325.64,268.66
2016,1,3,10,30,259.0,183.0,1.7,9.0,294.0,329.1,270.9
2016,1,3,10,45,283.5,189.5,1.7,9.5,316.5,347.86,285.27
2016,1,3,11,0,308.0,196.0,1.7,10.0,339.0,365.79,298.68
2016,1,3,11,15,372.5,190.0,1.75,10.0,368.0,390.72,318.51
2016,1,3,11,30,437.0,184.0,1.8,10.0,397.0,417.45,339.37
2016,1,3,11,45,448.5,184.0,1.85,10.5,406.0,417.45,338.14
2016,1,3,12,0,460.0,184.0,1.9,11.0,415.0,415.79,335.65
2016,1,3,12,15,301.5,207.0,1.9,11.0,358.0,350.81,283.23
2016,1,3,12,30,143.0,230.0,1.9,11.0,301.0,290.48,234.56
2016,1,3,12,45,227.0,218.0,1.9,11.5,329.0,311.56,250.83
2016,1,3,13,0,311.0,206.0,1.9,12.0,357.0,328.93,263.07
2016,1,3,13,15,212.5,206.0,1.75,12.0,308.0,279.64,223.39
2016,1,3,13,30,114.0,206.0,1.6,12.0,259.0,235.51,188.48
2016,1,3,13,45,125.5,196.0,1.5,12.0,251.5,224.7,179.27
2016,1,3,14,0,137.0,186.0,1.4,12.0,244.0,212.89,168.93
2016,1,3,14,15,126.0,173.0,1.25,11.5,223.5,191.48,151.45
2016,1,3,14,30,115.0,160.0,1.1,11.0,203.0,170.71,134.51
2016,1,3,14,45,106.5,145.5,1.0,10.5,182.5,149.87,117.45
2016,1,3,15,0,98.0,131.0,0.9,10.0,162.0,129.63,100.96
2016,1,3,15,15,91.0,114.5,0.9,9.5,140.5,108.61,83.97
2016,1,3,15,30,84.0,98.0,0.9,9.0,119.0,88.23,67.89
2016,1,3,15,45,69.5,80.5,0.95,9.0,95.5,67.76,52.39
2016,1,3,16,0,55.0,63.0,1.0,9.0,72.0,55.38,44.17
2016,1,3,16,15,34.0,45.5,1.0,8.5,50.5,40.79,30.51
2016,1,3,16,30,13.0,28.0,1.0,8.0,29.0,25.86,15.56
2016,1,3,16,45,6.5,14.0,1.0,8.0,14.5,13.76,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.5,1.6,7.5,1.5,1.44,0.0
2016,1,4,8,0,0.0,3.0,1.6,8.0,3.0,2.89,0.0
2016,1,4,8,15,0.0,5.5,1.6,8.0,5.5,5.3,0.0
2016,1,4,8,30,0.0,8.0,1.6,8.0,8.0,7.71,1.06
2016,1,4,8,45,0.0,10.0,1.6,8.5,10.0,9.64,2.78
2016,1,4,9,0,0.0,12.0,1.6,9.0,12.0,11.57,4.48
2016,1,4,9,15,0.0,14.5,1.6,9.0,14.5,13.98,6.6
2016,1,4,9,30,0.0,17.0,1.6,9.0,17.0,16.4,8.7
2016,1,4,9,45,0.0,18.5,1.65,9.5,18.5,17.85,9.92
2016,1,4,10,0,0.0,20.0,1.7,10.0,20.0,19.3,11.12
2016,1,4,10,15,0.0,13.5,1.75,10.0,13.5,13.03,5.65
2016,1,4,10,30,0.0,7.0,1.8,10.0,7.0,6.75,0.2
2016,1,4,10,45,0.0,54.5,1.85,10.5,54.5,52.66,39.66
2016,1,4,11,0,0.0,102.0,1.9,11.0,102.0,98.97,78.66
2016,1,4,11,15,0.0,77.0,1.9,11.0,77.0,74.46,57.86
2016,1,4,11,30,0.0,52.0,1.9,11.0,52.0,50.25,37.32
2016,1,4,11,45,0.0,36.5,1.9,11.5,36.5,35.26,24.5
2016,1,4,12,0,0.0,21.0,1.9,12.0,21.0,20.28,11.68
2016,1,4,12,15,0.0,23.0,1.9,12.0,23.0,22.21,13.33
2016,1,4,12,30,0.0,25.0,1.9,12.0,25.0,24.14,14.99
2016,1,4,12,45,0.0,22.5,1.95,12.0,22.5,21.73,12.93
2016,1,4,13,0,0.0,20.0,2.0,12.0,20.0,19.31,10.88
2016,1,4,13,15,0.0,19.0,2.0,11.5,19.0,18.34,10.09
2016,1,4,13,30,0.0,18.0,2.0,11.0,18.0,17.37,9.31
2016,1,4,13,45,0.0,17.0,2.0,11.0,17.0,16.41,8.5
2016,1,4,14,0,0.0,16.0,2.0,11.0,16.0,15.44,7.68
2016,1,4,14,15,25.0,84.5,1.95,10.5,94.0,87.48,68.79
2016,1,4,14,30,50.0,153.0,1.9,10.0,172.0,152.2,122.56
2016,1,4,14,45,45.5,139.5,1.85,10.0,155.5,135.95,108.87
2016,1,4,15,0,41.0,126.0,1.8,10.0,139.0,120.03,95.65
2016,1,4,15,15,35.5,110.0,1.7,9.5,120.5,102.38,81.18
2016,1,4,15,30,30.0,94.0,1.6,9.0,102.0,85.28,67.18
2016,1,4,15,45,21.5,77.5,1.55,9.0,82.5,68.38,53.27
2016,1,4,16,0,13.0,61.0,1.5,9.0,63.0,55.82,44.6
2016,1,4,16,15,6.5,43.5,1.5,9.0,44.5,40.42,30.17
2016,1,4,16,30,0.0,26.0,1.5,9.0,26.0,24.76,14.82
2016,1,4,16,45,0.0,13.0,1.55,9.0,13.0,12.55,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,15.5,1.45,7.5,15.5,14.96,1.47
2016,1,5,8,0,0.0,31.0,1.5,8.0,31.0,31.3,20.16
2016,1,5,8,15,3.0,48.0,1.55,8.0,48.5,50.21,37.21
2016,1,5,8,30,6.0,65.0,1.6,8.0,66.0,68.82,53.76
2016,1,5,8,45,13.0,81.0,1.65,8.0,84.0,87.8,70.45
2016,1,5,9,0,20.0,97.0,1.7,8.0,102.0,107.02,87.17
2016,1,5,9,15,24.0,111.5,1.7,8.0,119.0,127.42,104.68
2016,1,5,9,30,28.0,126.0,1.7,8.0,136.0,144.06,118.77
2016,1,5,9,45,30.5,139.0,1.7,8.5,150.5,158.3,130.41
2016,1,5,10,0,33.0,152.0,1.7,9.0,165.0,172.48,141.84
2016,1,5,10,15,28.0,159.0,1.75,9.0,170.5,176.25,144.69
2016,1,5,10,30,23.0,166.0,1.8,9.0,176.0,176.19,144.36
2016,1,5,10,45,12.0,158.5,1.85,9.0,164.0,162.09,132.3
2016,1,5,11,0,1.0,151.0,1.9,9.0,152.0,148.22,120.47
2016,1,5,11,15,0.5,101.0,1.95,9.0,101.5,98.17,78.35
2016,1,5,11,30,0.0,51.0,2.0,9.0,51.0,49.28,36.78
2016,1,5,11,45,7.0,117.0,2.05,9.0,120.5,116.99,94.35
2016,1,5,12,0,14.0,183.0,2.1,9.0,190.0,184.66,150.64
2016,1,5,12,15,7.0,137.5,2.1,8.5,141.0,136.48,110.56
2016,1,5,12,30,0.0,92.0,2.1,8.0,92.0,88.98,70.74
2016,1,5,12,45,0.0,87.5,2.1,8.0,87.5,84.63,67.14
2016,1,5,13,0,0.0,83.0,2.1,8.0,83.0,80.28,63.48
2016,1,5,13,15,0.0,91.5,2.05,7.5,91.5,88.42,70.62
2016,1,5,13,30,0.0,100.0,2.0,7.0,100.0,96.46,77.7
2016,1,5,13,45,0.0,101.0,2.0,7.0,101.0,97.29,78.5
2016,1,5,14,0,0.0,102.0,2.0,7.0,102.0,98.05,79.28
2016,1,5,14,15,0.0,107.5,1.95,7.0,107.5,102.9,83.57
2016,1,5,14,30,0.0,113.0,1.9,7.0,113.0,107.46,87.62
2016,1,5,14,45,0.0,102.5,1.85,7.0,102.5,97.35,79.07
2016,1,5,15,0,0.0,92.0,1.8,7.0,92.0,87.25,70.49
2016,1,5,15,15,0.0,80.0,1.7,6.5,80.0,75.85,60.8
2016,1,5,15,30,0.0,68.0,1.6,6.0,68.0,64.49,50.99
2016,1,5,15,45,0.0,55.5,1.55,6.0,55.5,52.77,40.6
2016,1,5,16,0,0.0,43.0,1.5,6.0,43.0,41.2,31.94
2016,1,5,16,15,0.0,30.5,1.45,6.0,30.5,29.45,20.82
2016,1,5,16,30,0.0,18.0,1.4,6.0,18.0,17.37,9.03
2016,1,5,16,45,0.0,9.0,1.35,6.0,9.0,8.68,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,10.0,18.5,2.35,8.0,19.5,21.98,4.66
2016,1,6,8,0,20.0,37.0,2.3,8.0,39.0,48.01,33.44
2016,1,6,8,15,46.0,56.5,2.2,8.0,64.0,79.13,61.02
2016,1,6,8,30,72.0,76.0,2.1,8.0,89.0,115.41,92.78
2016,1,6,8,45,92.5,94.5,2.05,8.0,115.5,144.77,118.55
2016,1,6,9,0,113.0,113.0,2.0,8.0,142.0,174.76,144.51
2016,1,6,9,15,127.5,130.0,2.0,8.0,167.5,200.74,166.73
2016,1,6,9,30,142.0,147.0,2.0,8.0,193.0,226.85,188.71
2016,1,6,9,45,163.5,156.5,2.0,8.0,215.0,247.91,206.26
2016,1,6,10,0,185.0,166.0,2.0,8.0,237.0,269.27,223.87
2016,1,6,10,15,92.5,100.5,2.05,8.0,136.0,151.62,125.28
2016,1,6,10,30,0.0,35.0,2.1,8.0,35.0,33.8,23.71
2016,1,6,10,45,0.0,50.5,2.15,8.0,50.5,48.79,36.69
2016,1,6,11,0,0.0,66.0,2.2,8.0,66.0,63.8,49.52
2016,1,6,11,15,0.0,100.0,2.2,8.0,100.0,96.92,77.72
2016,1,6,11,30,0.0,134.0,2.2,8.0,134.0,130.22,105.75
2016,1,6,11,45,164.0,174.5,2.2,8.0,257.0,258.7,213.92
2016,1,6,12,0,328.0,215.0,2.2,8.0,380.0,380.54,312.23
2016,1,6,12,15,218.0,223.0,2.2,8.0,332.5,325.85,266.69
2016,1,6,12,30,108.0,231.0,2.2,8.0,285.0,274.78,224.78
2016,1,6,12,45,54.0,183.0,2.2,8.0,210.0,201.04,164.37
2016,1,6,13,0,0.0,135.0,2.2,8.0,135.0,130.09,105.45
2016,1,6,13,15,0.0,100.0,2.2,8.0,100.0,96.55,77.32
2016,1,6,13,30,0.0,65.0,2.2,8.0,65.0,62.83,48.66
2016,1,6,13,45,93.5,127.0,2.2,8.0,167.0,152.35,123.32
2016,1,6,14,0,187.0,189.0,2.2,8.0,269.0,232.29,187.2
2016,1,6,14,15,216.5,173.5,2.15,7.5,260.0,217.84,173.58
2016,1,6,14,30,246.0,158.0,2.1,7.0,251.0,199.06,156.16
2016,1,6,14,45,224.0,147.5,2.1,7.0,226.5,173.44,134.48
2016,1,6,15,0,202.0,137.0,2.1,7.0,202.0,151.5,116.36
2016,1,6,15,15,188.0,120.5,2.05,6.5,175.0,125.07,94.86
2016,1,6,15,30,174.0,104.0,2.0,6.0,148.0,99.73,75.27
2016,1,6,15,45,148.5,87.0,1.95,6.0,119.5,75.0,57.88
2016,1,6,16,0,123.0,70.0,1.9,6.0,91.0,58.2,47.35
2016,1,6,16,15,88.0,52.0,1.85,5.5,65.0,44.05,33.97
2016,1,6,16,30,53.0,34.0,1.8,5.0,39.0,29.52,19.56
2016,1,6,16,45,26.5,17.0,1.75,5.0,19.5,15.33,0.0
2016,1,6,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,126.5,19.5,0.8,5.5,32.0,65.94,24.3
2016,1,7,8,0,253.0,39.0,0.8,6.0,64.0,138.34,102.39
2016,1,7,8,15,348.5,49.5,0.85,6.0,103.0,189.46,148.51
2016,1,7,8,30,444.0,60.0,0.9,6.0,142.0,246.9,198.61
2016,1,7,8,45,531.5,63.5,0.95,6.5,184.5,298.62,243.08
2016,1,7,9,0,619.0,67.0,1.0,7.0,227.0,353.15,288.87
2016,1,7,9,15,658.5,71.0,1.0,7.0,265.5,388.76,319.0
2016,1,7,9,30,698.0,75.0,1.0,7.0,304.0,424.07,348.16
2016,1,7,9,45,765.0,69.0,1.05,7.5,344.0,459.92,376.79
2016,1,7,10,0,832.0,63.0,1.1,8.0,384.0,497.09,405.76
2016,1,7,10,15,848.5,64.5,1.1,8.0,412.5,515.45,419.87
2016,1,7,10,30,865.0,66.0,1.1,8.0,441.0,529.62,430.62
2016,1,7,10,45,661.5,117.5,1.15,8.0,413.0,481.93,392.3
2016,1,7,11,0,458.0,169.0,1.2,8.0,385.0,423.99,345.79
2016,1,7,11,15,368.5,192.5,1.2,8.0,370.0,394.04,321.49
2016,1,7,11,30,279.0,216.0,1.2,8.0,355.0,367.2,299.22
2016,1,7,11,45,278.0,220.0,1.25,8.0,360.0,366.3,298.35
2016,1,7,12,0,277.0,224.0,1.3,8.0,365.0,364.45,296.51
2016,1,7,12,15,590.5,147.5,1.3,8.0,447.0,440.86,357.51
2016,1,7,12,30,904.0,71.0,1.3,8.0,529.0,502.12,403.58
2016,1,7,12,45,605.5,141.0,1.35,8.0,446.0,414.98,333.77
2016,1,7,13,0,307.0,211.0,1.4,8.0,363.0,335.17,270.64
2016,1,7,13,15,366.0,193.0,1.4,8.0,368.5,331.99,267.24
2016,1,7,13,30,425.0,175.0,1.4,8.0,374.0,324.72,259.43
2016,1,7,13,45,249.5,180.0,1.45,8.0,295.5,253.8,203.38
2016,1,7,14,0,74.0,185.0,1.5,8.0,217.0,195.49,158.56
2016,1,7,14,15,198.0,167.0,1.5,7.5,244.5,207.84,165.6
2016,1,7,14,30,322.0,149.0,1.5,7.0,272.0,210.03,162.43
2016,1,7,14,45,312.5,137.0,1.5,7.0,247.5,182.66,138.43
2016,1,7,15,0,303.0,125.0,1.5,7.0,223.0,155.58,115.16
2016,1,7,15,15,502.0,88.5,1.4,6.5,226.5,128.65,83.91
2016,1,7,15,30,701.0,52.0,1.3,6.0,230.0,88.16,45.87
2016,1,7,15,45,648.5,47.0,1.2,6.0,188.5,49.15,27.49
2016,1,7,16,0,596.0,42.0,1.1,6.0,147.0,32.47,24.07
2016,1,7,16,15,504.5,35.0,1.1,5.5,106.5,27.99,19.65
2016,1,7,16,30,413.0,28.0,1.1,5.0,66.0,21.44,12.85
2016,1,7,16,45,206.5,14.0,1.15,4.5,33.0,10.36,0.0
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.5,17.0,0.35,3.5,17.0,16.55,2.59
2016,1,8,8,0,1.0,34.0,0.3,4.0,34.0,35.41,24.07
2016,1,8,8,15,13.0,51.0,0.3,4.0,53.0,57.33,43.9
2016,1,8,8,30,25.0,68.0,0.3,4.0,72.0,82.87,66.59
2016,1,8,8,45,33.0,84.5,0.3,4.5,92.0,103.67,84.85
2016,1,8,9,0,41.0,101.0,0.3,5.0,112.0,124.66,102.92
2016,1,8,9,15,45.0,117.0,0.3,5.0,130.5,143.39,118.92
2016,1,8,9,30,49.0,133.0,0.3,5.0,149.0,162.07,134.6
2016,1,8,9,45,50.0,146.0,0.3,5.5,164.0,175.81,145.63
2016,1,8,10,0,51.0,159.0,0.3,6.0,179.0,189.42,156.38
2016,1,8,10,15,49.5,169.5,0.35,6.5,190.0,198.85,163.62
2016,1,8,10,30,48.0,180.0,0.4,7.0,201.0,208.08,170.65
2016,1,8,10,45,199.5,185.5,0.45,7.5,279.0,297.29,243.81
2016,1,8,11,0,351.0,191.0,0.5,8.0,357.0,386.48,313.82
2016,1,8,11,15,226.0,207.5,0.5,8.0,316.0,330.86,268.0
2016,1,8,11,30,101.0,224.0,0.5,8.0,275.0,275.88,223.39
2016,1,8,11,45,221.0,218.5,0.55,8.5,331.0,333.09,269.58
2016,1,8,12,0,341.0,213.0,0.6,9.0,387.0,386.77,310.84
2016,1,8,12,15,308.0,218.5,0.6,9.0,375.5,368.91,295.72
2016,1,8,12,30,275.0,224.0,0.6,9.0,364.0,351.0,281.22
2016,1,8,12,45,269.0,222.5,0.6,9.5,358.0,338.98,270.87
2016,1,8,13,0,263.0,221.0,0.6,10.0,352.0,326.42,259.99
2016,1,8,13,15,165.0,213.5,0.6,9.5,294.5,270.26,216.19
2016,1,8,13,30,67.0,206.0,0.6,9.0,237.0,220.06,177.24
2016,1,8,13,45,67.0,195.5,0.65,9.0,225.5,206.88,166.84
2016,1,8,14,0,67.0,185.0,0.7,9.0,214.0,193.6,156.02
2016,1,8,14,15,143.5,173.5,0.7,8.5,230.5,199.03,158.56
2016,1,8,14,30,220.0,162.0,0.7,8.0,247.0,197.9,154.67
2016,1,8,14,45,206.0,150.0,0.7,8.0,223.5,175.59,135.81
2016,1,8,15,0,192.0,138.0,0.7,8.0,200.0,152.21,116.42
2016,1,8,15,15,182.5,121.0,0.7,7.5,174.5,126.28,95.35
2016,1,8,15,30,173.0,104.0,0.7,7.0,149.0,101.08,75.75
2016,1,8,15,45,154.0,87.0,0.75,7.0,122.0,76.47,58.28
2016,1,8,16,0,135.0,70.0,0.8,7.0,95.0,55.56,44.87
2016,1,8,16,15,106.5,52.5,0.8,6.5,68.5,42.44,32.54
2016,1,8,16,30,78.0,35.0,0.8,6.0,42.0,28.88,19.33
2016,1,8,16,45,39.0,17.5,0.8,6.0,21.0,15.82,0.44
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.5,1.75,5.5,13.5,13.03,0.88
2016,1,9,8,0,0.0,27.0,1.8,6.0,27.0,26.32,16.26
2016,1,9,8,15,0.0,42.5,1.8,6.0,42.5,42.5,30.99
2016,1,9,8,30,0.0,58.0,1.8,6.0,58.0,58.32,45.2
2016,1,9,8,45,0.0,73.5,1.8,6.0,73.5,73.93,59.09
2016,1,9,9,0,0.0,89.0,1.8,6.0,89.0,89.42,72.68
2016,1,9,9,15,2.0,103.0,1.8,6.0,103.5,104.1,85.38
2016,1,9,9,30,4.0,117.0,1.8,6.0,118.0,118.82,97.96
2016,1,9,9,45,5.0,127.5,1.8,6.5,129.0,129.37,106.63
2016,1,9,10,0,6.0,138.0,1.8,7.0,140.0,139.96,115.23
2016,1,9,10,15,3.0,140.5,1.75,7.0,142.0,140.22,115.17
2016,1,9,10,30,0.0,143.0,1.7,7.0,144.0,140.58,115.21
2016,1,9,10,45,2.0,151.5,1.7,7.0,153.0,149.72,122.76
2016,1,9,11,0,4.0,160.0,1.7,7.0,162.0,158.86,130.25
2016,1,9,11,15,5.5,165.5,1.65,7.0,168.5,164.68,134.95
2016,1,9,11,30,7.0,171.0,1.6,7.0,175.0,170.47,139.63
2016,1,9,11,45,7.5,173.0,1.55,7.5,177.0,172.22,140.7
2016,1,9,12,0,8.0,175.0,1.5,8.0,179.0,173.95,141.78
2016,1,9,12,15,25.0,194.0,1.45,8.0,207.0,200.31,163.59
2016,1,9,12,30,42.0,213.0,1.4,8.0,235.0,226.75,185.14
2016,1,9,12,45,29.5,199.0,1.35,8.0,214.5,205.6,167.61
2016,1,9,13,0,17.0,185.0,1.3,8.0,194.0,185.08,150.8
2016,1,9,13,15,8.5,128.0,1.2,8.0,132.5,126.73,102.43
2016,1,9,13,30,0.0,71.0,1.1,8.0,71.0,68.65,53.54
2016,1,9,13,45,0.0,90.5,1.05,8.0,90.5,87.38,69.71
2016,1,9,14,0,0.0,110.0,1.0,8.0,110.0,105.61,85.27
2016,1,9,14,15,0.0,94.5,0.9,8.0,94.5,90.89,72.85
2016,1,9,14,30,0.0,79.0,0.8,8.0,79.0,76.22,60.47
2016,1,9,14,45,0.0,72.0,0.75,8.0,72.0,69.53,54.86
2016,1,9,15,0,0.0,65.0,0.7,8.0,65.0,62.83,49.17
2016,1,9,15,15,0.0,57.0,0.7,8.0,57.0,55.08,42.52
2016,1,9,15,30,0.0,49.0,0.7,8.0,49.0,47.34,35.79
2016,1,9,15,45,0.0,40.0,0.7,8.0,40.0,38.63,28.13
2016,1,9,16,0,0.0,31.0,0.7,8.0,31.0,29.92,21.62
2016,1,9,16,15,0.0,22.5,0.65,8.0,22.5,21.71,13.89
2016,1,9,16,30,0.0,14.0,0.6,8.0,14.0,13.5,6.05
2016,1,9,16,45,0.0,7.0,0.55,8.0,7.0,6.75,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,7,45,160.5,16.5,1.0,4.5,32.5,73.71,29.54
2016,1,10,8,0,321.0,33.0,1.0,5.0,65.0,153.42,113.97
2016,1,10,8,15,385.0,44.0,1.0,5.0,102.0,197.67,155.62
2016,1,10,8,30,449.0,55.0,1.0,5.0,139.0,245.33,198.44
2016,1,10,8,45,501.5,62.0,1.05,5.5,176.5,286.72,235.03
2016,1,10,9,0,554.0,69.0,1.1,6.0,214.0,329.49,271.78
2016,1,10,9,15,578.0,77.0,1.05,6.5,249.0,361.21,298.31
2016,1,10,9,30,602.0,85.0,1.0,7.0,284.0,392.18,323.34
2016,1,10,9,45,634.0,86.5,1.0,7.5,315.5,419.1,344.7
2016,1,10,10,0,666.0,88.0,1.0,8.0,347.0,445.0,364.7
2016,1,10,10,15,546.5,123.5,0.95,8.0,346.5,424.05,347.04
2016,1,10,10,30,427.0,159.0,0.9,8.0,346.0,400.89,327.57
2016,1,10,10,45,404.0,173.0,0.85,8.5,357.0,403.31,328.22
2016,1,10,11,0,381.0,187.0,0.8,9.0,368.0,400.01,324.15
2016,1,10,11,15,333.5,202.5,0.75,9.0,364.5,388.06,313.68
2016,1,10,11,30,286.0,218.0,0.7,9.0,361.0,374.99,302.41
2016,1,10,11,45,317.5,216.0,0.7,9.5,377.0,385.09,309.59
2016,1,10,12,0,349.0,214.0,0.7,10.0,393.0,393.65,315.19
2016,1,10,12,15,248.5,225.5,0.7,10.0,353.0,347.78,278.48
2016,1,10,12,30,148.0,237.0,0.7,10.0,313.0,302.46,242.48
2016,1,10,12,45,84.5,214.0,0.75,10.5,257.5,245.41,197.02
2016,1,10,13,0,21.0,191.0,0.8,11.0,202.0,192.6,154.59
2016,1,10,13,15,15.0,179.0,0.8,10.5,187.0,177.67,143.06
2016,1,10,13,30,9.0,167.0,0.8,10.0,172.0,163.12,131.62
2016,1,10,13,45,4.5,146.5,0.8,10.0,149.0,141.62,114.14
2016,1,10,14,0,0.0,126.0,0.8,10.0,126.0,120.55,96.92
2016,1,10,14,15,0.0,92.5,0.75,9.5,92.5,89.04,70.79
2016,1,10,14,30,0.0,59.0,0.7,9.0,59.0,57.01,43.77
2016,1,10,14,45,0.0,53.5,0.7,9.0,53.5,51.69,39.32
2016,1,10,15,0,0.0,48.0,0.7,9.0,48.0,46.36,34.79
2016,1,10,15,15,0.0,42.0,0.7,8.5,42.0,40.56,29.85
2016,1,10,15,30,0.0,36.0,0.7,8.0,36.0,34.75,24.85
2016,1,10,15,45,0.0,30.0,0.75,8.0,30.0,28.95,19.72
2016,1,10,16,0,0.0,24.0,0.8,8.0,24.0,23.15,15.49
2016,1,10,16,15,0.0,17.5,0.85,7.5,17.5,16.88,9.59
2016,1,10,16,30,0.0,11.0,0.9,7.0,11.0,10.6,3.61
2016,1,10,16,45,0.0,5.5,0.95,7.0,5.5,5.3,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,7,45,35.5,18.0,0.8,6.5,21.5,31.14,10.11
2016,1,11,8,0,71.0,36.0,0.8,7.0,43.0,66.8,48.23
2016,1,11,8,15,90.5,54.0,0.8,7.0,67.5,95.65,74.61
2016,1,11,8,30,110.0,72.0,0.8,7.0,92.0,124.92,100.73
2016,1,11,8,45,122.5,89.5,0.8,7.5,117.0,151.24,123.81
2016,1,11,9,0,135.0,107.0,0.8,8.0,142.0,177.72,146.47
2016,1,11,9,15,143.0,123.0,0.75,8.0,165.5,200.43,165.69
2016,1,11,9,30,151.0,139.0,0.7,8.0,189.0,222.97,184.35
2016,1,11,9,45,225.5,147.5,0.7,8.5,231.5,275.06,226.82
2016,1,11,10,0,300.0,156.0,0.7,9.0,274.0,323.81,265.55
2016,1,11,10,15,264.0,173.5,0.65,9.0,282.5,325.32,265.65
2016,1,11,10,30,228.0,191.0,0.6,9.0,291.0,320.4,260.91
2016,1,11,10,45,244.5,199.5,0.55,9.5,311.5,341.85,276.88
2016,1,11,11,0,261.0,208.0,0.5,10.0,332.0,357.96,288.23
2016,1,11,11,15,262.0,215.0,0.5,10.0,343.0,363.22,291.73
2016,1,11,11,30,263.0,222.0,0.5,10.0,354.0,367.52,294.54
2016,1,11,11,45,264.5,225.5,0.5,10.5,360.0,367.58,293.57
2016,1,11,12,0,266.0,229.0,0.5,11.0,366.0,366.71,291.89
2016,1,11,12,15,242.0,232.0,0.45,11.0,356.5,349.63,277.89
2016,1,11,12,30,218.0,235.0,0.4,11.0,347.0,334.89,265.83
2016,1,11,12,45,233.0,229.5,0.4,11.5,348.0,330.3,261.5
2016,1,11,13,0,248.0,224.0,0.4,12.0,349.0,325.06,256.42
2016,1,11,13,15,302.5,208.5,0.35,12.0,356.5,324.44,254.8
2016,1,11,13,30,357.0,193.0,0.3,12.0,364.0,320.32,249.86
2016,1,11,13,45,273.5,194.0,0.3,12.0,321.5,278.25,216.99
2016,1,11,14,0,190.0,195.0,0.3,12.0,279.0,241.77,189.08
2016,1,11,14,15,336.0,161.5,0.3,12.0,298.0,243.57,186.23
2016,1,11,14,30,482.0,128.0,0.3,12.0,317.0,233.39,171.75
2016,1,11,14,45,469.0,118.5,0.3,12.0,289.5,200.91,143.77
2016,1,11,15,0,456.0,109.0,0.3,12.0,262.0,168.74,116.58
2016,1,11,15,15,439.5,97.0,0.35,11.5,230.0,134.44,89.09
2016,1,11,15,30,423.0,85.0,0.4,11.0,198.0,101.09,64.48
2016,1,11,15,45,394.5,73.0,0.45,11.0,164.0,68.43,44.55
2016,1,11,16,0,366.0,61.0,0.5,11.0,130.0,45.26,35.09
2016,1,11,16,15,317.5,47.5,0.5,10.5,96.0,35.85,26.34
2016,1,11,16,30,269.0,34.0,0.5,10.0,62.0,26.49,17.33
2016,1,11,16,45,134.5,17.0,0.5,10.0,31.0,13.05,2.33
2016,1,11,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
