Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,45,239.0,14.0,1.35,5.5,38.5,91.96,39.82
2016,1,12,8,0,478.0,28.0,1.3,6.0,77.0,195.5,144.6
2016,1,12,8,15,562.0,34.0,1.15,6.5,119.0,247.32,192.85
2016,1,12,8,30,646.0,40.0,1.0,7.0,161.0,303.19,241.99
2016,1,12,8,45,695.0,44.5,0.9,7.5,203.5,346.38,279.77
2016,1,12,9,0,744.0,49.0,0.8,8.0,246.0,390.38,316.63
2016,1,12,9,15,776.5,52.0,0.7,8.5,285.5,425.39,344.97
2016,1,12,9,30,809.0,55.0,0.6,9.0,325.0,459.57,371.42
2016,1,12,9,45,832.0,57.0,0.5,9.5,360.0,484.39,389.69
2016,1,12,10,0,855.0,59.0,0.4,10.0,395.0,509.78,407.58
2016,1,12,10,15,726.0,90.5,0.45,10.0,390.5,488.31,390.92
2016,1,12,10,30,597.0,122.0,0.5,10.0,386.0,457.27,367.02
2016,1,12,10,45,595.5,129.5,0.55,10.5,404.0,465.77,373.15
2016,1,12,11,0,594.0,137.0,0.6,11.0,422.0,472.15,377.07
2016,1,12,11,15,568.5,150.0,0.6,11.0,429.5,467.08,372.36
2016,1,12,11,30,543.0,163.0,0.6,11.0,437.0,462.21,367.81
2016,1,12,11,45,568.5,158.0,0.6,11.5,448.5,464.52,368.44
2016,1,12,12,0,594.0,153.0,0.6,12.0,460.0,466.27,368.37
2016,1,12,12,15,501.0,178.5,0.6,12.0,438.0,432.59,341.51
2016,1,12,12,30,408.0,204.0,0.6,12.0,416.0,399.6,315.45
2016,1,12,12,45,661.5,136.0,0.6,12.0,473.0,444.66,349.37
2016,1,12,13,0,915.0,68.0,0.6,12.0,530.0,475.35,369.77
2016,1,12,13,15,591.0,139.0,0.6,12.0,434.0,381.85,297.62
2016,1,12,13,30,267.0,210.0,0.6,12.0,338.0,302.08,237.42
2016,1,12,13,45,304.0,194.0,0.6,12.0,334.0,290.1,227.15
2016,1,12,14,0,341.0,178.0,0.6,12.0,330.0,275.25,213.51
2016,1,12,14,15,404.5,155.0,0.6,11.5,323.5,257.31,196.5
2016,1,12,14,30,468.0,132.0,0.6,11.0,317.0,235.01,174.95
2016,1,12,14,45,453.0,122.5,0.65,11.0,289.0,202.59,147.05
2016,1,12,15,0,438.0,113.0,0.7,11.0,261.0,170.66,119.92
2016,1,12,15,15,421.5,101.0,0.75,10.5,229.5,137.04,92.61
2016,1,12,15,30,405.0,89.0,0.8,10.0,198.0,104.38,68.07
2016,1,12,15,45,370.0,77.0,0.85,9.5,164.0,72.15,47.99
2016,1,12,16,0,335.0,65.0,0.9,9.0,130.0,48.32,38.14
2016,1,12,16,15,291.0,50.5,0.9,8.5,96.5,38.16,28.66
2016,1,12,16,30,247.0,36.0,0.9,8.0,63.0,27.63,18.56
2016,1,12,16,45,123.5,23.0,0.95,8.0,36.5,17.92,6.29
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,222.0,15.0,1.4,8.5,38.0,90.09,39.97
2016,1,13,8,0,444.0,30.0,1.4,9.0,76.0,190.75,140.26
2016,1,13,8,15,532.5,36.5,1.4,9.0,118.0,240.28,186.37
2016,1,13,8,30,621.0,43.0,1.4,9.0,160.0,297.8,237.17
2016,1,13,8,45,669.0,48.5,1.45,9.5,202.0,341.18,275.47
2016,1,13,9,0,717.0,54.0,1.5,10.0,244.0,385.35,313.15
2016,1,13,9,15,752.0,57.5,1.55,10.0,284.0,421.62,344.06
2016,1,13,9,30,787.0,61.0,1.6,10.0,324.0,457.19,373.58
2016,1,13,9,45,552.0,108.5,1.7,10.5,302.5,404.91,331.74
2016,1,13,10,0,317.0,156.0,1.8,11.0,281.0,333.85,273.8
2016,1,13,10,15,579.0,116.5,1.85,11.0,365.0,439.8,360.31
2016,1,13,10,30,841.0,77.0,1.9,11.0,449.0,541.11,440.09
2016,1,13,10,45,645.0,126.5,1.95,11.0,420.5,491.03,398.95
2016,1,13,11,0,449.0,176.0,2.0,11.0,392.0,432.73,351.77
2016,1,13,11,15,444.5,185.0,2.0,11.0,404.5,436.86,354.74
2016,1,13,11,30,440.0,194.0,2.0,11.0,417.0,439.37,355.98
2016,1,13,11,45,220.0,115.0,2.05,11.0,226.5,234.02,191.47
2016,1,13,12,0,0.0,36.0,2.1,11.0,36.0,34.78,23.99
2016,1,13,12,15,0.0,54.5,2.1,11.0,54.5,52.68,39.31
2016,1,13,12,30,0.0,73.0,2.1,11.0,73.0,70.59,54.45
2016,1,13,12,45,0.0,82.0,2.1,11.0,82.0,79.31,61.81
2016,1,13,13,0,0.0,91.0,2.1,11.0,91.0,88.0,69.15
2016,1,13,13,15,0.0,97.0,2.05,10.5,97.0,93.72,74.15
2016,1,13,13,30,0.0,103.0,2.0,10.0,103.0,99.38,79.14
2016,1,13,13,45,105.5,150.0,2.0,10.0,197.0,180.09,145.29
2016,1,13,14,0,211.0,197.0,2.0,10.0,291.0,251.83,201.48
2016,1,13,14,15,196.0,185.0,1.95,9.5,268.0,227.13,180.77
2016,1,13,14,30,181.0,173.0,1.9,9.0,245.0,203.17,160.94
2016,1,13,14,45,477.5,119.0,1.85,9.0,286.5,206.25,151.56
2016,1,13,15,0,774.0,65.0,1.8,9.0,328.0,189.62,123.09
2016,1,13,15,15,739.5,61.5,1.6,8.5,289.0,147.14,87.93
2016,1,13,15,30,705.0,58.0,1.4,8.0,250.0,106.7,58.3
2016,1,13,15,45,662.5,52.0,1.25,8.0,208.5,65.94,34.99
2016,1,13,16,0,620.0,46.0,1.1,8.0,167.0,35.27,26.51
2016,1,13,16,15,534.0,39.5,1.05,7.0,125.0,28.7,20.36
2016,1,13,16,30,448.0,33.0,1.0,6.0,83.0,25.17,16.65
2016,1,13,16,45,295.0,22.5,1.0,5.5,49.0,17.58,6.91
2016,1,13,17,0,142.0,12.0,1.0,5.0,15.0,11.8,0.0
2016,1,13,17,15,71.0,6.0,1.05,5.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,181.5,16.0,0.6,5.5,35.0,80.32,37.24
2016,1,14,8,0,363.0,32.0,0.6,6.0,70.0,167.59,124.79
2016,1,14,8,15,428.0,41.5,0.6,6.5,107.0,212.47,166.32
2016,1,14,8,30,493.0,51.0,0.6,7.0,144.0,260.78,208.94
2016,1,14,8,45,534.5,58.0,0.65,7.5,181.5,299.28,242.82
2016,1,14,9,0,576.0,65.0,0.7,8.0,219.0,338.59,276.31
2016,1,14,9,15,598.5,72.5,0.75,8.0,254.0,370.01,303.06
2016,1,14,9,30,621.0,80.0,0.8,8.0,289.0,400.6,328.44
2016,1,14,9,45,617.5,91.0,0.9,8.0,317.0,420.75,345.18
2016,1,14,10,0,614.0,102.0,1.0,8.0,345.0,438.64,359.77
2016,1,14,10,15,497.0,137.0,1.05,8.0,343.0,417.02,341.96
2016,1,14,10,30,380.0,172.0,1.1,8.0,341.0,388.38,318.45
2016,1,14,10,45,445.5,167.5,1.15,8.5,375.5,424.28,346.68
2016,1,14,11,0,511.0,163.0,1.2,9.0,410.0,454.53,369.63
2016,1,14,11,15,495.5,173.0,1.2,9.0,418.5,453.78,368.06
2016,1,14,11,30,480.0,183.0,1.2,9.0,427.0,451.28,365.32
2016,1,14,11,45,476.5,187.0,1.25,9.0,432.5,447.63,362.05
2016,1,14,12,0,473.0,191.0,1.3,9.0,438.0,442.42,357.48
2016,1,14,12,15,324.5,217.0,1.35,9.0,386.5,381.21,308.31
2016,1,14,12,30,176.0,243.0,1.4,9.0,335.0,323.99,262.23
2016,1,14,12,45,227.5,234.0,1.45,9.0,351.5,334.24,270.6
2016,1,14,13,0,279.0,225.0,1.5,9.0,368.0,342.41,276.55
2016,1,14,13,15,276.5,218.5,1.5,9.0,356.5,325.74,262.48
2016,1,14,13,30,274.0,212.0,1.5,9.0,345.0,308.53,247.95
2016,1,14,13,45,169.5,202.5,1.55,9.0,283.5,251.57,202.57
2016,1,14,14,0,65.0,193.0,1.6,9.0,222.0,201.88,163.51
2016,1,14,14,15,47.5,175.5,1.6,8.5,196.0,177.24,143.89
2016,1,14,14,30,30.0,158.0,1.6,8.0,170.0,153.99,125.29
2016,1,14,14,45,26.0,145.0,1.6,8.0,154.5,139.0,112.93
2016,1,14,15,0,22.0,132.0,1.6,8.0,139.0,126.79,102.86
2016,1,14,15,15,17.5,117.0,1.55,8.0,122.0,110.81,89.56
2016,1,14,15,30,13.0,102.0,1.5,8.0,105.0,95.25,76.54
2016,1,14,15,45,6.5,85.0,1.5,8.0,86.5,78.43,62.36
2016,1,14,16,0,0.0,68.0,1.5,8.0,68.0,62.49,51.13
2016,1,14,16,15,0.0,50.5,1.5,8.0,50.5,47.06,36.75
2016,1,14,16,30,0.0,33.0,1.5,8.0,33.0,31.39,22.0
2016,1,14,16,45,0.0,19.5,1.55,8.0,19.5,18.83,8.3
2016,1,14,17,0,0.0,6.0,1.6,8.0,6.0,5.9,0.0
2016,1,14,17,15,0.0,3.0,1.6,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,45,195.5,16.5,0.7,7.0,37.0,85.41,41.1
2016,1,15,8,0,391.0,33.0,0.7,7.0,74.0,178.22,132.61
2016,1,15,8,15,480.0,40.5,0.7,7.0,115.0,230.6,180.26
2016,1,15,8,30,569.0,48.0,0.7,7.0,156.0,287.78,230.33
2016,1,15,8,45,623.5,53.0,0.75,7.5,198.0,331.72,268.66
2016,1,15,9,0,678.0,58.0,0.8,8.0,240.0,375.11,305.43
2016,1,15,9,15,714.5,62.0,0.8,8.0,279.5,412.02,336.33
2016,1,15,9,30,751.0,66.0,0.8,8.0,319.0,448.39,365.92
2016,1,15,9,45,760.0,72.5,0.8,8.5,352.0,472.64,384.57
2016,1,15,10,0,769.0,79.0,0.8,9.0,385.0,494.73,401.03
2016,1,15,10,15,711.0,94.0,0.8,9.0,393.0,489.2,396.31
2016,1,15,10,30,653.0,109.0,0.8,9.0,401.0,478.51,387.61
2016,1,15,10,45,659.5,114.0,0.8,9.0,421.5,489.37,395.7
2016,1,15,11,0,666.0,119.0,0.8,9.0,442.0,498.02,401.71
2016,1,15,11,15,761.0,103.0,0.75,9.0,483.0,531.16,426.43
2016,1,15,11,30,856.0,87.0,0.7,9.0,524.0,561.24,447.99
2016,1,15,11,45,716.5,124.0,0.7,9.5,494.0,516.58,411.5
2016,1,15,12,0,577.0,161.0,0.7,10.0,464.0,468.87,373.39
2016,1,15,12,15,528.5,176.5,0.65,10.0,454.0,449.3,357.39
2016,1,15,12,30,480.0,192.0,0.6,10.0,444.0,429.19,340.69
2016,1,15,12,45,487.0,187.5,0.55,10.0,440.5,416.29,329.73
2016,1,15,13,0,494.0,183.0,0.5,10.0,437.0,401.71,317.18
2016,1,15,13,15,574.0,153.5,0.45,10.0,440.5,393.01,308.69
2016,1,15,13,30,654.0,124.0,0.4,10.0,444.0,379.49,295.53
2016,1,15,13,45,752.0,98.0,0.35,10.0,450.5,368.74,283.17
2016,1,15,14,0,850.0,72.0,0.3,10.0,457.0,351.85,264.63
2016,1,15,14,15,833.0,70.0,0.3,10.0,428.0,313.23,230.59
2016,1,15,14,30,816.0,68.0,0.3,10.0,399.0,274.08,195.8
2016,1,15,14,45,799.5,64.0,0.3,10.5,365.0,232.89,158.89
2016,1,15,15,0,783.0,60.0,0.3,11.0,331.0,191.62,122.46
2016,1,15,15,15,749.0,57.0,0.35,10.5,292.0,149.04,87.77
2016,1,15,15,30,715.0,54.0,0.4,10.0,253.0,108.4,57.88
2016,1,15,15,45,667.0,49.0,0.45,10.0,211.0,67.53,34.0
2016,1,15,16,0,619.0,44.0,0.5,10.0,169.0,32.97,24.27
2016,1,15,16,15,538.5,38.0,0.5,9.5,127.5,29.52,20.96
2016,1,15,16,30,458.0,32.0,0.5,9.0,86.0,23.86,15.43
2016,1,15,16,45,311.0,22.5,0.55,9.0,51.5,17.24,7.58
2016,1,15,17,0,164.0,13.0,0.6,9.0,17.0,12.78,0.0
2016,1,15,17,15,82.0,6.5,0.6,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,1.45,8.5,13.0,12.54,1.97
2016,1,16,8,0,0.0,26.0,1.5,9.0,26.0,25.11,15.23
2016,1,16,8,15,0.0,41.0,1.45,9.0,41.0,40.47,28.99
2016,1,16,8,30,0.0,56.0,1.4,9.0,56.0,55.75,42.55
2016,1,16,8,45,0.0,71.5,1.4,9.0,71.5,71.41,56.29
2016,1,16,9,0,0.0,87.0,1.4,9.0,87.0,86.94,69.74
2016,1,16,9,15,0.0,101.5,1.35,9.0,101.5,101.3,81.98
2016,1,16,9,30,0.0,116.0,1.3,9.0,116.0,115.6,94.0
2016,1,16,9,45,0.0,121.5,1.3,9.5,121.5,120.37,97.65
2016,1,16,10,0,0.0,127.0,1.3,10.0,127.0,125.3,101.4
2016,1,16,10,15,0.0,121.0,1.25,10.0,121.0,118.58,95.55
2016,1,16,10,30,0.0,115.0,1.2,10.0,115.0,112.18,90.01
2016,1,16,10,45,4.5,143.0,1.15,10.5,145.5,142.48,114.99
2016,1,16,11,0,9.0,171.0,1.1,11.0,176.0,172.7,139.41
2016,1,16,11,15,4.5,134.5,1.05,11.0,137.0,133.39,106.75
2016,1,16,11,30,0.0,98.0,1.0,11.0,98.0,94.9,74.72
2016,1,16,11,45,0.0,109.0,1.0,11.5,109.0,105.6,83.52
2016,1,16,12,0,0.0,120.0,1.0,12.0,120.0,116.25,92.1
2016,1,16,12,15,0.0,136.5,0.95,12.0,136.5,132.16,105.15
2016,1,16,12,30,0.0,153.0,0.9,12.0,153.0,147.93,118.02
2016,1,16,12,45,2.0,161.0,0.9,12.0,162.0,156.32,124.86
2016,1,16,13,0,4.0,169.0,0.9,12.0,171.0,164.48,131.55
2016,1,16,13,15,22.5,186.5,0.85,12.0,197.5,188.44,150.99
2016,1,16,13,30,41.0,204.0,0.8,12.0,224.0,210.04,168.16
2016,1,16,13,45,20.5,155.5,0.8,12.0,165.5,156.24,124.75
2016,1,16,14,0,0.0,107.0,0.8,12.0,107.0,102.93,81.38
2016,1,16,14,15,21.5,136.5,0.75,12.0,145.5,136.49,109.02
2016,1,16,14,30,43.0,166.0,0.7,12.0,184.0,164.77,131.56
2016,1,16,14,45,40.0,153.0,0.7,12.0,168.5,149.35,118.87
2016,1,16,15,0,37.0,140.0,0.7,12.0,153.0,134.14,106.47
2016,1,16,15,15,32.5,124.5,0.6,11.5,135.0,116.9,92.55
2016,1,16,15,30,28.0,109.0,0.5,11.0,117.0,100.09,78.94
2016,1,16,15,45,20.5,92.0,0.45,11.0,97.5,82.47,64.57
2016,1,16,16,0,13.0,75.0,0.4,11.0,78.0,68.19,55.64
2016,1,16,16,15,6.5,57.0,0.45,10.5,58.5,52.48,41.3
2016,1,16,16,30,0.0,39.0,0.5,10.0,39.0,36.55,26.52
2016,1,16,16,45,0.0,23.5,0.55,9.5,23.5,22.45,12.02
2016,1,16,17,0,0.0,8.0,0.6,9.0,8.0,7.86,0.0
2016,1,16,17,15,0.0,4.0,0.55,9.0,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.5,1.25,9.0,1.5,0.0,0.0
2016,1,17,7,30,0.0,3.0,1.3,9.0,3.0,2.95,0.0
2016,1,17,7,45,0.0,12.5,1.4,9.5,12.5,12.06,1.88
2016,1,17,8,0,0.0,22.0,1.5,10.0,22.0,21.23,11.98
2016,1,17,8,15,0.0,33.5,1.5,10.0,33.5,32.35,21.98
2016,1,17,8,30,0.0,45.0,1.5,10.0,45.0,43.63,32.01
2016,1,17,8,45,0.0,57.0,1.5,10.0,57.0,55.63,42.56
2016,1,17,9,0,0.0,69.0,1.5,10.0,69.0,67.58,52.92
2016,1,17,9,15,0.0,80.0,1.45,10.0,80.0,78.43,62.2
2016,1,17,9,30,0.0,91.0,1.4,10.0,91.0,89.27,71.35
2016,1,17,9,45,0.0,84.0,1.4,10.5,84.0,81.7,64.63
2016,1,17,10,0,0.0,77.0,1.4,11.0,77.0,74.5,58.28
2016,1,17,10,15,0.0,63.5,1.4,11.0,63.5,61.37,47.02
2016,1,17,10,30,0.0,50.0,1.4,11.0,50.0,48.31,35.82
2016,1,17,10,45,0.0,78.0,1.4,11.0,78.0,75.43,58.78
2016,1,17,11,0,0.0,106.0,1.4,11.0,106.0,102.88,81.72
2016,1,17,11,15,0.0,103.5,1.4,11.0,103.5,100.34,79.44
2016,1,17,11,30,0.0,101.0,1.4,11.0,101.0,97.84,77.27
2016,1,17,11,45,0.0,99.5,1.45,11.5,99.5,96.34,75.83
2016,1,17,12,0,0.0,98.0,1.5,12.0,98.0,94.85,74.41
2016,1,17,12,15,0.0,94.5,1.5,12.0,94.5,91.43,71.56
2016,1,17,12,30,0.0,91.0,1.5,12.0,91.0,88.03,68.73
2016,1,17,12,45,0.0,99.0,1.55,12.0,99.0,95.74,75.19
2016,1,17,13,0,0.0,107.0,1.6,12.0,107.0,103.39,81.6
2016,1,17,13,15,0.0,128.0,1.55,12.0,128.0,123.36,98.24
2016,1,17,13,30,0.0,149.0,1.5,12.0,149.0,143.0,114.53
2016,1,17,13,45,0.0,135.5,1.5,12.0,135.5,129.97,103.86
2016,1,17,14,0,0.0,122.0,1.5,12.0,122.0,117.02,93.3
2016,1,17,14,15,0.0,72.0,1.45,11.5,72.0,69.61,53.81
2016,1,17,14,30,0.0,22.0,1.4,11.0,22.0,21.23,12.69
2016,1,17,14,45,0.0,23.5,1.35,11.0,23.5,22.68,13.99
2016,1,17,15,0,0.0,25.0,1.3,11.0,25.0,24.13,15.28
2016,1,17,15,15,0.0,22.0,1.2,10.5,22.0,21.23,12.83
2016,1,17,15,30,0.0,19.0,1.1,10.0,19.0,18.33,10.35
2016,1,17,15,45,0.0,16.0,1.05,10.0,16.0,15.43,7.81
2016,1,17,16,0,0.0,13.0,1.0,10.0,13.0,12.53,5.77
2016,1,17,16,15,0.0,9.5,1.0,10.0,9.5,9.16,2.61
2016,1,17,16,30,0.0,6.0,1.0,10.0,6.0,5.78,0.0
2016,1,17,16,45,0.0,3.5,1.0,10.0,3.5,3.37,0.0
2016,1,17,17,0,0.0,1.0,1.0,10.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,1.0,10.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,87.5,5.0,0.7,7.5,6.5,0.0,0.0
2016,1,18,7,30,175.0,10.0,0.7,8.0,13.0,54.41,0.0
2016,1,18,7,45,322.0,19.5,0.7,8.5,46.5,125.15,67.97
2016,1,18,8,0,469.0,29.0,0.7,9.0,80.0,198.25,146.94
2016,1,18,8,15,551.0,35.0,0.6,9.5,122.5,250.16,193.78
2016,1,18,8,30,633.0,41.0,0.5,10.0,165.0,306.12,241.84
2016,1,18,8,45,682.0,45.5,0.4,11.0,207.5,349.86,278.31
2016,1,18,9,0,731.0,50.0,0.3,12.0,250.0,394.5,313.72
2016,1,18,9,15,764.0,53.0,0.3,12.0,290.0,430.27,342.76
2016,1,18,9,30,797.0,56.0,0.3,12.0,330.0,465.29,370.36
2016,1,18,9,45,817.5,59.0,0.35,12.5,365.5,492.79,391.26
2016,1,18,10,0,838.0,62.0,0.4,13.0,401.0,518.42,410.27
2016,1,18,10,15,853.0,64.0,0.45,13.0,430.5,535.73,423.5
2016,1,18,10,30,868.0,66.0,0.5,13.0,460.0,552.91,436.39
2016,1,18,10,45,642.0,127.5,0.6,13.0,427.0,499.27,394.98
2016,1,18,11,0,416.0,189.0,0.7,13.0,394.0,434.05,344.5
2016,1,18,11,15,656.5,130.5,0.75,13.0,465.5,508.14,403.2
2016,1,18,11,30,897.0,72.0,0.8,13.0,537.0,574.82,453.65
2016,1,18,11,45,515.5,160.0,0.85,13.0,428.5,447.82,354.82
2016,1,18,12,0,134.0,248.0,0.9,13.0,320.0,318.13,252.37
2016,1,18,12,15,181.5,246.5,0.9,13.0,344.0,337.64,268.52
2016,1,18,12,30,229.0,245.0,0.9,13.0,368.0,355.17,281.84
2016,1,18,12,45,293.5,231.5,0.9,13.0,386.5,368.22,291.56
2016,1,18,13,0,358.0,218.0,0.9,13.0,405.0,376.25,297.01
2016,1,18,13,15,374.0,208.0,0.85,13.0,399.0,362.47,285.16
2016,1,18,13,30,390.0,198.0,0.8,13.0,393.0,346.95,271.82
2016,1,18,13,45,277.5,203.0,0.75,13.0,339.0,294.76,230.98
2016,1,18,14,0,165.0,208.0,0.7,13.0,285.0,249.8,196.47
2016,1,18,14,15,115.5,192.0,0.65,12.5,244.5,212.28,167.51
2016,1,18,14,30,66.0,176.0,0.6,12.0,204.0,180.15,142.97
2016,1,18,14,45,115.0,163.5,0.55,12.0,207.0,173.96,136.17
2016,1,18,15,0,164.0,151.0,0.5,12.0,210.0,165.37,126.77
2016,1,18,15,15,156.5,135.0,0.45,11.5,186.0,141.31,107.18
2016,1,18,15,30,149.0,119.0,0.4,11.0,162.0,117.78,88.51
2016,1,18,15,45,139.5,101.0,0.4,11.0,136.5,93.23,69.8
2016,1,18,16,0,130.0,83.0,0.4,11.0,111.0,69.64,56.96
2016,1,18,16,15,113.0,64.5,0.4,10.5,85.0,54.22,42.94
2016,1,18,16,30,96.0,46.0,0.4,10.0,59.0,37.48,27.5
2016,1,18,16,45,48.0,30.0,0.4,10.0,36.5,26.3,15.88
2016,1,18,17,0,0.0,14.0,0.4,10.0,14.0,13.76,0.0
2016,1,18,17,15,0.0,7.0,0.35,10.0,7.0,6.88,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,2.55,10.0,1.0,0.96,0.0
2016,1,19,8,0,0.0,2.0,2.6,10.0,2.0,1.93,0.0
2016,1,19,8,15,0.0,4.0,2.65,10.0,4.0,3.85,0.0
2016,1,19,8,30,0.0,6.0,2.7,10.0,6.0,5.78,0.0
2016,1,19,8,45,0.0,7.5,2.8,10.5,7.5,7.23,0.62
2016,1,19,9,0,0.0,9.0,2.9,11.0,9.0,8.68,1.88
2016,1,19,9,15,0.0,10.5,2.8,11.0,10.5,10.12,3.14
2016,1,19,9,30,0.0,12.0,2.7,11.0,12.0,11.57,4.39
2016,1,19,9,45,0.0,31.0,2.65,11.5,31.0,29.92,20.18
2016,1,19,10,0,0.0,50.0,2.6,12.0,50.0,48.3,35.8
2016,1,19,10,15,0.0,81.0,2.5,12.0,81.0,78.38,61.24
2016,1,19,10,30,0.0,112.0,2.4,12.0,112.0,109.14,86.94
2016,1,19,10,45,0.0,120.0,2.3,12.0,120.0,116.91,93.22
2016,1,19,11,0,0.0,128.0,2.2,12.0,128.0,124.66,99.5
2016,1,19,11,15,0.0,129.0,2.15,12.0,129.0,125.45,100.01
2016,1,19,11,30,0.0,130.0,2.1,12.0,130.0,126.27,100.59
2016,1,19,11,45,19.5,176.0,2.1,12.0,186.5,181.99,146.62
2016,1,19,12,0,39.0,222.0,2.1,12.0,243.0,239.16,192.92
2016,1,19,12,15,37.0,221.0,2.1,12.0,241.5,235.39,189.57
2016,1,19,12,30,35.0,220.0,2.1,12.0,240.0,231.59,186.43
2016,1,19,12,45,17.5,130.5,2.1,12.0,140.5,134.64,107.34
2016,1,19,13,0,0.0,41.0,2.1,12.0,41.0,39.61,28.02
2016,1,19,13,15,72.0,136.0,2.05,12.0,172.5,162.92,131.11
2016,1,19,13,30,144.0,231.0,2.0,12.0,304.0,277.59,223.08
2016,1,19,13,45,488.5,158.5,1.95,12.0,389.0,334.77,264.27
2016,1,19,14,0,833.0,86.0,1.9,12.0,474.0,370.83,284.74
2016,1,19,14,15,565.0,128.5,1.85,11.5,385.0,293.81,225.15
2016,1,19,14,30,297.0,171.0,1.8,11.0,296.0,235.83,183.24
2016,1,19,14,45,422.5,136.5,1.75,11.0,297.5,218.82,163.65
2016,1,19,15,0,548.0,102.0,1.7,11.0,299.0,193.07,135.39
2016,1,19,15,15,506.0,98.5,1.6,10.5,265.0,157.7,106.44
2016,1,19,15,30,464.0,95.0,1.5,10.0,231.0,125.42,82.07
2016,1,19,15,45,419.5,85.0,1.4,10.0,193.5,90.7,58.67
2016,1,19,16,0,375.0,75.0,1.3,10.0,156.0,59.66,43.12
2016,1,19,16,15,320.5,61.5,1.2,9.5,119.5,46.24,36.02
2016,1,19,16,30,266.0,48.0,1.1,9.0,83.0,36.82,27.07
2016,1,19,16,45,133.0,34.5,1.05,9.0,52.0,28.45,18.03
2016,1,19,17,0,0.0,21.0,1.0,9.0,21.0,19.34,0.0
2016,1,19,17,15,0.0,10.5,0.9,8.5,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,6.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,6.0,12.0,11.8,0.0
2016,1,20,7,45,139.0,25.0,0.65,6.5,40.5,81.1,47.01
2016,1,20,8,0,278.0,38.0,0.6,7.0,69.0,149.28,113.03
2016,1,20,8,15,326.0,51.0,0.6,7.5,104.0,189.56,149.8
2016,1,20,8,30,374.0,64.0,0.6,8.0,139.0,232.41,187.53
2016,1,20,8,45,403.0,76.5,0.6,8.5,173.5,268.56,218.88
2016,1,20,9,0,432.0,89.0,0.6,9.0,208.0,305.21,249.6
2016,1,20,9,15,450.5,99.5,0.55,9.5,240.5,334.75,273.47
2016,1,20,9,30,469.0,110.0,0.5,10.0,273.0,363.72,296.09
2016,1,20,9,45,578.5,99.0,0.45,11.0,321.0,418.45,337.91
2016,1,20,10,0,688.0,88.0,0.4,12.0,369.0,472.7,377.82
2016,1,20,10,15,650.5,106.0,0.4,12.0,387.0,478.72,381.29
2016,1,20,10,30,613.0,124.0,0.4,12.0,405.0,481.24,382.45
2016,1,20,10,45,563.0,146.5,0.4,12.0,415.0,476.2,377.69
2016,1,20,11,0,513.0,169.0,0.4,12.0,425.0,470.98,372.7
2016,1,20,11,15,551.0,163.0,0.35,12.0,445.5,483.94,381.87
2016,1,20,11,30,589.0,157.0,0.3,12.0,466.0,494.98,389.21
2016,1,20,11,45,594.5,158.0,0.3,12.5,474.5,494.7,387.47
2016,1,20,12,0,600.0,159.0,0.3,13.0,483.0,490.44,382.87
2016,1,20,12,15,595.0,161.0,0.25,13.0,482.5,479.52,373.49
2016,1,20,12,30,590.0,163.0,0.2,13.0,482.0,465.41,361.75
2016,1,20,12,45,756.0,116.0,0.15,13.5,519.0,488.8,377.49
2016,1,20,13,0,922.0,69.0,0.1,14.0,556.0,503.3,385.07
2016,1,20,13,15,915.5,68.0,0.1,14.0,541.5,475.06,361.74
2016,1,20,13,30,909.0,67.0,0.1,14.0,527.0,444.65,336.74
2016,1,20,13,45,899.0,66.0,0.15,14.0,505.0,410.88,308.9
2016,1,20,14,0,889.0,65.0,0.2,14.0,483.0,375.5,279.07
2016,1,20,14,15,765.5,84.0,0.2,13.5,428.5,319.44,235.14
2016,1,20,14,30,642.0,103.0,0.2,13.0,374.0,270.12,196.75
2016,1,20,14,45,655.0,91.0,0.25,13.0,348.0,234.79,165.36
2016,1,20,15,0,668.0,79.0,0.3,13.0,322.0,197.4,131.92
2016,1,20,15,15,640.0,74.5,0.3,12.5,286.5,158.42,99.65
2016,1,20,15,30,612.0,70.0,0.3,12.0,251.0,121.01,70.83
2016,1,20,15,45,576.5,62.5,0.35,12.0,212.5,82.3,45.2
2016,1,20,16,0,541.0,55.0,0.4,12.0,174.0,46.34,28.92
2016,1,20,16,15,480.5,47.0,0.4,11.5,134.5,34.03,24.93
2016,1,20,16,30,420.0,39.0,0.4,11.0,95.0,29.37,20.4
2016,1,20,16,45,210.0,32.5,0.4,11.0,60.5,25.22,15.49
2016,1,20,17,0,0.0,26.0,0.4,11.0,26.0,23.25,0.0
2016,1,20,17,15,0.0,13.0,0.4,10.5,13.0,12.78,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,7.0,15.0,14.74,0.0
2016,1,21,7,45,221.0,24.0,1.15,7.5,49.5,105.49,63.28
2016,1,21,8,0,442.0,33.0,1.1,8.0,84.0,199.77,150.86
2016,1,21,8,15,524.5,40.0,1.05,8.5,126.5,252.16,198.16
2016,1,21,8,30,607.0,47.0,1.0,9.0,169.0,306.5,245.58
2016,1,21,8,45,664.0,50.5,1.0,9.5,212.5,352.51,285.27
2016,1,21,9,0,721.0,54.0,1.0,10.0,256.0,399.79,324.62
2016,1,21,9,15,540.0,91.0,0.95,10.5,255.0,371.77,302.94
2016,1,21,9,30,359.0,128.0,0.9,11.0,254.0,329.36,268.8
2016,1,21,9,45,596.0,97.0,0.9,11.5,331.0,427.11,347.15
2016,1,21,10,0,833.0,66.0,0.9,12.0,408.0,527.23,423.81
2016,1,21,10,15,848.5,67.5,0.95,12.5,438.0,546.63,437.11
2016,1,21,10,30,864.0,69.0,1.0,13.0,468.0,561.6,447.64
2016,1,21,10,45,870.5,71.5,1.05,13.5,490.5,572.2,454.61
2016,1,21,11,0,877.0,74.0,1.1,14.0,513.0,579.99,459.32
2016,1,21,11,15,737.5,114.5,1.1,14.0,492.0,543.88,430.4
2016,1,21,11,30,598.0,155.0,1.1,14.0,471.0,501.96,397.33
2016,1,21,11,45,589.5,161.5,1.15,14.0,477.0,495.67,392.48
2016,1,21,12,0,581.0,168.0,1.2,14.0,483.0,489.44,387.21
2016,1,21,12,15,548.0,178.5,1.15,13.5,476.0,472.32,373.63
2016,1,21,12,30,515.0,189.0,1.1,13.0,469.0,454.21,359.3
2016,1,21,12,45,382.5,215.5,1.1,13.0,422.0,400.19,316.71
2016,1,21,13,0,250.0,242.0,1.1,13.0,375.0,351.08,278.05
2016,1,21,13,15,206.5,238.5,1.0,12.5,346.5,319.89,253.79
2016,1,21,13,30,163.0,235.0,0.9,12.0,318.0,290.43,230.74
2016,1,21,13,45,187.5,223.0,0.85,12.0,315.0,281.8,223.34
2016,1,21,14,0,212.0,211.0,0.8,12.0,312.0,271.25,213.94
2016,1,21,14,15,352.5,175.5,0.75,11.5,331.0,273.38,212.26
2016,1,21,14,30,493.0,140.0,0.7,11.0,350.0,263.94,199.43
2016,1,21,14,45,378.5,144.5,0.7,11.0,298.0,218.43,163.93
2016,1,21,15,0,264.0,149.0,0.7,11.0,246.0,183.39,138.23
2016,1,21,15,15,249.5,135.0,0.7,10.5,218.5,155.25,115.26
2016,1,21,15,30,235.0,121.0,0.7,10.0,191.0,128.1,93.74
2016,1,21,15,45,220.5,103.5,0.75,10.0,161.5,99.29,71.99
2016,1,21,16,0,206.0,86.0,0.8,10.0,132.0,71.8,53.71
2016,1,21,16,15,180.5,68.5,0.8,9.5,102.0,54.49,43.48
2016,1,21,16,30,155.0,51.0,0.8,9.0,72.0,41.33,31.21
2016,1,21,16,45,77.5,35.5,0.85,9.0,46.0,29.25,19.23
2016,1,21,17,0,0.0,20.0,0.9,9.0,20.0,18.77,0.0
2016,1,21,17,15,0.0,10.0,0.9,9.0,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
