Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,2.0,9.0,4.0,3.93,0.0
2016,1,22,7,45,0.0,14.0,2.0,9.5,14.0,13.51,3.96
2016,1,22,8,0,0.0,24.0,2.0,10.0,24.0,23.17,13.74
2016,1,22,8,15,0.0,36.5,2.0,10.0,36.5,35.25,24.54
2016,1,22,8,30,0.0,49.0,2.0,10.0,49.0,47.74,35.59
2016,1,22,8,45,0.0,61.5,2.0,10.0,61.5,60.24,46.54
2016,1,22,9,0,0.0,74.0,2.0,10.0,74.0,72.67,57.3
2016,1,22,9,15,0.0,86.0,1.95,10.0,86.0,84.54,67.42
2016,1,22,9,30,0.0,98.0,1.9,10.0,98.0,96.38,77.38
2016,1,22,9,45,34.0,136.5,1.9,10.5,151.0,157.8,129.19
2016,1,22,10,0,68.0,175.0,1.9,11.0,204.0,217.21,178.06
2016,1,22,10,15,47.0,178.0,1.9,11.0,198.5,207.81,169.58
2016,1,22,10,30,26.0,181.0,1.9,11.0,193.0,193.87,157.55
2016,1,22,10,45,78.0,206.0,1.9,11.0,245.0,252.73,206.09
2016,1,22,11,0,130.0,231.0,1.9,11.0,297.0,311.32,253.28
2016,1,22,11,15,65.0,120.0,1.95,11.0,153.0,158.49,128.45
2016,1,22,11,30,0.0,9.0,2.0,11.0,9.0,8.69,1.77
2016,1,22,11,45,15.0,114.0,2.05,11.0,122.0,118.87,95.15
2016,1,22,12,0,30.0,219.0,2.1,11.0,235.0,231.67,187.57
2016,1,22,12,15,15.0,162.5,2.05,11.0,170.5,165.47,133.05
2016,1,22,12,30,0.0,106.0,2.0,11.0,106.0,102.55,80.95
2016,1,22,12,45,0.0,66.0,1.95,11.0,66.0,63.82,48.58
2016,1,22,13,0,0.0,26.0,1.9,11.0,26.0,25.11,15.81
2016,1,22,13,15,0.0,89.0,1.8,10.5,89.0,86.09,67.64
2016,1,22,13,30,0.0,152.0,1.7,10.0,152.0,145.96,117.83
2016,1,22,13,45,0.0,102.5,1.65,10.0,102.5,98.9,78.53
2016,1,22,14,0,0.0,53.0,1.6,10.0,53.0,51.22,38.33
2016,1,22,14,15,0.0,29.5,1.55,10.0,29.5,28.48,18.94
2016,1,22,14,30,0.0,6.0,1.5,10.0,6.0,5.79,0.0
2016,1,22,14,45,0.0,6.5,1.5,10.0,6.5,6.27,0.0
2016,1,22,15,0,0.0,7.0,1.5,10.0,7.0,6.75,0.22
2016,1,22,15,15,0.0,6.0,1.45,10.0,6.0,5.79,0.0
2016,1,22,15,30,0.0,5.0,1.4,10.0,5.0,4.82,0.0
2016,1,22,15,45,0.0,4.0,1.35,10.0,4.0,3.85,0.0
2016,1,22,16,0,0.0,3.0,1.3,10.0,3.0,2.89,0.0
2016,1,22,16,15,0.0,2.5,1.25,9.5,2.5,2.41,0.0
2016,1,22,16,30,0.0,2.0,1.2,9.0,2.0,1.93,0.0
2016,1,22,16,45,0.0,1.0,1.2,9.0,1.0,0.96,0.0
2016,1,22,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,28.0,7.0,1.4,6.5,8.0,0.0,0.0
2016,1,23,7,30,56.0,14.0,1.4,7.0,16.0,28.54,0.0
2016,1,23,7,45,180.0,29.0,1.45,7.5,48.0,100.7,63.84
2016,1,23,8,0,304.0,44.0,1.5,8.0,80.0,167.33,128.04
2016,1,23,8,15,395.5,54.0,1.55,8.0,121.5,221.49,176.37
2016,1,23,8,30,487.0,64.0,1.6,8.0,163.0,281.95,229.2
2016,1,23,8,45,515.5,76.0,1.7,8.5,202.5,321.33,263.87
2016,1,23,9,0,544.0,88.0,1.8,9.0,242.0,360.79,297.53
2016,1,23,9,15,272.0,84.5,1.8,9.0,161.5,234.49,195.0
2016,1,23,9,30,0.0,81.0,1.8,9.0,81.0,78.84,62.45
2016,1,23,9,45,156.5,124.5,1.85,9.0,189.5,214.3,178.72
2016,1,23,10,0,313.0,168.0,1.9,9.0,298.0,353.13,292.91
2016,1,23,10,15,158.0,161.5,1.9,9.0,227.0,256.7,212.21
2016,1,23,10,30,3.0,155.0,1.9,9.0,156.0,154.22,125.29
2016,1,23,10,45,98.0,193.5,1.9,9.0,243.0,251.2,206.9
2016,1,23,11,0,193.0,232.0,1.9,9.0,330.0,348.96,286.2
2016,1,23,11,15,99.5,204.0,1.9,9.0,254.5,264.42,216.29
2016,1,23,11,30,6.0,176.0,1.9,9.0,179.0,175.08,141.87
2016,1,23,11,45,41.0,211.5,1.95,9.0,234.0,231.94,189.19
2016,1,23,12,0,76.0,247.0,2.0,9.0,289.0,285.01,232.23
2016,1,23,12,15,84.5,250.0,2.0,9.0,297.0,290.05,235.98
2016,1,23,12,30,93.0,253.0,2.0,9.0,305.0,294.5,239.44
2016,1,23,12,45,51.0,219.0,2.0,9.0,247.5,237.44,192.96
2016,1,23,13,0,9.0,185.0,2.0,9.0,190.0,182.39,147.87
2016,1,23,13,15,6.0,175.5,2.0,9.0,179.0,171.32,138.97
2016,1,23,13,30,3.0,166.0,2.0,9.0,168.0,160.46,130.14
2016,1,23,13,45,1.5,95.0,2.05,9.0,96.0,92.36,73.3
2016,1,23,14,0,0.0,24.0,2.1,9.0,24.0,23.17,14.38
2016,1,23,14,15,58.0,107.5,2.1,8.5,132.5,121.48,97.49
2016,1,23,14,30,116.0,191.0,2.1,8.0,241.0,207.53,167.88
2016,1,23,14,45,100.5,175.0,2.1,8.0,216.0,185.01,148.95
2016,1,23,15,0,85.0,159.0,2.1,8.0,191.0,161.85,129.88
2016,1,23,15,15,78.0,143.0,2.05,8.0,170.0,141.33,112.76
2016,1,23,15,30,71.0,127.0,2.0,8.0,149.0,121.38,96.25
2016,1,23,15,45,344.5,91.5,1.95,8.0,173.5,96.94,65.63
2016,1,23,16,0,618.0,56.0,1.9,8.0,198.0,54.6,31.43
2016,1,23,16,15,542.5,49.5,1.8,7.5,154.5,35.63,26.84
2016,1,23,16,30,467.0,43.0,1.7,7.0,111.0,32.47,23.63
2016,1,23,16,45,334.5,32.5,1.65,6.5,72.5,25.33,16.4
2016,1,23,17,0,202.0,22.0,1.6,6.0,34.0,17.8,2.88
2016,1,23,17,15,101.0,11.0,1.6,6.0,17.0,10.81,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,60.0,7.0,1.15,4.5,8.5,0.0,0.0
2016,1,24,7,30,120.0,14.0,1.1,5.0,17.0,45.68,0.0
2016,1,24,7,45,255.0,26.5,1.1,5.5,51.5,121.31,79.29
2016,1,24,8,0,390.0,39.0,1.1,6.0,86.0,191.55,147.44
2016,1,24,8,15,474.0,47.0,1.1,6.0,128.5,244.93,195.79
2016,1,24,8,30,558.0,55.0,1.1,6.0,171.0,302.75,246.76
2016,1,24,8,45,436.0,82.0,1.15,6.0,185.0,293.46,242.73
2016,1,24,9,0,314.0,109.0,1.2,6.0,199.0,271.71,226.7
2016,1,24,9,15,340.0,119.5,1.2,6.0,230.0,307.78,257.37
2016,1,24,9,30,366.0,130.0,1.2,6.0,261.0,338.33,282.62
2016,1,24,9,45,302.0,154.5,1.2,6.5,269.5,330.6,275.21
2016,1,24,10,0,238.0,179.0,1.2,7.0,278.0,325.17,269.45
2016,1,24,10,15,233.0,193.5,1.2,7.0,296.5,333.71,275.99
2016,1,24,10,30,228.0,208.0,1.2,7.0,315.0,346.55,285.72
2016,1,24,10,45,247.0,217.0,1.2,7.0,338.0,371.03,304.88
2016,1,24,11,0,266.0,226.0,1.2,7.0,361.0,389.83,319.33
2016,1,24,11,15,256.5,235.0,1.1,7.0,369.0,391.23,319.31
2016,1,24,11,30,247.0,244.0,1.0,7.0,377.0,388.09,315.86
2016,1,24,11,45,279.5,243.5,0.95,7.5,396.0,405.47,328.57
2016,1,24,12,0,312.0,243.0,0.9,8.0,415.0,417.82,337.03
2016,1,24,12,15,450.5,206.0,0.9,8.0,455.0,452.42,364.5
2016,1,24,12,30,589.0,169.0,0.9,8.0,495.0,479.35,385.11
2016,1,24,12,45,595.5,164.5,0.9,8.5,491.0,465.92,372.8
2016,1,24,13,0,602.0,160.0,0.9,9.0,487.0,449.06,358.05
2016,1,24,13,15,410.5,198.5,0.95,9.0,419.0,379.09,302.82
2016,1,24,13,30,219.0,237.0,1.0,9.0,351.0,318.44,255.21
2016,1,24,13,45,551.0,154.0,1.1,9.0,424.5,364.63,289.23
2016,1,24,14,0,883.0,71.0,1.2,9.0,498.0,391.91,303.93
2016,1,24,14,15,868.5,69.5,1.3,9.0,469.5,353.13,269.17
2016,1,24,14,30,854.0,68.0,1.4,9.0,441.0,310.96,231.35
2016,1,24,14,45,827.0,67.0,1.5,9.0,405.0,267.76,192.48
2016,1,24,15,0,800.0,66.0,1.6,9.0,369.0,225.22,154.19
2016,1,24,15,15,770.5,63.0,1.55,8.5,329.5,181.38,115.99
2016,1,24,15,30,741.0,60.0,1.5,8.0,290.0,139.02,81.31
2016,1,24,15,45,693.5,56.0,1.45,7.5,246.5,96.2,51.37
2016,1,24,16,0,646.0,52.0,1.4,7.0,203.0,57.16,31.98
2016,1,24,16,15,576.0,46.0,1.3,6.5,159.0,32.34,23.99
2016,1,24,16,30,506.0,40.0,1.2,6.0,115.0,29.45,21.07
2016,1,24,16,45,390.0,30.5,1.15,5.5,76.0,23.18,14.74
2016,1,24,17,0,274.0,21.0,1.1,5.0,37.0,16.58,3.84
2016,1,24,17,15,137.0,10.5,1.05,5.0,18.5,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,15,120.5,6.5,0.95,4.5,10.0,0.0,0.0
2016,1,25,7,30,241.0,13.0,0.9,5.0,20.0,77.42,0.0
2016,1,25,7,45,380.5,22.0,0.85,5.5,57.5,153.04,101.62
2016,1,25,8,0,520.0,31.0,0.8,6.0,95.0,225.45,172.75
2016,1,25,8,15,596.0,36.5,0.8,6.5,139.0,277.99,220.58
2016,1,25,8,30,672.0,42.0,0.8,7.0,183.0,334.15,269.77
2016,1,25,8,45,717.0,46.5,0.85,7.5,227.0,378.56,308.38
2016,1,25,9,0,762.0,51.0,0.9,8.0,271.0,423.61,346.14
2016,1,25,9,15,792.5,54.0,0.9,8.5,312.0,459.99,375.6
2016,1,25,9,30,823.0,57.0,0.9,9.0,353.0,495.45,403.34
2016,1,25,9,45,823.5,64.5,0.95,9.5,386.5,518.71,421.1
2016,1,25,10,0,824.0,72.0,1.0,10.0,420.0,539.28,436.33
2016,1,25,10,15,840.0,74.0,1.0,10.0,450.5,559.8,451.73
2016,1,25,10,30,856.0,76.0,1.0,10.0,481.0,577.93,465.0
2016,1,25,10,45,865.5,78.0,1.0,10.5,504.5,589.73,472.43
2016,1,25,11,0,875.0,80.0,1.0,11.0,528.0,598.73,477.63
2016,1,25,11,15,882.0,81.0,0.95,11.0,545.0,600.82,478.06
2016,1,25,11,30,889.0,82.0,0.9,11.0,562.0,601.72,477.48
2016,1,25,11,45,630.5,157.0,0.9,11.5,500.5,524.89,416.07
2016,1,25,12,0,372.0,232.0,0.9,12.0,439.0,441.65,349.93
2016,1,25,12,15,411.5,223.5,0.9,12.0,452.5,447.66,355.02
2016,1,25,12,30,451.0,215.0,0.9,12.0,466.0,453.23,358.75
2016,1,25,12,45,405.0,222.5,0.9,12.0,446.5,424.2,335.6
2016,1,25,13,0,359.0,230.0,0.9,12.0,427.0,397.55,314.46
2016,1,25,13,15,621.5,154.5,0.9,12.0,484.5,437.56,344.61
2016,1,25,13,30,884.0,79.0,0.9,12.0,542.0,461.99,360.06
2016,1,25,13,45,875.5,77.5,0.9,12.0,520.5,428.83,331.4
2016,1,25,14,0,867.0,76.0,0.9,12.0,499.0,392.05,299.74
2016,1,25,14,15,649.0,117.5,0.85,12.0,424.0,323.88,246.42
2016,1,25,14,30,431.0,159.0,0.8,12.0,349.0,270.12,205.97
2016,1,25,14,45,615.0,113.0,0.8,12.0,361.0,256.76,187.6
2016,1,25,15,0,799.0,67.0,0.8,12.0,373.0,228.84,155.01
2016,1,25,15,15,769.5,64.0,0.75,11.5,333.0,184.9,117.29
2016,1,25,15,30,740.0,61.0,0.7,11.0,293.0,142.45,82.91
2016,1,25,15,45,696.5,56.5,0.65,10.5,250.0,99.32,52.64
2016,1,25,16,0,653.0,52.0,0.6,10.0,207.0,59.58,32.25
2016,1,25,16,15,584.5,46.0,0.65,9.0,163.0,32.15,23.6
2016,1,25,16,30,516.0,40.0,0.7,8.0,119.0,29.24,20.76
2016,1,25,16,45,397.5,31.0,0.75,7.5,79.0,23.45,14.95
2016,1,25,17,0,279.0,22.0,0.8,7.0,39.0,17.37,5.43
2016,1,25,17,15,139.5,11.0,0.8,6.5,19.5,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,4.0,11.0,0.0,0.0
2016,1,26,7,30,0.0,22.0,1.1,4.0,22.0,21.63,0.0
2016,1,26,7,45,249.0,28.5,1.15,4.5,59.5,123.89,84.69
2016,1,26,8,0,498.0,35.0,1.2,5.0,97.0,226.76,175.86
2016,1,26,8,15,577.0,41.5,1.2,5.5,142.0,277.7,222.52
2016,1,26,8,30,656.0,48.0,1.2,6.0,187.0,336.03,273.87
2016,1,26,8,45,707.5,52.0,1.25,6.5,232.0,382.63,314.51
2016,1,26,9,0,759.0,56.0,1.3,7.0,277.0,430.15,354.53
2016,1,26,9,15,791.0,59.0,1.3,7.5,319.0,467.37,384.94
2016,1,26,9,30,823.0,62.0,1.3,8.0,361.0,503.72,413.68
2016,1,26,9,45,841.0,65.5,1.3,8.5,397.5,531.9,435.17
2016,1,26,10,0,859.0,69.0,1.3,9.0,434.0,558.04,454.52
2016,1,26,10,15,874.5,70.5,1.25,9.5,465.0,578.3,468.58
2016,1,26,10,30,890.0,72.0,1.2,10.0,496.0,593.93,478.83
2016,1,26,10,45,900.5,73.5,1.2,10.5,520.5,606.3,486.7
2016,1,26,11,0,911.0,75.0,1.2,11.0,545.0,615.8,492.25
2016,1,26,11,15,917.5,75.5,1.1,11.0,562.0,618.92,492.98
2016,1,26,11,30,924.0,76.0,1.0,11.0,579.0,618.99,491.34
2016,1,26,11,45,927.0,77.0,0.9,11.5,588.5,614.49,485.27
2016,1,26,12,0,930.0,78.0,0.8,12.0,598.0,606.9,476.83
2016,1,26,12,15,930.5,78.0,0.75,12.0,599.0,593.86,465.68
2016,1,26,12,30,931.0,78.0,0.7,12.0,600.0,577.88,452.21
2016,1,26,12,45,765.5,120.5,0.7,12.0,547.0,514.81,403.49
2016,1,26,13,0,600.0,163.0,0.7,12.0,494.0,455.57,357.66
2016,1,26,13,15,754.0,120.5,0.7,12.0,525.5,468.92,366.85
2016,1,26,13,30,908.0,78.0,0.7,12.0,557.0,474.89,368.37
2016,1,26,13,45,797.0,96.5,0.7,12.0,505.0,416.83,321.99
2016,1,26,14,0,686.0,115.0,0.7,12.0,453.0,362.89,279.06
2016,1,26,14,15,548.5,140.0,0.65,12.0,400.5,312.84,239.35
2016,1,26,14,30,411.0,165.0,0.6,12.0,348.0,271.2,207.04
2016,1,26,14,45,532.5,127.0,0.6,12.0,344.5,250.0,184.56
2016,1,26,15,0,654.0,89.0,0.6,12.0,341.0,217.93,151.57
2016,1,26,15,15,710.0,74.5,0.55,11.5,322.5,184.38,119.36
2016,1,26,15,30,766.0,60.0,0.5,11.0,304.0,147.52,85.79
2016,1,26,15,45,721.5,56.5,0.5,10.5,259.5,103.81,54.89
2016,1,26,16,0,677.0,53.0,0.5,10.0,215.0,63.58,33.92
2016,1,26,16,15,609.5,47.0,0.6,9.5,170.0,35.97,27.02
2016,1,26,16,30,542.0,41.0,0.7,9.0,125.0,29.94,21.33
2016,1,26,16,45,424.0,32.0,0.85,8.5,84.0,24.2,15.61
2016,1,26,17,0,306.0,23.0,1.0,8.0,43.0,18.16,6.86
2016,1,26,17,15,153.0,11.5,0.95,7.5,21.5,11.3,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,4.5,10.5,10.32,0.0
2016,1,27,7,30,0.0,21.0,0.8,5.0,21.0,20.64,0.0
2016,1,27,7,45,224.5,29.5,0.8,6.0,58.0,118.65,81.98
2016,1,27,8,0,449.0,38.0,0.8,7.0,95.0,214.34,165.48
2016,1,27,8,15,529.5,45.0,0.75,7.0,139.0,267.97,213.57
2016,1,27,8,30,610.0,52.0,0.7,7.0,183.0,325.8,263.9
2016,1,27,8,45,658.5,58.0,0.7,7.5,227.5,371.73,303.07
2016,1,27,9,0,707.0,64.0,0.7,8.0,272.0,416.61,340.07
2016,1,27,9,15,741.0,67.5,0.6,8.5,313.5,454.33,369.53
2016,1,27,9,30,775.0,71.0,0.5,9.0,355.0,491.36,397.22
2016,1,27,9,45,746.5,78.5,0.45,9.5,374.5,497.93,401.08
2016,1,27,10,0,718.0,86.0,0.4,10.0,394.0,502.43,403.21
2016,1,27,10,15,619.5,122.0,0.35,10.5,401.0,492.92,393.52
2016,1,27,10,30,521.0,158.0,0.3,11.0,408.0,475.67,377.99
2016,1,27,10,45,717.0,115.0,0.3,11.5,477.5,549.36,433.86
2016,1,27,11,0,913.0,72.0,0.3,12.0,547.0,617.04,482.7
2016,1,27,11,15,919.5,73.0,0.3,12.0,564.0,620.79,483.8
2016,1,27,11,30,926.0,74.0,0.3,12.0,581.0,621.48,483.49
2016,1,27,11,45,731.0,131.5,0.3,12.5,536.0,562.01,436.9
2016,1,27,12,0,536.0,189.0,0.3,13.0,491.0,497.74,387.22
2016,1,27,12,15,563.0,180.5,0.3,13.0,498.5,494.91,385.46
2016,1,27,12,30,590.0,172.0,0.3,13.0,506.0,489.61,380.96
2016,1,27,12,45,528.0,190.5,0.3,13.0,486.5,461.69,358.93
2016,1,27,13,0,466.0,209.0,0.3,13.0,467.0,434.34,337.51
2016,1,27,13,15,480.5,199.0,0.3,13.0,460.0,417.3,324.03
2016,1,27,13,30,495.0,189.0,0.3,13.0,453.0,398.27,308.56
2016,1,27,13,45,520.5,173.0,0.3,13.0,440.5,376.17,290.28
2016,1,27,14,0,546.0,157.0,0.3,13.0,428.0,351.35,269.27
2016,1,27,14,15,622.0,127.0,0.25,13.0,419.0,328.5,247.96
2016,1,27,14,30,698.0,97.0,0.2,13.0,410.0,298.14,219.47
2016,1,27,14,45,633.0,103.0,0.2,13.0,370.5,256.83,185.26
2016,1,27,15,0,568.0,109.0,0.2,13.0,331.0,219.74,154.9
2016,1,27,15,15,547.5,101.0,0.25,12.5,296.5,182.29,123.65
2016,1,27,15,30,527.0,93.0,0.3,12.0,262.0,145.96,94.38
2016,1,27,15,45,503.5,82.0,0.35,12.0,225.0,107.91,66.13
2016,1,27,16,0,480.0,71.0,0.4,12.0,188.0,71.63,44.06
2016,1,27,16,15,431.5,60.5,0.4,11.5,149.5,44.61,34.54
2016,1,27,16,30,383.0,50.0,0.4,11.0,111.0,38.07,28.43
2016,1,27,16,45,311.0,36.5,0.4,11.0,75.5,28.25,19.06
2016,1,27,17,0,239.0,23.0,0.4,11.0,40.0,17.94,7.34
2016,1,27,17,15,119.5,11.5,0.45,10.5,20.0,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,11.5,0.8,6.5,11.5,11.3,0.0
2016,1,28,7,30,0.0,23.0,0.7,7.0,23.0,22.61,0.0
2016,1,28,7,45,244.0,29.0,0.65,7.5,60.5,125.59,87.57
2016,1,28,8,0,488.0,35.0,0.6,8.0,98.0,226.0,173.83
2016,1,28,8,15,562.5,41.5,0.5,8.0,142.0,275.54,218.25
2016,1,28,8,30,637.0,48.0,0.4,8.0,186.0,332.04,266.89
2016,1,28,8,45,528.5,73.0,0.3,8.5,204.5,331.96,268.99
2016,1,28,9,0,420.0,98.0,0.2,9.0,223.0,319.51,259.9
2016,1,28,9,15,439.0,109.5,0.2,9.0,256.5,350.78,285.66
2016,1,28,9,30,458.0,121.0,0.2,9.0,290.0,381.53,309.9
2016,1,28,9,45,350.5,152.5,0.2,9.5,289.5,358.55,290.32
2016,1,28,10,0,243.0,184.0,0.2,10.0,289.0,336.52,271.39
2016,1,28,10,15,205.5,201.5,0.25,10.0,294.5,329.6,265.66
2016,1,28,10,30,168.0,219.0,0.3,10.0,300.0,326.4,262.48
2016,1,28,10,45,404.0,179.5,0.4,10.5,387.5,432.58,347.24
2016,1,28,11,0,640.0,140.0,0.5,11.0,475.0,532.99,423.77
2016,1,28,11,15,765.5,109.0,0.6,11.0,522.0,573.1,454.08
2016,1,28,11,30,891.0,78.0,0.7,11.0,569.0,608.57,481.34
2016,1,28,11,45,895.0,78.5,0.85,11.5,578.5,604.41,477.73
2016,1,28,12,0,899.0,79.0,1.0,12.0,588.0,597.27,472.09
2016,1,28,12,15,459.5,147.0,0.95,12.0,407.5,406.15,324.23
2016,1,28,12,30,20.0,215.0,0.9,12.0,227.0,218.8,173.71
2016,1,28,12,45,10.0,154.5,0.85,12.5,160.5,154.47,122.53
2016,1,28,13,0,0.0,94.0,0.8,13.0,94.0,90.93,70.5
2016,1,28,13,15,5.0,140.0,0.75,13.0,143.0,137.32,108.84
2016,1,28,13,30,10.0,186.0,0.7,13.0,192.0,182.62,145.41
2016,1,28,13,45,69.5,207.0,0.65,13.0,242.5,224.67,178.6
2016,1,28,14,0,129.0,228.0,0.6,13.0,293.0,261.14,206.34
2016,1,28,14,15,76.5,201.5,0.6,12.5,239.5,214.16,169.7
2016,1,28,14,30,24.0,175.0,0.6,12.0,186.0,172.3,137.53
2016,1,28,14,45,98.0,172.5,0.6,12.0,212.0,184.91,145.95
2016,1,28,15,0,172.0,170.0,0.6,12.0,238.0,190.55,147.5
2016,1,28,15,15,167.5,153.0,0.6,11.5,213.5,165.38,126.74
2016,1,28,15,30,163.0,136.0,0.6,11.0,189.0,140.48,106.5
2016,1,28,15,45,156.5,117.0,0.6,11.0,162.5,114.2,85.57
2016,1,28,16,0,150.0,98.0,0.6,11.0,136.0,88.57,66.43
2016,1,28,16,15,134.5,79.5,0.65,10.5,108.5,65.91,53.74
2016,1,28,16,30,119.0,61.0,0.7,10.0,81.0,48.88,38.17
2016,1,28,16,45,90.5,43.0,0.75,10.0,55.5,35.15,25.23
2016,1,28,17,0,62.0,25.0,0.8,10.0,30.0,20.94,10.22
2016,1,28,17,15,31.0,12.5,0.75,10.0,15.0,12.29,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,93.0,8.0,0.65,9.0,11.5,30.28,0.0
2016,1,29,7,30,186.0,16.0,0.6,9.0,23.0,77.53,0.0
2016,1,29,7,45,321.0,26.0,0.6,9.5,59.5,147.57,103.13
2016,1,29,8,0,456.0,36.0,0.6,10.0,96.0,217.23,166.41
2016,1,29,8,15,533.0,42.0,0.6,10.0,139.5,268.98,212.49
2016,1,29,8,30,610.0,48.0,0.6,10.0,183.0,322.64,258.99
2016,1,29,8,45,320.5,82.0,0.6,10.5,154.0,247.59,201.54
2016,1,29,9,0,31.0,116.0,0.6,11.0,125.0,137.35,111.08
2016,1,29,9,15,35.0,132.0,0.6,11.0,144.0,155.98,126.99
2016,1,29,9,30,39.0,148.0,0.6,11.0,163.0,174.63,142.16
2016,1,29,9,45,36.5,160.5,0.65,11.5,176.0,185.81,150.71
2016,1,29,10,0,34.0,173.0,0.7,12.0,189.0,196.79,159.02
2016,1,29,10,15,25.5,176.5,0.7,12.0,189.0,189.91,152.94
2016,1,29,10,30,17.0,180.0,0.7,12.0,189.0,187.85,150.86
2016,1,29,10,45,8.5,151.5,0.75,12.5,156.0,153.35,122.29
2016,1,29,11,0,0.0,123.0,0.8,13.0,123.0,119.61,94.33
2016,1,29,11,15,0.0,119.0,0.8,13.0,119.0,115.54,90.96
2016,1,29,11,30,0.0,115.0,0.8,13.0,115.0,111.52,87.58
2016,1,29,11,45,0.0,130.5,0.85,13.0,130.5,126.6,99.9
2016,1,29,12,0,0.0,146.0,0.9,13.0,146.0,141.6,112.05
2016,1,29,12,15,0.0,123.0,0.9,13.0,123.0,119.09,93.61
2016,1,29,12,30,0.0,100.0,0.9,13.0,100.0,96.76,75.33
2016,1,29,12,45,0.0,78.0,0.9,13.5,78.0,75.45,57.64
2016,1,29,13,0,0.0,56.0,0.9,14.0,56.0,54.14,39.88
2016,1,29,13,15,0.0,54.5,0.9,14.0,54.5,52.68,38.73
2016,1,29,13,30,0.0,53.0,0.9,14.0,53.0,51.23,37.56
2016,1,29,13,45,0.0,51.0,0.9,14.0,51.0,49.29,35.99
2016,1,29,14,0,0.0,49.0,0.9,14.0,49.0,47.35,34.42
2016,1,29,14,15,0.0,46.5,0.85,13.5,46.5,44.93,32.53
2016,1,29,14,30,0.0,44.0,0.8,13.0,44.0,42.5,30.62
2016,1,29,14,45,0.0,40.5,0.8,13.0,40.5,39.11,27.82
2016,1,29,15,0,0.0,37.0,0.8,13.0,37.0,35.73,25.0
2016,1,29,15,15,0.0,33.0,0.75,12.5,33.0,31.86,21.81
2016,1,29,15,30,0.0,29.0,0.7,12.0,29.0,27.99,18.58
2016,1,29,15,45,0.0,25.0,0.7,12.0,25.0,24.12,15.26
2016,1,29,16,0,0.0,21.0,0.7,12.0,21.0,20.26,11.91
2016,1,29,16,15,0.0,16.5,0.65,11.5,16.5,15.91,8.78
2016,1,29,16,30,0.0,12.0,0.6,11.0,12.0,11.57,4.77
2016,1,29,16,45,0.0,8.0,0.6,11.0,8.0,7.71,1.15
2016,1,29,17,0,0.0,4.0,0.6,11.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,0.65,10.5,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.2,6.0,7.5,7.37,0.0
2016,1,30,7,30,0.0,15.0,1.2,6.0,15.0,14.57,0.0
2016,1,30,7,45,47.0,32.0,1.25,6.5,38.5,55.72,38.39
2016,1,30,8,0,94.0,49.0,1.3,7.0,62.0,92.49,71.71
2016,1,30,8,15,111.0,68.5,1.3,7.0,89.0,123.52,99.72
2016,1,30,8,30,128.0,88.0,1.3,7.0,116.0,154.94,127.66
2016,1,30,8,45,138.5,106.5,1.35,7.5,143.5,182.61,151.65
2016,1,30,9,0,149.0,125.0,1.4,8.0,171.0,210.34,175.08
2016,1,30,9,15,155.0,143.0,1.4,8.0,196.0,235.16,195.83
2016,1,30,9,30,161.0,161.0,1.4,8.0,221.0,259.65,215.91
2016,1,30,9,45,293.0,160.0,1.45,8.0,283.0,337.59,280.66
2016,1,30,10,0,425.0,159.0,1.5,8.0,345.0,419.91,347.25
2016,1,30,10,15,285.5,191.0,1.5,8.0,320.0,371.36,306.03
2016,1,30,10,30,146.0,223.0,1.5,8.0,295.0,318.86,261.73
2016,1,30,10,45,231.5,226.0,1.55,8.5,346.0,371.78,304.79
2016,1,30,11,0,317.0,229.0,1.6,9.0,397.0,429.42,350.03
2016,1,30,11,15,364.5,227.0,1.6,9.0,426.0,453.5,368.56
2016,1,30,11,30,412.0,225.0,1.6,9.0,455.0,476.31,386.12
2016,1,30,11,45,313.5,247.5,1.65,9.0,424.0,436.04,353.01
2016,1,30,12,0,215.0,270.0,1.7,9.0,393.0,393.05,318.0
2016,1,30,12,15,305.0,254.5,1.65,9.0,430.0,426.05,344.67
2016,1,30,12,30,395.0,239.0,1.6,9.0,467.0,452.91,365.51
2016,1,30,12,45,373.0,241.0,1.6,9.0,454.5,433.15,349.11
2016,1,30,13,0,351.0,243.0,1.6,9.0,442.0,413.1,332.74
2016,1,30,13,15,632.5,157.0,1.55,9.0,505.0,457.45,367.43
2016,1,30,13,30,914.0,71.0,1.5,9.0,568.0,485.0,386.17
2016,1,30,13,45,492.5,147.0,1.5,9.0,413.5,346.38,276.74
2016,1,30,14,0,71.0,223.0,1.5,9.0,259.0,236.53,191.06
2016,1,30,14,15,69.5,210.5,1.5,9.0,244.5,220.47,178.39
2016,1,30,14,30,68.0,198.0,1.5,9.0,230.0,204.43,165.25
2016,1,30,14,45,132.5,185.5,1.55,9.0,241.0,204.32,163.31
2016,1,30,15,0,197.0,173.0,1.6,9.0,252.0,200.5,157.39
2016,1,30,15,15,191.5,156.0,1.55,8.5,226.5,173.98,135.02
2016,1,30,15,30,186.0,139.0,1.5,8.0,201.0,147.77,113.2
2016,1,30,15,45,177.0,120.5,1.45,8.0,173.5,120.46,91.05
2016,1,30,16,0,168.0,102.0,1.4,8.0,146.0,93.99,70.97
2016,1,30,16,15,151.5,83.5,1.3,7.0,117.0,65.39,54.08
2016,1,30,16,30,135.0,65.0,1.2,6.0,88.0,51.86,41.59
2016,1,30,16,45,103.5,46.5,1.2,5.5,61.0,37.85,28.29
2016,1,30,17,0,72.0,28.0,1.2,5.0,34.0,23.35,13.43
2016,1,30,17,15,36.0,14.0,1.15,5.0,17.0,13.76,0.0
2016,1,30,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.0,3.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,1.0,3.0,19.0,19.5,0.0
2016,1,31,7,45,81.5,35.0,1.0,3.5,46.0,76.36,55.4
2016,1,31,8,0,163.0,51.0,1.0,4.0,73.0,125.28,99.44
2016,1,31,8,15,190.0,69.0,1.05,4.0,104.5,160.82,131.94
2016,1,31,8,30,217.0,87.0,1.1,4.0,136.0,197.49,164.85
2016,1,31,8,45,234.5,104.5,1.2,4.5,167.5,230.16,193.4
2016,1,31,9,0,252.0,122.0,1.3,5.0,199.0,263.04,221.38
2016,1,31,9,15,265.0,137.5,1.35,5.0,228.5,291.35,245.26
2016,1,31,9,30,278.0,153.0,1.4,5.0,258.0,319.37,268.44
2016,1,31,9,45,168.0,169.5,1.45,5.0,235.0,274.16,229.85
2016,1,31,10,0,58.0,186.0,1.5,5.0,212.0,224.77,187.22
2016,1,31,10,15,60.5,200.0,1.6,5.0,228.5,240.23,200.02
2016,1,31,10,30,63.0,214.0,1.7,5.0,245.0,255.48,212.29
2016,1,31,10,45,38.5,203.5,1.8,5.5,223.0,228.43,188.88
2016,1,31,11,0,14.0,193.0,1.9,6.0,201.0,198.0,162.77
2016,1,31,11,15,12.0,192.5,2.0,6.0,199.5,195.69,160.75
2016,1,31,11,30,10.0,192.0,2.1,6.0,198.0,193.43,158.73
2016,1,31,11,45,215.0,213.0,2.25,6.5,337.5,344.14,285.22
2016,1,31,12,0,420.0,234.0,2.4,7.0,477.0,480.42,394.3
2016,1,31,12,15,688.5,155.0,2.45,7.0,554.0,551.81,451.99
2016,1,31,12,30,957.0,76.0,2.5,7.0,631.0,608.42,496.93
2016,1,31,12,45,955.5,75.5,2.65,7.0,625.5,587.55,479.32
2016,1,31,13,0,954.0,75.0,2.8,7.0,620.0,563.86,459.58
2016,1,31,13,15,756.0,125.5,2.85,7.0,550.5,489.6,398.82
2016,1,31,13,30,558.0,176.0,2.9,7.0,481.0,422.86,344.1
2016,1,31,13,45,433.0,198.5,2.95,7.0,429.5,370.87,301.35
2016,1,31,14,0,308.0,221.0,3.0,7.0,378.0,325.95,264.58
2016,1,31,14,15,602.5,145.5,3.0,6.5,432.5,348.59,278.1
2016,1,31,14,30,897.0,70.0,3.0,6.0,487.0,351.75,271.6
2016,1,31,14,45,619.0,114.0,3.05,6.0,392.0,272.75,208.86
2016,1,31,15,0,341.0,158.0,3.1,6.0,297.0,220.17,171.14
2016,1,31,15,15,563.5,111.0,3.1,5.5,313.0,202.74,146.06
2016,1,31,15,30,786.0,64.0,3.1,5.0,329.0,168.1,105.21
2016,1,31,15,45,731.5,62.5,3.1,5.0,282.5,123.3,70.65
2016,1,31,16,0,677.0,61.0,3.1,5.0,236.0,79.54,43.12
2016,1,31,16,15,611.0,54.5,3.05,4.5,190.0,39.02,30.44
2016,1,31,16,30,545.0,48.0,3.0,4.0,144.0,35.15,26.68
2016,1,31,16,45,425.5,39.5,3.0,4.0,100.0,30.17,21.61
2016,1,31,17,0,306.0,31.0,3.0,4.0,56.0,25.05,15.27
2016,1,31,17,15,153.0,15.5,3.05,4.0,28.0,15.24,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,15,189.0,8.5,2.4,2.5,17.5,55.35,0.0
2016,2,1,7,30,378.0,17.0,2.4,3.0,35.0,134.49,16.98
2016,2,1,7,45,507.0,24.5,2.45,3.5,78.0,205.99,152.36
2016,2,1,8,0,636.0,32.0,2.5,4.0,121.0,279.52,221.84
2016,2,1,8,15,703.5,37.0,2.5,4.0,169.5,334.02,273.2
2016,2,1,8,30,771.0,42.0,2.5,4.0,218.0,389.05,323.49
2016,2,1,8,45,813.0,45.0,2.55,4.5,265.0,434.44,363.89
2016,2,1,9,0,855.0,48.0,2.6,5.0,312.0,480.29,403.16
2016,2,1,9,15,882.0,50.5,2.6,5.0,356.0,517.74,434.98
2016,2,1,9,30,909.0,53.0,2.6,5.0,400.0,553.96,464.9
2016,2,1,9,45,920.5,57.5,2.6,5.5,438.0,582.23,486.8
2016,2,1,10,0,932.0,62.0,2.6,6.0,476.0,607.99,506.11
2016,2,1,10,15,945.0,63.5,2.55,6.0,508.5,628.59,521.73
2016,2,1,10,30,958.0,65.0,2.5,6.0,541.0,646.43,534.91
2016,2,1,10,45,965.0,66.5,2.5,6.5,566.0,657.72,542.05
2016,2,1,11,0,972.0,68.0,2.5,7.0,591.0,665.87,546.65
2016,2,1,11,15,977.0,69.0,2.45,7.0,608.5,669.05,548.06
2016,2,1,11,30,982.0,70.0,2.4,7.0,626.0,668.96,546.89
2016,2,1,11,45,977.5,73.0,2.35,7.0,634.0,661.98,540.28
2016,2,1,12,0,973.0,76.0,2.3,7.0,642.0,651.8,531.17
2016,2,1,12,15,973.0,76.0,2.25,7.0,643.5,638.04,519.3
2016,2,1,12,30,973.0,76.0,2.2,7.0,645.0,621.19,504.88
2016,2,1,12,45,965.5,77.5,2.2,7.0,637.0,598.77,486.14
2016,2,1,13,0,958.0,79.0,2.2,7.0,629.0,573.71,465.02
2016,2,1,13,15,952.0,78.5,2.15,7.0,614.0,544.95,440.43
2016,2,1,13,30,946.0,78.0,2.1,7.0,599.0,513.81,413.47
2016,2,1,13,45,770.0,114.0,2.05,7.0,528.0,439.05,352.45
2016,2,1,14,0,594.0,150.0,2.0,7.0,457.0,375.51,300.59
2016,2,1,14,15,745.5,111.5,1.95,7.0,475.0,370.65,291.97
2016,2,1,14,30,897.0,73.0,1.9,7.0,493.0,358.01,274.53
2016,2,1,14,45,884.5,69.0,1.85,7.0,458.0,313.53,233.43
2016,2,1,15,0,872.0,65.0,1.8,7.0,423.0,268.38,191.55
2016,2,1,15,15,845.5,62.5,1.7,6.5,381.0,218.35,146.69
2016,2,1,15,30,819.0,60.0,1.6,6.0,339.0,172.31,106.61
2016,2,1,15,45,787.0,55.0,1.55,6.0,294.0,124.8,68.79
2016,2,1,16,0,755.0,50.0,1.5,6.0,249.0,79.47,39.39
2016,2,1,16,15,696.5,45.0,1.45,5.5,201.5,36.43,27.97
2016,2,1,16,30,638.0,40.0,1.4,5.0,154.0,30.48,22.36
2016,2,1,16,45,542.5,32.5,1.35,4.5,109.5,25.63,17.56
2016,2,1,17,0,447.0,25.0,1.3,4.0,65.0,20.63,11.88
