Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,15,223.5,12.5,1.25,3.5,32.5,10.03,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,3.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,0.8,3.0,11.0,10.61,0.0
2016,2,2,7,45,0.0,25.5,0.85,3.5,25.5,24.68,15.0
2016,2,2,8,0,0.0,40.0,0.9,4.0,40.0,39.65,28.83
2016,2,2,8,15,0.0,57.5,0.9,4.0,57.5,57.73,45.12
2016,2,2,8,30,0.0,75.0,0.9,4.0,75.0,75.54,61.0
2016,2,2,8,45,0.5,92.0,0.9,4.5,92.0,92.84,76.04
2016,2,2,9,0,1.0,109.0,0.9,5.0,109.0,110.06,90.71
2016,2,2,9,15,5.0,123.5,0.9,5.0,125.0,126.33,104.51
2016,2,2,9,30,9.0,138.0,0.9,5.0,141.0,142.76,118.29
2016,2,2,9,45,410.5,109.5,0.95,5.0,293.0,357.6,301.62
2016,2,2,10,0,812.0,81.0,1.0,5.0,445.0,565.83,467.46
2016,2,2,10,15,439.5,149.5,1.0,5.0,348.5,427.05,353.07
2016,2,2,10,30,67.0,218.0,1.0,5.0,252.0,262.47,215.96
2016,2,2,10,45,93.5,234.5,1.05,5.5,284.0,294.7,242.83
2016,2,2,11,0,120.0,251.0,1.1,6.0,316.0,331.13,271.52
2016,2,2,11,15,105.5,256.5,1.05,6.0,315.0,321.72,263.02
2016,2,2,11,30,91.0,262.0,1.0,6.0,314.0,316.47,258.16
2016,2,2,11,45,115.5,270.0,1.0,6.0,337.5,337.0,274.62
2016,2,2,12,0,140.0,278.0,1.0,6.0,361.0,359.33,292.17
2016,2,2,12,15,233.0,269.0,1.0,6.0,407.0,400.16,325.09
2016,2,2,12,30,326.0,260.0,1.0,6.0,453.0,439.54,355.96
2016,2,2,12,45,328.0,257.5,1.0,6.0,449.5,429.31,347.15
2016,2,2,13,0,330.0,255.0,1.0,6.0,446.0,418.01,337.85
2016,2,2,13,15,217.0,256.0,1.0,6.0,380.5,351.86,284.99
2016,2,2,13,30,104.0,257.0,1.0,6.0,315.0,292.11,237.25
2016,2,2,13,45,233.0,235.5,1.0,6.5,358.5,322.74,261.23
2016,2,2,14,0,362.0,214.0,1.0,7.0,402.0,343.85,275.53
2016,2,2,14,15,305.0,210.0,1.0,7.0,362.5,303.98,242.86
2016,2,2,14,30,248.0,206.0,1.0,7.0,323.0,267.58,213.47
2016,2,2,14,45,367.5,170.5,1.0,7.0,330.0,258.17,201.68
2016,2,2,15,0,487.0,135.0,1.0,7.0,337.0,235.92,177.49
2016,2,2,15,15,638.0,98.5,0.95,6.5,335.5,210.24,148.02
2016,2,2,15,30,789.0,62.0,0.9,6.0,334.0,172.57,107.92
2016,2,2,15,45,752.0,58.0,0.85,6.0,289.5,126.68,71.46
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,83.49,43.23
2016,2,2,16,15,656.0,49.0,0.85,5.5,199.0,42.19,33.29
2016,2,2,16,30,597.0,44.0,0.9,5.0,153.0,34.1,25.73
2016,2,2,16,45,499.5,36.0,1.0,4.5,109.0,26.45,18.36
2016,2,2,17,0,402.0,28.0,1.1,4.0,65.0,21.57,12.91
2016,2,2,17,15,201.0,14.0,1.1,3.5,32.5,10.54,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.5,17.0,43.89,0.0
2016,2,3,7,30,272.0,19.0,0.8,3.0,34.0,111.32,36.82
2016,2,3,7,45,396.0,28.5,0.8,3.5,74.0,180.02,135.23
2016,2,3,8,0,520.0,38.0,0.8,4.0,114.0,250.39,198.99
2016,2,3,8,15,591.0,44.0,0.8,4.5,160.0,300.95,244.82
2016,2,3,8,30,662.0,50.0,0.8,5.0,206.0,358.04,294.46
2016,2,3,8,45,705.5,55.0,0.85,5.5,251.0,403.86,333.66
2016,2,3,9,0,749.0,60.0,0.9,6.0,296.0,450.26,371.98
2016,2,3,9,15,779.5,63.0,0.9,6.5,338.5,487.74,401.8
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,524.32,429.98
2016,2,3,9,45,826.5,70.0,0.95,7.5,418.0,552.86,451.52
2016,2,3,10,0,843.0,74.0,1.0,8.0,455.0,579.34,471.03
2016,2,3,10,15,858.0,76.0,1.0,8.0,486.5,600.45,486.56
2016,2,3,10,30,873.0,78.0,1.0,8.0,518.0,619.06,499.98
2016,2,3,10,45,885.5,78.5,1.0,8.5,543.5,629.73,506.49
2016,2,3,11,0,898.0,79.0,1.0,9.0,569.0,639.92,512.5
2016,2,3,11,15,905.0,80.0,1.0,9.0,587.0,644.3,514.97
2016,2,3,11,30,912.0,81.0,1.0,9.0,605.0,645.64,515.17
2016,2,3,11,45,915.5,81.5,1.0,9.5,615.0,641.24,510.17
2016,2,3,12,0,919.0,82.0,1.0,10.0,625.0,633.76,502.87
2016,2,3,12,15,920.5,82.5,0.95,10.0,627.0,622.05,492.76
2016,2,3,12,30,922.0,83.0,0.9,10.0,629.0,607.34,480.32
2016,2,3,12,45,548.0,179.5,0.9,10.0,503.5,477.06,378.98
2016,2,3,13,0,174.0,276.0,0.9,10.0,378.0,356.84,283.96
2016,2,3,13,15,202.5,267.0,0.9,10.0,383.0,355.85,283.97
2016,2,3,13,30,231.0,258.0,0.9,10.0,388.0,352.85,281.28
2016,2,3,13,45,218.0,249.0,0.9,10.0,368.0,329.44,262.49
2016,2,3,14,0,205.0,240.0,0.9,10.0,348.0,306.35,243.96
2016,2,3,14,15,105.0,201.0,0.85,9.5,256.0,225.22,180.33
2016,2,3,14,30,5.0,162.0,0.8,9.0,164.0,155.34,125.47
2016,2,3,14,45,34.5,169.0,0.8,9.0,183.5,166.6,134.55
2016,2,3,15,0,64.0,176.0,0.8,9.0,203.0,176.36,141.67
2016,2,3,15,15,59.0,160.0,0.75,8.5,183.0,156.78,125.71
2016,2,3,15,30,54.0,144.0,0.7,8.0,163.0,137.61,110.15
2016,2,3,15,45,48.5,125.5,0.7,8.0,140.5,116.88,93.14
2016,2,3,16,0,43.0,107.0,0.7,8.0,118.0,96.77,76.75
2016,2,3,16,15,33.5,88.0,0.75,7.5,95.5,76.93,60.95
2016,2,3,16,30,24.0,69.0,0.8,7.0,73.0,60.59,49.48
2016,2,3,16,45,12.0,50.0,0.85,7.0,52.0,46.08,35.76
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,29.19,19.43
2016,2,3,17,15,0.0,15.5,0.9,6.5,15.5,14.97,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.5,9.5,0.8,3.5,18.0,47.99,0.0
2016,2,4,7,30,301.0,19.0,0.7,4.0,36.0,121.41,49.88
2016,2,4,7,45,423.5,28.0,0.65,5.0,77.5,186.52,139.97
2016,2,4,8,0,546.0,37.0,0.6,6.0,119.0,257.72,203.32
2016,2,4,8,15,615.0,43.0,0.55,6.0,165.5,311.81,251.72
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,369.07,301.08
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.5,414.01,338.4
2016,2,4,9,0,766.0,58.0,0.4,7.0,303.0,459.33,374.46
2016,2,4,9,15,707.5,74.5,0.4,7.5,324.5,467.31,380.43
2016,2,4,9,30,649.0,91.0,0.4,8.0,346.0,468.36,380.68
2016,2,4,9,45,752.0,81.5,0.4,8.5,403.5,526.33,425.06
2016,2,4,10,0,855.0,72.0,0.4,9.0,461.0,587.47,469.84
2016,2,4,10,15,869.5,74.0,0.4,9.0,493.0,608.55,484.38
2016,2,4,10,30,884.0,76.0,0.4,9.0,525.0,624.76,495.69
2016,2,4,10,45,893.5,77.5,0.4,9.5,550.0,637.15,503.13
2016,2,4,11,0,903.0,79.0,0.4,10.0,575.0,646.66,508.36
2016,2,4,11,15,909.5,79.5,0.35,10.0,592.5,650.26,509.51
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,650.81,508.46
2016,2,4,11,45,919.5,80.5,0.3,10.5,620.0,646.42,503.6
2016,2,4,12,0,923.0,81.0,0.3,11.0,630.0,638.93,496.49
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.5,626.09,485.74
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,610.29,472.8
2016,2,4,12,45,924.0,80.0,0.2,11.5,627.0,590.31,456.44
2016,2,4,13,0,924.0,79.0,0.2,12.0,621.0,567.53,437.81
2016,2,4,13,15,918.5,78.5,0.15,12.0,607.0,539.78,415.51
2016,2,4,13,30,913.0,78.0,0.1,12.0,593.0,509.71,391.13
2016,2,4,13,45,901.5,78.0,0.1,12.0,570.5,475.3,363.37
2016,2,4,14,0,890.0,78.0,0.1,12.0,548.0,439.27,333.71
2016,2,4,14,15,723.0,112.5,0.1,12.0,481.5,372.11,281.65
2016,2,4,14,30,556.0,147.0,0.1,12.0,415.0,318.19,240.29
2016,2,4,14,45,515.0,144.0,0.15,12.0,378.0,278.8,208.29
2016,2,4,15,0,474.0,141.0,0.2,12.0,341.0,241.79,177.92
2016,2,4,15,15,454.0,131.5,0.25,11.5,308.0,206.15,148.33
2016,2,4,15,30,434.0,122.0,0.3,11.0,275.0,171.67,120.04
2016,2,4,15,45,415.0,107.5,0.35,10.5,238.5,134.39,90.61
2016,2,4,16,0,396.0,93.0,0.4,10.0,202.0,98.58,64.99
2016,2,4,16,15,361.0,79.0,0.5,9.5,164.5,64.54,45.92
2016,2,4,16,30,326.0,65.0,0.6,9.0,127.0,48.39,38.21
2016,2,4,16,45,275.0,49.5,0.7,8.5,91.5,37.55,28.04
2016,2,4,17,0,224.0,34.0,0.8,8.0,56.0,26.24,17.01
2016,2,4,17,15,112.0,17.0,0.8,7.5,28.0,13.18,0.0
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,45.11,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,115.13,55.14
2016,2,5,7,45,384.0,32.5,1.2,4.0,79.0,183.03,139.63
2016,2,5,8,0,504.0,43.0,1.2,5.0,120.0,253.61,202.78
2016,2,5,8,15,577.5,50.0,1.15,5.5,167.0,309.07,252.38
2016,2,5,8,30,651.0,57.0,1.1,6.0,214.0,368.22,303.37
2016,2,5,8,45,701.5,61.0,1.05,6.5,261.0,413.81,341.82
2016,2,5,9,0,752.0,65.0,1.0,7.0,308.0,462.98,381.61
2016,2,5,9,15,783.5,68.5,0.95,7.5,351.5,501.97,411.97
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,540.07,440.6
2016,2,5,9,45,845.0,72.5,0.85,9.0,435.0,572.75,463.42
2016,2,5,10,0,875.0,73.0,0.8,10.0,475.0,603.81,484.24
2016,2,5,10,15,890.0,75.0,0.7,10.5,507.5,623.01,495.99
2016,2,5,10,30,905.0,77.0,0.6,11.0,540.0,642.31,507.36
2016,2,5,10,45,915.0,78.0,0.55,11.5,565.5,654.67,514.01
2016,2,5,11,0,925.0,79.0,0.5,12.0,591.0,664.09,518.43
2016,2,5,11,15,931.5,80.0,0.45,12.0,609.0,668.27,519.92
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,669.3,519.16
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,664.68,513.4
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,656.89,505.42
2016,2,5,12,15,943.5,83.0,0.25,13.0,649.0,643.77,494.57
2016,2,5,12,30,944.0,83.0,0.2,13.0,651.0,627.62,481.52
2016,2,5,12,45,782.0,128.0,0.2,13.0,595.5,562.27,432.51
2016,2,5,13,0,620.0,173.0,0.2,13.0,540.0,500.19,385.9
2016,2,5,13,15,770.5,128.0,0.2,13.0,573.0,514.84,396.75
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,522.08,400.02
2016,2,5,13,45,910.5,82.5,0.25,13.0,583.5,487.27,372.08
2016,2,5,14,0,900.0,82.0,0.3,13.0,561.0,450.75,342.57
2016,2,5,14,15,886.5,80.0,0.35,13.0,531.0,408.01,307.53
2016,2,5,14,30,873.0,78.0,0.4,13.0,501.0,366.2,272.18
2016,2,5,14,45,861.5,74.0,0.5,13.0,466.5,322.36,234.47
2016,2,5,15,0,850.0,70.0,0.6,13.0,432.0,277.85,195.35
2016,2,5,15,15,696.5,85.0,0.6,12.5,363.0,217.64,148.66
2016,2,5,15,30,543.0,100.0,0.6,12.0,294.0,172.46,116.02
2016,2,5,15,45,641.5,77.0,0.65,11.5,277.5,136.04,81.89
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,92.93,47.12
2016,2,5,16,15,686.5,49.0,0.75,10.5,214.0,49.7,27.46
2016,2,5,16,30,633.0,44.0,0.8,10.0,167.0,33.42,24.63
2016,2,5,16,45,540.5,37.0,0.85,9.5,121.5,29.23,20.56
2016,2,5,17,0,448.0,30.0,0.9,9.0,76.0,22.84,14.15
2016,2,5,17,15,224.0,15.0,0.9,8.5,38.0,11.08,0.0
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,166.0,10.5,1.1,3.5,21.0,53.95,0.0
2016,2,6,7,30,332.0,21.0,1.1,4.0,42.0,136.36,72.79
2016,2,6,7,45,447.5,29.5,1.1,5.0,84.5,199.29,151.9
2016,2,6,8,0,563.0,38.0,1.1,6.0,127.0,269.24,214.48
2016,2,6,8,15,629.5,44.0,1.05,6.5,173.5,323.47,263.01
2016,2,6,8,30,696.0,50.0,1.0,7.0,220.0,380.69,312.2
2016,2,6,8,45,739.0,53.5,1.0,7.5,266.5,426.22,350.54
2016,2,6,9,0,782.0,57.0,1.0,8.0,313.0,472.21,387.83
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.5,509.66,416.83
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,546.02,443.98
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.5,571.58,461.28
2016,2,6,10,0,871.0,69.0,0.8,11.0,473.0,597.86,478.45
2016,2,6,10,15,884.5,70.5,0.75,11.5,504.5,618.33,491.67
2016,2,6,10,30,898.0,72.0,0.7,12.0,536.0,636.24,502.68
2016,2,6,10,45,908.0,73.0,0.65,12.5,561.0,648.68,509.48
2016,2,6,11,0,918.0,74.0,0.6,13.0,586.0,658.2,514.02
2016,2,6,11,15,924.0,75.0,0.6,13.0,603.5,662.16,516.08
2016,2,6,11,30,930.0,76.0,0.6,13.0,621.0,663.0,515.9
2016,2,6,11,45,933.5,76.0,0.6,13.5,630.5,658.08,510.67
2016,2,6,12,0,937.0,76.0,0.6,14.0,640.0,650.03,503.2
2016,2,6,12,15,937.0,76.0,0.6,14.0,642.0,636.76,492.83
2016,2,6,12,30,937.0,76.0,0.6,14.0,644.0,620.49,480.18
2016,2,6,12,45,761.0,131.0,0.6,14.0,589.5,556.8,431.48
2016,2,6,13,0,585.0,186.0,0.6,14.0,535.0,495.41,384.56
2016,2,6,13,15,599.5,176.5,0.6,14.0,526.5,477.51,370.89
2016,2,6,13,30,614.0,167.0,0.6,14.0,518.0,456.08,353.74
2016,2,6,13,45,613.0,160.0,0.65,14.0,499.5,427.64,331.2
2016,2,6,14,0,612.0,153.0,0.7,14.0,481.0,397.79,307.02
2016,2,6,14,15,749.5,110.5,0.7,14.0,491.0,386.14,294.35
2016,2,6,14,30,887.0,68.0,0.7,14.0,501.0,367.72,274.28
2016,2,6,14,45,700.5,102.5,0.7,14.0,429.5,301.2,222.09
2016,2,6,15,0,514.0,137.0,0.7,14.0,358.0,252.38,185.41
2016,2,6,15,15,365.5,143.0,0.65,13.0,293.0,200.8,147.52
2016,2,6,15,30,217.0,149.0,0.6,12.0,228.0,164.26,123.26
2016,2,6,15,45,209.0,131.0,0.55,11.5,199.0,135.4,100.09
2016,2,6,16,0,201.0,113.0,0.5,11.0,170.0,107.23,78.55
2016,2,6,16,15,186.0,94.0,0.5,10.0,139.5,78.92,59.28
2016,2,6,16,30,171.0,75.0,0.5,9.0,109.0,59.25,48.02
2016,2,6,16,45,147.5,56.0,0.55,8.5,79.5,45.13,34.92
2016,2,6,17,0,124.0,37.0,0.6,8.0,50.0,30.5,21.0
2016,2,6,17,15,62.0,18.5,0.65,7.5,25.0,15.69,3.22
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,23.0,60.76,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,46.0,149.93,85.95
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.5,216.44,164.6
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,287.34,227.66
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,341.08,275.49
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,397.6,323.57
2016,2,7,8,45,781.0,48.0,0.95,9.5,276.0,443.06,361.23
2016,2,7,9,0,822.0,51.0,0.9,10.0,323.0,485.93,395.38
2016,2,7,9,15,848.5,53.5,0.85,10.5,366.0,523.18,423.83
2016,2,7,9,30,875.0,56.0,0.8,11.0,409.0,559.26,450.31
2016,2,7,9,45,892.5,58.5,0.8,12.0,447.5,588.58,470.46
2016,2,7,10,0,910.0,61.0,0.8,13.0,486.0,615.74,488.41
2016,2,7,10,15,923.5,62.0,0.8,13.0,518.5,636.37,502.97
2016,2,7,10,30,937.0,63.0,0.8,13.0,551.0,654.31,515.39
2016,2,7,10,45,944.5,65.0,0.8,13.5,576.5,666.7,522.63
2016,2,7,11,0,952.0,67.0,0.8,14.0,602.0,676.0,527.55
2016,2,7,11,15,958.0,67.5,0.8,14.0,620.0,679.55,529.32
2016,2,7,11,30,964.0,68.0,0.8,14.0,638.0,679.87,528.78
2016,2,7,11,45,966.0,69.0,0.8,14.5,647.5,674.94,523.48
2016,2,7,12,0,968.0,70.0,0.8,15.0,657.0,666.77,515.84
2016,2,7,12,15,969.0,70.0,0.8,15.0,659.0,653.75,505.64
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,637.59,493.07
2016,2,7,12,45,969.0,69.0,0.8,15.5,655.0,616.22,475.67
2016,2,7,13,0,968.0,68.0,0.8,16.0,649.0,591.94,455.94
2016,2,7,13,15,963.5,67.5,0.8,16.0,634.5,563.56,433.68
2016,2,7,13,30,959.0,67.0,0.8,16.0,620.0,532.67,409.06
2016,2,7,13,45,950.5,66.5,0.8,16.0,598.0,497.61,380.73
2016,2,7,14,0,942.0,66.0,0.8,16.0,576.0,460.62,350.21
2016,2,7,14,15,931.0,65.0,0.8,16.0,546.5,420.46,316.49
2016,2,7,14,30,920.0,64.0,0.8,16.0,517.0,378.96,280.85
2016,2,7,14,45,902.5,62.5,0.8,16.0,481.5,333.89,241.76
2016,2,7,15,0,885.0,61.0,0.8,16.0,446.0,288.47,201.77
2016,2,7,15,15,862.5,58.5,0.75,15.0,404.5,240.97,160.67
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,194.06,120.61
2016,2,7,15,45,805.0,53.5,0.7,13.5,317.5,143.12,79.76
2016,2,7,16,0,770.0,51.0,0.7,13.0,272.0,97.9,48.43
2016,2,7,16,15,718.5,46.5,0.7,12.0,224.5,53.18,26.67
2016,2,7,16,30,667.0,42.0,0.7,11.0,177.0,31.14,22.52
2016,2,7,16,45,576.5,36.0,0.75,10.5,130.0,27.82,19.29
2016,2,7,17,0,486.0,30.0,0.8,10.0,83.0,24.49,15.72
2016,2,7,17,15,243.0,15.0,0.8,9.5,41.5,11.69,1.75
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.0,1.15,7.5,22.5,53.51,0.0
2016,2,8,7,30,310.0,24.0,1.1,8.0,45.0,136.61,82.83
2016,2,8,7,45,429.0,33.5,1.1,9.0,88.5,203.96,155.28
2016,2,8,8,0,548.0,43.0,1.1,10.0,132.0,276.24,218.25
2016,2,8,8,15,617.5,49.0,1.05,10.5,180.0,331.31,266.43
2016,2,8,8,30,687.0,55.0,1.0,11.0,228.0,387.46,313.79
2016,2,8,8,45,729.5,59.0,0.95,11.5,275.0,433.54,351.5
2016,2,8,9,0,772.0,63.0,0.9,12.0,322.0,480.03,388.0
2016,2,8,9,15,801.5,66.5,0.85,12.5,365.0,518.91,417.32
2016,2,8,9,30,831.0,70.0,0.8,13.0,408.0,556.77,444.83
2016,2,8,9,45,866.0,68.0,0.8,13.5,449.5,587.52,466.92
2016,2,8,10,0,901.0,66.0,0.8,14.0,491.0,619.72,489.47
2016,2,8,10,15,914.5,67.5,0.75,14.5,523.5,640.81,502.7
2016,2,8,10,30,928.0,69.0,0.7,15.0,556.0,659.23,513.75
2016,2,8,10,45,937.0,70.0,0.7,15.5,581.0,671.4,520.74
2016,2,8,11,0,946.0,71.0,0.7,16.0,606.0,680.53,525.5
2016,2,8,11,15,951.5,72.0,0.65,16.0,624.0,684.29,526.71
2016,2,8,11,30,957.0,73.0,0.6,16.0,642.0,684.82,525.63
2016,2,8,11,45,958.5,74.0,0.6,16.5,651.5,679.59,520.17
2016,2,8,12,0,960.0,75.0,0.6,17.0,661.0,671.13,512.46
2016,2,8,12,15,960.0,75.0,0.55,17.0,662.5,657.56,501.42
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,640.9,488.12
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,620.01,471.45
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,596.18,452.46
2016,2,8,13,15,956.0,71.5,0.5,18.0,637.5,567.63,430.55
2016,2,8,13,30,951.0,71.0,0.5,18.0,623.0,536.62,406.38
2016,2,8,13,45,943.0,70.0,0.5,18.5,601.0,501.44,377.87
2016,2,8,14,0,935.0,69.0,0.5,19.0,579.0,464.33,347.31
2016,2,8,14,15,923.5,68.0,0.45,19.0,549.5,424.11,314.01
2016,2,8,14,30,912.0,67.0,0.4,19.0,520.0,382.61,278.95
2016,2,8,14,45,895.5,65.0,0.4,19.5,484.5,337.57,240.36
2016,2,8,15,0,879.0,63.0,0.4,20.0,449.0,292.12,200.92
2016,2,8,15,15,856.5,60.5,0.45,19.0,407.5,244.72,161.12
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,197.93,122.04
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,146.84,81.58
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,101.34,49.99
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,56.55,27.61
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,31.86,22.66
2016,2,8,16,45,578.5,36.5,0.9,16.0,133.0,28.1,19.06
2016,2,8,17,0,492.0,30.0,1.0,16.0,86.0,24.26,15.14
2016,2,8,17,15,246.0,15.0,1.0,15.5,43.0,11.57,2.13
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.0,11.5,0.65,8.5,25.0,61.16,0.0
2016,2,9,7,30,366.0,23.0,0.6,9.0,50.0,151.48,95.66
2016,2,9,7,45,478.0,32.0,0.6,10.0,94.5,217.67,165.03
2016,2,9,8,0,590.0,41.0,0.6,11.0,139.0,289.42,226.95
2016,2,9,8,15,656.0,46.5,0.6,11.5,188.0,344.83,274.84
2016,2,9,8,30,722.0,52.0,0.6,12.0,237.0,403.06,323.18
2016,2,9,8,45,763.5,56.0,0.6,12.5,284.5,449.86,360.93
2016,2,9,9,0,805.0,60.0,0.6,13.0,332.0,496.98,397.48
2016,2,9,9,15,833.0,63.0,0.6,13.5,376.0,535.48,426.27
2016,2,9,9,30,861.0,66.0,0.6,14.0,420.0,572.81,453.3
2016,2,9,9,45,675.0,114.5,0.6,14.5,408.0,534.03,421.63
2016,2,9,10,0,489.0,163.0,0.6,15.0,396.0,480.15,378.88
2016,2,9,10,15,561.0,153.0,0.55,15.5,437.0,518.83,407.49
2016,2,9,10,30,633.0,143.0,0.5,16.0,478.0,560.33,436.4
2016,2,9,10,45,534.0,183.5,0.5,16.5,475.0,539.51,417.83
2016,2,9,11,0,435.0,224.0,0.5,17.0,472.0,517.47,398.99
2016,2,9,11,15,698.5,150.0,0.5,17.0,562.5,610.55,469.47
2016,2,9,11,30,962.0,76.0,0.5,17.0,653.0,695.28,530.56
2016,2,9,11,45,963.5,77.0,0.5,17.5,662.5,689.98,523.93
2016,2,9,12,0,965.0,78.0,0.5,18.0,672.0,681.44,516.22
2016,2,9,12,15,964.5,78.0,0.5,18.0,673.0,667.46,505.67
2016,2,9,12,30,964.0,78.0,0.5,18.0,674.0,650.38,492.85
2016,2,9,12,45,961.0,78.0,0.5,18.0,667.0,628.87,476.7
2016,2,9,13,0,958.0,78.0,0.5,18.0,660.0,604.52,458.28
2016,2,9,13,15,952.5,77.5,0.5,18.0,645.5,575.68,436.28
2016,2,9,13,30,947.0,77.0,0.5,18.0,631.0,544.41,412.03
2016,2,9,13,45,936.0,76.5,0.55,18.0,607.5,508.32,384.15
2016,2,9,14,0,925.0,76.0,0.6,18.0,584.0,470.49,354.15
2016,2,9,14,15,757.0,111.0,0.6,17.5,512.5,398.63,299.69
2016,2,9,14,30,589.0,146.0,0.6,17.0,441.0,340.67,255.81
2016,2,9,14,45,522.5,150.0,0.65,17.0,398.5,296.83,221.03
2016,2,9,15,0,456.0,154.0,0.7,17.0,356.0,257.82,189.96
2016,2,9,15,15,328.0,155.5,0.65,16.0,294.0,210.31,155.14
2016,2,9,15,30,200.0,157.0,0.6,15.0,232.0,173.75,130.3
2016,2,9,15,45,189.0,139.0,0.6,14.5,203.0,145.28,107.82
2016,2,9,16,0,178.0,121.0,0.6,14.0,174.0,117.77,86.83
2016,2,9,16,15,165.0,101.5,0.65,13.0,144.0,90.14,67.43
2016,2,9,16,30,152.0,82.0,0.7,12.0,114.0,64.31,52.02
2016,2,9,16,45,128.0,62.5,0.8,11.5,84.5,49.99,38.93
2016,2,9,17,0,104.0,43.0,0.9,11.0,55.0,35.15,25.07
2016,2,9,17,15,52.0,26.0,0.9,11.0,32.0,22.89,10.95
2016,2,9,17,30,0.0,9.0,0.9,11.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,0.9,11.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,184.5,12.0,0.9,8.5,26.5,62.7,0.0
2016,2,10,7,30,369.0,24.0,0.8,9.0,53.0,159.44,104.95
2016,2,10,7,45,477.0,33.0,0.7,9.5,97.5,223.69,170.97
2016,2,10,8,0,585.0,42.0,0.6,10.0,142.0,290.85,229.53
2016,2,10,8,15,649.0,47.5,0.55,10.5,190.5,345.53,276.71
2016,2,10,8,30,713.0,53.0,0.5,11.0,239.0,402.91,324.08
2016,2,10,8,45,753.0,57.5,0.5,11.5,286.0,449.46,361.54
2016,2,10,9,0,793.0,62.0,0.5,12.0,333.0,496.26,397.77
2016,2,10,9,15,820.5,65.0,0.5,12.5,377.0,534.32,426.17
2016,2,10,9,30,848.0,68.0,0.5,13.0,421.0,571.22,452.83
2016,2,10,9,45,866.5,70.5,0.5,13.5,459.5,600.73,473.31
2016,2,10,10,0,885.0,73.0,0.5,14.0,498.0,625.37,489.89
2016,2,10,10,15,899.0,75.0,0.5,14.0,530.5,647.19,504.94
2016,2,10,10,30,913.0,77.0,0.5,14.0,563.0,666.39,517.89
2016,2,10,10,45,920.5,79.0,0.55,14.5,588.5,678.6,525.47
2016,2,10,11,0,928.0,81.0,0.6,15.0,614.0,687.78,530.87
2016,2,10,11,15,800.0,121.5,0.6,15.0,590.5,648.54,500.52
2016,2,10,11,30,672.0,162.0,0.6,15.0,567.0,604.5,467.12
2016,2,10,11,45,811.0,122.0,0.6,15.5,619.0,644.94,496.84
2016,2,10,12,0,950.0,82.0,0.6,16.0,671.0,680.34,521.25
2016,2,10,12,15,950.5,82.0,0.6,16.0,673.0,667.11,510.54
2016,2,10,12,30,951.0,82.0,0.6,16.0,675.0,650.81,498.14
2016,2,10,12,45,952.0,80.5,0.6,16.5,669.5,630.28,481.69
2016,2,10,13,0,953.0,79.0,0.6,17.0,664.0,606.81,462.93
2016,2,10,13,15,948.5,78.5,0.6,17.0,649.5,578.56,441.23
2016,2,10,13,30,944.0,78.0,0.6,17.0,635.0,547.83,417.25
2016,2,10,13,45,936.5,77.0,0.6,17.0,612.5,512.9,389.62
2016,2,10,14,0,929.0,76.0,0.6,17.0,590.0,476.01,359.82
2016,2,10,14,15,917.5,74.5,0.55,17.0,560.5,435.29,326.04
2016,2,10,14,30,906.0,73.0,0.5,17.0,531.0,393.31,290.49
2016,2,10,14,45,834.0,77.0,0.5,17.0,476.0,333.36,242.04
2016,2,10,15,0,762.0,81.0,0.5,17.0,421.0,280.35,198.64
2016,2,10,15,15,621.0,100.5,0.55,16.5,361.0,227.59,158.32
2016,2,10,15,30,480.0,120.0,0.6,16.0,301.0,188.56,130.39
2016,2,10,15,45,453.5,109.5,0.65,15.5,264.0,150.96,100.56
2016,2,10,16,0,427.0,99.0,0.7,15.0,227.0,115.42,74.56
2016,2,10,16,15,398.0,85.0,0.75,14.5,188.5,79.16,51.96
2016,2,10,16,30,369.0,71.0,0.8,14.0,150.0,52.21,40.96
2016,2,10,16,45,318.0,56.0,0.9,13.5,112.0,42.01,31.65
2016,2,10,17,0,267.0,41.0,1.0,13.0,74.0,31.37,21.67
2016,2,10,17,15,133.5,27.0,1.0,12.5,43.5,21.05,10.22
2016,2,10,17,30,0.0,13.0,1.0,12.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,67.0,14.0,0.7,8.5,19.5,32.48,0.0
2016,2,11,7,30,134.0,28.0,0.6,9.0,39.0,90.22,60.73
2016,2,11,7,45,173.0,46.5,0.55,10.0,70.5,124.64,95.84
2016,2,11,8,0,212.0,65.0,0.5,11.0,102.0,166.68,132.72
2016,2,11,8,15,237.0,82.5,0.45,11.5,135.5,203.51,164.61
2016,2,11,8,30,262.0,100.0,0.4,12.0,169.0,241.38,196.28
2016,2,11,8,45,276.0,117.0,0.35,12.5,202.0,273.95,222.58
2016,2,11,9,0,290.0,134.0,0.3,13.0,235.0,306.46,247.92
2016,2,11,9,15,572.5,100.0,0.25,13.5,330.0,440.79,353.08
2016,2,11,9,30,855.0,66.0,0.2,14.0,425.0,576.6,453.32
2016,2,11,9,45,710.5,105.5,0.2,14.5,422.0,551.37,430.74
2016,2,11,10,0,566.0,145.0,0.2,15.0,419.0,512.37,399.91
2016,2,11,10,15,730.5,113.0,0.25,15.0,490.5,590.57,459.1
2016,2,11,10,30,895.0,81.0,0.3,15.0,562.0,663.19,511.67
2016,2,11,10,45,898.5,84.5,0.35,15.5,586.0,674.31,517.55
2016,2,11,11,0,902.0,88.0,0.4,16.0,610.0,682.38,522.1
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.5,686.04,523.9
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,686.61,523.55
2016,2,11,11,45,911.0,92.5,0.45,16.0,654.0,680.79,519.39
2016,2,11,12,0,909.0,95.0,0.5,16.0,663.0,671.93,513.09
2016,2,11,12,15,635.0,184.5,0.5,16.0,582.0,580.18,443.94
2016,2,11,12,30,361.0,274.0,0.5,16.0,501.0,486.84,373.32
2016,2,11,12,45,333.0,277.5,0.5,16.0,485.0,464.23,357.02
2016,2,11,13,0,305.0,281.0,0.5,16.0,469.0,441.66,339.93
2016,2,11,13,15,338.0,267.0,0.5,15.5,471.0,435.38,335.97
2016,2,11,13,30,371.0,253.0,0.5,15.0,473.0,426.58,329.64
2016,2,11,13,45,358.5,245.5,0.5,15.0,452.0,399.55,308.71
2016,2,11,14,0,346.0,238.0,0.5,15.0,431.0,372.48,287.64
2016,2,11,14,15,215.5,233.0,0.5,14.5,351.0,302.05,234.61
2016,2,11,14,30,85.0,228.0,0.5,14.0,271.0,241.62,189.5
2016,2,11,14,45,114.0,214.5,0.5,14.0,268.5,231.17,180.95
2016,2,11,15,0,143.0,201.0,0.5,14.0,266.0,220.09,171.1
2016,2,11,15,15,283.0,166.5,0.5,13.5,279.5,211.84,159.57
2016,2,11,15,30,423.0,132.0,0.5,13.0,293.0,190.09,135.5
2016,2,11,15,45,388.5,122.0,0.55,12.5,256.5,154.25,107.18
2016,2,11,16,0,354.0,112.0,0.6,12.0,220.0,121.31,83.02
2016,2,11,16,15,323.0,96.0,0.65,11.5,181.5,86.61,60.17
2016,2,11,16,30,292.0,80.0,0.7,11.0,143.0,59.17,47.71
2016,2,11,16,45,242.0,62.5,0.75,11.0,106.0,47.1,36.56
2016,2,11,17,0,192.0,45.0,0.8,11.0,69.0,34.52,24.71
2016,2,11,17,15,96.0,28.5,0.8,10.5,40.5,23.72,12.96
2016,2,11,17,30,0.0,12.0,0.8,10.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,0.85,10.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
