Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,59.26,0.0
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,152.93,106.95
2016,2,12,7,45,422.5,39.0,0.75,8.5,99.0,214.24,166.29
2016,2,12,8,0,527.0,49.0,0.7,9.0,143.0,283.14,226.16
2016,2,12,8,15,592.0,56.0,0.65,9.0,191.0,338.0,273.87
2016,2,12,8,30,657.0,63.0,0.6,9.0,239.0,395.91,322.35
2016,2,12,8,45,698.0,68.0,0.6,9.5,285.5,441.9,359.5
2016,2,12,9,0,739.0,73.0,0.6,10.0,332.0,486.31,394.18
2016,2,12,9,15,768.0,76.5,0.55,10.5,375.0,524.72,422.63
2016,2,12,9,30,797.0,80.0,0.5,11.0,418.0,562.13,449.34
2016,2,12,9,45,668.5,117.5,0.45,11.5,418.0,542.14,431.11
2016,2,12,10,0,540.0,155.0,0.4,12.0,418.0,509.54,403.92
2016,2,12,10,15,580.5,153.0,0.4,12.5,453.0,538.5,425.03
2016,2,12,10,30,621.0,151.0,0.4,13.0,488.0,569.35,446.31
2016,2,12,10,45,514.0,194.5,0.45,13.5,481.5,545.05,425.5
2016,2,12,11,0,407.0,238.0,0.5,14.0,475.0,514.69,400.82
2016,2,12,11,15,502.5,214.0,0.55,14.0,515.5,554.94,432.01
2016,2,12,11,30,598.0,190.0,0.6,14.0,556.0,588.63,457.39
2016,2,12,11,45,580.5,199.5,0.65,14.5,559.5,580.73,450.02
2016,2,12,12,0,563.0,209.0,0.7,15.0,563.0,570.94,441.77
2016,2,12,12,15,542.5,216.5,0.7,15.0,558.5,555.65,429.88
2016,2,12,12,30,522.0,224.0,0.7,15.0,554.0,539.03,417.02
2016,2,12,12,45,709.0,161.0,0.75,15.0,604.5,575.42,445.62
2016,2,12,13,0,896.0,98.0,0.8,15.0,655.0,601.13,464.95
2016,2,12,13,15,890.5,97.0,0.8,15.0,640.5,572.67,442.39
2016,2,12,13,30,885.0,96.0,0.8,15.0,626.0,541.97,418.29
2016,2,12,13,45,877.5,94.5,0.85,15.0,604.0,507.75,391.39
2016,2,12,14,0,870.0,93.0,0.9,15.0,582.0,471.76,362.37
2016,2,12,14,15,758.0,113.0,0.9,14.5,524.0,410.1,314.27
2016,2,12,14,30,646.0,133.0,0.9,14.0,466.0,356.43,272.02
2016,2,12,14,45,652.5,120.5,0.95,14.0,437.5,318.67,239.62
2016,2,12,15,0,659.0,108.0,1.0,14.0,409.0,279.29,204.92
2016,2,12,15,15,710.0,92.5,0.95,13.5,389.5,246.23,173.31
2016,2,12,15,30,761.0,77.0,0.9,13.0,370.0,210.51,139.06
2016,2,12,15,45,726.0,72.5,0.85,12.5,325.0,160.86,98.08
2016,2,12,16,0,691.0,68.0,0.8,12.0,280.0,116.55,64.97
2016,2,12,16,15,638.0,62.0,0.75,11.5,233.0,72.97,39.39
2016,2,12,16,30,585.0,56.0,0.7,11.0,186.0,39.27,29.91
2016,2,12,16,45,499.0,48.0,0.7,10.5,139.5,35.07,25.94
2016,2,12,17,0,413.0,40.0,0.7,10.0,93.0,30.74,21.59
2016,2,12,17,15,206.5,29.5,0.7,9.5,56.0,22.98,12.91
2016,2,12,17,30,0.0,19.0,0.7,9.0,19.0,18.68,0.0
2016,2,12,17,45,0.0,9.5,0.75,9.0,9.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,215.0,13.0,1.05,6.5,32.0,74.44,0.0
2016,2,13,7,30,430.0,26.0,1.1,7.0,64.0,183.84,131.27
2016,2,13,7,45,532.5,33.5,1.15,7.5,110.5,247.17,193.11
2016,2,13,8,0,635.0,41.0,1.2,8.0,157.0,317.45,255.34
2016,2,13,8,15,695.0,46.0,1.15,8.5,207.0,372.32,303.45
2016,2,13,8,30,755.0,51.0,1.1,9.0,257.0,429.6,351.52
2016,2,13,8,45,794.0,54.5,1.1,9.5,305.5,476.37,389.71
2016,2,13,9,0,833.0,58.0,1.1,10.0,354.0,523.26,426.57
2016,2,13,9,15,858.5,61.0,1.0,10.5,398.5,558.65,452.69
2016,2,13,9,30,884.0,64.0,0.9,11.0,443.0,595.73,478.97
2016,2,13,9,45,907.5,64.0,0.85,11.5,483.0,626.57,500.23
2016,2,13,10,0,931.0,64.0,0.8,12.0,523.0,655.46,519.44
2016,2,13,10,15,943.0,65.5,0.75,12.5,556.0,676.43,532.34
2016,2,13,10,30,955.0,67.0,0.7,13.0,589.0,694.57,542.94
2016,2,13,10,45,964.0,67.5,0.7,13.5,614.5,706.67,549.66
2016,2,13,11,0,973.0,68.0,0.7,14.0,640.0,715.63,553.99
2016,2,13,11,15,978.0,69.0,0.7,14.0,658.5,719.23,555.72
2016,2,13,11,30,983.0,70.0,0.7,14.0,677.0,719.5,555.33
2016,2,13,11,45,986.5,70.0,0.7,14.5,687.0,714.38,550.03
2016,2,13,12,0,990.0,70.0,0.7,15.0,697.0,705.91,542.32
2016,2,13,12,15,990.5,70.0,0.7,15.0,699.0,692.22,531.89
2016,2,13,12,30,991.0,70.0,0.7,15.0,701.0,675.32,519.08
2016,2,13,12,45,982.0,73.0,0.75,15.0,693.0,652.68,502.5
2016,2,13,13,0,973.0,76.0,0.8,15.0,685.0,627.32,483.64
2016,2,13,13,15,968.5,75.5,0.8,15.0,670.5,598.43,461.37
2016,2,13,13,30,964.0,75.0,0.8,15.0,656.0,566.99,436.74
2016,2,13,13,45,957.5,73.5,0.85,15.0,633.5,531.25,408.75
2016,2,13,14,0,951.0,72.0,0.9,15.0,611.0,493.44,378.34
2016,2,13,14,15,939.5,71.0,1.0,14.5,581.0,452.16,345.29
2016,2,13,14,30,928.0,70.0,1.1,14.0,551.0,409.54,309.92
2016,2,13,14,45,911.5,68.0,1.2,14.0,514.5,363.26,270.04
2016,2,13,15,0,895.0,66.0,1.3,14.0,478.0,316.53,228.83
2016,2,13,15,15,873.5,64.0,1.25,13.5,436.0,268.39,186.23
2016,2,13,15,30,852.0,62.0,1.2,13.0,394.0,217.4,141.54
2016,2,13,15,45,822.0,58.5,1.2,12.5,347.5,167.92,99.96
2016,2,13,16,0,792.0,55.0,1.2,12.0,301.0,120.38,63.7
2016,2,13,16,15,744.5,50.5,1.15,11.0,252.0,73.34,35.73
2016,2,13,16,30,697.0,46.0,1.1,10.0,203.0,33.6,24.91
2016,2,13,16,45,618.5,40.0,1.05,9.5,154.0,30.42,21.89
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,27.22,18.6
2016,2,13,17,15,391.0,24.5,1.05,8.5,64.0,20.28,11.1
2016,2,13,17,30,242.0,15.0,1.1,8.0,23.0,14.74,0.0
2016,2,13,17,45,121.0,7.5,1.15,8.0,11.5,7.37,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,12.5,1.2,7.5,32.5,83.82,0.0
2016,2,14,7,30,430.0,25.0,1.2,8.0,65.0,184.89,133.64
2016,2,14,7,45,531.0,32.0,1.3,8.5,111.0,247.27,193.45
2016,2,14,8,0,632.0,39.0,1.4,9.0,157.0,316.67,254.88
2016,2,14,8,15,688.0,43.5,1.3,9.5,205.5,369.23,300.96
2016,2,14,8,30,744.0,48.0,1.2,10.0,254.0,424.02,346.82
2016,2,14,8,45,739.5,55.5,1.15,10.5,290.5,452.93,370.66
2016,2,14,9,0,735.0,63.0,1.1,11.0,327.0,479.43,391.48
2016,2,14,9,15,799.5,61.5,1.15,11.5,380.5,532.43,432.66
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,583.14,470.87
2016,2,14,9,45,630.5,126.5,1.3,13.0,412.0,534.46,429.51
2016,2,14,10,0,397.0,193.0,1.4,14.0,390.0,458.94,367.79
2016,2,14,10,15,506.5,174.5,1.4,14.0,442.5,519.13,415.21
2016,2,14,10,30,616.0,156.0,1.4,14.0,495.0,576.88,458.96
2016,2,14,10,45,445.5,213.5,1.4,14.5,464.5,524.24,414.77
2016,2,14,11,0,275.0,271.0,1.4,15.0,434.0,465.2,366.3
2016,2,14,11,15,305.5,273.5,1.4,15.0,459.5,485.38,381.89
2016,2,14,11,30,336.0,276.0,1.4,15.0,485.0,504.4,395.91
2016,2,14,11,45,639.0,176.0,1.4,15.5,581.0,602.36,472.28
2016,2,14,12,0,942.0,76.0,1.4,16.0,677.0,685.62,534.7
2016,2,14,12,15,942.5,76.0,1.4,16.0,679.0,672.49,523.5
2016,2,14,12,30,943.0,76.0,1.4,16.0,681.0,656.3,510.93
2016,2,14,12,45,560.5,190.5,1.45,16.0,549.0,521.05,407.0
2016,2,14,13,0,178.0,305.0,1.5,16.0,417.0,395.22,308.21
2016,2,14,13,15,557.5,189.0,1.45,16.0,529.5,485.95,380.95
2016,2,14,13,30,937.0,73.0,1.4,16.0,642.0,555.19,432.31
2016,2,14,13,45,929.0,72.5,1.4,16.0,620.5,520.48,403.41
2016,2,14,14,0,921.0,72.0,1.4,16.0,599.0,483.86,373.23
2016,2,14,14,15,911.5,71.0,1.35,15.5,570.5,444.41,340.55
2016,2,14,14,30,902.0,70.0,1.3,15.0,542.0,403.54,305.82
2016,2,14,14,45,885.0,69.0,1.3,15.0,506.0,358.95,267.02
2016,2,14,15,0,868.0,68.0,1.3,15.0,470.0,313.99,227.19
2016,2,14,15,15,847.0,65.5,1.25,14.5,429.0,266.59,185.41
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,216.34,141.48
2016,2,14,15,45,790.0,60.5,1.2,14.0,342.0,167.92,100.84
2016,2,14,16,0,754.0,58.0,1.2,14.0,296.0,122.07,65.85
2016,2,14,16,15,706.0,53.5,1.15,13.5,248.0,76.69,38.33
2016,2,14,16,30,658.0,49.0,1.1,13.0,200.0,36.11,26.83
2016,2,14,16,45,571.0,43.0,1.1,12.5,151.5,33.06,23.97
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,27.43,18.58
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,24.2,14.41
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,23.59,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,94.93,2.61
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,208.92,151.76
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,271.92,211.33
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,341.46,272.15
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,394.79,318.26
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,447.14,361.63
2016,2,15,8,45,831.0,49.0,0.95,12.5,317.5,492.79,397.92
2016,2,15,9,0,866.0,52.0,0.9,13.0,366.0,538.37,432.6
2016,2,15,9,15,889.0,54.0,0.9,13.5,410.5,575.38,459.97
2016,2,15,9,30,912.0,56.0,0.9,14.0,455.0,610.91,485.41
2016,2,15,9,45,929.0,57.5,0.9,14.5,494.5,640.37,505.69
2016,2,15,10,0,946.0,59.0,0.9,15.0,534.0,667.53,523.83
2016,2,15,10,15,957.5,60.5,0.9,15.5,567.0,688.57,537.21
2016,2,15,10,30,969.0,62.0,0.9,16.0,600.0,706.73,547.89
2016,2,15,10,45,976.5,63.0,0.9,16.5,625.5,718.62,554.06
2016,2,15,11,0,984.0,64.0,0.9,17.0,651.0,727.29,558.12
2016,2,15,11,15,989.0,64.5,0.9,17.0,669.0,730.44,559.53
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,730.21,558.8
2016,2,15,11,45,996.5,65.5,0.9,17.5,697.0,724.94,553.72
2016,2,15,12,0,999.0,66.0,0.9,18.0,707.0,716.28,546.3
2016,2,15,12,15,999.0,66.0,0.9,18.0,709.0,702.15,535.65
2016,2,15,12,30,999.0,66.0,0.9,18.0,711.0,684.79,522.63
2016,2,15,12,45,993.5,68.0,0.9,18.0,704.0,662.98,506.22
2016,2,15,13,0,988.0,70.0,0.9,18.0,697.0,638.29,487.5
2016,2,15,13,15,983.5,69.5,0.9,18.0,682.5,608.95,465.17
2016,2,15,13,30,979.0,69.0,0.9,18.0,668.0,577.02,440.49
2016,2,15,13,45,970.5,68.5,0.95,18.0,645.0,540.71,412.39
2016,2,15,14,0,962.0,68.0,1.0,18.0,622.0,502.4,381.96
2016,2,15,14,15,951.5,66.5,0.95,17.5,592.0,460.52,348.06
2016,2,15,14,30,941.0,65.0,0.9,17.0,562.0,417.21,312.07
2016,2,15,14,45,925.0,64.0,0.9,17.0,525.5,371.3,272.83
2016,2,15,15,0,909.0,63.0,0.9,17.0,489.0,324.87,232.32
2016,2,15,15,15,888.5,61.0,0.85,16.5,446.5,276.13,189.87
2016,2,15,15,30,868.0,59.0,0.8,16.0,404.0,227.78,147.77
2016,2,15,15,45,836.0,56.5,0.8,15.5,357.0,177.84,106.19
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,126.47,66.71
2016,2,15,16,15,758.5,50.0,0.75,14.0,261.0,78.93,37.53
2016,2,15,16,30,713.0,46.0,0.7,13.0,212.0,35.43,26.25
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.5,30.02,21.3
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,26.78,18.07
2016,2,15,17,15,427.0,25.0,0.7,11.5,70.5,20.38,11.47
2016,2,15,17,30,289.0,16.0,0.7,11.0,28.0,13.6,0.0
2016,2,15,17,45,144.5,8.0,0.75,11.0,14.0,7.86,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.5,94.52,19.07
2016,2,16,7,30,475.0,27.0,0.9,10.0,75.0,205.8,151.19
2016,2,16,7,45,567.5,34.5,0.9,10.5,122.5,268.37,209.22
2016,2,16,8,0,660.0,42.0,0.9,11.0,170.0,337.16,269.01
2016,2,16,8,15,715.0,46.5,0.8,11.5,220.0,390.9,314.75
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,446.68,359.88
2016,2,16,8,45,805.0,54.5,0.65,13.0,318.0,492.42,394.88
2016,2,16,9,0,840.0,58.0,0.6,14.0,366.0,534.92,425.92
2016,2,16,9,15,863.5,60.5,0.55,14.5,410.5,572.17,452.48
2016,2,16,9,30,887.0,63.0,0.5,15.0,455.0,608.02,477.06
2016,2,16,9,45,908.0,63.5,0.5,16.0,494.5,638.33,496.63
2016,2,16,10,0,929.0,64.0,0.5,17.0,534.0,666.57,514.19
2016,2,16,10,15,940.0,65.0,0.45,17.5,566.5,686.5,525.71
2016,2,16,10,30,951.0,66.0,0.4,18.0,599.0,703.59,534.6
2016,2,16,10,45,958.0,67.5,0.4,18.5,624.5,715.56,540.63
2016,2,16,11,0,965.0,69.0,0.4,19.0,650.0,724.35,544.63
2016,2,16,11,15,970.0,69.5,0.35,19.0,667.5,727.45,545.17
2016,2,16,11,30,975.0,70.0,0.3,19.0,685.0,727.24,543.7
2016,2,16,11,45,977.0,71.0,0.25,19.5,695.0,722.22,538.17
2016,2,16,12,0,979.0,72.0,0.2,20.0,705.0,713.87,530.48
2016,2,16,12,15,979.0,72.0,0.2,20.0,706.5,699.93,520.32
2016,2,16,12,30,979.0,72.0,0.2,20.0,708.0,682.8,507.94
2016,2,16,12,45,978.5,71.0,0.2,20.0,702.0,661.26,492.4
2016,2,16,13,0,978.0,70.0,0.2,20.0,696.0,636.73,474.55
2016,2,16,13,15,974.0,69.5,0.2,20.0,681.0,607.86,453.33
2016,2,16,13,30,970.0,69.0,0.2,20.0,666.0,576.41,429.82
2016,2,16,13,45,962.5,68.0,0.2,20.0,643.5,540.31,402.46
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,502.18,372.91
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.5,461.15,340.41
2016,2,16,14,30,935.0,65.0,0.2,20.0,562.0,418.66,305.88
2016,2,16,14,45,921.5,63.0,0.25,20.0,526.0,372.82,268.23
2016,2,16,15,0,908.0,61.0,0.3,20.0,490.0,326.27,229.01
2016,2,16,15,15,888.0,59.0,0.3,19.5,448.0,277.6,187.77
2016,2,16,15,30,868.0,57.0,0.3,19.0,406.0,229.28,146.64
2016,2,16,15,45,841.0,53.5,0.35,18.5,360.0,179.15,105.43
2016,2,16,16,0,814.0,50.0,0.4,18.0,314.0,130.56,68.38
2016,2,16,16,15,771.0,46.5,0.5,17.5,264.5,79.29,35.92
2016,2,16,16,30,728.0,43.0,0.6,17.0,215.0,35.37,25.74
2016,2,16,16,45,658.5,37.5,0.7,16.5,166.0,27.56,18.76
2016,2,16,17,0,589.0,32.0,0.8,16.0,117.0,24.64,15.9
2016,2,16,17,15,294.5,31.5,0.8,15.5,74.0,24.7,14.98
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,26.82,0.0
2016,2,16,17,45,0.0,15.5,0.85,15.0,15.5,15.24,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,1.25,11.0,13.0,12.54,0.0
2016,2,17,7,30,0.0,26.0,1.3,11.0,26.0,25.11,14.99
2016,2,17,7,45,0.0,43.0,1.4,11.5,43.0,42.84,30.7
2016,2,17,8,0,0.0,60.0,1.5,12.0,60.0,60.24,45.91
2016,2,17,8,15,0.0,77.5,1.55,12.0,77.5,77.96,61.26
2016,2,17,8,30,0.0,95.0,1.6,12.0,95.0,95.53,76.22
2016,2,17,8,45,2.0,112.0,1.7,12.0,112.5,113.5,91.3
2016,2,17,9,0,4.0,129.0,1.8,12.0,130.0,131.51,106.21
2016,2,17,9,15,164.0,155.0,1.85,12.0,227.5,262.65,216.7
2016,2,17,9,30,324.0,181.0,1.9,12.0,325.0,396.6,325.24
2016,2,17,9,45,162.0,130.0,1.95,12.5,202.0,243.49,199.66
2016,2,17,10,0,0.0,79.0,2.0,13.0,79.0,76.4,58.71
2016,2,17,10,15,0.0,69.0,2.05,13.0,69.0,66.72,50.67
2016,2,17,10,30,0.0,59.0,2.1,13.0,59.0,57.04,42.47
2016,2,17,10,45,0.0,42.5,2.2,13.5,42.5,41.08,28.95
2016,2,17,11,0,0.0,26.0,2.3,14.0,26.0,25.12,15.48
2016,2,17,11,15,0.0,70.5,2.35,14.0,70.5,68.2,51.39
2016,2,17,11,30,0.0,115.0,2.4,14.0,115.0,111.48,86.96
2016,2,17,11,45,0.0,116.5,2.45,14.0,116.5,112.9,88.0
2016,2,17,12,0,0.0,118.0,2.5,14.0,118.0,114.32,89.11
2016,2,17,12,15,0.0,118.5,2.5,13.5,118.5,114.76,89.62
2016,2,17,12,30,0.0,119.0,2.5,13.0,119.0,115.19,90.15
2016,2,17,12,45,7.5,174.5,2.55,13.0,179.5,173.22,137.64
2016,2,17,13,0,15.0,230.0,2.6,13.0,240.0,230.31,183.58
2016,2,17,13,15,15.0,225.0,2.6,13.0,234.5,224.57,178.93
2016,2,17,13,30,15.0,220.0,2.6,13.0,229.0,218.81,174.45
2016,2,17,13,45,226.0,226.0,2.65,13.0,358.0,325.1,260.7
2016,2,17,14,0,437.0,232.0,2.7,13.0,487.0,416.95,331.45
2016,2,17,14,15,516.0,195.0,2.7,12.5,482.0,397.98,315.01
2016,2,17,14,30,595.0,158.0,2.7,12.0,477.0,372.82,292.86
2016,2,17,14,45,578.5,154.5,2.7,12.0,448.0,336.82,261.46
2016,2,17,15,0,562.0,151.0,2.7,12.0,419.0,301.53,230.24
2016,2,17,15,15,281.5,143.5,2.65,11.5,277.5,198.96,152.55
2016,2,17,15,30,1.0,136.0,2.6,11.0,136.0,127.93,103.19
2016,2,17,15,45,0.5,120.5,2.6,11.0,120.5,113.0,91.02
2016,2,17,16,0,0.0,105.0,2.6,11.0,105.0,98.18,78.7
2016,2,17,16,15,0.0,88.0,2.6,11.0,88.0,82.24,65.21
2016,2,17,16,30,0.0,71.0,2.6,11.0,71.0,66.43,51.61
2016,2,17,16,45,0.0,54.0,2.65,11.0,54.0,51.04,40.27
2016,2,17,17,0,0.0,37.0,2.7,11.0,37.0,35.54,25.94
2016,2,17,17,15,0.0,23.0,2.7,10.5,23.0,22.2,13.34
2016,2,17,17,30,0.0,9.0,2.7,10.0,9.0,8.68,0.0
2016,2,17,17,45,0.0,4.5,2.75,10.0,4.5,4.42,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,15.0,1.4,7.0,15.0,14.48,2.08
2016,2,18,7,30,0.0,30.0,1.4,7.0,30.0,29.65,19.2
2016,2,18,7,45,0.0,49.5,1.45,7.5,49.5,50.36,37.73
2016,2,18,8,0,0.0,69.0,1.5,8.0,69.0,70.5,55.52
2016,2,18,8,15,5.5,88.5,1.5,8.0,90.0,92.87,75.07
2016,2,18,8,30,11.0,108.0,1.5,8.0,111.0,115.41,94.49
2016,2,18,8,45,17.5,125.5,1.55,8.5,132.0,136.46,112.16
2016,2,18,9,0,24.0,143.0,1.6,9.0,153.0,157.82,129.78
2016,2,18,9,15,12.0,98.0,1.6,9.0,103.0,102.78,82.89
2016,2,18,9,30,0.0,53.0,1.6,9.0,53.0,51.21,38.57
2016,2,18,9,45,162.5,135.0,1.6,9.5,219.0,249.99,208.24
2016,2,18,10,0,325.0,217.0,1.6,10.0,385.0,445.46,364.16
2016,2,18,10,15,253.0,242.0,1.55,10.0,377.5,426.92,346.09
2016,2,18,10,30,181.0,267.0,1.5,10.0,370.0,399.65,322.7
2016,2,18,10,45,223.5,275.0,1.5,10.0,408.0,435.68,351.1
2016,2,18,11,0,266.0,283.0,1.5,10.0,446.0,476.42,382.26
2016,2,18,11,15,348.0,273.5,1.45,10.0,493.0,519.73,415.75
2016,2,18,11,30,430.0,264.0,1.4,10.0,540.0,565.67,450.48
2016,2,18,11,45,430.5,269.0,1.4,10.5,549.0,565.19,448.31
2016,2,18,12,0,431.0,274.0,1.4,11.0,558.0,563.11,445.37
2016,2,18,12,15,230.0,269.5,1.4,11.0,421.0,417.49,332.39
2016,2,18,12,30,29.0,265.0,1.4,11.0,284.0,276.32,219.64
2016,2,18,12,45,14.5,148.0,1.4,11.0,157.5,151.98,120.73
2016,2,18,13,0,0.0,31.0,1.4,11.0,31.0,29.97,19.69
2016,2,18,13,15,21.0,148.5,1.4,11.0,161.5,155.15,124.2
2016,2,18,13,30,42.0,266.0,1.4,11.0,292.0,275.54,220.68
2016,2,18,13,45,30.0,242.0,1.4,11.0,260.5,244.48,195.5
2016,2,18,14,0,18.0,218.0,1.4,11.0,229.0,216.04,173.0
2016,2,18,14,15,236.5,210.0,1.35,10.5,339.0,295.38,236.5
2016,2,18,14,30,455.0,202.0,1.3,10.0,449.0,359.91,284.18
2016,2,18,14,45,447.0,189.0,1.3,10.0,418.0,324.12,253.43
2016,2,18,15,0,439.0,176.0,1.3,10.0,387.0,288.31,222.76
2016,2,18,15,15,221.5,158.5,1.2,9.5,265.0,197.37,153.49
2016,2,18,15,30,4.0,141.0,1.1,9.0,143.0,133.05,107.77
2016,2,18,15,45,365.0,105.0,1.05,9.0,226.5,146.47,103.82
2016,2,18,16,0,726.0,69.0,1.0,9.0,310.0,139.63,82.25
2016,2,18,16,15,677.0,64.0,0.95,8.5,261.0,90.86,48.9
2016,2,18,16,30,628.0,59.0,0.9,8.0,212.0,49.73,31.25
2016,2,18,16,45,555.5,51.0,0.9,7.5,164.0,36.31,27.56
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,32.07,23.37
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,24.71,15.96
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,16.89,1.5
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,67.0,20.0,1.2,6.5,27.5,49.09,23.39
2016,2,19,7,30,134.0,40.0,1.2,7.0,55.0,102.76,78.23
2016,2,19,7,45,164.5,60.0,1.3,7.5,87.5,142.27,114.28
2016,2,19,8,0,195.0,80.0,1.4,8.0,120.0,183.32,150.77
2016,2,19,8,15,214.0,99.5,1.4,8.5,154.0,219.88,182.6
2016,2,19,8,30,233.0,119.0,1.4,9.0,188.0,257.05,213.98
2016,2,19,8,45,247.0,136.5,1.45,9.5,221.0,289.62,240.74
2016,2,19,9,0,261.0,154.0,1.5,10.0,254.0,322.22,266.85
2016,2,19,9,15,141.0,163.0,1.45,10.0,217.5,259.29,213.83
2016,2,19,9,30,21.0,172.0,1.4,10.0,181.0,185.01,150.56
2016,2,19,9,45,20.5,184.0,1.4,10.5,194.0,196.45,159.51
2016,2,19,10,0,20.0,196.0,1.4,11.0,207.0,207.85,168.03
2016,2,19,10,15,85.5,233.0,1.35,11.0,282.0,295.06,239.06
2016,2,19,10,30,151.0,270.0,1.3,11.0,357.0,383.34,308.43
2016,2,19,10,45,135.5,281.5,1.3,11.5,362.0,383.52,306.49
2016,2,19,11,0,120.0,293.0,1.3,12.0,367.0,382.95,304.61
2016,2,19,11,15,270.5,280.0,1.3,12.0,453.0,474.9,377.57
2016,2,19,11,30,421.0,267.0,1.3,12.0,539.0,560.66,443.18
2016,2,19,11,45,385.0,281.5,1.3,12.0,533.0,545.62,429.95
2016,2,19,12,0,349.0,296.0,1.3,12.0,527.0,529.56,416.92
2016,2,19,12,15,184.0,271.5,1.25,11.5,393.5,388.07,308.12
2016,2,19,12,30,19.0,247.0,1.2,11.0,260.0,251.17,199.41
2016,2,19,12,45,37.0,268.5,1.2,11.0,293.5,282.81,225.33
2016,2,19,13,0,55.0,290.0,1.2,11.0,327.0,311.61,247.96
2016,2,19,13,15,65.0,289.5,1.15,10.5,332.0,313.61,249.87
2016,2,19,13,30,75.0,289.0,1.1,10.0,337.0,314.77,251.24
2016,2,19,13,45,106.5,285.0,1.1,10.0,350.5,322.61,257.62
2016,2,19,14,0,138.0,281.0,1.1,10.0,364.0,326.64,260.71
2016,2,19,14,15,69.0,181.5,1.05,10.0,223.0,201.49,161.34
2016,2,19,14,30,0.0,82.0,1.0,10.0,82.0,79.32,61.63
2016,2,19,14,45,0.0,102.0,0.95,10.0,102.0,98.32,77.98
2016,2,19,15,0,0.0,122.0,0.9,10.0,122.0,116.71,93.51
2016,2,19,15,15,0.0,91.0,0.85,9.5,91.0,87.68,69.47
2016,2,19,15,30,0.0,60.0,0.8,9.0,60.0,57.98,44.52
2016,2,19,15,45,0.0,53.0,0.75,9.0,53.0,51.2,38.86
2016,2,19,16,0,0.0,46.0,0.7,9.0,46.0,44.43,33.1
2016,2,19,16,15,0.0,38.5,0.65,8.5,38.5,37.17,26.91
2016,2,19,16,30,0.0,31.0,0.6,8.0,31.0,29.92,20.62
2016,2,19,16,45,0.0,24.0,0.55,8.0,24.0,23.15,15.57
2016,2,19,17,0,0.0,17.0,0.5,8.0,17.0,16.39,9.21
2016,2,19,17,15,0.0,10.5,0.5,7.5,10.5,10.12,3.24
2016,2,19,17,30,0.0,4.0,0.5,7.0,4.0,3.85,0.0
2016,2,19,17,45,0.0,2.0,0.55,7.0,2.0,1.97,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,58.0,21.0,0.95,3.5,28.0,48.19,26.13
2016,2,20,7,30,116.0,42.0,0.9,4.0,56.0,99.28,76.9
2016,2,20,7,45,145.5,62.5,0.9,4.5,88.0,138.37,112.56
2016,2,20,8,0,175.0,83.0,0.9,5.0,120.0,178.94,148.68
2016,2,20,8,15,190.5,103.5,0.85,5.5,153.0,214.36,179.48
2016,2,20,8,30,206.0,124.0,0.8,6.0,186.0,250.14,209.56
2016,2,20,8,45,221.0,141.5,0.8,6.5,218.0,282.37,235.92
2016,2,20,9,0,236.0,159.0,0.8,7.0,250.0,314.78,261.72
2016,2,20,9,15,291.0,171.0,0.75,7.5,296.0,364.77,301.29
2016,2,20,9,30,346.0,183.0,0.7,8.0,342.0,416.59,341.08
2016,2,20,9,45,457.5,171.0,0.65,8.5,400.0,486.37,394.58
2016,2,20,10,0,569.0,159.0,0.6,9.0,458.0,552.4,443.51
2016,2,20,10,15,484.0,197.5,0.5,9.5,462.5,542.34,431.03
2016,2,20,10,30,399.0,236.0,0.4,10.0,467.0,522.03,411.98
2016,2,20,10,45,470.5,223.0,0.3,10.5,506.5,563.54,441.46
2016,2,20,11,0,542.0,210.0,0.2,11.0,546.0,598.72,465.0
2016,2,20,11,15,555.5,212.5,0.2,11.0,565.5,608.25,470.86
2016,2,20,11,30,569.0,215.0,0.2,11.0,585.0,615.74,475.6
2016,2,20,11,45,517.0,238.5,0.2,11.5,578.0,597.59,460.07
2016,2,20,12,0,465.0,262.0,0.2,12.0,571.0,577.99,443.91
2016,2,20,12,15,505.0,247.5,0.25,12.0,584.0,580.8,447.0
2016,2,20,12,30,545.0,233.0,0.3,12.0,597.0,580.9,447.75
2016,2,20,12,45,569.0,222.5,0.35,12.0,599.5,571.94,441.66
2016,2,20,13,0,593.0,212.0,0.4,12.0,602.0,560.34,433.56
2016,2,20,13,15,763.5,150.0,0.45,12.0,641.5,580.88,450.07
2016,2,20,13,30,934.0,88.0,0.5,12.0,681.0,591.5,457.92
2016,2,20,13,45,927.0,87.0,0.55,12.0,658.5,556.29,430.47
2016,2,20,14,0,920.0,86.0,0.6,12.0,636.0,519.1,401.24
2016,2,20,14,15,909.5,84.5,0.65,11.5,606.5,478.11,368.92
2016,2,20,14,30,899.0,83.0,0.7,11.0,577.0,435.78,334.39
2016,2,20,14,45,888.5,79.5,0.75,11.0,541.0,390.51,295.81
2016,2,20,15,0,878.0,76.0,0.8,11.0,505.0,341.29,253.04
2016,2,20,15,15,857.5,73.0,0.85,10.5,463.0,292.09,209.96
2016,2,20,15,30,837.0,70.0,0.9,10.0,421.0,243.43,166.86
2016,2,20,15,45,813.0,65.5,0.95,10.0,375.0,193.62,123.31
2016,2,20,16,0,789.0,61.0,1.0,10.0,329.0,145.21,83.45
2016,2,20,16,15,745.5,56.5,1.05,9.0,279.0,97.07,50.25
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,52.85,29.72
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,34.61,26.04
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,31.64,23.05
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,22.88,14.55
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,16.49,4.38
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,79.5,5.5,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,159.0,11.0,1.0,4.0,14.0,54.81,0.0
2016,2,21,7,15,324.5,22.0,1.0,4.5,53.5,143.24,90.67
2016,2,21,7,30,490.0,33.0,1.0,5.0,93.0,227.78,177.32
2016,2,21,7,45,578.5,40.5,1.05,6.0,142.5,291.86,235.43
2016,2,21,8,0,667.0,48.0,1.1,7.0,192.0,361.6,296.05
2016,2,21,8,15,719.5,53.0,1.1,7.5,243.5,416.41,343.08
2016,2,21,8,30,772.0,58.0,1.1,8.0,295.0,473.03,389.65
2016,2,21,8,45,809.5,61.0,1.15,8.5,344.5,520.53,427.69
2016,2,21,9,0,847.0,64.0,1.2,9.0,394.0,567.98,464.45
2016,2,21,9,15,871.0,66.5,1.2,9.0,439.0,603.09,491.33
2016,2,21,9,30,895.0,69.0,1.2,9.0,484.0,639.97,518.84
2016,2,21,9,45,913.0,70.5,1.2,9.5,524.5,670.1,539.77
2016,2,21,10,0,931.0,72.0,1.2,10.0,565.0,698.0,558.5
2016,2,21,10,15,942.5,73.5,1.2,10.5,598.5,719.01,571.21
2016,2,21,10,30,954.0,75.0,1.2,11.0,632.0,737.15,581.88
2016,2,21,10,45,963.0,76.0,1.2,11.5,658.0,749.98,588.8
2016,2,21,11,0,972.0,77.0,1.2,12.0,684.0,759.63,593.58
2016,2,21,11,15,977.0,78.0,1.15,12.0,702.5,763.19,594.68
2016,2,21,11,30,982.0,79.0,1.1,12.0,721.0,763.39,593.61
2016,2,21,11,45,985.0,79.5,1.1,12.0,731.5,758.3,589.61
2016,2,21,12,0,988.0,80.0,1.1,12.0,742.0,749.82,583.44
2016,2,21,12,15,988.5,80.0,1.05,12.0,743.5,735.83,572.93
2016,2,21,12,30,989.0,80.0,1.0,12.0,745.0,718.59,559.34
2016,2,21,12,45,987.5,79.5,1.0,12.5,738.5,696.43,541.67
2016,2,21,13,0,986.0,79.0,1.0,13.0,732.0,671.27,521.66
2016,2,21,13,15,982.0,78.5,1.05,12.5,717.0,641.79,500.56
2016,2,21,13,30,978.0,78.0,1.1,12.0,702.0,609.68,476.89
2016,2,21,13,45,969.0,77.5,1.15,12.0,678.5,572.54,447.88
2016,2,21,14,0,960.0,77.0,1.2,12.0,655.0,533.43,416.57
2016,2,21,14,15,950.0,76.0,1.2,12.0,625.0,491.64,381.99
2016,2,21,14,30,940.0,75.0,1.2,12.0,595.0,448.38,345.3
2016,2,21,14,45,923.0,73.5,1.3,12.0,557.0,400.88,304.77
2016,2,21,15,0,906.0,72.0,1.4,12.0,519.0,352.96,262.75
2016,2,21,15,15,885.5,70.0,1.4,11.5,476.0,303.47,218.92
2016,2,21,15,30,865.0,68.0,1.4,11.0,433.0,250.95,172.31
2016,2,21,15,45,834.5,65.0,1.45,10.5,385.5,199.86,127.87
2016,2,21,16,0,804.0,62.0,1.5,10.0,338.0,150.78,87.51
2016,2,21,16,15,760.5,57.5,1.45,9.0,287.5,101.68,53.01
2016,2,21,16,30,717.0,53.0,1.4,8.0,237.0,56.49,31.12
2016,2,21,16,45,649.0,46.5,1.4,7.5,186.0,34.87,26.29
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,31.41,22.88
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,25.29,16.75
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,17.28,5.92
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,5.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,6.0,17.0,16.71,0.0
2016,2,22,7,15,263.0,24.5,1.0,6.0,57.5,128.61,85.25
2016,2,22,7,30,526.0,32.0,1.0,6.0,98.0,242.4,189.03
2016,2,22,7,45,607.0,39.0,1.0,6.5,148.0,304.56,245.58
2016,2,22,8,0,688.0,46.0,1.0,7.0,198.0,371.86,304.39
2016,2,22,8,15,738.0,50.5,0.95,7.5,249.5,425.82,350.27
2016,2,22,8,30,788.0,55.0,0.9,8.0,301.0,481.43,395.39
2016,2,22,8,45,820.5,58.5,0.9,9.0,350.0,527.42,430.77
2016,2,22,9,0,853.0,62.0,0.9,10.0,399.0,569.82,462.09
2016,2,22,9,15,876.0,64.5,0.9,10.5,444.0,607.81,489.77
2016,2,22,9,30,899.0,67.0,0.9,11.0,489.0,644.32,515.53
2016,2,22,9,45,915.5,69.0,0.95,11.5,528.5,674.24,536.38
2016,2,22,10,0,932.0,71.0,1.0,12.0,568.0,701.84,554.79
2016,2,22,10,15,943.5,72.5,0.95,12.0,601.5,722.92,567.73
2016,2,22,10,30,955.0,74.0,0.9,12.0,635.0,741.12,578.63
2016,2,22,10,45,962.5,75.5,0.9,12.5,661.0,753.5,585.08
2016,2,22,11,0,970.0,77.0,0.9,13.0,687.0,762.65,589.42
2016,2,22,11,15,975.0,77.5,0.9,13.0,705.5,765.69,590.72
2016,2,22,11,30,980.0,78.0,0.9,13.0,724.0,765.37,589.92
2016,2,22,11,45,981.5,79.0,0.95,13.5,734.0,759.76,585.24
2016,2,22,12,0,983.0,80.0,1.0,14.0,744.0,750.8,578.41
2016,2,22,12,15,984.0,80.0,1.0,14.0,746.0,737.17,568.87
2016,2,22,12,30,985.0,80.0,1.0,14.0,748.0,720.29,556.52
2016,2,22,12,45,978.5,82.0,1.05,14.5,740.0,697.51,539.02
2016,2,22,13,0,972.0,84.0,1.1,15.0,732.0,671.92,519.29
2016,2,22,13,15,968.0,83.0,1.1,14.5,717.5,642.2,497.7
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,609.91,473.68
2016,2,22,13,45,958.0,81.0,1.1,14.0,680.0,574.15,445.61
