Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,14,0,952.0,80.0,1.1,14.0,657.0,536.27,415.23
2016,2,22,14,15,942.5,78.5,1.1,14.0,627.5,494.4,381.04
2016,2,22,14,30,933.0,77.0,1.1,14.0,598.0,451.06,344.75
2016,2,22,14,45,920.0,75.0,1.1,14.0,561.0,404.71,305.18
2016,2,22,15,0,907.0,73.0,1.1,14.0,524.0,357.61,264.02
2016,2,22,15,15,815.0,78.0,1.05,13.5,458.0,291.34,209.48
2016,2,22,15,30,723.0,83.0,1.0,13.0,392.0,232.63,161.24
2016,2,22,15,45,694.5,79.5,0.95,12.5,349.5,187.86,122.79
2016,2,22,16,0,666.0,76.0,0.9,12.0,307.0,145.08,87.87
2016,2,22,16,15,633.0,68.5,0.85,11.0,262.0,100.73,56.06
2016,2,22,16,30,600.0,61.0,0.8,10.0,217.0,59.32,34.11
2016,2,22,16,45,533.0,54.5,0.8,9.5,171.0,38.41,29.3
2016,2,22,17,0,466.0,48.0,0.8,9.0,125.0,35.72,26.61
2016,2,22,17,15,370.5,35.5,0.85,8.5,83.5,27.16,18.34
2016,2,22,17,30,275.0,23.0,0.9,8.0,42.0,18.05,7.2
2016,2,22,17,45,137.5,11.5,0.95,7.5,21.0,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,17.69,0.0
2016,2,23,7,15,219.5,28.5,0.35,8.0,57.0,120.63,82.44
2016,2,23,7,30,439.0,39.0,0.3,8.0,96.0,223.71,173.63
2016,2,23,7,45,531.0,45.0,0.3,8.5,143.5,285.74,228.02
2016,2,23,8,0,623.0,51.0,0.3,9.0,191.0,353.9,285.74
2016,2,23,8,15,674.0,55.0,0.3,9.5,239.5,403.1,326.74
2016,2,23,8,30,725.0,59.0,0.3,10.0,288.0,456.75,369.52
2016,2,23,8,45,767.0,59.0,0.35,10.5,335.0,502.15,404.91
2016,2,23,9,0,809.0,59.0,0.4,11.0,382.0,544.56,437.11
2016,2,23,9,15,794.0,71.0,0.4,11.5,417.0,572.62,456.45
2016,2,23,9,30,779.0,83.0,0.4,12.0,452.0,593.87,470.39
2016,2,23,9,45,866.5,78.5,0.4,12.5,520.0,660.38,517.55
2016,2,23,10,0,954.0,74.0,0.4,13.0,588.0,724.22,560.3
2016,2,23,10,15,965.0,75.5,0.4,13.5,621.5,745.27,571.67
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,763.35,581.6
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.5,775.3,587.42
2016,2,23,11,0,991.0,79.0,0.4,15.0,708.0,783.98,591.19
2016,2,23,11,15,995.0,80.0,0.35,15.0,726.0,786.81,591.4
2016,2,23,11,30,999.0,81.0,0.3,15.0,744.0,786.2,589.55
2016,2,23,11,45,1000.0,82.0,0.3,15.5,753.5,780.05,583.97
2016,2,23,12,0,1001.0,83.0,0.3,16.0,763.0,770.5,576.33
2016,2,23,12,15,1000.5,83.0,0.25,16.0,764.0,755.54,565.52
2016,2,23,12,30,1000.0,83.0,0.2,16.0,765.0,737.33,552.26
2016,2,23,12,45,997.0,83.0,0.2,16.5,758.0,714.36,534.91
2016,2,23,13,0,994.0,83.0,0.2,17.0,751.0,688.41,515.35
2016,2,23,13,15,989.0,82.0,0.15,17.0,735.0,657.48,492.44
2016,2,23,13,30,984.0,81.0,0.1,17.0,719.0,623.96,467.41
2016,2,23,13,45,975.0,80.5,0.1,17.0,695.0,586.41,439.47
2016,2,23,14,0,966.0,80.0,0.1,17.0,671.0,546.87,409.4
2016,2,23,14,15,955.5,78.5,0.15,17.0,639.5,503.95,376.42
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,459.59,341.35
2016,2,23,14,45,930.0,75.0,0.25,17.5,570.0,411.9,302.14
2016,2,23,15,0,915.0,73.0,0.3,18.0,532.0,363.61,261.46
2016,2,23,15,15,894.5,70.5,0.35,17.0,488.5,313.0,219.51
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,259.32,174.3
2016,2,23,15,45,844.5,65.0,0.5,15.5,396.5,207.65,130.81
2016,2,23,16,0,815.0,62.0,0.6,15.0,348.0,157.88,90.62
2016,2,23,16,15,772.5,57.5,0.7,14.0,297.0,107.9,55.43
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,61.72,31.86
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,35.38,26.22
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,32.94,23.81
2016,2,23,17,15,464.5,33.0,1.1,11.5,94.5,24.61,15.92
2016,2,23,17,30,346.0,24.0,1.1,11.0,48.0,18.85,8.29
2016,2,23,17,45,173.0,12.0,1.15,10.5,24.0,11.8,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,6.0,20.0,19.66,0.0
2016,2,24,7,15,231.5,28.5,0.85,6.5,60.0,127.15,90.11
2016,2,24,7,30,463.0,37.0,0.8,7.0,100.0,232.56,182.73
2016,2,24,7,45,548.0,45.0,0.8,8.0,149.0,295.23,238.08
2016,2,24,8,0,633.0,53.0,0.8,9.0,198.0,363.67,296.23
2016,2,24,8,15,684.0,58.0,0.7,9.5,248.5,414.52,338.43
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,469.93,382.13
2016,2,24,8,45,771.5,66.5,0.55,10.5,348.0,516.85,417.77
2016,2,24,9,0,808.0,70.0,0.5,11.0,397.0,563.74,451.98
2016,2,24,9,15,832.0,73.0,0.45,11.5,441.5,601.95,478.52
2016,2,24,9,30,856.0,76.0,0.4,12.0,486.0,638.77,503.2
2016,2,24,9,45,874.0,78.0,0.35,13.0,525.5,665.57,519.17
2016,2,24,10,0,892.0,80.0,0.3,14.0,565.0,693.51,535.03
2016,2,24,10,15,904.5,82.0,0.3,14.5,598.0,715.27,547.56
2016,2,24,10,30,917.0,84.0,0.3,15.0,631.0,734.28,558.24
2016,2,24,10,45,924.5,85.5,0.35,15.5,657.0,746.32,564.99
2016,2,24,11,0,932.0,87.0,0.4,16.0,683.0,755.25,569.86
2016,2,24,11,15,937.5,88.0,0.4,16.0,701.0,759.05,571.64
2016,2,24,11,30,943.0,89.0,0.4,16.0,719.0,759.6,571.44
2016,2,24,11,45,944.0,90.0,0.4,16.5,728.5,753.73,566.03
2016,2,24,12,0,945.0,91.0,0.4,17.0,738.0,744.62,558.68
2016,2,24,12,15,945.5,91.0,0.4,17.0,739.5,730.99,549.47
2016,2,24,12,30,946.0,91.0,0.4,17.0,741.0,714.24,537.64
2016,2,24,12,45,948.5,89.0,0.45,17.0,735.5,693.74,523.65
2016,2,24,13,0,951.0,87.0,0.5,17.0,730.0,670.2,507.28
2016,2,24,13,15,946.5,86.0,0.5,17.0,715.0,640.58,485.56
2016,2,24,13,30,942.0,85.0,0.5,17.0,700.0,608.47,461.67
2016,2,24,13,45,937.0,83.0,0.5,17.0,677.5,572.81,434.69
2016,2,24,14,0,932.0,81.0,0.5,17.0,655.0,535.02,405.47
2016,2,24,14,15,921.5,79.5,0.5,16.5,624.5,493.25,373.22
2016,2,24,14,30,911.0,78.0,0.5,16.0,594.0,450.13,338.89
2016,2,24,14,45,897.0,76.0,0.55,16.0,557.5,404.11,301.0
2016,2,24,15,0,883.0,74.0,0.6,16.0,521.0,357.48,261.49
2016,2,24,15,15,862.5,71.5,0.55,15.5,478.0,308.18,219.18
2016,2,24,15,30,842.0,69.0,0.5,15.0,435.0,255.87,174.03
2016,2,24,15,45,812.5,66.0,0.5,14.5,388.0,205.59,131.21
2016,2,24,16,0,783.0,63.0,0.5,14.0,341.0,157.26,91.75
2016,2,24,16,15,740.5,58.5,0.55,13.0,291.0,108.71,57.05
2016,2,24,16,30,698.0,54.0,0.6,12.0,241.0,63.99,33.36
2016,2,24,16,45,630.5,48.0,0.7,11.0,190.5,35.61,26.62
2016,2,24,17,0,563.0,42.0,0.8,10.0,140.0,32.69,23.84
2016,2,24,17,15,450.0,32.5,0.8,9.5,94.0,23.95,15.56
2016,2,24,17,30,337.0,23.0,0.8,9.0,48.0,17.67,8.03
2016,2,24,17,45,168.5,11.5,0.85,8.5,24.0,11.3,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.5,7.5,0.85,7.5,10.5,7.37,0.0
2016,2,25,7,0,161.0,15.0,0.8,8.0,21.0,61.98,0.0
2016,2,25,7,15,300.0,27.5,0.7,8.5,61.0,150.27,107.95
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,228.89,179.07
2016,2,25,7,45,513.5,49.0,0.5,9.5,149.0,287.83,230.84
2016,2,25,8,0,588.0,58.0,0.4,10.0,197.0,351.7,284.52
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.5,405.43,328.3
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,461.23,371.8
2016,2,25,8,45,726.0,75.5,0.25,11.5,343.5,507.04,405.92
2016,2,25,9,0,759.0,81.0,0.2,12.0,391.0,550.77,437.29
2016,2,25,9,15,784.0,84.5,0.15,12.5,435.0,589.01,463.56
2016,2,25,9,30,809.0,88.0,0.1,13.0,479.0,625.99,488.19
2016,2,25,9,45,827.0,90.5,0.1,14.0,517.5,655.67,506.57
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,683.27,523.07
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.5,704.2,535.18
2016,2,25,10,30,870.0,97.0,0.1,16.0,621.0,722.48,545.32
2016,2,25,10,45,883.0,96.5,0.1,16.5,647.0,732.86,550.15
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,743.36,555.26
2016,2,25,11,15,766.5,150.0,0.1,17.0,653.0,709.51,530.48
2016,2,25,11,30,637.0,204.0,0.1,17.0,633.0,667.54,499.21
2016,2,25,11,45,642.0,204.5,0.15,17.5,642.0,664.58,496.93
2016,2,25,12,0,647.0,205.0,0.2,18.0,651.0,659.26,492.52
2016,2,25,12,15,782.0,151.5,0.2,18.0,691.5,686.21,512.89
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,706.13,527.59
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,686.24,513.66
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,663.31,497.94
2016,2,25,13,15,680.0,180.5,0.3,18.0,638.5,576.8,433.92
2016,2,25,13,30,433.0,270.0,0.3,18.0,555.0,499.18,376.13
2016,2,25,13,45,668.0,179.0,0.35,18.0,601.0,522.43,395.29
2016,2,25,14,0,903.0,88.0,0.4,18.0,647.0,530.99,400.9
2016,2,25,14,15,892.5,86.0,0.4,18.0,617.5,489.68,368.1
2016,2,25,14,30,882.0,84.0,0.4,18.0,588.0,447.08,333.97
2016,2,25,14,45,864.0,83.0,0.45,18.0,551.0,398.64,294.94
2016,2,25,15,0,846.0,82.0,0.5,18.0,514.0,352.65,256.59
2016,2,25,15,15,825.0,79.5,0.55,17.5,472.0,304.53,216.15
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,257.06,175.53
2016,2,25,15,45,771.0,74.0,0.65,16.5,383.0,207.79,134.06
2016,2,25,16,0,738.0,71.0,0.7,16.0,336.0,160.89,96.08
2016,2,25,16,15,694.5,66.0,0.75,15.0,286.5,110.66,59.67
2016,2,25,16,30,651.0,61.0,0.8,14.0,237.0,67.36,35.92
2016,2,25,16,45,590.0,53.0,0.85,13.0,188.0,36.47,27.16
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,32.29,23.3
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,26.04,17.29
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,19.4,9.68
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,12.29,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.7,8.5,10.0,9.83,0.0
2016,2,26,7,0,0.0,20.0,0.7,9.0,20.0,21.14,0.0
2016,2,26,7,15,142.0,34.5,0.6,9.5,54.5,98.79,71.48
2016,2,26,7,30,284.0,49.0,0.5,10.0,89.0,180.7,142.04
2016,2,26,7,45,331.0,65.0,0.45,10.5,130.5,229.33,184.66
2016,2,26,8,0,378.0,81.0,0.4,11.0,172.0,281.03,228.45
2016,2,26,8,15,409.5,96.0,0.4,11.5,214.5,326.39,265.76
2016,2,26,8,30,441.0,111.0,0.4,12.0,257.0,372.85,302.57
2016,2,26,8,45,472.5,120.5,0.4,12.5,297.5,413.89,334.06
2016,2,26,9,0,504.0,130.0,0.4,13.0,338.0,455.46,365.02
2016,2,26,9,15,530.5,139.0,0.45,13.0,379.0,493.52,393.62
2016,2,26,9,30,557.0,148.0,0.5,13.0,420.0,531.16,421.42
2016,2,26,9,45,598.0,148.5,0.55,13.5,461.0,571.53,450.27
2016,2,26,10,0,639.0,149.0,0.6,14.0,502.0,608.66,476.29
2016,2,26,10,15,633.5,162.0,0.6,14.0,529.5,625.38,486.87
2016,2,26,10,30,628.0,175.0,0.6,14.0,557.0,639.53,495.75
2016,2,26,10,45,611.0,190.5,0.65,14.5,574.0,645.46,498.28
2016,2,26,11,0,594.0,206.0,0.7,15.0,591.0,646.86,497.76
2016,2,26,11,15,507.5,246.0,0.7,15.0,581.0,623.23,478.38
2016,2,26,11,30,421.0,286.0,0.7,15.0,571.0,593.17,454.78
2016,2,26,11,45,366.5,305.0,0.7,15.0,555.5,568.17,435.62
2016,2,26,12,0,312.0,324.0,0.7,15.0,540.0,542.44,415.83
2016,2,26,12,15,385.0,301.5,0.7,15.0,569.0,562.72,431.85
2016,2,26,12,30,458.0,279.0,0.7,15.0,598.0,581.91,446.28
2016,2,26,12,45,510.5,257.0,0.7,15.0,609.5,582.17,446.77
2016,2,26,13,0,563.0,235.0,0.7,15.0,621.0,578.83,444.65
2016,2,26,13,15,549.0,233.5,0.7,15.0,603.5,551.37,424.08
2016,2,26,13,30,535.0,232.0,0.7,15.0,586.0,523.12,402.91
2016,2,26,13,45,700.5,169.5,0.75,15.0,617.0,533.43,411.46
2016,2,26,14,0,866.0,107.0,0.8,15.0,648.0,532.19,409.76
2016,2,26,14,15,646.5,166.5,0.8,14.5,560.0,450.75,347.49
2016,2,26,14,30,427.0,226.0,0.8,14.0,472.0,384.07,296.97
2016,2,26,14,45,411.0,213.5,0.8,14.0,438.5,346.24,266.95
2016,2,26,15,0,395.0,201.0,0.8,14.0,405.0,311.67,238.7
2016,2,26,15,15,584.0,143.0,0.75,13.5,416.5,292.41,217.25
2016,2,26,15,30,773.0,85.0,0.7,13.0,428.0,259.74,181.99
2016,2,26,15,45,749.5,78.5,0.7,13.0,382.0,210.44,139.15
2016,2,26,16,0,726.0,72.0,0.7,13.0,336.0,162.64,99.16
2016,2,26,16,15,681.5,67.0,0.7,12.0,286.5,112.7,62.23
2016,2,26,16,30,637.0,62.0,0.7,11.0,237.0,69.85,37.82
2016,2,26,16,45,575.5,54.5,0.7,10.5,188.5,37.51,28.42
2016,2,26,17,0,514.0,47.0,0.7,10.0,140.0,33.85,24.95
2016,2,26,17,15,403.0,37.0,0.7,9.5,95.5,27.67,18.97
2016,2,26,17,30,292.0,27.0,0.7,9.0,51.0,21.15,11.56
2016,2,26,17,45,146.0,13.5,0.7,8.5,25.5,13.27,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,111.5,9.0,0.75,6.5,14.5,37.82,0.0
2016,2,27,7,0,223.0,18.0,0.6,7.0,29.0,97.66,9.76
2016,2,27,7,15,359.0,28.5,0.6,7.5,71.0,174.41,129.59
2016,2,27,7,30,495.0,39.0,0.6,8.0,113.0,253.64,200.39
2016,2,27,7,45,579.5,45.0,0.6,8.5,163.5,316.3,255.49
2016,2,27,8,0,664.0,51.0,0.6,9.0,214.0,382.31,311.45
2016,2,27,8,15,711.5,56.0,0.55,9.5,264.5,435.96,355.26
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,491.1,398.29
2016,2,27,8,45,795.0,63.5,0.5,10.5,364.0,537.83,433.66
2016,2,27,9,0,831.0,66.0,0.5,11.0,413.0,584.45,467.75
2016,2,27,9,15,852.5,68.5,0.5,11.5,457.5,618.07,491.31
2016,2,27,9,30,874.0,71.0,0.5,12.0,502.0,653.55,515.56
2016,2,27,9,45,889.5,73.0,0.5,12.5,541.0,682.62,534.06
2016,2,27,10,0,905.0,75.0,0.5,13.0,580.0,709.37,550.27
2016,2,27,10,15,916.5,76.5,0.5,13.0,613.0,730.24,563.28
2016,2,27,10,30,928.0,78.0,0.5,13.0,646.0,748.29,574.43
2016,2,27,10,45,934.0,80.0,0.55,13.5,671.5,759.96,581.02
2016,2,27,11,0,940.0,82.0,0.6,14.0,697.0,768.44,585.61
2016,2,27,11,15,945.0,83.0,0.6,14.0,715.0,771.91,587.2
2016,2,27,11,30,950.0,84.0,0.6,14.0,733.0,772.09,586.75
2016,2,27,11,45,951.0,85.0,0.6,14.5,742.0,766.11,581.22
2016,2,27,12,0,952.0,86.0,0.6,15.0,751.0,756.87,573.7
2016,2,27,12,15,952.0,86.0,0.6,14.5,752.5,742.71,565.07
2016,2,27,12,30,952.0,86.0,0.6,14.0,754.0,725.43,554.4
2016,2,27,12,45,946.5,87.5,0.65,14.0,746.5,703.01,538.99
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,677.84,521.12
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,649.33,499.93
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,618.29,476.49
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.5,582.97,449.96
2016,2,27,14,0,927.0,83.0,0.8,14.0,666.0,545.44,421.0
2016,2,27,14,15,777.0,123.0,0.8,14.0,596.0,473.38,365.21
2016,2,27,14,30,627.0,163.0,0.8,14.0,526.0,413.91,318.74
2016,2,27,14,45,754.5,119.5,0.85,14.0,529.5,394.41,300.43
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,368.79,274.71
2016,2,27,15,15,862.5,73.5,0.85,13.5,490.5,316.06,229.14
2016,2,27,15,30,843.0,71.0,0.8,13.0,448.0,266.96,185.91
2016,2,27,15,45,817.5,67.0,0.8,12.5,401.0,216.06,141.65
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,166.72,100.13
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,117.82,63.41
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,72.5,37.05
2016,2,27,16,45,653.0,49.0,0.8,10.5,202.5,35.92,26.99
2016,2,27,17,0,594.0,43.0,0.8,10.0,152.0,33.01,24.22
2016,2,27,17,15,486.0,34.5,0.85,9.5,105.0,25.21,16.82
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,19.99,10.89
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,12.78,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,12.29,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,27.56,4.46
2016,2,28,7,15,130.5,40.0,1.0,6.5,60.0,103.04,77.66
2016,2,28,7,30,261.0,55.0,1.0,7.0,95.0,181.34,145.73
2016,2,28,7,45,311.5,71.0,1.05,7.5,136.5,230.87,189.8
2016,2,28,8,0,362.0,87.0,1.1,8.0,178.0,283.83,235.63
2016,2,28,8,15,407.5,97.0,1.1,8.5,219.5,330.25,274.72
2016,2,28,8,30,453.0,107.0,1.1,9.0,261.0,378.92,314.41
2016,2,28,8,45,521.0,110.5,1.15,9.5,312.0,434.97,359.23
2016,2,28,9,0,589.0,114.0,1.2,10.0,363.0,497.21,407.54
2016,2,28,9,15,376.0,169.5,1.2,10.0,335.0,426.9,349.08
2016,2,28,9,30,163.0,225.0,1.2,10.0,307.0,348.51,283.34
2016,2,28,9,45,158.0,244.0,1.2,10.5,328.0,366.71,296.8
2016,2,28,10,0,153.0,263.0,1.2,11.0,349.0,384.01,308.72
2016,2,28,10,15,267.0,261.5,1.15,11.0,422.5,468.81,375.33
2016,2,28,10,30,381.0,260.0,1.1,11.0,496.0,549.01,436.11
2016,2,28,10,45,377.0,273.5,1.05,11.5,514.0,560.34,441.63
2016,2,28,11,0,373.0,287.0,1.0,12.0,532.0,570.08,446.59
2016,2,28,11,15,413.0,281.5,1.0,12.0,560.0,590.7,461.83
2016,2,28,11,30,453.0,276.0,1.0,12.0,588.0,614.01,478.69
2016,2,28,11,45,430.5,290.0,1.0,12.5,590.0,605.53,470.34
2016,2,28,12,0,408.0,304.0,1.0,13.0,592.0,592.91,459.46
2016,2,28,12,15,402.5,306.0,1.0,13.0,590.0,582.55,451.58
2016,2,28,12,30,397.0,308.0,1.0,13.0,588.0,570.98,442.77
2016,2,28,12,45,367.5,312.5,1.0,13.0,570.0,545.0,423.09
2016,2,28,13,0,338.0,317.0,1.0,13.0,552.0,519.05,403.46
2016,2,28,13,15,429.0,279.0,1.0,13.0,571.0,526.43,410.26
2016,2,28,13,30,520.0,241.0,1.0,13.0,590.0,527.28,411.4
2016,2,28,13,45,430.0,260.5,1.0,13.0,542.5,476.98,372.31
2016,2,28,14,0,340.0,280.0,1.0,13.0,495.0,432.13,337.58
2016,2,28,14,15,297.5,273.5,0.95,13.0,455.5,390.72,305.51
2016,2,28,14,30,255.0,267.0,0.9,13.0,416.0,351.91,275.24
2016,2,28,14,45,348.0,231.0,0.9,13.0,420.5,342.65,266.62
2016,2,28,15,0,441.0,195.0,0.9,13.0,425.0,322.53,247.91
2016,2,28,15,15,525.0,157.0,0.85,12.5,409.0,291.44,219.44
2016,2,28,15,30,609.0,119.0,0.8,12.0,393.0,251.88,182.53
2016,2,28,15,45,440.5,133.0,0.8,12.0,320.5,198.85,142.96
2016,2,28,16,0,272.0,147.0,0.8,12.0,248.0,164.42,120.9
2016,2,28,16,15,247.0,130.5,0.8,11.5,212.0,131.76,95.97
2016,2,28,16,30,222.0,114.0,0.8,11.0,176.0,101.51,74.9
2016,2,28,16,45,196.5,93.5,0.8,10.5,140.5,72.53,59.84
2016,2,28,17,0,171.0,73.0,0.8,10.0,105.0,57.78,46.42
2016,2,28,17,15,128.5,52.5,0.8,10.0,72.5,42.45,32.07
2016,2,28,17,30,86.0,32.0,0.8,10.0,40.0,26.52,16.49
2016,2,28,17,45,43.0,16.0,0.8,10.0,20.0,15.73,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,6.5,17.5,46.03,0.0
2016,2,29,7,0,266.0,20.0,0.9,7.0,35.0,119.59,61.4
2016,2,29,7,15,396.0,30.0,0.85,7.5,79.0,194.21,148.74
2016,2,29,7,30,526.0,40.0,0.8,8.0,123.0,274.18,219.2
2016,2,29,7,45,606.0,46.0,0.8,8.5,174.5,334.83,272.59
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,403.66,330.55
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,457.17,373.96
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,511.98,416.52
2016,2,29,8,45,811.5,63.5,0.7,11.0,378.5,558.89,451.01
2016,2,29,9,0,846.0,66.0,0.7,12.0,428.0,605.55,484.02
2016,2,29,9,15,867.0,68.5,0.65,12.5,473.0,639.45,506.95
2016,2,29,9,30,888.0,71.0,0.6,13.0,518.0,675.21,530.19
2016,2,29,9,45,902.5,73.0,0.55,13.5,557.0,704.04,547.06
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,730.47,562.04
2016,2,29,10,15,927.5,76.5,0.5,14.5,629.0,750.87,573.5
2016,2,29,10,30,938.0,78.0,0.5,15.0,662.0,768.38,583.03
2016,2,29,10,45,942.0,80.5,0.5,15.5,686.5,779.17,588.07
2016,2,29,11,0,946.0,83.0,0.5,16.0,711.0,786.7,591.11
2016,2,29,11,15,951.0,84.0,0.45,16.5,729.0,790.1,590.66
2016,2,29,11,30,956.0,85.0,0.4,17.0,747.0,790.18,588.19
2016,2,29,11,45,961.0,84.0,0.4,17.5,757.0,784.86,583.18
2016,2,29,12,0,966.0,83.0,0.4,18.0,767.0,776.2,576.18
2016,2,29,12,15,966.5,83.0,0.35,18.0,768.0,762.07,565.96
2016,2,29,12,30,967.0,83.0,0.3,18.0,769.0,744.74,553.82
2016,2,29,12,45,968.0,81.0,0.3,18.5,763.0,722.64,538.37
2016,2,29,13,0,969.0,79.0,0.3,19.0,757.0,697.5,519.77
2016,2,29,13,15,965.0,78.5,0.35,19.0,741.5,667.82,499.35
2016,2,29,13,30,961.0,78.0,0.4,19.0,726.0,635.57,476.66
2016,2,29,13,45,954.5,77.0,0.45,19.0,703.0,599.03,450.34
2016,2,29,14,0,948.0,76.0,0.5,19.0,680.0,560.41,421.73
2016,2,29,14,15,938.0,74.5,0.5,19.0,649.5,517.75,388.84
2016,2,29,14,30,928.0,73.0,0.5,19.0,619.0,473.68,353.94
2016,2,29,14,45,763.5,111.5,0.5,19.5,542.0,399.05,296.34
2016,2,29,15,0,599.0,150.0,0.5,20.0,465.0,341.19,251.68
2016,2,29,15,15,724.0,110.0,0.5,19.5,460.5,313.51,225.4
2016,2,29,15,30,849.0,70.0,0.5,19.0,456.0,276.51,189.36
2016,2,29,15,45,811.5,69.0,0.5,18.5,407.0,225.1,146.12
2016,2,29,16,0,774.0,68.0,0.5,18.0,358.0,176.45,106.35
2016,2,29,16,15,733.5,63.5,0.55,17.0,307.5,127.45,69.71
2016,2,29,16,30,693.0,59.0,0.6,16.0,257.0,82.12,42.1
2016,2,29,16,45,623.0,53.5,0.7,15.5,205.5,36.29,26.75
2016,2,29,17,0,553.0,48.0,0.8,15.0,154.0,33.89,24.52
2016,2,29,17,15,448.0,38.5,0.8,14.5,107.5,28.23,19.18
2016,2,29,17,30,343.0,29.0,0.8,14.0,61.0,22.26,13.05
2016,2,29,17,45,171.5,14.5,0.8,14.0,30.5,10.97,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,9.0,20.0,54.47,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,137.21,79.09
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,211.43,161.41
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,292.5,231.97
2016,3,1,7,45,646.0,45.0,0.55,11.0,185.0,354.65,285.07
2016,3,1,8,0,717.0,51.0,0.5,12.0,237.0,420.99,338.97
2016,3,1,8,15,761.0,55.5,0.5,12.0,289.0,475.04,382.66
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,530.25,425.61
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,576.42,460.1
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,618.6,490.79
2016,3,1,9,15,888.0,67.5,0.6,13.5,486.5,656.0,516.43
2016,3,1,9,30,908.0,70.0,0.6,14.0,532.0,691.67,539.52
2016,3,1,9,45,927.0,70.5,0.65,14.5,572.5,722.38,558.93
2016,3,1,10,0,946.0,71.0,0.7,15.0,613.0,750.8,576.64
2016,3,1,10,15,956.0,72.5,0.7,15.0,646.0,771.29,589.15
2016,3,1,10,30,966.0,74.0,0.7,15.0,679.0,788.78,599.72
2016,3,1,10,45,973.0,74.5,0.75,15.0,704.5,799.83,606.84
2016,3,1,11,0,980.0,75.0,0.8,15.0,730.0,807.59,611.95
2016,3,1,11,15,984.5,76.0,0.8,15.0,748.0,810.67,613.26
2016,3,1,11,30,989.0,77.0,0.8,15.0,766.0,810.32,612.45
2016,3,1,11,45,991.5,77.0,0.8,15.5,776.0,804.02,606.69
2016,3,1,12,0,994.0,77.0,0.8,16.0,786.0,794.3,598.85
2016,3,1,12,15,994.5,77.0,0.8,16.0,787.5,779.78,589.03
2016,3,1,12,30,995.0,77.0,0.8,16.0,789.0,761.98,577.13
2016,3,1,12,45,994.0,76.5,0.8,16.0,782.0,739.46,562.08
2016,3,1,13,0,993.0,76.0,0.8,16.0,775.0,713.89,544.13
2016,3,1,13,15,989.5,75.5,0.8,16.0,760.0,683.83,522.19
2016,3,1,13,30,986.0,75.0,0.8,16.0,745.0,651.09,497.93
2016,3,1,13,45,979.0,74.5,0.8,16.0,721.5,613.89,469.92
2016,3,1,14,0,972.0,74.0,0.8,16.0,698.0,574.56,439.66
2016,3,1,14,15,963.0,73.0,0.8,15.5,667.5,531.88,406.87
2016,3,1,14,30,954.0,72.0,0.8,15.0,637.0,487.63,371.79
2016,3,1,14,45,939.5,71.0,0.8,15.0,599.0,439.84,332.26
2016,3,1,15,0,925.0,70.0,0.8,15.0,561.0,391.4,291.1
2016,3,1,15,15,907.0,68.0,0.8,14.5,517.5,340.59,247.6
2016,3,1,15,30,889.0,66.0,0.8,14.0,474.0,289.95,203.34
2016,3,1,15,45,864.0,63.0,0.8,13.5,425.5,237.4,157.58
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,182.42,110.89
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,131.13,71.09
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,83.11,40.69
2016,3,1,16,45,705.5,48.0,0.7,10.5,221.5,37.23,28.2
2016,3,1,17,0,647.0,43.0,0.7,10.0,169.0,32.22,23.6
2016,3,1,17,15,546.0,35.0,0.75,9.5,119.5,27.23,18.78
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,22.03,13.34
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,10.74,0.0
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,173.5,10.5,0.8,7.5,22.5,59.04,0.0
2016,3,2,7,0,347.0,21.0,0.7,8.0,45.0,148.61,93.35
2016,3,2,7,15,467.5,30.0,0.65,8.5,91.0,221.02,170.38
2016,3,2,7,30,588.0,39.0,0.6,9.0,137.0,300.71,239.95
2016,3,2,7,45,654.0,45.0,0.55,9.5,189.0,361.42,292.48
2016,3,2,8,0,720.0,51.0,0.5,10.0,241.0,425.94,345.68
2016,3,2,8,15,531.0,90.5,0.5,10.5,246.0,398.36,324.4
2016,3,2,8,30,342.0,130.0,0.5,11.0,251.0,343.33,280.26
2016,3,2,8,45,600.0,98.0,0.5,12.0,346.5,481.62,389.57
2016,3,2,9,0,858.0,66.0,0.5,13.0,442.0,617.62,490.19
2016,3,2,9,15,878.0,68.5,0.5,13.0,486.5,654.83,515.21
2016,3,2,9,30,898.0,71.0,0.5,13.0,531.0,690.33,538.92
2016,3,2,9,45,912.0,73.0,0.55,13.5,570.5,719.11,557.01
2016,3,2,10,0,926.0,75.0,0.6,14.0,610.0,745.43,573.34
2016,3,2,10,15,936.5,76.5,0.6,14.0,643.0,765.98,585.93
2016,3,2,10,30,947.0,78.0,0.6,14.0,676.0,783.61,596.62
2016,3,2,10,45,953.5,79.0,0.65,14.5,701.0,794.65,602.66
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,802.46,606.71
2016,3,2,11,15,777.0,156.5,0.7,15.0,688.0,748.31,568.85
2016,3,2,11,30,594.0,233.0,0.7,15.0,650.0,683.26,519.96
2016,3,2,11,45,782.5,158.5,0.75,15.5,715.5,741.2,564.1
2016,3,2,12,0,971.0,84.0,0.8,16.0,781.0,789.13,596.02
2016,3,2,12,15,770.0,167.5,0.8,15.5,721.0,717.25,545.36
2016,3,2,12,30,569.0,251.0,0.8,15.0,661.0,643.13,490.79
2016,3,2,12,45,495.5,275.5,0.8,15.0,630.0,602.72,461.18
2016,3,2,13,0,422.0,300.0,0.8,15.0,599.0,562.69,431.21
2016,3,2,13,15,410.5,301.0,0.8,14.5,587.0,542.3,417.07
2016,3,2,13,30,399.0,302.0,0.8,14.0,575.0,521.3,402.06
2016,3,2,13,45,443.5,271.5,0.8,14.0,565.5,501.38,387.78
2016,3,2,14,0,488.0,241.0,0.8,14.0,556.0,477.93,370.29
2016,3,2,14,15,565.0,203.0,0.8,14.0,552.0,459.35,355.75
2016,3,2,14,30,642.0,165.0,0.8,14.0,548.0,433.99,334.91
2016,3,2,14,45,594.0,167.0,0.8,14.0,505.0,387.48,297.49
2016,3,2,15,0,546.0,169.0,0.8,14.0,462.0,343.46,261.72
2016,3,2,15,15,514.5,162.5,0.75,13.5,421.0,300.57,226.5
2016,3,2,15,30,483.0,156.0,0.7,13.0,380.0,259.86,192.69
2016,3,2,15,45,411.0,150.0,0.7,12.5,326.5,213.32,155.85
2016,3,2,16,0,339.0,144.0,0.7,12.0,273.0,177.21,128.44
2016,3,2,16,15,309.5,129.5,0.65,11.5,235.0,141.98,101.26
2016,3,2,16,30,280.0,115.0,0.6,11.0,197.0,109.54,78.55
2016,3,2,16,45,255.5,95.0,0.6,10.5,159.0,75.98,62.94
2016,3,2,17,0,231.0,75.0,0.6,10.0,121.0,59.29,47.91
2016,3,2,17,15,183.5,55.5,0.6,9.5,85.5,44.78,34.46
2016,3,2,17,30,136.0,36.0,0.6,9.0,50.0,29.71,20.08
2016,3,2,17,45,68.0,18.0,0.65,9.0,25.0,15.26,0.0
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,20.5,12.5,0.5,8.5,14.0,18.13,0.0
2016,3,3,7,0,41.0,25.0,0.4,9.0,28.0,45.17,27.47
2016,3,3,7,15,75.5,44.5,0.3,9.5,55.5,83.08,63.34
2016,3,3,7,30,110.0,64.0,0.2,10.0,83.0,121.84,97.3
2016,3,3,7,45,127.5,85.5,0.15,10.5,114.5,157.6,128.11
2016,3,3,8,0,145.0,107.0,0.1,11.0,146.0,194.07,158.56
2016,3,3,8,15,155.0,128.5,0.1,11.5,178.0,227.21,185.38
2016,3,3,8,30,165.0,150.0,0.1,12.0,210.0,260.44,211.46
2016,3,3,8,45,114.0,168.0,0.1,13.0,212.0,252.85,203.32
2016,3,3,9,0,63.0,186.0,0.1,14.0,214.0,234.95,187.1
2016,3,3,9,15,89.5,210.5,0.1,14.0,254.5,278.96,221.61
2016,3,3,9,30,116.0,235.0,0.1,14.0,295.0,330.62,260.73
2016,3,3,9,45,185.0,250.5,0.15,14.0,354.5,395.66,310.36
2016,3,3,10,0,254.0,266.0,0.2,14.0,414.0,469.28,364.95
2016,3,3,10,15,248.0,283.0,0.2,14.0,434.0,477.27,369.03
2016,3,3,10,30,242.0,300.0,0.2,14.0,454.0,490.85,377.84
2016,3,3,10,45,349.0,284.5,0.25,14.5,516.0,559.38,428.32
2016,3,3,11,0,456.0,269.0,0.3,15.0,578.0,627.11,476.3
2016,3,3,11,15,319.5,309.5,0.35,14.5,528.5,558.56,425.08
2016,3,3,11,30,183.0,350.0,0.4,14.0,479.0,489.5,373.92
2016,3,3,11,45,187.5,350.5,0.5,14.0,484.5,489.23,375.18
2016,3,3,12,0,192.0,351.0,0.6,14.0,490.0,488.26,375.13
2016,3,3,12,15,151.0,353.0,0.65,13.5,462.5,455.6,351.21
2016,3,3,12,30,110.0,355.0,0.7,13.0,435.0,421.84,326.49
2016,3,3,12,45,201.0,347.0,0.75,13.0,491.0,472.25,366.19
2016,3,3,13,0,292.0,339.0,0.8,13.0,547.0,516.96,400.15
2016,3,3,13,15,298.5,326.5,0.75,13.0,536.0,498.13,385.53
2016,3,3,13,30,305.0,314.0,0.7,13.0,525.0,478.29,370.65
2016,3,3,13,45,190.5,305.5,0.7,13.0,436.0,394.32,307.0
2016,3,3,14,0,76.0,297.0,0.7,13.0,347.0,318.74,249.23
2016,3,3,14,15,75.0,284.0,0.65,13.0,331.0,301.56,236.53
2016,3,3,14,30,74.0,271.0,0.6,13.0,315.0,284.35,223.31
2016,3,3,14,45,99.0,259.0,0.55,13.0,314.5,278.48,218.63
2016,3,3,15,0,124.0,247.0,0.5,13.0,314.0,267.17,209.26
2016,3,3,15,15,196.0,222.5,0.45,12.5,318.5,260.46,202.46
2016,3,3,15,30,268.0,198.0,0.4,12.0,323.0,243.44,186.3
2016,3,3,15,45,134.5,164.0,0.35,12.0,226.5,174.19,134.34
2016,3,3,16,0,1.0,130.0,0.3,12.0,130.0,121.64,96.97
2016,3,3,16,15,0.5,112.0,0.3,11.5,112.0,104.57,83.44
2016,3,3,16,30,0.0,94.0,0.3,11.0,94.0,87.64,69.58
2016,3,3,16,45,0.0,76.0,0.3,11.0,76.0,70.91,55.42
2016,3,3,17,0,0.0,58.0,0.3,11.0,58.0,54.66,43.63
2016,3,3,17,15,0.0,41.0,0.35,11.0,41.0,39.15,29.33
2016,3,3,17,30,0.0,24.0,0.4,11.0,24.0,23.17,14.41
2016,3,3,17,45,0.0,12.0,0.5,11.0,12.0,11.58,0.0
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
