Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,0.65,9.5,10.5,10.32,0.0
2016,3,4,7,0,0.0,21.0,0.6,10.0,21.0,20.28,10.01
2016,3,4,7,15,0.0,41.0,0.6,10.0,41.0,41.73,29.67
2016,3,4,7,30,0.0,61.0,0.6,10.0,61.0,62.61,48.14
2016,3,4,7,45,8.5,81.0,0.6,10.5,83.0,86.97,69.22
2016,3,4,8,0,17.0,101.0,0.6,11.0,105.0,111.75,90.26
2016,3,4,8,15,22.5,120.0,0.6,11.0,127.5,134.24,109.1
2016,3,4,8,30,28.0,139.0,0.6,11.0,150.0,162.66,132.48
2016,3,4,8,45,14.0,125.5,0.65,11.5,131.0,133.13,107.2
2016,3,4,9,0,0.0,112.0,0.7,12.0,112.0,109.78,87.13
2016,3,4,9,15,4.5,144.5,0.7,12.0,147.0,145.68,116.65
2016,3,4,9,30,9.0,177.0,0.7,12.0,182.0,181.78,145.61
2016,3,4,9,45,4.5,133.0,0.75,12.5,135.5,133.16,105.35
2016,3,4,10,0,0.0,89.0,0.8,13.0,89.0,86.12,66.39
2016,3,4,10,15,1.5,131.0,0.8,13.0,132.5,128.68,101.26
2016,3,4,10,30,3.0,173.0,0.8,13.0,176.0,171.49,135.5
2016,3,4,10,45,10.5,210.0,0.85,13.5,218.0,213.81,168.7
2016,3,4,11,0,18.0,247.0,0.9,14.0,260.0,256.03,201.21
2016,3,4,11,15,9.5,198.5,0.9,13.5,205.5,200.81,157.7
2016,3,4,11,30,1.0,150.0,0.9,13.0,151.0,146.46,114.53
2016,3,4,11,45,0.5,131.0,0.9,13.0,131.5,127.42,99.29
2016,3,4,12,0,0.0,112.0,0.9,13.0,112.0,108.52,83.98
2016,3,4,12,15,0.0,108.5,0.9,13.0,108.5,105.09,81.23
2016,3,4,12,30,0.0,105.0,0.9,13.0,105.0,101.68,78.47
2016,3,4,12,45,6.5,171.5,0.9,13.0,176.5,170.28,134.01
2016,3,4,13,0,13.0,238.0,0.9,13.0,248.0,237.97,187.36
2016,3,4,13,15,13.0,233.0,0.85,13.0,243.0,232.33,182.62
2016,3,4,13,30,13.0,228.0,0.8,13.0,238.0,226.66,178.28
2016,3,4,13,45,6.5,121.0,0.8,13.0,126.0,120.55,93.87
2016,3,4,14,0,0.0,14.0,0.8,13.0,14.0,13.53,5.73
2016,3,4,14,15,0.0,83.5,0.8,12.5,83.5,80.8,62.16
2016,3,4,14,30,0.0,153.0,0.8,12.0,153.0,146.67,116.38
2016,3,4,14,45,0.0,140.5,0.85,12.0,140.5,134.67,106.65
2016,3,4,15,0,0.0,128.0,0.9,12.0,128.0,122.71,97.17
2016,3,4,15,15,0.0,119.0,0.95,12.0,119.0,114.03,90.33
2016,3,4,15,30,0.0,110.0,1.0,12.0,110.0,105.37,83.44
2016,3,4,15,45,0.0,61.5,1.05,12.0,61.5,59.44,45.12
2016,3,4,16,0,0.0,13.0,1.1,12.0,13.0,12.54,5.17
2016,3,4,16,15,0.0,11.0,1.15,11.5,11.0,10.61,3.55
2016,3,4,16,30,0.0,9.0,1.2,11.0,9.0,8.68,1.9
2016,3,4,16,45,0.0,7.0,1.25,11.0,7.0,6.75,0.22
2016,3,4,17,0,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2016,3,4,17,15,0.0,3.5,1.35,11.0,3.5,3.37,0.0
2016,3,4,17,30,0.0,2.0,1.4,11.0,2.0,1.93,0.0
2016,3,4,17,45,0.0,1.0,1.45,11.0,1.0,0.96,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,1.15,10.5,3.5,3.44,0.0
2016,3,5,7,0,0.0,7.0,1.2,11.0,7.0,6.74,0.0
2016,3,5,7,15,0.0,13.5,1.2,11.0,13.5,13.01,5.38
2016,3,5,7,30,0.0,20.0,1.2,11.0,20.0,19.29,10.98
2016,3,5,7,45,0.0,27.0,1.2,11.0,27.0,26.05,16.95
2016,3,5,8,0,0.0,34.0,1.2,11.0,34.0,32.82,22.85
2016,3,5,8,15,0.0,41.5,1.2,11.0,41.5,40.07,29.08
2016,3,5,8,30,0.0,49.0,1.2,11.0,49.0,47.33,35.23
2016,3,5,8,45,0.0,45.0,1.25,11.5,45.0,43.47,31.73
2016,3,5,9,0,0.0,41.0,1.3,12.0,41.0,39.6,28.26
2016,3,5,9,15,0.0,66.5,1.3,12.0,66.5,64.29,49.06
2016,3,5,9,30,0.0,92.0,1.3,12.0,92.0,89.1,69.65
2016,3,5,9,45,0.0,104.5,1.35,12.0,104.5,101.45,79.67
2016,3,5,10,0,0.0,117.0,1.4,12.0,117.0,113.77,89.63
2016,3,5,10,15,0.0,81.0,1.5,12.5,81.0,78.38,60.04
2016,3,5,10,30,0.0,45.0,1.6,13.0,45.0,43.51,30.88
2016,3,5,10,45,0.0,57.0,1.75,13.5,57.0,55.14,40.45
2016,3,5,11,0,0.0,69.0,1.9,14.0,69.0,66.77,49.91
2016,3,5,11,15,0.0,79.5,2.05,14.0,79.5,76.96,58.22
2016,3,5,11,30,0.0,90.0,2.2,14.0,90.0,87.15,66.51
2016,3,5,11,45,2.0,129.0,2.35,14.0,130.5,126.59,98.68
2016,3,5,12,0,4.0,168.0,2.5,14.0,171.0,165.95,130.41
2016,3,5,12,15,13.5,224.0,2.6,13.5,234.5,227.0,179.62
2016,3,5,12,30,23.0,280.0,2.7,13.0,298.0,287.24,227.59
2016,3,5,12,45,13.5,223.0,2.8,13.0,233.5,224.73,177.93
2016,3,5,13,0,4.0,166.0,2.9,13.0,169.0,163.03,128.5
2016,3,5,13,15,3.5,163.0,2.9,13.0,165.5,159.55,125.87
2016,3,5,13,30,3.0,160.0,2.9,13.0,162.0,156.09,123.17
2016,3,5,13,45,4.5,175.5,2.95,13.0,178.5,171.35,135.72
2016,3,5,14,0,6.0,191.0,3.0,13.0,195.0,186.27,147.95
2016,3,5,14,15,3.0,145.0,3.0,12.5,147.0,140.92,111.5
2016,3,5,14,30,0.0,99.0,3.0,12.0,99.0,95.72,74.66
2016,3,5,14,45,0.0,62.0,3.05,12.0,62.0,59.95,45.0
2016,3,5,15,0,0.0,25.0,3.1,12.0,25.0,24.15,14.88
2016,3,5,15,15,0.0,28.5,3.1,12.0,28.5,27.53,17.82
2016,3,5,15,30,0.0,32.0,3.1,12.0,32.0,30.9,20.77
2016,3,5,15,45,0.0,23.0,3.15,12.0,23.0,22.2,13.4
2016,3,5,16,0,0.0,14.0,3.2,12.0,14.0,13.51,5.98
2016,3,5,16,15,0.0,12.0,3.25,11.5,12.0,11.57,4.36
2016,3,5,16,30,0.0,10.0,3.3,11.0,10.0,9.64,2.72
2016,3,5,16,45,0.0,8.0,3.4,11.0,8.0,7.71,1.04
2016,3,5,17,0,0.0,6.0,3.5,11.0,6.0,5.78,0.0
2016,3,5,17,15,0.0,4.0,3.5,10.5,4.0,3.85,0.0
2016,3,5,17,30,0.0,2.0,3.5,10.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,3.5,10.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,107.5,17.0,1.3,7.5,26.5,59.39,0.0
2016,3,6,7,0,215.0,34.0,1.3,8.0,53.0,130.94,95.64
2016,3,6,7,15,335.5,46.5,1.3,8.0,99.0,199.48,158.61
2016,3,6,7,30,456.0,59.0,1.3,8.0,145.0,280.29,229.25
2016,3,6,7,45,535.5,67.0,1.3,8.5,197.0,345.65,285.69
2016,3,6,8,0,615.0,75.0,1.3,9.0,249.0,415.95,344.23
2016,3,6,8,15,663.0,80.5,1.35,9.0,300.5,470.52,389.22
2016,3,6,8,30,711.0,86.0,1.4,9.0,352.0,526.66,434.17
2016,3,6,8,45,521.0,134.5,1.45,9.5,343.5,481.79,396.2
2016,3,6,9,0,331.0,183.0,1.5,10.0,335.0,418.95,343.57
2016,3,6,9,15,330.0,203.5,1.5,10.0,367.5,447.49,365.52
2016,3,6,9,30,329.0,224.0,1.5,10.0,400.0,474.67,385.41
2016,3,6,9,45,249.5,253.0,1.5,10.5,392.0,453.68,365.7
2016,3,6,10,0,170.0,282.0,1.5,11.0,384.0,421.62,337.81
2016,3,6,10,15,163.5,298.5,1.5,11.0,400.5,434.13,346.68
2016,3,6,10,30,157.0,315.0,1.5,11.0,417.0,445.73,354.54
2016,3,6,10,45,531.5,212.0,1.5,11.0,577.0,633.18,503.96
2016,3,6,11,0,906.0,109.0,1.5,11.0,737.0,808.91,632.37
2016,3,6,11,15,598.0,226.5,1.5,11.0,645.0,695.12,544.79
2016,3,6,11,30,290.0,344.0,1.5,11.0,553.0,571.12,447.14
2016,3,6,11,45,296.0,347.5,1.5,11.0,563.0,573.71,449.84
2016,3,6,12,0,302.0,351.0,1.5,11.0,573.0,575.09,450.56
2016,3,6,12,15,162.5,316.0,1.5,11.0,435.5,429.55,339.2
2016,3,6,12,30,23.0,281.0,1.5,11.0,298.0,288.31,227.85
2016,3,6,12,45,172.0,310.5,1.5,11.0,435.5,419.89,333.76
2016,3,6,13,0,321.0,340.0,1.5,11.0,573.0,540.58,425.71
2016,3,6,13,15,322.0,331.5,1.55,11.0,561.5,521.26,410.36
2016,3,6,13,30,323.0,323.0,1.6,11.0,550.0,501.08,395.35
2016,3,6,13,45,275.5,320.5,1.65,11.0,509.5,457.84,362.09
2016,3,6,14,0,228.0,318.0,1.7,11.0,469.0,418.56,331.71
2016,3,6,14,15,328.5,281.5,1.75,10.5,488.5,422.57,336.05
2016,3,6,14,30,429.0,245.0,1.8,10.0,508.0,417.99,332.36
2016,3,6,14,45,294.0,250.0,1.85,10.0,425.5,347.43,276.43
2016,3,6,15,0,159.0,255.0,1.9,10.0,343.0,288.6,230.48
2016,3,6,15,15,144.5,234.5,1.9,9.5,309.5,256.21,204.81
2016,3,6,15,30,130.0,214.0,1.9,9.0,276.0,225.15,179.87
2016,3,6,15,45,73.5,180.0,1.9,9.0,214.5,178.81,143.34
2016,3,6,16,0,17.0,146.0,1.9,9.0,153.0,138.5,112.15
2016,3,6,16,15,11.5,127.5,1.85,8.5,132.0,119.37,96.77
2016,3,6,16,30,6.0,109.0,1.8,8.0,111.0,100.88,81.66
2016,3,6,16,45,3.0,88.5,1.75,8.0,89.5,81.52,65.25
2016,3,6,17,0,0.0,68.0,1.7,8.0,68.0,63.13,51.87
2016,3,6,17,15,0.0,48.5,1.7,7.5,48.5,45.71,35.74
2016,3,6,17,30,0.0,29.0,1.7,7.0,29.0,27.99,19.14
2016,3,6,17,45,0.0,14.5,1.7,7.0,14.5,13.99,3.86
2016,3,6,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,6,45,166.0,15.0,1.15,4.5,30.0,76.99,0.0
2016,3,7,7,0,332.0,30.0,1.1,5.0,60.0,168.15,126.19
2016,3,7,7,15,443.5,39.5,1.1,5.0,108.0,236.85,190.54
2016,3,7,7,30,555.0,49.0,1.1,5.0,156.0,314.95,259.87
2016,3,7,7,45,623.0,55.0,1.15,5.5,208.0,376.5,313.81
2016,3,7,8,0,691.0,61.0,1.2,6.0,260.0,439.76,367.25
2016,3,7,8,15,732.5,65.5,1.25,6.0,312.0,492.79,411.32
2016,3,7,8,30,774.0,70.0,1.3,6.0,364.0,546.76,454.8
2016,3,7,8,45,500.5,135.5,1.4,6.0,335.0,472.64,393.41
2016,3,7,9,0,227.0,201.0,1.5,6.0,306.0,365.86,304.14
2016,3,7,9,15,407.5,179.0,1.5,6.0,390.0,481.84,399.93
2016,3,7,9,30,588.0,157.0,1.5,6.0,474.0,594.68,488.82
2016,3,7,9,45,294.0,86.5,1.55,6.0,245.0,311.49,262.13
2016,3,7,10,0,0.0,16.0,1.6,6.0,16.0,15.46,7.67
2016,3,7,10,15,31.0,155.5,1.6,6.0,176.0,178.77,147.08
2016,3,7,10,30,62.0,295.0,1.6,6.0,336.0,346.89,282.8
2016,3,7,10,45,36.5,259.0,1.6,6.5,283.5,288.41,233.85
2016,3,7,11,0,11.0,223.0,1.6,7.0,231.0,226.77,183.15
2016,3,7,11,15,206.5,270.5,1.6,7.0,420.5,437.5,355.85
2016,3,7,11,30,402.0,318.0,1.6,7.0,610.0,631.32,504.22
2016,3,7,11,45,369.0,332.0,1.65,7.0,602.5,614.46,488.84
2016,3,7,12,0,336.0,346.0,1.7,7.0,595.0,596.64,474.74
2016,3,7,12,15,171.5,268.5,1.75,7.0,395.5,390.17,315.16
2016,3,7,12,30,7.0,191.0,1.8,7.0,196.0,189.92,152.47
2016,3,7,12,45,264.5,231.5,1.9,7.0,425.0,409.34,335.13
2016,3,7,13,0,522.0,272.0,2.0,7.0,654.0,611.91,492.4
2016,3,7,13,15,289.0,295.0,2.05,7.0,506.0,467.18,376.62
2016,3,7,13,30,56.0,318.0,2.1,7.0,358.0,336.43,270.92
2016,3,7,13,45,111.5,321.5,2.15,7.0,397.5,367.67,297.28
2016,3,7,14,0,167.0,325.0,2.2,7.0,437.0,392.82,317.55
2016,3,7,14,15,196.0,307.5,2.2,7.0,433.0,382.49,309.32
2016,3,7,14,30,225.0,290.0,2.2,7.0,429.0,369.64,298.86
2016,3,7,14,45,394.0,231.0,2.25,7.5,456.5,373.73,300.37
2016,3,7,15,0,563.0,172.0,2.3,8.0,484.0,362.15,286.88
2016,3,7,15,15,423.0,188.0,2.25,7.5,412.5,301.91,238.14
2016,3,7,15,30,283.0,204.0,2.2,7.0,341.0,256.71,202.97
2016,3,7,15,45,266.5,184.5,2.2,7.0,303.0,219.79,171.64
2016,3,7,16,0,250.0,165.0,2.2,7.0,265.0,184.4,141.76
2016,3,7,16,15,227.0,147.5,2.15,7.0,229.0,151.37,114.81
2016,3,7,16,30,204.0,130.0,2.1,7.0,193.0,120.6,91.14
2016,3,7,16,45,347.0,97.5,2.1,7.0,182.0,80.68,58.81
2016,3,7,17,0,490.0,65.0,2.1,7.0,171.0,47.47,37.86
2016,3,7,17,15,389.0,53.5,2.05,6.5,123.5,40.65,31.35
2016,3,7,17,30,288.0,42.0,2.0,6.0,76.0,32.26,23.09
2016,3,7,17,45,144.0,21.0,2.0,6.0,38.0,16.19,6.06
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,181.0,16.0,1.1,4.5,33.0,84.49,15.82
2016,3,8,7,0,362.0,32.0,1.1,5.0,66.0,182.48,138.8
2016,3,8,7,15,470.0,41.0,1.1,5.5,115.0,251.27,202.44
2016,3,8,7,30,578.0,50.0,1.1,6.0,164.0,328.97,270.78
2016,3,8,7,45,639.5,56.5,1.1,6.5,216.5,389.27,323.13
2016,3,8,8,0,701.0,63.0,1.1,7.0,269.0,450.6,374.3
2016,3,8,8,15,741.0,67.5,1.05,7.5,321.0,503.36,416.35
2016,3,8,8,30,781.0,72.0,1.0,8.0,373.0,556.93,457.29
2016,3,8,8,45,805.5,76.5,1.0,8.5,421.5,601.19,489.98
2016,3,8,9,0,830.0,81.0,1.0,9.0,470.0,644.55,521.03
2016,3,8,9,15,849.0,84.0,0.95,9.0,514.0,681.25,546.54
2016,3,8,9,30,868.0,87.0,0.9,9.0,558.0,716.18,569.32
2016,3,8,9,45,873.5,92.5,0.9,9.5,595.0,742.08,584.93
2016,3,8,10,0,879.0,98.0,0.9,10.0,632.0,765.19,598.56
2016,3,8,10,15,714.5,161.0,0.9,10.0,610.0,720.97,564.89
2016,3,8,10,30,550.0,224.0,0.9,10.0,588.0,663.59,519.92
2016,3,8,10,45,533.0,240.5,0.9,10.0,603.5,668.67,522.96
2016,3,8,11,0,516.0,257.0,0.9,10.0,619.0,671.36,523.56
2016,3,8,11,15,718.0,181.0,0.95,10.0,698.0,748.61,583.25
2016,3,8,11,30,920.0,105.0,1.0,10.0,777.0,816.43,630.58
2016,3,8,11,45,709.0,195.5,1.05,10.5,717.5,742.9,575.98
2016,3,8,12,0,498.0,286.0,1.1,11.0,658.0,662.83,514.01
2016,3,8,12,15,360.5,328.5,1.05,10.5,598.0,590.68,459.83
2016,3,8,12,30,223.0,371.0,1.0,10.0,538.0,522.12,407.2
2016,3,8,12,45,119.0,311.0,0.95,10.0,400.0,384.98,303.31
2016,3,8,13,0,15.0,251.0,0.9,10.0,262.0,252.0,199.15
2016,3,8,13,15,50.0,294.0,0.95,10.0,329.5,313.82,249.09
2016,3,8,13,30,85.0,337.0,1.0,10.0,397.0,372.03,294.19
2016,3,8,13,45,106.0,331.0,1.05,10.0,403.5,373.64,295.58
2016,3,8,14,0,127.0,325.0,1.1,10.0,410.0,371.77,294.59
2016,3,8,14,15,122.5,309.0,1.15,9.5,388.5,347.47,276.49
2016,3,8,14,30,118.0,293.0,1.2,9.0,367.0,323.43,258.45
2016,3,8,14,45,164.0,274.5,1.3,9.0,370.5,318.81,254.91
2016,3,8,15,0,210.0,256.0,1.4,9.0,374.0,310.05,247.23
2016,3,8,15,15,181.0,237.0,1.35,8.5,333.0,271.65,216.6
2016,3,8,15,30,152.0,218.0,1.3,8.0,292.0,235.84,188.08
2016,3,8,15,45,168.0,195.0,1.3,8.0,269.5,210.1,165.99
2016,3,8,16,0,184.0,172.0,1.3,8.0,247.0,182.8,142.29
2016,3,8,16,15,175.0,150.5,1.2,7.5,214.0,151.81,116.96
2016,3,8,16,30,166.0,129.0,1.1,7.0,181.0,121.83,93.36
2016,3,8,16,45,153.5,107.0,1.05,7.0,148.5,92.49,71.98
2016,3,8,17,0,141.0,85.0,1.0,7.0,116.0,70.24,58.53
2016,3,8,17,15,116.5,63.5,0.95,6.5,84.5,53.59,43.1
2016,3,8,17,30,92.0,42.0,0.9,6.0,53.0,34.4,25.09
2016,3,8,17,45,46.0,21.0,0.85,6.0,26.5,18.97,8.72
2016,3,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,45,174.0,16.0,1.05,6.5,33.5,84.05,29.62
2016,3,9,7,0,348.0,32.0,1.1,7.0,67.0,179.22,136.77
2016,3,9,7,15,450.0,41.0,1.05,7.5,114.5,245.45,197.12
2016,3,9,7,30,552.0,50.0,1.0,8.0,162.0,320.12,262.21
2016,3,9,7,45,311.5,85.5,1.0,8.5,152.0,263.1,218.17
2016,3,9,8,0,71.0,121.0,1.0,9.0,142.0,167.95,138.51
2016,3,9,8,15,78.5,142.5,0.95,9.0,169.5,196.8,162.97
2016,3,9,8,30,86.0,164.0,0.9,9.0,197.0,225.82,186.55
2016,3,9,8,45,74.0,182.0,0.85,9.5,213.0,238.61,195.7
2016,3,9,9,0,62.0,200.0,0.8,10.0,229.0,250.44,203.88
2016,3,9,9,15,31.0,165.0,0.8,10.0,179.5,190.07,153.9
2016,3,9,9,30,0.0,130.0,0.8,10.0,130.0,127.11,101.28
2016,3,9,9,45,3.5,160.0,0.8,10.5,162.5,159.68,127.82
2016,3,9,10,0,7.0,190.0,0.8,11.0,195.0,192.32,153.6
2016,3,9,10,15,58.5,254.0,0.75,11.0,293.5,302.43,241.6
2016,3,9,10,30,110.0,318.0,0.7,11.0,392.0,408.35,322.33
2016,3,9,10,45,72.0,305.0,0.7,11.5,354.0,363.83,285.73
2016,3,9,11,0,34.0,292.0,0.7,12.0,316.0,319.3,250.2
2016,3,9,11,15,33.0,297.0,0.7,12.5,321.0,322.02,251.82
2016,3,9,11,30,32.0,302.0,0.7,13.0,326.0,324.61,253.04
2016,3,9,11,45,55.0,329.5,0.7,13.5,371.0,367.88,285.57
2016,3,9,12,0,78.0,357.0,0.7,14.0,416.0,410.04,316.35
2016,3,9,12,15,73.0,354.5,0.7,14.0,409.5,400.71,308.84
2016,3,9,12,30,68.0,352.0,0.7,14.0,403.0,391.35,301.8
2016,3,9,12,45,59.5,341.0,0.75,14.0,385.5,371.4,287.1
2016,3,9,13,0,51.0,330.0,0.8,14.0,368.0,351.83,272.67
2016,3,9,13,15,89.5,340.5,0.75,14.0,405.0,383.24,297.02
2016,3,9,13,30,128.0,351.0,0.7,14.0,442.0,411.1,317.87
2016,3,9,13,45,151.0,340.0,0.7,14.5,444.5,407.27,314.58
2016,3,9,14,0,174.0,329.0,0.7,15.0,447.0,401.58,310.01
2016,3,9,14,15,110.5,298.0,0.7,14.5,372.0,334.26,259.65
2016,3,9,14,30,47.0,267.0,0.7,14.0,297.0,270.37,211.53
2016,3,9,14,45,30.5,232.5,0.7,14.0,251.5,228.96,179.95
2016,3,9,15,0,14.0,198.0,0.7,14.0,206.0,192.36,151.67
2016,3,9,15,15,12.0,184.5,0.65,13.5,191.0,177.83,140.8
2016,3,9,15,30,10.0,171.0,0.6,13.0,176.0,163.48,129.88
2016,3,9,15,45,20.5,164.5,0.6,13.0,173.5,158.35,125.76
2016,3,9,16,0,31.0,158.0,0.6,13.0,171.0,147.84,117.04
2016,3,9,16,15,25.5,138.5,0.55,12.5,148.5,127.11,100.67
2016,3,9,16,30,20.0,119.0,0.5,12.0,126.0,110.71,87.82
2016,3,9,16,45,13.5,99.0,0.5,11.5,103.5,90.71,71.79
2016,3,9,17,0,7.0,79.0,0.5,11.0,81.0,72.2,59.37
2016,3,9,17,15,3.5,58.0,0.5,10.5,59.0,53.76,42.61
2016,3,9,17,30,0.0,37.0,0.5,10.0,37.0,35.04,25.32
2016,3,9,17,45,0.0,21.0,0.5,10.0,21.0,20.26,10.0
2016,3,9,18,0,0.0,5.0,0.5,10.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.5,9.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,8.5,36.5,91.82,43.03
2016,3,10,7,0,382.0,33.0,1.1,9.0,73.0,194.36,148.55
2016,3,10,7,15,483.0,41.5,1.1,9.5,122.0,261.67,209.23
2016,3,10,7,30,584.0,50.0,1.1,10.0,171.0,337.24,274.67
2016,3,10,7,45,646.0,55.5,1.1,10.5,224.0,394.88,323.88
2016,3,10,8,0,708.0,61.0,1.1,11.0,277.0,458.98,376.17
2016,3,10,8,15,746.5,65.5,1.1,11.0,328.5,511.43,418.11
2016,3,10,8,30,785.0,70.0,1.1,11.0,380.0,564.59,459.24
2016,3,10,8,45,515.5,138.0,1.15,11.5,352.0,492.04,399.38
2016,3,10,9,0,246.0,206.0,1.2,12.0,324.0,394.16,318.69
2016,3,10,9,15,212.0,230.5,1.2,12.5,338.5,394.46,317.61
2016,3,10,9,30,178.0,255.0,1.2,13.0,353.0,399.56,319.26
2016,3,10,9,45,374.5,225.5,1.25,13.5,451.0,519.53,413.63
2016,3,10,10,0,571.0,196.0,1.3,14.0,549.0,646.6,508.55
2016,3,10,10,15,409.0,257.5,1.3,14.0,517.0,593.14,463.66
2016,3,10,10,30,247.0,319.0,1.3,14.0,485.0,521.75,406.95
2016,3,10,10,45,334.5,309.0,1.3,14.0,542.5,584.27,454.8
2016,3,10,11,0,422.0,299.0,1.3,14.0,600.0,645.2,499.41
2016,3,10,11,15,443.0,297.5,1.25,14.0,619.5,656.65,506.47
2016,3,10,11,30,464.0,296.0,1.2,14.0,639.0,666.37,512.75
2016,3,10,11,45,470.5,294.0,1.2,14.5,646.0,662.54,508.75
2016,3,10,12,0,477.0,292.0,1.2,15.0,653.0,656.94,503.66
2016,3,10,12,15,702.5,197.5,1.15,15.0,728.5,722.3,554.15
2016,3,10,12,30,928.0,103.0,1.1,15.0,804.0,775.83,592.09
2016,3,10,12,45,634.0,224.0,1.1,15.0,701.0,666.94,510.95
2016,3,10,13,0,340.0,345.0,1.1,15.0,598.0,563.13,431.3
2016,3,10,13,15,211.0,342.5,1.05,14.5,498.5,464.38,358.55
2016,3,10,13,30,82.0,340.0,1.0,14.0,399.0,373.66,289.86
2016,3,10,13,45,335.0,281.0,0.95,14.0,510.0,460.61,359.33
2016,3,10,14,0,588.0,222.0,0.9,14.0,621.0,529.97,411.01
2016,3,10,14,15,446.0,252.5,0.85,14.0,548.0,459.78,356.0
2016,3,10,14,30,304.0,283.0,0.8,14.0,475.0,400.91,310.7
2016,3,10,14,45,235.5,273.0,0.75,14.0,416.5,349.53,271.43
2016,3,10,15,0,167.0,263.0,0.7,14.0,358.0,301.12,234.4
2016,3,10,15,15,118.5,238.0,0.65,13.5,302.5,252.87,197.75
2016,3,10,15,30,70.0,213.0,0.6,13.0,247.0,212.94,167.59
2016,3,10,15,45,35.0,159.0,0.6,13.0,176.0,153.79,121.32
2016,3,10,16,0,0.0,105.0,0.6,13.0,105.0,100.02,78.86
2016,3,10,16,15,0.0,91.5,0.6,12.5,91.5,87.23,68.7
2016,3,10,16,30,0.0,78.0,0.6,12.0,78.0,74.49,58.26
2016,3,10,16,45,0.0,64.0,0.6,11.5,64.0,61.36,47.27
2016,3,10,17,0,0.0,50.0,0.6,11.0,50.0,48.31,38.09
2016,3,10,17,15,0.0,36.5,0.65,10.5,36.5,35.25,26.14
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,22.2,14.04
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,12.54,4.3
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,1.95,9.0,6.5,6.26,0.0
2016,3,11,7,0,0.0,13.0,2.0,9.0,13.0,12.53,4.89
2016,3,11,7,15,0.0,21.5,2.05,9.0,21.5,20.74,12.24
2016,3,11,7,30,0.0,30.0,2.1,9.0,30.0,28.95,19.56
2016,3,11,7,45,0.0,39.0,2.2,9.0,39.0,37.65,27.22
2016,3,11,8,0,0.0,48.0,2.3,9.0,48.0,46.36,34.77
2016,3,11,8,15,0.0,57.0,2.35,9.0,57.0,55.08,42.22
2016,3,11,8,30,0.0,66.0,2.4,9.0,66.0,63.79,49.58
2016,3,11,8,45,0.0,40.0,2.5,9.0,40.0,38.63,27.78
2016,3,11,9,0,0.0,14.0,2.6,9.0,14.0,13.51,6.03
2016,3,11,9,15,0.0,53.0,2.6,9.0,53.0,51.23,38.38
2016,3,11,9,30,0.0,92.0,2.6,9.0,92.0,89.06,70.3
2016,3,11,9,45,14.0,169.0,2.65,9.5,178.0,176.51,143.16
2016,3,11,10,0,28.0,246.0,2.7,10.0,264.0,272.16,220.35
2016,3,11,10,15,17.5,222.0,2.75,10.0,233.5,232.32,187.3
2016,3,11,10,30,7.0,198.0,2.8,10.0,203.0,199.54,160.21
2016,3,11,10,45,4.0,171.5,2.9,10.0,174.5,170.47,136.33
2016,3,11,11,0,1.0,145.0,3.0,10.0,146.0,141.78,112.65
2016,3,11,11,15,25.5,238.5,2.85,10.0,257.5,256.97,206.74
2016,3,11,11,30,50.0,332.0,2.7,10.0,369.0,369.1,295.11
2016,3,11,11,45,36.5,311.0,2.6,10.0,338.5,335.47,267.68
2016,3,11,12,0,23.0,290.0,2.5,10.0,308.0,299.65,239.06
2016,3,11,12,15,11.5,213.0,2.45,10.0,222.0,215.13,171.66
2016,3,11,12,30,0.0,136.0,2.4,10.0,136.0,131.71,103.87
2016,3,11,12,45,5.0,176.5,2.35,10.0,180.5,174.26,138.9
2016,3,11,13,0,10.0,217.0,2.3,10.0,225.0,216.22,172.85
2016,3,11,13,15,7.5,197.0,2.35,10.0,203.0,194.83,155.56
2016,3,11,13,30,5.0,177.0,2.4,10.0,181.0,173.68,138.56
2016,3,11,13,45,78.5,256.0,2.5,10.0,310.0,289.69,233.44
2016,3,11,14,0,152.0,335.0,2.6,10.0,439.0,396.13,317.46
2016,3,11,14,15,189.5,317.0,2.55,9.5,441.0,390.63,313.39
2016,3,11,14,30,227.0,299.0,2.5,9.0,443.0,381.95,306.89
2016,3,11,14,45,113.5,186.5,2.45,9.0,258.5,221.82,178.89
2016,3,11,15,0,0.0,74.0,2.4,9.0,74.0,71.58,55.3
2016,3,11,15,15,11.5,131.5,2.35,8.5,137.5,129.7,104.59
2016,3,11,15,30,23.0,189.0,2.3,8.0,201.0,183.37,149.45
2016,3,11,15,45,11.5,156.5,2.3,8.0,162.5,149.53,121.72
2016,3,11,16,0,0.0,124.0,2.3,8.0,124.0,116.98,95.07
2016,3,11,16,15,0.0,108.0,2.25,7.5,108.0,101.85,82.67
2016,3,11,16,30,0.0,92.0,2.2,7.0,92.0,86.78,70.07
2016,3,11,16,45,0.0,75.0,2.2,7.0,75.0,70.95,56.44
2016,3,11,17,0,0.0,58.0,2.2,7.0,58.0,55.3,45.06
2016,3,11,17,15,0.0,42.5,2.2,6.5,42.5,40.98,31.77
2016,3,11,17,30,0.0,27.0,2.2,6.0,27.0,26.06,17.79
2016,3,11,17,45,0.0,15.5,2.2,6.0,15.5,14.95,6.6
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,0.95,5.5,8.0,7.71,0.0
2016,3,12,7,0,0.0,16.0,1.0,6.0,16.0,15.43,7.54
2016,3,12,7,15,0.0,27.0,1.05,6.0,27.0,26.06,17.12
2016,3,12,7,30,0.0,38.0,1.1,6.0,38.0,36.69,26.67
2016,3,12,7,45,0.0,50.5,1.2,6.5,50.5,48.79,37.29
2016,3,12,8,0,0.0,63.0,1.3,7.0,63.0,60.89,47.72
2016,3,12,8,15,0.0,75.0,1.35,7.0,75.0,72.74,57.85
2016,3,12,8,30,0.0,87.0,1.4,7.0,87.0,84.64,67.89
2016,3,12,8,45,5.5,129.0,1.45,7.5,132.0,131.05,107.07
2016,3,12,9,0,11.0,171.0,1.5,8.0,177.0,178.07,145.79
2016,3,12,9,15,37.5,208.5,1.55,8.0,229.5,242.15,198.56
2016,3,12,9,30,64.0,246.0,1.6,8.0,282.0,301.25,246.17
2016,3,12,9,45,61.5,261.5,1.65,8.5,298.0,315.25,255.94
2016,3,12,10,0,59.0,277.0,1.7,9.0,314.0,328.9,265.59
2016,3,12,10,15,38.5,261.0,1.7,9.0,285.5,294.87,237.55
2016,3,12,10,30,18.0,245.0,1.7,9.0,257.0,255.51,205.35
2016,3,12,10,45,13.0,223.5,1.75,9.5,232.5,229.4,183.88
2016,3,12,11,0,8.0,202.0,1.8,10.0,208.0,203.63,162.62
2016,3,12,11,15,9.5,216.5,1.8,10.0,224.0,218.82,174.76
2016,3,12,11,30,11.0,231.0,1.8,10.0,240.0,233.88,186.63
2016,3,12,11,45,23.5,276.0,1.85,10.0,294.5,287.3,229.17
2016,3,12,12,0,36.0,321.0,1.9,10.0,349.0,343.12,272.79
2016,3,12,12,15,26.5,294.5,1.9,10.0,315.5,307.85,244.75
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,271.89,216.4
2016,3,12,12,45,16.5,263.5,1.95,10.0,277.0,266.25,212.16
2016,3,12,13,0,16.0,259.0,2.0,10.0,272.0,260.6,207.83
2016,3,12,13,15,13.5,243.5,2.0,10.0,254.0,243.17,194.06
2016,3,12,13,30,11.0,228.0,2.0,10.0,236.0,225.95,180.47
2016,3,12,13,45,5.5,188.0,2.0,10.0,192.0,184.01,146.84
2016,3,12,14,0,0.0,148.0,2.0,10.0,148.0,142.56,113.27
2016,3,12,14,15,1.0,158.0,1.95,10.0,158.5,152.33,121.57
2016,3,12,14,30,2.0,168.0,1.9,10.0,169.0,161.83,129.56
2016,3,12,14,45,8.0,185.5,1.9,10.0,190.0,180.1,144.75
2016,3,12,15,0,14.0,203.0,1.9,10.0,211.0,197.21,158.92
2016,3,12,15,15,7.0,177.5,1.85,10.0,181.5,170.16,137.14
2016,3,12,15,30,0.0,152.0,1.8,10.0,152.0,143.9,116.01
2016,3,12,15,45,0.0,129.0,1.75,10.0,129.0,122.41,98.5
2016,3,12,16,0,0.0,106.0,1.7,10.0,106.0,101.01,80.84
2016,3,12,16,15,0.0,92.0,1.65,9.5,92.0,87.78,70.04
2016,3,12,16,30,0.0,78.0,1.6,9.0,78.0,74.6,59.07
2016,3,12,16,45,0.0,64.0,1.6,9.0,64.0,61.47,47.84
2016,3,12,17,0,0.0,50.0,1.6,9.0,50.0,48.31,38.41
2016,3,12,17,15,0.0,37.0,1.55,8.5,37.0,35.73,26.81
2016,3,12,17,30,0.0,24.0,1.5,8.0,24.0,23.16,15.09
2016,3,12,17,45,0.0,14.0,1.5,8.0,14.0,13.5,5.53
2016,3,12,18,0,0.0,4.0,1.5,8.0,4.0,3.93,0.0
2016,3,12,18,15,0.0,2.0,1.5,8.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,9.0,2.5,2.41,0.0
2016,3,13,7,0,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,3,13,7,15,0.0,8.5,1.4,9.0,8.5,8.19,1.44
2016,3,13,7,30,0.0,12.0,1.4,9.0,12.0,11.57,4.46
2016,3,13,7,45,0.0,15.5,1.45,9.5,15.5,14.95,7.42
2016,3,13,8,0,0.0,19.0,1.5,10.0,19.0,18.33,10.33
2016,3,13,8,15,0.0,22.5,1.5,10.0,22.5,21.71,13.24
2016,3,13,8,30,0.0,26.0,1.5,10.0,26.0,25.1,16.11
2016,3,13,8,45,0.0,36.0,1.55,10.5,36.0,34.77,24.3
2016,3,13,9,0,0.0,46.0,1.6,11.0,46.0,44.45,32.4
2016,3,13,9,15,0.0,83.0,1.6,11.0,83.0,80.29,62.54
2016,3,13,9,30,0.0,120.0,1.6,11.0,120.0,116.94,92.85
2016,3,13,9,45,0.5,141.0,1.6,11.0,142.0,138.17,110.04
2016,3,13,10,0,1.0,162.0,1.6,11.0,164.0,159.38,127.08
2016,3,13,10,15,1.5,162.5,1.6,11.0,164.5,159.99,127.28
2016,3,13,10,30,2.0,163.0,1.6,11.0,165.0,160.66,127.62
2016,3,13,10,45,1.0,131.0,1.65,11.0,132.0,128.1,100.9
2016,3,13,11,0,0.0,99.0,1.7,11.0,99.0,95.91,74.4
2016,3,13,11,15,0.5,121.0,1.7,11.0,121.5,117.79,92.36
2016,3,13,11,30,1.0,143.0,1.7,11.0,144.0,139.63,110.08
2016,3,13,11,45,0.5,132.0,1.7,11.0,132.5,128.43,100.83
2016,3,13,12,0,0.0,121.0,1.7,11.0,121.0,117.28,91.7
2016,3,13,12,15,1.0,134.5,1.7,11.0,135.0,131.09,103.02
2016,3,13,12,30,2.0,148.0,1.7,11.0,149.0,144.81,114.18
2016,3,13,12,45,3.0,158.0,1.75,11.0,160.0,155.02,122.5
2016,3,13,13,0,4.0,168.0,1.8,11.0,171.0,165.12,130.74
2016,3,13,13,15,2.0,139.0,1.75,11.0,140.5,135.68,106.85
2016,3,13,13,30,0.0,110.0,1.7,11.0,110.0,106.42,83.01
2016,3,13,13,45,0.0,109.5,1.65,11.0,109.5,105.91,82.74
2016,3,13,14,0,0.0,109.0,1.6,11.0,109.0,105.39,82.43
2016,3,13,14,15,1.0,138.5,1.55,10.5,139.5,133.91,106.23
2016,3,13,14,30,2.0,168.0,1.5,10.0,170.0,161.86,129.47
2016,3,13,14,45,1.0,157.0,1.5,10.0,158.0,150.7,120.52
2016,3,13,15,0,0.0,146.0,1.5,10.0,146.0,139.65,111.76
2016,3,13,15,15,0.0,146.5,1.45,10.0,146.5,139.64,112.08
2016,3,13,15,30,0.0,147.0,1.4,10.0,147.0,139.44,112.25
2016,3,13,15,45,0.0,100.5,1.4,10.0,100.5,96.51,76.69
2016,3,13,16,0,0.0,54.0,1.4,10.0,54.0,52.18,39.32
2016,3,13,16,15,0.0,47.0,1.35,10.0,47.0,45.4,33.68
2016,3,13,16,30,0.0,40.0,1.3,10.0,40.0,38.62,27.93
2016,3,13,16,45,0.0,33.0,1.3,10.0,33.0,31.85,22.1
2016,3,13,17,0,0.0,26.0,1.3,10.0,26.0,25.09,17.24
2016,3,13,17,15,0.0,19.0,1.25,10.0,19.0,18.32,10.97
2016,3,13,17,30,0.0,12.0,1.2,10.0,12.0,11.57,4.67
2016,3,13,17,45,0.0,7.0,1.2,10.0,7.0,6.74,0.0
2016,3,13,18,0,0.0,2.0,1.2,10.0,2.0,1.97,0.0
2016,3,13,18,15,0.0,1.0,1.15,10.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,1.2,6.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,1.2,6.0,8.0,7.86,0.0
2016,3,14,6,45,29.5,27.0,1.25,6.5,31.0,44.7,28.55
2016,3,14,7,0,59.0,46.0,1.3,7.0,54.0,79.15,61.13
2016,3,14,7,15,80.5,68.5,1.3,7.0,84.0,116.1,94.28
2016,3,14,7,30,102.0,91.0,1.3,7.0,114.0,154.01,127.85
2016,3,14,7,45,111.5,114.0,1.35,7.5,145.5,187.56,156.73
2016,3,14,8,0,121.0,137.0,1.4,8.0,177.0,221.3,184.95
2016,3,14,8,15,135.0,157.5,1.4,8.0,208.5,254.86,212.71
2016,3,14,8,30,149.0,178.0,1.4,8.0,240.0,288.94,240.34
2016,3,14,8,45,365.0,159.5,1.45,8.5,335.5,427.02,354.2
2016,3,14,9,0,581.0,141.0,1.5,9.0,431.0,566.39,463.85
2016,3,14,9,15,490.5,185.0,1.5,9.0,444.5,560.47,455.23
