Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,9,30,400.0,229.0,1.5,9.0,458.0,543.5,439.39
2016,3,14,9,45,488.0,215.5,1.5,9.5,513.5,608.2,488.4
2016,3,14,10,0,576.0,202.0,1.5,10.0,569.0,667.07,531.43
2016,3,14,10,15,549.5,224.0,1.5,10.0,588.0,674.92,534.84
2016,3,14,10,30,523.0,246.0,1.5,10.0,607.0,679.79,536.61
2016,3,14,10,45,382.5,301.0,1.5,10.0,570.0,619.62,488.27
2016,3,14,11,0,242.0,356.0,1.5,10.0,533.0,557.02,438.03
2016,3,14,11,15,400.0,315.0,1.5,10.0,615.0,642.92,505.51
2016,3,14,11,30,558.0,274.0,1.5,10.0,697.0,726.4,568.13
2016,3,14,11,45,539.5,283.5,1.5,10.5,696.5,713.79,556.22
2016,3,14,12,0,521.0,293.0,1.5,11.0,696.0,699.46,544.17
2016,3,14,12,15,527.5,291.5,1.5,11.0,700.0,691.84,538.61
2016,3,14,12,30,534.0,290.0,1.5,11.0,704.0,682.26,531.55
2016,3,14,12,45,534.5,286.0,1.55,11.0,696.5,664.01,518.58
2016,3,14,13,0,535.0,282.0,1.6,11.0,689.0,644.14,504.34
2016,3,14,13,15,542.0,272.0,1.6,11.0,677.5,621.38,487.67
2016,3,14,13,30,549.0,262.0,1.6,11.0,666.0,596.82,469.43
2016,3,14,13,45,540.5,254.0,1.6,11.0,641.0,563.02,443.84
2016,3,14,14,0,532.0,246.0,1.6,11.0,616.0,528.55,417.38
2016,3,14,14,15,669.5,191.5,1.6,11.0,636.0,528.02,417.14
2016,3,14,14,30,807.0,137.0,1.6,11.0,656.0,517.62,407.63
2016,3,14,14,45,795.5,131.5,1.65,11.0,619.0,468.52,367.39
2016,3,14,15,0,784.0,126.0,1.7,11.0,582.0,421.47,327.79
2016,3,14,15,15,761.5,122.0,1.7,10.5,538.0,371.67,285.48
2016,3,14,15,30,739.0,118.0,1.7,10.0,494.0,322.89,243.04
2016,3,14,15,45,584.5,132.5,1.75,10.0,412.0,258.64,191.36
2016,3,14,16,0,430.0,147.0,1.8,10.0,330.0,208.2,152.83
2016,3,14,16,15,387.0,138.5,1.7,9.5,287.5,170.04,122.02
2016,3,14,16,30,344.0,130.0,1.6,9.0,245.0,140.08,100.03
2016,3,14,16,45,315.0,110.5,1.55,8.5,202.5,102.23,73.9
2016,3,14,17,0,286.0,91.0,1.5,8.0,160.0,70.8,58.93
2016,3,14,17,15,232.0,72.0,1.45,7.5,119.0,57.1,46.32
2016,3,14,17,30,178.0,53.0,1.4,7.0,78.0,42.86,32.89
2016,3,14,17,45,89.0,34.0,1.4,6.5,46.5,28.08,18.25
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,14.38,0.0
2016,3,14,18,15,0.0,7.5,1.4,6.0,7.5,7.37,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,42.5,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,85.0,13.0,1.0,4.0,16.0,37.9,0.0
2016,3,15,6,45,237.0,27.5,1.05,5.0,54.5,130.97,94.34
2016,3,15,7,0,389.0,42.0,1.1,6.0,93.0,216.19,172.38
2016,3,15,7,15,480.0,51.0,1.1,6.5,143.0,282.97,232.11
2016,3,15,7,30,571.0,60.0,1.1,7.0,193.0,356.82,295.95
2016,3,15,7,45,635.0,65.5,1.15,7.5,247.0,419.09,348.54
2016,3,15,8,0,699.0,71.0,1.2,8.0,301.0,484.97,402.1
2016,3,15,8,15,736.5,75.5,1.2,8.5,353.0,534.74,440.96
2016,3,15,8,30,774.0,80.0,1.2,9.0,405.0,587.73,480.92
2016,3,15,8,45,805.0,82.0,1.2,9.5,455.0,633.83,514.43
2016,3,15,9,0,836.0,84.0,1.2,10.0,505.0,679.36,546.12
2016,3,15,9,15,854.5,86.5,1.2,10.5,549.5,715.62,569.45
2016,3,15,9,30,873.0,89.0,1.2,11.0,594.0,750.04,591.18
2016,3,15,9,45,889.0,90.5,1.25,11.5,633.0,775.54,606.92
2016,3,15,10,0,905.0,92.0,1.3,12.0,672.0,802.58,623.78
2016,3,15,10,15,914.5,93.5,1.25,12.0,704.5,821.93,635.09
2016,3,15,10,30,924.0,95.0,1.2,12.0,737.0,838.34,644.44
2016,3,15,10,45,931.5,95.5,1.15,12.5,761.5,849.04,648.75
2016,3,15,11,0,939.0,96.0,1.1,13.0,786.0,856.55,651.01
2016,3,15,11,15,943.0,96.5,1.1,13.0,803.0,858.01,651.27
2016,3,15,11,30,947.0,97.0,1.1,13.0,820.0,856.16,649.52
2016,3,15,11,45,949.5,97.0,1.1,13.0,828.5,849.3,644.55
2016,3,15,12,0,952.0,97.0,1.1,13.0,837.0,839.16,637.55
2016,3,15,12,15,952.0,97.0,1.1,13.0,837.5,823.85,627.18
2016,3,15,12,30,952.0,97.0,1.1,13.0,838.0,805.42,614.82
2016,3,15,12,45,953.5,95.0,1.15,13.5,830.5,783.05,599.37
2016,3,15,13,0,955.0,93.0,1.2,14.0,823.0,757.67,581.86
2016,3,15,13,15,951.0,92.5,1.2,14.0,807.0,727.15,561.2
2016,3,15,13,30,947.0,92.0,1.2,14.0,791.0,694.1,536.99
2016,3,15,13,45,942.0,90.0,1.2,14.0,767.0,656.67,509.15
2016,3,15,14,0,937.0,88.0,1.2,14.0,743.0,617.13,479.14
2016,3,15,14,15,927.5,87.0,1.2,13.5,711.5,574.21,446.66
2016,3,15,14,30,918.0,86.0,1.2,13.0,680.0,529.89,412.08
2016,3,15,14,45,906.5,83.5,1.25,13.0,642.5,482.12,373.33
2016,3,15,15,0,895.0,81.0,1.3,13.0,605.0,433.59,332.72
2016,3,15,15,15,878.5,78.5,1.3,12.5,561.0,382.74,289.51
2016,3,15,15,30,862.0,76.0,1.3,12.0,517.0,332.05,245.23
2016,3,15,15,45,839.5,73.0,1.3,12.0,468.5,275.89,195.58
2016,3,15,16,0,817.0,70.0,1.3,12.0,420.0,224.82,150.09
2016,3,15,16,15,784.0,66.0,1.25,11.5,368.5,172.82,105.98
2016,3,15,16,30,751.0,62.0,1.2,11.0,317.0,123.73,68.05
2016,3,15,16,45,703.0,57.0,1.2,10.5,264.0,76.19,39.28
2016,3,15,17,0,655.0,52.0,1.2,10.0,211.0,37.86,28.82
2016,3,15,17,15,575.0,44.5,1.2,9.0,159.5,33.71,25.02
2016,3,15,17,30,495.0,37.0,1.2,8.0,108.0,26.91,18.56
2016,3,15,17,45,351.5,26.0,1.3,7.5,66.0,19.5,11.06
2016,3,15,18,0,208.0,15.0,1.4,7.0,24.0,11.53,0.0
2016,3,15,18,15,104.0,7.5,1.4,6.5,12.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.0,7.0,1.05,4.5,10.0,6.88,0.0
2016,3,16,6,30,156.0,14.0,0.9,5.0,20.0,60.59,0.0
2016,3,16,6,45,313.0,26.0,0.8,6.0,61.5,156.71,115.02
2016,3,16,7,0,470.0,38.0,0.7,7.0,103.0,245.6,195.02
2016,3,16,7,15,556.5,46.0,0.7,7.5,155.0,313.05,254.79
2016,3,16,7,30,643.0,54.0,0.7,8.0,207.0,387.22,317.92
2016,3,16,7,45,696.0,59.0,0.7,8.5,261.0,443.96,364.95
2016,3,16,8,0,749.0,64.0,0.7,9.0,315.0,506.02,414.1
2016,3,16,8,15,784.5,68.0,0.75,9.5,368.0,558.53,454.41
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,611.42,493.72
2016,3,16,8,45,844.5,75.5,0.85,11.0,471.0,656.42,525.04
2016,3,16,9,0,869.0,79.0,0.9,12.0,521.0,700.39,553.66
2016,3,16,9,15,886.5,81.5,0.85,12.0,566.0,732.91,574.01
2016,3,16,9,30,904.0,84.0,0.8,12.0,611.0,767.43,595.57
2016,3,16,9,45,917.0,86.0,0.8,12.5,650.0,795.78,612.19
2016,3,16,10,0,930.0,88.0,0.8,13.0,689.0,821.55,626.97
2016,3,16,10,15,939.0,89.5,0.8,13.5,721.5,840.84,637.32
2016,3,16,10,30,948.0,91.0,0.8,14.0,754.0,857.11,645.73
2016,3,16,10,45,954.5,92.0,0.85,14.5,779.0,867.68,651.31
2016,3,16,11,0,961.0,93.0,0.9,15.0,804.0,874.97,654.89
2016,3,16,11,15,965.0,93.5,0.9,15.0,821.0,876.38,655.1
2016,3,16,11,30,969.0,94.0,0.9,15.0,838.0,874.41,653.29
2016,3,16,11,45,970.5,94.5,0.9,15.5,846.5,867.06,646.91
2016,3,16,12,0,972.0,95.0,0.9,16.0,855.0,856.37,638.53
2016,3,16,12,15,972.0,95.0,0.9,16.0,855.0,840.72,628.2
2016,3,16,12,30,972.0,95.0,0.9,16.0,855.0,821.88,615.87
2016,3,16,12,45,974.5,92.0,0.9,16.0,848.0,798.78,600.77
2016,3,16,13,0,977.0,89.0,0.9,16.0,841.0,772.59,583.6
2016,3,16,13,15,973.5,88.5,0.9,16.0,824.5,741.75,563.25
2016,3,16,13,30,970.0,88.0,0.9,16.0,808.0,708.3,539.71
2016,3,16,13,45,963.5,87.0,0.9,16.0,783.5,670.11,511.92
2016,3,16,14,0,957.0,86.0,0.9,16.0,759.0,629.83,482.0
2016,3,16,14,15,948.0,84.5,0.9,16.0,727.0,585.89,448.65
2016,3,16,14,30,939.0,83.0,0.9,16.0,695.0,540.46,413.27
2016,3,16,14,45,926.5,81.0,0.9,16.0,656.0,491.75,374.4
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,442.32,333.8
2016,3,16,15,15,897.0,77.0,0.85,15.5,572.5,390.8,290.77
2016,3,16,15,30,880.0,75.0,0.8,15.0,528.0,339.44,246.73
2016,3,16,15,45,856.0,72.0,0.8,15.0,478.5,285.81,200.04
2016,3,16,16,0,832.0,69.0,0.8,15.0,429.0,229.58,151.29
2016,3,16,16,15,799.0,65.0,0.8,14.0,376.5,176.69,107.29
2016,3,16,16,30,766.0,61.0,0.8,13.0,324.0,126.7,69.0
2016,3,16,16,45,716.5,56.5,0.8,12.5,270.0,78.58,39.7
2016,3,16,17,0,667.0,52.0,0.8,12.0,216.0,37.68,28.43
2016,3,16,17,15,587.5,44.5,0.8,11.5,164.0,33.53,24.62
2016,3,16,17,30,508.0,37.0,0.8,11.0,112.0,26.74,18.21
2016,3,16,17,45,364.5,26.5,0.8,10.5,68.5,19.81,11.28
2016,3,16,18,0,221.0,16.0,0.8,10.0,25.0,12.36,0.0
2016,3,16,18,15,110.5,8.0,0.8,9.5,12.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.5,7.5,1.25,6.5,12.0,36.65,0.0
2016,3,17,6,30,225.0,15.0,1.2,7.0,24.0,95.15,0.0
2016,3,17,6,45,374.0,25.5,1.2,8.0,67.5,178.86,132.67
2016,3,17,7,0,523.0,36.0,1.2,9.0,111.0,263.26,208.84
2016,3,17,7,15,604.0,43.0,1.1,9.5,164.0,330.46,268.41
2016,3,17,7,30,685.0,50.0,1.0,10.0,217.0,403.56,330.31
2016,3,17,7,45,733.5,55.0,0.95,10.5,271.5,462.55,378.63
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,523.69,426.4
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,575.42,464.49
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,627.3,500.94
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,667.46,526.69
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,710.29,552.29
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,746.74,573.67
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,781.12,593.24
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,808.82,607.95
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,833.81,620.75
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,852.45,629.29
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,867.99,635.9
2016,3,17,10,45,971.0,85.5,0.25,17.5,789.0,878.02,639.07
2016,3,17,11,0,976.0,87.0,0.2,18.0,814.0,884.69,640.31
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.5,885.69,640.22
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,883.26,638.2
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.5,875.8,632.87
2016,3,17,12,0,986.0,89.0,0.3,19.0,864.0,864.95,625.63
2016,3,17,12,15,985.5,89.0,0.35,19.0,864.0,848.7,616.27
2016,3,17,12,30,985.0,89.0,0.4,19.0,864.0,829.23,604.95
2016,3,17,12,45,982.5,89.0,0.45,19.0,855.5,805.16,590.65
2016,3,17,13,0,980.0,89.0,0.5,19.0,847.0,778.15,574.39
2016,3,17,13,15,976.0,88.0,0.5,19.0,830.0,746.34,554.02
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,711.96,530.8
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,673.63,504.42
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,633.23,475.82
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,589.14,444.01
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,543.57,410.06
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,494.94,371.98
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,445.63,332.21
2016,3,17,15,15,898.0,77.0,0.55,18.0,576.0,393.97,289.24
2016,3,17,15,30,881.0,75.0,0.5,18.0,531.0,342.5,245.41
2016,3,17,15,45,857.5,72.0,0.5,18.0,481.5,288.86,199.57
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,232.55,151.56
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,179.88,108.33
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,130.12,70.54
2016,3,17,16,45,718.5,57.0,0.55,15.5,273.0,81.3,40.59
2016,3,17,17,0,669.0,52.0,0.6,15.0,219.0,37.62,28.01
2016,3,17,17,15,590.5,45.0,0.65,14.0,166.5,33.83,24.63
2016,3,17,17,30,512.0,38.0,0.7,13.0,114.0,27.47,18.71
2016,3,17,17,45,370.0,27.5,0.8,12.5,70.5,20.58,11.91
2016,3,17,18,0,228.0,17.0,0.9,12.0,27.0,13.18,0.0
2016,3,17,18,15,114.0,8.5,0.85,11.5,13.5,8.36,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,107.5,8.5,0.95,6.5,13.0,36.79,0.0
2016,3,18,6,30,215.0,17.0,0.9,7.0,26.0,96.39,15.86
2016,3,18,6,45,357.5,28.0,0.85,7.5,69.5,177.64,133.7
2016,3,18,7,0,500.0,39.0,0.8,8.0,113.0,263.31,210.0
2016,3,18,7,15,580.5,46.0,0.8,8.5,165.5,329.06,268.08
2016,3,18,7,30,661.0,53.0,0.8,9.0,218.0,398.46,327.04
2016,3,18,7,45,434.5,96.0,0.8,9.5,214.5,353.48,291.67
2016,3,18,8,0,208.0,139.0,0.8,10.0,211.0,281.52,232.16
2016,3,18,8,15,515.5,105.5,0.75,10.5,321.0,447.06,367.34
2016,3,18,8,30,823.0,72.0,0.7,11.0,431.0,620.99,499.54
2016,3,18,8,45,845.5,75.5,0.7,11.5,480.0,664.88,528.22
2016,3,18,9,0,868.0,79.0,0.7,12.0,529.0,703.63,552.84
2016,3,18,9,15,885.0,81.5,0.7,12.0,574.0,739.76,576.24
2016,3,18,9,30,902.0,84.0,0.7,12.0,619.0,773.92,598.02
2016,3,18,9,45,775.0,136.0,0.7,12.5,616.0,755.5,582.24
2016,3,18,10,0,648.0,188.0,0.7,13.0,613.0,721.75,555.18
2016,3,18,10,15,794.5,140.5,0.7,13.0,686.5,791.96,604.63
2016,3,18,10,30,941.0,93.0,0.7,13.0,760.0,861.52,649.6
2016,3,18,10,45,947.0,94.0,0.7,13.5,784.5,871.55,653.13
2016,3,18,11,0,953.0,95.0,0.7,14.0,809.0,878.32,655.5
2016,3,18,11,15,957.0,96.0,0.7,14.0,826.0,880.14,655.98
2016,3,18,11,30,961.0,97.0,0.7,14.0,843.0,878.6,654.46
2016,3,18,11,45,963.0,97.0,0.7,14.5,851.5,871.06,647.99
2016,3,18,12,0,965.0,97.0,0.7,15.0,860.0,860.2,639.56
2016,3,18,12,15,783.5,187.0,0.7,15.0,806.5,795.87,596.76
2016,3,18,12,30,602.0,277.0,0.7,15.0,753.0,728.76,547.21
2016,3,18,12,45,766.5,195.0,0.75,15.0,794.5,754.48,569.94
2016,3,18,13,0,931.0,113.0,0.8,15.0,836.0,770.16,582.98
2016,3,18,13,15,768.5,182.5,0.8,15.0,771.5,698.24,530.5
2016,3,18,13,30,606.0,252.0,0.8,15.0,707.0,631.96,481.19
2016,3,18,13,45,755.5,181.0,0.8,15.0,730.0,634.54,485.49
2016,3,18,14,0,905.0,110.0,0.8,15.0,753.0,628.47,481.76
2016,3,18,14,15,772.5,151.0,0.8,14.5,683.0,554.87,426.79
2016,3,18,14,30,640.0,192.0,0.8,14.0,613.0,492.84,380.01
2016,3,18,14,45,749.0,146.5,0.85,14.0,613.0,471.16,362.59
2016,3,18,15,0,858.0,101.0,0.9,14.0,613.0,441.76,336.98
2016,3,18,15,15,760.0,113.5,0.95,13.5,542.5,373.14,282.44
2016,3,18,15,30,662.0,126.0,1.0,13.0,472.0,314.97,235.6
2016,3,18,15,45,717.5,106.5,1.05,12.5,449.0,277.91,201.07
2016,3,18,16,0,773.0,87.0,1.1,12.0,426.0,238.09,163.04
2016,3,18,16,15,737.0,82.0,1.1,11.5,374.0,183.17,116.69
2016,3,18,16,30,701.0,77.0,1.1,11.0,322.0,134.76,78.73
2016,3,18,16,45,649.5,70.5,1.1,10.5,268.5,87.71,48.46
2016,3,18,17,0,598.0,64.0,1.1,10.0,215.0,46.03,36.23
2016,3,18,17,15,515.0,55.5,1.05,9.5,163.5,39.81,30.52
2016,3,18,17,30,432.0,47.0,1.0,9.0,112.0,35.56,26.33
2016,3,18,17,45,297.0,33.5,1.0,8.5,70.0,26.1,17.04
2016,3,18,18,0,162.0,20.0,1.0,8.0,28.0,15.67,0.09
2016,3,18,18,15,81.0,10.0,0.95,7.5,14.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,8.85,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,17.73,1.98
2016,3,19,6,45,56.0,37.0,0.35,7.5,45.5,67.13,49.56
2016,3,19,7,0,112.0,56.0,0.3,8.0,73.0,119.2,95.19
2016,3,19,7,15,133.5,78.0,0.3,8.5,106.0,152.04,124.28
2016,3,19,7,30,155.0,100.0,0.3,9.0,139.0,191.98,158.47
2016,3,19,7,45,169.5,121.5,0.35,9.5,173.5,228.71,188.99
2016,3,19,8,0,184.0,143.0,0.4,10.0,208.0,265.99,219.08
2016,3,19,8,15,219.0,163.5,0.4,10.5,252.0,322.55,263.65
2016,3,19,8,30,254.0,184.0,0.4,11.0,296.0,373.63,302.58
2016,3,19,8,45,292.5,200.0,0.45,11.5,343.0,423.34,339.94
2016,3,19,9,0,331.0,216.0,0.5,12.0,390.0,474.39,377.49
2016,3,19,9,15,597.5,152.0,0.5,12.0,497.0,617.33,486.79
2016,3,19,9,30,864.0,88.0,0.5,12.0,604.0,753.65,582.36
2016,3,19,9,45,874.5,91.0,0.5,12.5,641.5,780.37,596.21
2016,3,19,10,0,885.0,94.0,0.5,13.0,679.0,804.53,609.85
2016,3,19,10,15,894.0,95.5,0.5,13.0,710.0,823.14,620.86
2016,3,19,10,30,903.0,97.0,0.5,13.0,741.0,838.87,630.08
2016,3,19,10,45,911.0,97.0,0.5,13.5,765.5,849.18,634.66
2016,3,19,11,0,919.0,97.0,0.5,14.0,790.0,856.4,637.37
2016,3,19,11,15,923.0,98.0,0.5,14.0,806.5,858.2,637.85
2016,3,19,11,30,927.0,99.0,0.5,14.0,823.0,856.76,636.41
2016,3,19,11,45,711.5,206.5,0.55,14.5,765.5,786.96,588.88
2016,3,19,12,0,496.0,314.0,0.6,15.0,708.0,710.14,531.44
2016,3,19,12,15,508.0,311.0,0.6,15.0,714.5,705.48,529.21
2016,3,19,12,30,520.0,308.0,0.6,15.0,721.0,698.74,524.59
2016,3,19,12,45,418.0,340.0,0.6,15.0,670.5,639.33,481.21
2016,3,19,13,0,316.0,372.0,0.6,15.0,620.0,582.59,439.77
2016,3,19,13,15,626.5,230.5,0.6,15.0,707.5,649.56,494.08
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,697.63,531.65
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.5,660.32,504.29
2016,3,19,14,0,924.0,87.0,0.7,15.0,748.0,621.04,475.88
2016,3,19,14,15,916.0,85.5,0.7,14.5,717.0,578.69,444.7
2016,3,19,14,30,908.0,84.0,0.7,14.0,686.0,534.88,411.41
2016,3,19,14,45,895.0,83.0,0.7,14.0,648.5,487.96,373.98
2016,3,19,15,0,882.0,82.0,0.7,14.0,611.0,440.43,334.94
2016,3,19,15,15,734.0,116.0,0.7,13.5,534.5,368.18,278.25
2016,3,19,15,30,586.0,150.0,0.7,13.0,458.0,314.44,236.08
2016,3,19,15,45,695.5,111.0,0.75,13.0,443.0,278.14,201.16
2016,3,19,16,0,805.0,72.0,0.8,13.0,428.0,233.96,157.82
2016,3,19,16,15,773.0,68.0,0.85,12.5,377.0,182.3,113.96
2016,3,19,16,30,741.0,64.0,0.9,12.0,326.0,133.47,75.39
2016,3,19,16,45,691.0,59.5,0.95,11.5,272.5,86.2,44.91
2016,3,19,17,0,641.0,55.0,1.0,11.0,219.0,44.16,34.4
2016,3,19,17,15,565.0,48.0,0.95,10.5,168.0,33.09,24.36
2016,3,19,17,30,489.0,41.0,0.9,10.0,117.0,29.79,21.1
2016,3,19,17,45,244.5,36.0,0.9,9.5,74.0,27.67,18.43
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,27.43,7.19
2016,3,19,18,15,0.0,15.5,0.9,9.0,15.5,15.24,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.0,9.5,0.75,7.5,11.0,16.16,0.0
2016,3,20,6,30,50.0,19.0,0.7,8.0,22.0,43.04,17.58
2016,3,20,6,45,101.5,38.0,0.7,9.0,51.5,90.63,68.35
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,137.52,109.81
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.5,178.46,145.77
2016,3,20,7,30,201.0,99.0,0.7,11.0,152.0,220.77,181.82
2016,3,20,7,45,215.0,120.5,0.75,11.5,187.5,259.58,213.87
2016,3,20,8,0,229.0,142.0,0.8,12.0,223.0,298.75,245.23
2016,3,20,8,15,265.0,160.5,0.8,12.0,268.5,348.28,284.56
2016,3,20,8,30,301.0,179.0,0.8,12.0,314.0,399.5,324.21
2016,3,20,8,45,329.0,196.5,0.85,12.5,358.0,445.47,358.46
2016,3,20,9,0,357.0,214.0,0.9,13.0,402.0,491.99,392.41
2016,3,20,9,15,344.5,237.0,0.9,13.0,431.0,514.99,407.76
2016,3,20,9,30,332.0,260.0,0.9,13.0,460.0,535.97,421.62
2016,3,20,9,45,322.0,281.0,0.95,13.5,485.0,554.78,433.46
2016,3,20,10,0,312.0,302.0,1.0,14.0,510.0,571.83,443.92
2016,3,20,10,15,433.5,276.0,1.0,14.0,579.5,649.87,501.99
2016,3,20,10,30,555.0,250.0,1.0,14.0,649.0,723.15,554.78
2016,3,20,10,45,432.5,304.5,1.05,14.0,621.5,679.08,519.5
2016,3,20,11,0,310.0,359.0,1.1,14.0,594.0,627.08,479.61
2016,3,20,11,15,340.5,360.0,1.1,14.0,623.0,649.38,496.16
2016,3,20,11,30,371.0,361.0,1.1,14.0,652.0,670.24,510.83
2016,3,20,11,45,206.0,353.5,1.15,14.0,515.5,519.42,399.54
2016,3,20,12,0,41.0,346.0,1.2,14.0,379.0,372.66,287.72
2016,3,20,12,15,42.5,348.5,1.2,14.0,383.0,373.84,289.54
2016,3,20,12,30,44.0,351.0,1.2,14.0,387.0,374.77,290.25
2016,3,20,12,45,26.5,281.5,1.2,14.0,303.5,292.21,227.46
2016,3,20,13,0,9.0,212.0,1.2,14.0,220.0,211.1,164.7
2016,3,20,13,15,9.0,209.5,1.2,14.0,217.0,208.12,162.79
2016,3,20,13,30,9.0,207.0,1.2,14.0,214.0,205.11,160.57
2016,3,20,13,45,4.5,167.5,1.2,14.0,171.0,164.16,128.23
2016,3,20,14,0,0.0,128.0,1.2,14.0,128.0,123.57,95.87
2016,3,20,14,15,5.0,168.5,1.2,13.5,172.0,164.55,129.42
2016,3,20,14,30,10.0,209.0,1.2,13.0,216.0,204.28,161.54
2016,3,20,14,45,5.0,123.0,1.2,13.0,126.5,120.8,94.47
2016,3,20,15,0,0.0,37.0,1.2,13.0,37.0,35.76,24.47
2016,3,20,15,15,21.5,127.0,1.15,12.5,138.5,127.94,101.19
2016,3,20,15,30,43.0,217.0,1.1,12.0,240.0,211.26,168.58
2016,3,20,15,45,21.5,160.5,1.1,12.0,172.0,156.81,124.86
2016,3,20,16,0,0.0,104.0,1.1,12.0,104.0,99.51,78.65
2016,3,20,16,15,0.0,91.5,1.05,11.5,91.5,87.65,69.22
2016,3,20,16,30,0.0,79.0,1.0,11.0,79.0,75.83,59.56
2016,3,20,16,45,0.0,66.0,0.95,11.0,66.0,63.59,49.26
2016,3,20,17,0,0.0,53.0,0.9,11.0,53.0,51.21,38.66
2016,3,20,17,15,0.0,40.5,0.9,10.5,40.5,39.11,29.81
2016,3,20,17,30,0.0,28.0,0.9,10.0,28.0,27.03,18.65
2016,3,20,17,45,0.0,17.5,0.9,10.0,17.5,16.88,9.09
2016,3,20,18,0,0.0,7.0,0.9,10.0,7.0,6.75,0.0
2016,3,20,18,15,0.0,3.5,0.9,10.0,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,20.0,11.0,0.9,7.5,12.0,16.36,0.0
2016,3,21,6,30,40.0,22.0,0.9,8.0,24.0,40.46,19.72
2016,3,21,6,45,90.0,42.0,0.9,8.5,54.5,92.09,70.29
2016,3,21,7,0,140.0,62.0,0.9,9.0,85.0,139.12,111.96
2016,3,21,7,15,169.5,83.5,0.95,9.0,121.5,182.53,150.35
2016,3,21,7,30,199.0,105.0,1.0,9.0,158.0,227.85,189.5
2016,3,21,7,45,223.5,123.5,1.05,9.5,195.0,268.6,223.51
2016,3,21,8,0,248.0,142.0,1.1,10.0,232.0,310.72,257.69
2016,3,21,8,15,307.0,156.5,1.15,10.0,284.0,370.79,306.35
2016,3,21,8,30,366.0,171.0,1.2,10.0,336.0,434.2,356.47
2016,3,21,8,45,316.5,201.5,1.25,10.0,355.5,443.88,361.86
2016,3,21,9,0,267.0,232.0,1.3,10.0,375.0,449.18,363.98
2016,3,21,9,15,275.0,252.0,1.3,10.0,410.0,481.49,387.87
2016,3,21,9,30,283.0,272.0,1.3,10.0,445.0,513.05,410.65
2016,3,21,9,45,299.0,288.0,1.35,10.5,480.0,545.65,433.7
2016,3,21,10,0,315.0,304.0,1.4,11.0,515.0,577.58,455.95
2016,3,21,10,15,257.5,329.5,1.45,11.0,507.5,559.21,439.9
2016,3,21,10,30,200.0,355.0,1.5,11.0,500.0,531.64,417.53
2016,3,21,10,45,124.0,346.0,1.55,11.0,436.5,457.95,360.37
2016,3,21,11,0,48.0,337.0,1.6,11.0,373.0,377.89,297.5
2016,3,21,11,15,31.0,295.5,1.6,11.0,319.0,319.79,252.61
2016,3,21,11,30,14.0,254.0,1.6,11.0,265.0,259.27,205.02
2016,3,21,11,45,7.0,196.5,1.65,11.5,202.0,196.67,155.19
2016,3,21,12,0,0.0,139.0,1.7,12.0,139.0,134.8,105.21
2016,3,21,12,15,0.5,139.0,1.7,12.0,139.5,135.11,105.61
2016,3,21,12,30,1.0,139.0,1.7,12.0,140.0,135.41,105.88
2016,3,21,12,45,0.5,112.5,1.7,12.0,113.0,109.32,84.72
2016,3,21,13,0,0.0,86.0,1.7,12.0,86.0,83.31,63.5
2016,3,21,13,15,0.0,84.5,1.7,12.0,84.5,81.84,62.39
2016,3,21,13,30,0.0,83.0,1.7,12.0,83.0,80.38,61.25
2016,3,21,13,45,3.0,135.5,1.7,12.0,138.0,132.71,104.25
2016,3,21,14,0,6.0,188.0,1.7,12.0,193.0,184.07,145.82
2016,3,21,14,15,3.0,143.0,1.65,12.0,145.5,139.37,109.72
2016,3,21,14,30,0.0,98.0,1.6,12.0,98.0,94.82,73.49
2016,3,21,14,45,0.0,62.5,1.6,12.0,62.5,60.46,45.19
2016,3,21,15,0,0.0,27.0,1.6,12.0,27.0,26.09,16.45
2016,3,21,15,15,0.0,65.5,1.6,11.5,65.5,63.34,48.04
2016,3,21,15,30,0.0,104.0,1.6,11.0,104.0,100.16,79.17
2016,3,21,15,45,0.0,89.0,1.6,11.0,89.0,85.97,67.47
2016,3,21,16,0,0.0,74.0,1.6,11.0,74.0,71.55,55.54
2016,3,21,16,15,43.0,110.5,1.5,10.5,126.0,109.59,86.24
2016,3,21,16,30,86.0,147.0,1.4,10.0,178.0,139.46,109.81
2016,3,21,16,45,73.0,126.0,1.35,9.5,149.5,114.37,90.16
2016,3,21,17,0,60.0,105.0,1.3,9.0,121.0,90.79,72.35
2016,3,21,17,15,179.5,83.5,1.3,8.5,115.5,65.41,53.79
2016,3,21,17,30,299.0,62.0,1.3,8.0,110.0,47.05,36.85
2016,3,21,17,45,206.5,43.0,1.3,8.0,70.5,33.28,23.63
2016,3,21,18,0,114.0,24.0,1.3,8.0,31.0,18.82,5.95
2016,3,21,18,15,57.0,12.0,1.3,7.5,15.5,11.8,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.0,12.0,1.1,5.5,20.0,45.91,0.0
2016,3,22,6,30,242.0,24.0,1.1,6.0,40.0,121.75,75.67
2016,3,22,6,45,377.0,35.0,1.15,6.5,86.0,199.55,156.38
2016,3,22,7,0,512.0,46.0,1.2,7.0,132.0,286.0,232.64
2016,3,22,7,15,588.0,53.0,1.2,7.0,185.0,351.88,291.22
2016,3,22,7,30,664.0,60.0,1.2,7.0,238.0,423.31,352.35
2016,3,22,7,45,332.0,88.0,1.3,7.5,177.0,295.19,248.01
2016,3,22,8,0,0.0,116.0,1.4,8.0,116.0,115.95,94.06
2016,3,22,8,15,0.0,109.0,1.4,8.0,109.0,107.36,86.88
2016,3,22,8,30,0.0,102.0,1.4,8.0,102.0,99.56,79.98
2016,3,22,8,45,71.5,173.5,1.45,8.5,212.0,228.87,189.22
2016,3,22,9,0,143.0,245.0,1.5,9.0,322.0,367.61,300.6
2016,3,22,9,15,88.0,245.5,1.5,9.0,294.5,320.38,260.3
2016,3,22,9,30,33.0,246.0,1.5,9.0,267.0,278.48,224.85
2016,3,22,9,45,76.0,284.5,1.55,9.5,335.5,352.55,283.9
2016,3,22,10,0,119.0,323.0,1.6,10.0,404.0,434.7,346.94
2016,3,22,10,15,159.5,340.0,1.6,10.0,453.5,484.54,384.71
2016,3,22,10,30,200.0,357.0,1.6,10.0,503.0,534.44,422.14
2016,3,22,10,45,343.0,327.5,1.65,10.5,587.0,626.59,492.83
2016,3,22,11,0,486.0,298.0,1.7,11.0,671.0,718.08,560.58
2016,3,22,11,15,268.5,327.0,1.7,11.0,534.0,558.63,438.17
2016,3,22,11,30,51.0,356.0,1.7,11.0,397.0,395.66,310.13
2016,3,22,11,45,90.0,381.0,1.7,11.0,454.0,450.02,353.2
2016,3,22,12,0,129.0,406.0,1.7,11.0,511.0,505.88,395.34
2016,3,22,12,15,560.0,247.0,1.7,11.0,699.0,690.08,542.28
2016,3,22,12,30,991.0,88.0,1.7,11.0,887.0,850.25,658.3
2016,3,22,12,45,733.0,202.5,1.75,11.0,790.5,747.28,582.84
2016,3,22,13,0,475.0,317.0,1.8,11.0,694.0,648.77,506.61
2016,3,22,13,15,484.5,302.0,1.85,11.0,680.0,624.44,490.09
2016,3,22,13,30,494.0,287.0,1.9,11.0,666.0,598.42,471.34
2016,3,22,13,45,263.5,291.0,1.95,11.0,492.5,438.66,348.13
2016,3,22,14,0,33.0,295.0,2.0,11.0,319.0,297.59,235.93
2016,3,22,14,15,32.5,283.0,2.0,10.5,306.0,283.38,226.03
2016,3,22,14,30,32.0,271.0,2.0,10.0,293.0,269.21,215.54
2016,3,22,14,45,473.5,176.5,2.05,10.0,466.5,379.36,304.31
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,462.45,363.94
2016,3,22,15,15,496.0,158.5,2.1,10.0,458.0,324.15,254.68
2016,3,22,15,30,77.0,235.0,2.1,10.0,276.0,237.89,190.75
2016,3,22,15,45,456.5,153.5,2.1,10.0,363.5,255.96,195.23
2016,3,22,16,0,836.0,72.0,2.1,10.0,451.0,248.19,172.32
2016,3,22,16,15,805.0,68.5,2.0,9.5,398.0,195.24,125.69
2016,3,22,16,30,774.0,65.0,1.9,9.0,345.0,145.01,84.38
2016,3,22,16,45,728.0,60.0,1.85,8.5,290.5,95.38,50.16
2016,3,22,17,0,682.0,55.0,1.8,8.0,236.0,50.55,30.43
2016,3,22,17,15,607.5,48.5,1.7,7.5,183.0,36.21,27.54
2016,3,22,17,30,533.0,42.0,1.6,7.0,130.0,30.17,21.79
2016,3,22,17,45,402.0,32.0,1.55,7.0,84.5,23.92,15.56
2016,3,22,18,0,271.0,22.0,1.5,7.0,39.0,17.25,5.91
2016,3,22,18,15,135.5,11.0,1.45,6.5,19.5,10.81,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,81.5,12.0,1.0,4.5,18.0,35.14,0.0
2016,3,23,6,30,163.0,24.0,1.0,5.0,36.0,96.36,63.57
2016,3,23,6,45,237.5,41.0,1.0,5.5,74.0,153.75,121.65
2016,3,23,7,0,312.0,58.0,1.0,6.0,112.0,215.13,176.66
2016,3,23,7,15,357.5,74.0,1.0,6.5,156.0,267.83,223.33
2016,3,23,7,30,403.0,90.0,1.0,7.0,200.0,323.81,271.1
2016,3,23,7,45,439.5,101.5,1.0,7.5,245.0,372.41,311.26
2016,3,23,8,0,476.0,113.0,1.0,8.0,290.0,422.91,351.55
2016,3,23,8,15,349.5,155.0,1.0,8.5,295.0,398.34,329.14
2016,3,23,8,30,223.0,197.0,1.0,9.0,300.0,364.03,298.67
2016,3,23,8,45,222.0,220.0,1.05,10.0,332.0,393.63,320.36
2016,3,23,9,0,221.0,243.0,1.1,11.0,364.0,422.29,340.34
2016,3,23,9,15,371.5,226.0,1.05,11.0,447.5,527.22,422.25
2016,3,23,9,30,522.0,209.0,1.0,11.0,531.0,639.19,505.54
2016,3,23,9,45,528.0,222.0,0.95,11.5,564.5,665.67,520.88
2016,3,23,10,0,534.0,235.0,0.9,12.0,598.0,690.34,535.58
2016,3,23,10,15,582.5,232.0,0.85,12.0,644.5,731.02,563.37
2016,3,23,10,30,631.0,229.0,0.8,12.0,691.0,772.83,591.14
2016,3,23,10,45,801.5,161.0,0.8,12.5,767.0,842.93,638.54
2016,3,23,11,0,972.0,93.0,0.8,13.0,843.0,910.56,680.64
2016,3,23,11,15,677.5,226.5,0.8,13.0,754.5,804.61,607.13
2016,3,23,11,30,383.0,360.0,0.8,13.0,666.0,683.16,516.64
2016,3,23,11,45,683.0,227.5,0.8,13.5,779.0,794.96,601.8
2016,3,23,12,0,983.0,95.0,0.8,14.0,892.0,890.11,663.86
2016,3,23,12,15,765.0,201.5,0.8,14.0,821.5,809.44,608.51
2016,3,23,12,30,547.0,308.0,0.8,14.0,751.0,726.72,547.36
2016,3,23,12,45,757.0,204.0,0.85,14.0,810.5,769.13,583.11
2016,3,23,13,0,967.0,100.0,0.9,14.0,870.0,799.37,605.65
2016,3,23,13,15,962.5,99.0,0.95,14.0,853.0,767.1,584.32
2016,3,23,13,30,958.0,98.0,1.0,14.0,836.0,732.33,561.51
2016,3,23,13,45,739.5,181.5,1.05,14.0,740.5,636.99,490.69
2016,3,23,14,0,521.0,265.0,1.1,14.0,645.0,554.91,428.58
2016,3,23,14,15,596.0,225.5,1.1,13.5,642.5,537.57,417.41
2016,3,23,14,30,671.0,186.0,1.1,13.0,640.0,513.04,399.28
2016,3,23,14,45,684.5,167.0,1.1,13.0,608.0,470.91,365.9
2016,3,23,15,0,698.0,148.0,1.1,13.0,576.0,426.56,329.83
2016,3,23,15,15,775.0,119.0,1.1,12.5,562.5,395.2,302.2
2016,3,23,15,30,852.0,90.0,1.1,12.0,549.0,358.51,268.25
2016,3,23,15,45,826.5,87.0,1.1,12.0,499.0,305.05,221.28
2016,3,23,16,0,801.0,84.0,1.1,12.0,449.0,253.29,175.51
2016,3,23,16,15,767.5,79.5,1.1,11.5,396.0,200.72,130.44
2016,3,23,16,30,734.0,75.0,1.1,11.0,343.0,151.22,90.35
2016,3,23,16,45,685.5,69.0,1.1,10.5,288.5,98.85,53.65
2016,3,23,17,0,637.0,63.0,1.1,10.0,234.0,54.98,33.12
2016,3,23,17,15,560.5,55.5,1.1,9.0,181.5,38.79,29.73
2016,3,23,17,30,484.0,48.0,1.1,8.0,129.0,35.4,26.46
2016,3,23,17,45,353.0,36.0,1.15,7.5,83.5,27.5,18.75
2016,3,23,18,0,222.0,24.0,1.2,7.0,38.0,19.05,7.89
2016,3,23,18,15,111.0,12.0,1.2,6.5,19.0,11.8,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,118.5,13.0,1.05,5.5,22.0,47.26,0.0
2016,3,24,6,30,237.0,26.0,1.1,6.0,44.0,127.4,88.48
2016,3,24,6,45,355.5,38.0,1.15,7.0,89.0,198.14,156.83
2016,3,24,7,0,474.0,50.0,1.2,8.0,134.0,278.95,227.58
2016,3,24,7,15,546.0,58.0,1.2,8.5,186.5,343.17,283.66
2016,3,24,7,30,618.0,66.0,1.2,9.0,239.0,412.61,341.92
2016,3,24,7,45,661.5,72.5,1.25,9.5,291.5,468.97,387.83
2016,3,24,8,0,705.0,79.0,1.3,10.0,344.0,527.22,433.58
2016,3,24,8,15,738.0,84.0,1.25,10.5,396.0,576.11,470.03
2016,3,24,8,30,771.0,89.0,1.2,11.0,448.0,627.85,507.26
2016,3,24,8,45,789.5,94.5,1.2,11.5,495.5,669.85,536.07
2016,3,24,9,0,808.0,100.0,1.2,12.0,543.0,710.52,562.52
2016,3,24,9,15,826.0,103.5,1.15,12.0,587.0,747.03,586.01
2016,3,24,9,30,844.0,107.0,1.1,12.0,631.0,781.68,607.87
2016,3,24,9,45,840.5,117.5,1.1,12.5,666.0,804.77,620.97
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,824.7,631.98
2016,3,24,10,15,847.5,130.0,1.1,13.0,732.0,843.96,643.75
2016,3,24,10,30,858.0,132.0,1.1,13.0,763.0,860.45,653.69
2016,3,24,10,45,869.0,131.5,1.15,13.5,788.0,871.82,659.84
2016,3,24,11,0,880.0,131.0,1.2,14.0,813.0,880.2,664.14
2016,3,24,11,15,885.0,131.5,1.2,14.0,830.0,878.11,662.04
2016,3,24,11,30,890.0,132.0,1.2,14.0,847.0,876.61,660.62
2016,3,24,11,45,897.5,130.0,1.2,14.5,856.5,871.55,655.71
2016,3,24,12,0,905.0,128.0,1.2,15.0,866.0,863.32,648.88
2016,3,24,12,15,905.5,128.0,1.2,15.0,866.0,848.3,638.83
2016,3,24,12,30,906.0,128.0,1.2,15.0,866.0,830.31,626.95
2016,3,24,12,45,920.5,119.0,1.25,15.0,862.0,811.3,615.1
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,788.88,600.88
