Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,13,15,931.5,109.0,1.3,15.0,841.5,758.05,580.25
2016,3,24,13,30,928.0,108.0,1.3,15.0,825.0,724.78,557.28
2016,3,24,13,45,924.0,106.0,1.35,15.0,801.0,687.96,530.89
2016,3,24,14,0,920.0,104.0,1.4,15.0,777.0,649.03,502.29
2016,3,24,14,15,910.5,102.0,1.4,14.5,745.0,605.11,469.74
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,559.88,435.22
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,512.18,397.24
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,463.7,357.43
2016,3,24,15,15,863.0,91.5,1.5,13.5,591.5,409.08,312.19
2016,3,24,15,30,846.0,89.0,1.5,13.0,547.0,358.11,268.4
2016,3,24,15,45,810.0,89.5,1.5,13.0,496.0,305.04,221.99
2016,3,24,16,0,774.0,90.0,1.5,13.0,445.0,254.76,177.75
2016,3,24,16,15,740.0,85.0,1.5,12.5,392.5,199.49,130.52
2016,3,24,16,30,706.0,80.0,1.5,12.0,340.0,150.55,90.74
2016,3,24,16,45,653.0,74.5,1.5,11.5,286.0,103.09,57.81
2016,3,24,17,0,600.0,69.0,1.5,11.0,232.0,61.19,37.69
2016,3,24,17,15,525.5,60.0,1.45,10.5,180.0,42.52,32.91
2016,3,24,17,30,451.0,51.0,1.4,10.0,128.0,37.97,28.55
2016,3,24,17,45,339.0,37.5,1.4,9.5,84.0,28.74,19.72
2016,3,24,18,0,227.0,24.0,1.4,9.0,40.0,18.86,8.27
2016,3,24,18,15,113.5,12.0,1.35,8.5,20.0,11.8,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,135.5,14.5,1.1,5.5,25.5,54.3,0.0
2016,3,25,6,30,271.0,29.0,1.1,6.0,51.0,144.47,103.84
2016,3,25,6,45,385.5,40.5,1.1,6.5,97.5,214.29,170.66
2016,3,25,7,0,500.0,52.0,1.1,7.0,144.0,294.81,241.54
2016,3,25,7,15,570.5,60.0,1.1,7.5,197.0,359.83,298.17
2016,3,25,7,30,641.0,68.0,1.1,8.0,250.0,429.86,356.67
2016,3,25,7,45,683.5,74.5,1.15,8.5,303.5,486.78,402.78
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,545.43,448.59
2016,3,25,8,15,757.5,85.5,1.2,9.5,409.0,593.6,484.58
2016,3,25,8,30,789.0,90.0,1.2,10.0,461.0,644.52,521.44
2016,3,25,8,45,817.0,91.5,1.3,10.5,510.5,689.34,552.94
2016,3,25,9,0,845.0,93.0,1.4,11.0,560.0,733.32,582.73
2016,3,25,9,15,861.0,95.5,1.4,11.0,603.5,768.16,605.61
2016,3,25,9,30,877.0,98.0,1.4,11.0,647.0,800.97,626.93
2016,3,25,9,45,891.0,99.0,1.4,11.5,685.5,824.11,640.18
2016,3,25,10,0,905.0,100.0,1.4,12.0,724.0,849.02,654.71
2016,3,25,10,15,913.5,101.5,1.35,12.5,755.0,867.25,663.89
2016,3,25,10,30,922.0,103.0,1.3,13.0,786.0,882.5,671.09
2016,3,25,10,45,928.0,104.0,1.3,13.5,810.0,892.03,675.21
2016,3,25,11,0,934.0,105.0,1.3,14.0,834.0,898.37,677.37
2016,3,25,11,15,938.0,106.0,1.25,14.0,850.0,899.76,676.88
2016,3,25,11,30,942.0,107.0,1.2,14.0,866.0,897.86,674.39
2016,3,25,11,45,944.5,107.0,1.2,14.0,874.0,890.4,669.12
2016,3,25,12,0,947.0,107.0,1.2,14.0,882.0,879.69,661.88
2016,3,25,12,15,946.5,106.5,1.2,14.0,881.5,862.87,650.67
2016,3,25,12,30,946.0,106.0,1.2,14.0,881.0,842.98,637.54
2016,3,25,12,45,951.5,101.5,1.2,14.5,874.0,820.76,621.75
2016,3,25,13,0,957.0,97.0,1.2,15.0,867.0,795.41,603.9
2016,3,25,13,15,953.0,96.5,1.2,15.0,850.0,764.14,583.12
2016,3,25,13,30,949.0,96.0,1.2,15.0,833.0,730.39,560.56
2016,3,25,13,45,945.5,93.5,1.25,15.0,808.5,692.75,533.8
2016,3,25,14,0,942.0,91.0,1.3,15.0,784.0,652.93,504.72
2016,3,25,14,15,933.5,89.5,1.3,14.5,752.0,609.22,472.42
2016,3,25,14,30,925.0,88.0,1.3,14.0,720.0,564.07,438.04
2016,3,25,14,45,914.5,85.5,1.35,14.0,681.5,515.82,399.73
2016,3,25,15,0,904.0,83.0,1.4,14.0,643.0,466.75,359.53
2016,3,25,15,15,888.0,81.0,1.45,13.5,598.5,415.42,316.9
2016,3,25,15,30,872.0,79.0,1.5,13.0,554.0,364.22,272.98
2016,3,25,15,45,849.5,76.0,1.55,13.0,504.5,306.66,222.65
2016,3,25,16,0,827.0,73.0,1.6,13.0,455.0,254.3,175.97
2016,3,25,16,15,797.0,69.5,1.6,12.5,403.0,201.74,130.26
2016,3,25,16,30,767.0,66.0,1.6,12.0,351.0,151.8,89.07
2016,3,25,16,45,714.5,62.5,1.6,11.5,296.0,102.98,54.91
2016,3,25,17,0,662.0,59.0,1.6,11.0,241.0,56.13,31.17
2016,3,25,17,15,590.5,52.0,1.55,10.0,188.0,35.46,26.6
2016,3,25,17,30,519.0,45.0,1.5,9.0,135.0,32.29,23.59
2016,3,25,17,45,382.0,35.0,1.5,8.5,88.5,26.18,17.6
2016,3,25,18,0,245.0,25.0,1.5,8.0,42.0,19.67,9.43
2016,3,25,18,15,122.5,12.5,1.45,7.5,21.0,12.29,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,12.5,0.9,6.5,28.5,67.2,0.0
2016,3,26,6,30,366.0,25.0,0.9,7.0,57.0,174.33,127.51
2016,3,26,6,45,476.5,33.5,0.9,7.5,105.0,240.85,191.23
2016,3,26,7,0,587.0,42.0,0.9,8.0,153.0,321.12,261.71
2016,3,26,7,15,649.5,47.5,0.95,8.5,206.0,383.71,316.2
2016,3,26,7,30,712.0,53.0,1.0,9.0,259.0,450.43,371.82
2016,3,26,7,45,753.0,57.0,1.1,9.5,313.0,506.78,417.47
2016,3,26,8,0,794.0,61.0,1.2,10.0,367.0,564.62,462.67
2016,3,26,8,15,821.5,64.0,1.15,10.5,419.0,609.65,495.65
2016,3,26,8,30,849.0,67.0,1.1,11.0,471.0,658.31,529.12
2016,3,26,8,45,868.5,69.5,1.1,11.5,519.0,700.14,556.4
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,740.59,582.21
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,775.0,603.3
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,807.24,622.67
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,833.23,637.55
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,856.43,650.52
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,874.77,661.42
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,890.03,670.38
2016,3,26,10,45,952.5,87.0,1.1,14.5,815.0,898.2,673.51
2016,3,26,11,0,954.0,90.0,1.1,15.0,838.0,903.01,674.62
2016,3,26,11,15,957.5,90.5,1.05,15.0,853.5,903.53,673.49
2016,3,26,11,30,961.0,91.0,1.0,15.0,869.0,900.7,670.34
2016,3,26,11,45,962.0,91.0,1.0,15.0,876.5,891.93,664.29
2016,3,26,12,0,963.0,91.0,1.0,15.0,884.0,879.89,656.28
2016,3,26,12,15,962.5,91.0,1.0,15.0,883.0,863.4,645.45
2016,3,26,12,30,962.0,91.0,1.0,15.0,882.0,843.79,632.67
2016,3,26,12,45,956.5,92.5,1.05,15.5,872.0,818.82,615.93
2016,3,26,13,0,951.0,94.0,1.1,16.0,862.0,791.12,597.36
2016,3,26,13,15,946.5,93.5,1.1,15.5,845.0,759.65,577.66
2016,3,26,13,30,942.0,93.0,1.1,15.0,828.0,725.74,556.11
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,686.83,528.21
2016,3,26,14,0,923.0,93.0,1.1,15.0,776.0,646.16,498.17
2016,3,26,14,15,914.0,92.0,1.1,15.0,744.0,603.3,465.82
2016,3,26,14,30,905.0,91.0,1.1,15.0,712.0,559.09,431.6
2016,3,26,14,45,885.0,92.0,1.1,15.0,671.5,510.26,392.97
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,461.44,353.28
2016,3,26,15,15,848.0,90.5,1.1,14.5,587.0,407.39,309.15
2016,3,26,15,30,831.0,88.0,1.1,14.0,543.0,357.04,266.46
2016,3,26,15,45,800.0,87.0,1.1,14.0,493.0,304.6,220.98
2016,3,26,16,0,769.0,86.0,1.1,14.0,443.0,254.45,177.07
2016,3,26,16,15,646.0,96.0,1.1,13.5,372.5,195.78,130.87
2016,3,26,16,30,523.0,106.0,1.1,13.0,302.0,153.01,100.19
2016,3,26,16,45,555.5,87.5,1.1,12.5,267.0,110.37,66.59
2016,3,26,17,0,588.0,69.0,1.1,12.0,232.0,64.44,38.41
2016,3,26,17,15,514.0,60.5,1.1,11.5,181.0,42.52,32.8
2016,3,26,17,30,440.0,52.0,1.1,11.0,130.0,38.44,28.92
2016,3,26,17,45,319.0,39.5,1.15,10.5,86.0,30.24,21.06
2016,3,26,18,0,198.0,27.0,1.2,10.0,42.0,20.99,10.78
2016,3,26,18,15,99.0,13.5,1.15,9.5,21.0,13.27,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,148.0,15.0,1.0,7.0,28.5,71.58,0.0
2016,3,27,6,30,296.0,30.0,1.0,7.0,57.0,156.9,116.89
2016,3,27,6,45,410.5,40.0,1.05,7.5,104.5,227.37,181.85
2016,3,27,7,0,525.0,50.0,1.1,8.0,152.0,308.37,252.73
2016,3,27,7,15,592.5,57.0,1.05,8.5,205.0,372.36,307.84
2016,3,27,7,30,660.0,64.0,1.0,9.0,258.0,441.11,364.46
2016,3,27,7,45,710.0,68.0,0.95,9.5,313.0,498.16,409.63
2016,3,27,8,0,760.0,72.0,0.9,10.0,368.0,560.07,456.56
2016,3,27,8,15,790.0,76.0,0.9,10.0,420.5,610.72,494.43
2016,3,27,8,30,820.0,80.0,0.9,10.0,473.0,661.29,530.92
2016,3,27,8,45,839.5,84.0,0.9,10.5,522.0,703.92,558.59
2016,3,27,9,0,859.0,88.0,0.9,11.0,571.0,745.18,584.78
2016,3,27,9,15,875.5,90.5,0.9,11.0,615.0,776.53,604.67
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,810.13,626.08
2016,3,27,9,45,902.0,95.5,0.95,11.5,697.0,836.25,641.79
2016,3,27,10,0,912.0,98.0,1.0,12.0,735.0,859.68,655.72
2016,3,27,10,15,921.0,99.5,1.05,12.0,766.5,878.36,667.68
2016,3,27,10,30,930.0,101.0,1.1,12.0,798.0,894.05,677.79
2016,3,27,10,45,934.5,103.0,1.2,12.5,822.0,903.34,683.29
2016,3,27,11,0,939.0,105.0,1.3,13.0,846.0,909.37,686.77
2016,3,27,11,15,943.5,106.0,1.35,13.0,862.5,911.08,687.99
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,909.47,687.16
2016,3,27,11,45,948.5,108.0,1.45,13.0,886.5,901.19,682.01
2016,3,27,12,0,949.0,109.0,1.5,13.0,894.0,889.68,674.83
2016,3,27,12,15,949.5,109.0,1.5,13.0,894.0,873.98,664.28
2016,3,27,12,30,950.0,109.0,1.5,13.0,894.0,855.18,651.74
2016,3,27,12,45,666.0,238.0,1.55,13.0,785.5,742.19,571.25
2016,3,27,13,0,382.0,367.0,1.6,13.0,677.0,634.6,488.73
2016,3,27,13,15,669.5,232.5,1.6,12.5,762.5,697.75,542.67
2016,3,27,13,30,957.0,98.0,1.6,12.0,848.0,743.5,580.6
2016,3,27,13,45,950.0,98.0,1.65,12.0,823.5,705.57,552.42
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,665.68,522.61
2016,3,27,14,15,935.5,96.5,1.7,12.0,767.0,622.34,489.17
2016,3,27,14,30,928.0,95.0,1.7,12.0,735.0,577.48,453.7
2016,3,27,14,45,913.0,95.0,1.75,12.0,696.0,529.05,414.74
2016,3,27,15,0,898.0,95.0,1.8,12.0,657.0,480.15,374.23
2016,3,27,15,15,882.0,92.0,1.8,11.5,612.0,424.44,327.78
2016,3,27,15,30,866.0,89.0,1.8,11.0,567.0,372.27,282.67
2016,3,27,15,45,843.0,86.5,1.85,10.5,517.5,318.99,235.77
2016,3,27,16,0,820.0,84.0,1.9,10.0,468.0,267.14,189.43
2016,3,27,16,15,535.0,117.0,1.85,9.5,356.5,195.22,137.5
2016,3,27,16,30,250.0,150.0,1.8,9.0,245.0,158.11,118.33
2016,3,27,16,45,222.0,131.5,1.8,9.0,206.5,124.82,92.9
2016,3,27,17,0,194.0,113.0,1.8,9.0,168.0,94.51,72.06
2016,3,27,17,15,169.5,91.0,1.7,8.5,131.5,70.74,58.73
2016,3,27,17,30,145.0,69.0,1.6,8.0,95.0,54.83,44.07
2016,3,27,17,45,95.0,48.0,1.55,7.5,63.0,41.1,31.04
2016,3,27,18,0,45.0,27.0,1.5,7.0,31.0,23.89,13.65
2016,3,27,18,15,22.5,13.5,1.5,7.0,15.5,13.27,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,182.0,15.5,2.15,5.0,33.0,84.28,12.08
2016,3,28,6,30,364.0,31.0,2.2,5.0,66.0,183.64,140.18
2016,3,28,6,45,483.5,39.5,2.3,5.5,117.0,258.23,209.68
2016,3,28,7,0,603.0,48.0,2.4,6.0,168.0,343.6,285.79
2016,3,28,7,15,667.0,54.0,2.4,6.0,223.5,405.76,341.59
2016,3,28,7,30,731.0,60.0,2.4,6.0,279.0,475.23,401.31
2016,3,28,7,45,775.5,63.5,2.45,6.5,335.0,534.18,449.91
2016,3,28,8,0,820.0,67.0,2.5,7.0,391.0,594.76,498.07
2016,3,28,8,15,847.0,70.5,2.5,7.0,444.5,645.09,537.35
2016,3,28,8,30,874.0,74.0,2.5,7.0,498.0,690.9,571.1
2016,3,28,8,45,894.0,76.5,2.5,7.5,547.5,733.82,600.38
2016,3,28,9,0,914.0,79.0,2.5,8.0,597.0,775.32,628.06
2016,3,28,9,15,928.0,81.0,2.45,8.0,641.5,809.91,651.04
2016,3,28,9,30,942.0,83.0,2.4,8.0,686.0,842.22,672.18
2016,3,28,9,45,546.0,212.5,2.4,8.0,567.0,680.64,548.29
2016,3,28,10,0,150.0,342.0,2.4,8.0,448.0,482.72,387.03
2016,3,28,10,15,282.5,330.5,2.4,8.0,540.5,587.7,471.55
2016,3,28,10,30,415.0,319.0,2.4,8.0,633.0,687.15,547.86
2016,3,28,10,45,443.0,318.0,2.45,8.5,662.0,714.93,566.65
2016,3,28,11,0,471.0,317.0,2.5,9.0,691.0,735.26,580.6
2016,3,28,11,15,425.5,344.5,2.5,9.0,687.0,719.84,567.09
2016,3,28,11,30,380.0,372.0,2.5,9.0,683.0,699.26,550.24
2016,3,28,11,45,465.5,346.5,2.5,9.0,731.0,741.76,583.33
2016,3,28,12,0,551.0,321.0,2.5,9.0,779.0,777.67,610.81
2016,3,28,12,15,404.0,368.0,2.5,9.0,704.0,690.26,542.9
2016,3,28,12,30,257.0,415.0,2.5,9.0,629.0,608.67,479.05
2016,3,28,12,45,606.5,263.5,2.5,9.0,760.0,723.05,573.72
2016,3,28,13,0,956.0,112.0,2.5,9.0,891.0,818.04,646.62
2016,3,28,13,15,951.0,111.0,2.45,9.0,873.0,785.33,622.18
2016,3,28,13,30,946.0,110.0,2.4,9.0,855.0,750.22,597.12
2016,3,28,13,45,940.5,108.0,2.4,9.0,829.5,711.61,567.87
2016,3,28,14,0,935.0,106.0,2.4,9.0,804.0,670.99,536.46
2016,3,28,14,15,556.0,221.5,2.35,9.0,632.0,520.0,416.54
2016,3,28,14,30,177.0,337.0,2.3,9.0,460.0,402.19,321.21
2016,3,28,14,45,534.0,217.5,2.3,9.0,559.0,453.65,363.43
2016,3,28,15,0,891.0,98.0,2.3,9.0,658.0,482.33,382.37
2016,3,28,15,15,873.5,95.0,2.25,8.5,612.5,426.32,334.36
2016,3,28,15,30,856.0,92.0,2.2,8.0,567.0,373.99,288.4
2016,3,28,15,45,546.0,146.5,2.2,8.0,440.0,284.5,218.25
2016,3,28,16,0,236.0,201.0,2.2,8.0,313.0,228.8,179.5
2016,3,28,16,15,377.0,155.5,2.1,7.5,310.0,199.34,148.74
2016,3,28,16,30,518.0,110.0,2.0,7.0,307.0,159.16,108.16
2016,3,28,16,45,473.5,101.0,1.95,7.0,260.5,118.43,77.73
2016,3,28,17,0,429.0,92.0,1.9,7.0,214.0,82.24,56.36
2016,3,28,17,15,469.5,71.0,1.8,6.5,178.5,51.56,41.74
2016,3,28,17,30,510.0,50.0,1.7,6.0,143.0,36.21,27.53
2016,3,28,17,45,392.5,39.0,1.6,5.5,96.5,29.37,20.85
2016,3,28,18,0,275.0,28.0,1.5,5.0,50.0,22.08,12.63
2016,3,28,18,15,137.5,14.0,1.45,5.0,25.0,13.76,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,17.0,0.8,5.0,33.5,81.9,26.81
2016,3,29,6,30,326.0,34.0,0.8,5.0,67.0,174.69,134.34
2016,3,29,6,45,440.0,43.5,0.85,5.5,116.5,247.19,200.19
2016,3,29,7,0,554.0,53.0,0.9,6.0,166.0,329.86,272.41
2016,3,29,7,15,619.0,59.5,0.85,6.5,220.0,393.92,327.2
2016,3,29,7,30,684.0,66.0,0.8,7.0,274.0,462.41,383.13
2016,3,29,7,45,738.0,68.5,0.8,7.5,331.0,521.43,429.77
2016,3,29,8,0,792.0,71.0,0.8,8.0,388.0,585.52,478.42
2016,3,29,8,15,820.5,74.5,0.75,8.5,441.0,635.91,514.28
2016,3,29,8,30,849.0,78.0,0.7,9.0,494.0,686.02,547.77
2016,3,29,8,45,874.0,79.0,0.65,9.5,544.0,725.93,572.26
2016,3,29,9,0,899.0,80.0,0.6,10.0,594.0,768.92,598.42
2016,3,29,9,15,914.0,82.0,0.55,10.0,638.5,803.89,619.46
2016,3,29,9,30,929.0,84.0,0.5,10.0,683.0,836.68,638.8
2016,3,29,9,45,941.0,85.5,0.5,10.5,722.0,864.05,654.09
2016,3,29,10,0,953.0,87.0,0.5,11.0,761.0,888.69,667.54
2016,3,29,10,15,961.5,88.0,0.5,11.0,792.5,906.94,678.0
2016,3,29,10,30,970.0,89.0,0.5,11.0,824.0,922.06,686.58
2016,3,29,10,45,975.5,90.0,0.5,11.5,848.0,931.37,690.27
2016,3,29,11,0,981.0,91.0,0.5,12.0,872.0,937.31,691.98
2016,3,29,11,15,984.0,92.0,0.5,12.0,888.5,937.69,691.55
2016,3,29,11,30,987.0,93.0,0.5,12.0,905.0,934.63,689.13
2016,3,29,11,45,988.5,93.5,0.55,12.0,912.5,926.36,684.62
2016,3,29,12,0,990.0,94.0,0.6,12.0,920.0,914.7,678.07
2016,3,29,12,15,636.5,253.0,0.6,12.0,784.0,770.71,579.78
2016,3,29,12,30,283.0,412.0,0.6,12.0,648.0,627.1,472.9
2016,3,29,12,45,208.5,413.5,0.65,12.0,586.0,560.21,426.24
2016,3,29,13,0,134.0,415.0,0.7,12.0,524.0,497.73,380.72
2016,3,29,13,15,82.0,367.0,0.7,12.0,433.5,409.17,315.7
2016,3,29,13,30,30.0,319.0,0.7,12.0,343.0,324.32,251.93
2016,3,29,13,45,494.0,205.5,0.75,12.0,576.5,513.37,404.02
2016,3,29,14,0,958.0,92.0,0.8,12.0,810.0,674.76,523.44
2016,3,29,14,15,949.0,90.5,0.8,11.5,777.0,629.93,488.32
2016,3,29,14,30,940.0,89.0,0.8,11.0,744.0,583.69,453.67
2016,3,29,14,45,726.0,154.0,0.85,11.0,643.5,491.21,382.66
2016,3,29,15,0,512.0,219.0,0.9,11.0,543.0,420.1,327.51
2016,3,29,15,15,695.0,151.0,0.9,11.0,558.0,405.53,313.12
2016,3,29,15,30,878.0,83.0,0.9,11.0,573.0,379.83,286.47
2016,3,29,15,45,854.0,80.5,0.9,11.0,522.5,321.7,235.89
2016,3,29,16,0,830.0,78.0,0.9,11.0,472.0,268.94,189.1
2016,3,29,16,15,799.5,74.5,0.9,10.5,419.0,215.8,142.84
2016,3,29,16,30,769.0,71.0,0.9,10.0,366.0,165.37,100.62
2016,3,29,16,45,726.0,65.5,0.95,9.5,311.0,115.01,63.33
2016,3,29,17,0,683.0,60.0,1.0,9.0,256.0,69.13,37.84
2016,3,29,17,15,615.0,53.5,1.0,8.0,202.0,36.06,27.42
2016,3,29,17,30,547.0,47.0,1.0,7.0,148.0,33.37,24.88
2016,3,29,17,45,433.5,37.0,1.05,6.5,100.5,27.34,18.99
2016,3,29,18,0,320.0,27.0,1.1,6.0,53.0,20.91,11.86
2016,3,29,18,15,160.0,13.5,1.1,5.5,26.5,13.27,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,86.79,39.67
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,183.59,142.26
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,251.84,204.08
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,328.91,271.14
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,392.88,325.47
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,461.21,381.0
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,516.23,424.46
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,575.72,469.79
2016,3,30,8,15,789.0,81.0,0.7,8.5,437.5,625.95,506.05
2016,3,30,8,30,818.0,85.0,0.7,9.0,490.0,675.99,540.4
2016,3,30,8,45,840.5,87.5,0.7,9.5,539.0,719.1,568.05
2016,3,30,9,0,863.0,90.0,0.7,10.0,588.0,760.98,594.35
2016,3,30,9,15,878.5,92.5,0.75,10.0,631.5,791.58,614.26
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,824.43,635.82
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,851.44,652.09
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,875.85,666.62
2016,3,30,10,15,927.0,99.5,0.9,11.0,783.0,893.67,677.1
2016,3,30,10,30,935.0,101.0,0.9,11.0,814.0,908.46,685.71
2016,3,30,10,45,941.5,102.0,0.95,11.5,837.5,918.28,690.83
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,924.87,693.98
2016,3,30,11,15,629.5,251.0,1.0,12.0,758.5,804.79,610.53
2016,3,30,11,30,311.0,399.0,1.0,12.0,656.0,670.17,508.95
2016,3,30,11,45,634.0,252.0,1.05,12.0,781.5,794.11,606.47
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,901.52,680.46
2016,3,30,12,15,956.5,105.0,1.1,12.0,906.0,884.77,667.72
2016,3,30,12,30,956.0,105.0,1.1,12.0,905.0,864.93,654.69
2016,3,30,12,45,956.0,103.5,1.1,12.5,896.5,841.01,637.81
2016,3,30,13,0,956.0,102.0,1.1,13.0,888.0,814.19,619.04
2016,3,30,13,15,952.0,101.0,1.1,12.5,870.5,782.17,598.93
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,747.69,576.96
2016,3,30,13,45,941.5,99.0,1.15,12.0,827.5,709.29,550.41
2016,3,30,14,0,935.0,98.0,1.2,12.0,802.0,668.94,521.03
2016,3,30,14,15,926.0,96.5,1.2,12.0,769.0,624.92,487.71
2016,3,30,14,30,917.0,95.0,1.2,12.0,736.0,579.54,452.5
2016,3,30,14,45,904.5,93.0,1.25,12.0,697.0,530.84,414.11
2016,3,30,15,0,892.0,91.0,1.3,12.0,658.0,481.53,374.0
2016,3,30,15,15,876.0,88.5,1.3,11.5,613.0,429.99,331.3
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,374.82,284.46
2016,3,30,15,45,837.5,83.0,1.35,11.0,518.5,321.37,237.49
2016,3,30,16,0,815.0,80.0,1.4,11.0,469.0,269.32,191.0
2016,3,30,16,15,784.0,76.0,1.4,10.5,416.0,216.35,144.6
2016,3,30,16,30,753.0,72.0,1.4,10.0,363.0,166.15,102.23
2016,3,30,16,45,708.5,67.0,1.45,9.5,308.5,116.83,65.34
2016,3,30,17,0,664.0,62.0,1.5,9.0,254.0,68.57,36.87
2016,3,30,17,15,596.0,55.0,1.45,8.5,201.0,37.12,28.32
2016,3,30,17,30,528.0,48.0,1.4,8.0,148.0,34.06,25.4
2016,3,30,17,45,413.0,38.0,1.35,7.5,101.0,28.07,19.59
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,21.7,12.66
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,13.76,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,173.5,18.0,0.6,6.0,37.0,89.98,48.8
2016,3,31,6,30,347.0,36.0,0.6,6.0,74.0,187.66,146.01
2016,3,31,6,45,442.5,46.5,0.6,6.5,123.0,255.61,207.03
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,331.99,273.09
2016,3,31,7,15,600.5,64.0,0.6,7.0,226.0,395.25,327.03
2016,3,31,7,30,663.0,71.0,0.6,7.0,280.0,462.7,382.27
2016,3,31,7,45,710.0,75.0,0.6,7.5,335.0,521.13,427.74
2016,3,31,8,0,757.0,79.0,0.6,8.0,390.0,579.33,471.4
2016,3,31,8,15,786.0,83.0,0.6,8.5,442.0,629.53,507.39
2016,3,31,8,30,815.0,87.0,0.6,9.0,494.0,679.54,541.39
2016,3,31,8,45,843.5,87.5,0.6,9.5,544.0,724.7,570.32
2016,3,31,9,0,872.0,88.0,0.6,10.0,594.0,764.65,595.04
2016,3,31,9,15,887.5,90.0,0.6,10.5,638.0,799.26,615.7
2016,3,31,9,30,903.0,92.0,0.6,11.0,682.0,831.78,634.72
2016,3,31,9,45,918.0,92.0,0.65,11.5,721.0,859.38,651.19
2016,3,31,10,0,933.0,92.0,0.7,12.0,760.0,884.45,666.0
2016,3,31,10,15,941.0,93.5,0.7,12.0,791.0,902.46,676.4
2016,3,31,10,30,949.0,95.0,0.7,12.0,822.0,917.38,684.95
2016,3,31,10,45,956.5,95.0,0.75,12.5,846.0,927.1,689.99
2016,3,31,11,0,964.0,95.0,0.8,13.0,870.0,933.55,693.08
2016,3,31,11,15,967.5,95.5,0.8,13.0,886.0,933.73,692.53
2016,3,31,11,30,971.0,96.0,0.8,13.0,902.0,930.53,690.02
2016,3,31,11,45,974.0,95.5,0.85,13.0,909.5,922.52,685.51
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,911.16,678.96
2016,3,31,12,15,976.5,95.0,0.95,13.0,916.0,894.13,668.74
2016,3,31,12,30,976.0,95.0,1.0,13.0,915.0,873.94,656.5
2016,3,31,12,45,977.5,92.5,1.05,13.5,906.5,849.8,640.41
2016,3,31,13,0,979.0,90.0,1.1,14.0,898.0,822.63,622.28
2016,3,31,13,15,975.0,89.5,1.15,13.5,880.5,790.49,602.9
2016,3,31,13,30,971.0,89.0,1.2,13.0,863.0,755.82,581.52
2016,3,31,13,45,965.0,88.0,1.25,13.0,837.5,717.0,555.31
2016,3,31,14,0,959.0,87.0,1.3,13.0,812.0,676.14,525.61
2016,3,31,14,15,951.0,85.5,1.35,12.5,779.5,631.8,493.42
2016,3,31,14,30,943.0,84.0,1.4,12.0,747.0,585.98,458.98
2016,3,31,14,45,931.5,82.5,1.45,12.0,707.5,537.14,420.24
2016,3,31,15,0,920.0,81.0,1.5,12.0,668.0,487.56,379.65
2016,3,31,15,15,905.5,79.0,1.5,11.5,623.5,435.8,336.52
2016,3,31,15,30,891.0,77.0,1.5,11.0,579.0,384.04,291.98
2016,3,31,15,45,869.5,74.5,1.55,11.0,529.0,329.96,244.19
2016,3,31,16,0,848.0,72.0,1.6,11.0,479.0,277.04,196.69
2016,3,31,16,15,820.0,68.5,1.55,10.5,426.5,219.19,145.84
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,167.92,102.07
2016,3,31,16,45,748.5,61.5,1.5,9.5,319.0,117.82,64.2
2016,3,31,17,0,705.0,58.0,1.5,9.0,264.0,72.24,38.03
2016,3,31,17,15,641.5,51.5,1.4,8.5,210.0,37.43,28.61
2016,3,31,17,30,578.0,45.0,1.3,8.0,156.0,31.33,22.94
2016,3,31,17,45,467.5,36.5,1.25,7.5,107.5,26.57,18.28
2016,3,31,18,0,357.0,28.0,1.2,7.0,59.0,21.54,12.7
2016,3,31,18,15,178.5,14.0,1.15,6.5,29.5,10.7,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,196.0,17.5,0.9,6.0,40.5,98.42,59.57
2016,4,1,6,30,392.0,35.0,0.9,6.0,81.0,205.11,160.79
2016,4,1,6,45,487.5,44.0,0.9,6.5,131.0,273.8,222.74
2016,4,1,7,0,583.0,53.0,0.9,7.0,181.0,350.87,289.73
2016,4,1,7,15,641.5,59.5,0.9,7.0,235.0,413.62,343.54
2016,4,1,7,30,700.0,66.0,0.9,7.0,289.0,477.72,396.47
2016,4,1,7,45,742.5,69.5,0.9,7.5,343.5,534.88,441.23
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,593.51,485.41
2016,4,1,8,15,811.5,76.5,0.9,8.5,450.0,642.49,520.71
2016,4,1,8,30,838.0,80.0,0.9,9.0,502.0,691.08,553.32
2016,4,1,8,45,859.5,82.0,0.9,9.5,551.0,729.26,577.49
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,770.41,603.44
2016,4,1,9,15,895.5,86.5,0.9,10.5,643.5,805.05,624.35
2016,4,1,9,30,910.0,89.0,0.9,11.0,687.0,837.52,643.57
2016,4,1,9,45,921.5,90.0,0.9,11.5,724.5,863.47,658.17
2016,4,1,10,0,933.0,91.0,0.9,12.0,762.0,886.74,670.98
2016,4,1,10,15,940.5,92.5,0.85,12.0,793.0,904.3,680.3
2016,4,1,10,30,948.0,94.0,0.8,12.0,824.0,918.76,687.65
2016,4,1,10,45,953.5,94.5,0.8,12.5,847.5,927.24,690.9
2016,4,1,11,0,959.0,95.0,0.8,13.0,871.0,932.44,692.2
2016,4,1,11,15,962.5,95.5,0.75,13.0,886.5,932.58,690.65
2016,4,1,11,30,966.0,96.0,0.7,13.0,902.0,929.36,687.12
2016,4,1,11,45,968.0,96.0,0.7,13.0,909.5,921.01,681.45
2016,4,1,12,0,970.0,96.0,0.7,13.0,917.0,909.34,673.82
2016,4,1,12,15,969.5,96.0,0.7,13.0,915.5,892.36,662.86
2016,4,1,12,30,969.0,96.0,0.7,13.0,914.0,872.25,649.98
2016,4,1,12,45,968.5,95.0,0.7,13.5,905.0,848.12,633.35
2016,4,1,13,0,968.0,94.0,0.7,14.0,896.0,821.08,614.87
2016,4,1,13,15,964.5,93.0,0.7,14.0,878.5,789.05,594.17
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,754.51,571.68
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,716.3,546.02
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,676.03,517.03
2016,4,1,14,15,941.5,88.5,0.7,14.0,778.5,631.7,484.41
2016,4,1,14,30,933.0,87.0,0.7,14.0,746.0,585.94,449.87
2016,4,1,14,45,922.0,85.0,0.75,14.0,706.5,537.27,412.6
2016,4,1,15,0,911.0,83.0,0.8,14.0,667.0,487.83,373.43
2016,4,1,15,15,895.5,81.0,0.8,13.5,622.5,436.04,331.45
2016,4,1,15,30,880.0,79.0,0.8,13.0,578.0,384.36,288.13
2016,4,1,15,45,859.5,76.5,0.85,12.5,528.5,331.07,242.55
2016,4,1,16,0,839.0,74.0,0.9,12.0,479.0,274.71,193.58
2016,4,1,16,15,810.5,70.5,0.95,11.5,426.5,221.32,147.07
2016,4,1,16,30,782.0,67.0,1.0,11.0,374.0,170.41,103.99
2016,4,1,16,45,740.5,62.5,1.05,10.5,319.5,120.06,65.8
2016,4,1,17,0,699.0,58.0,1.1,10.0,265.0,74.03,38.65
2016,4,1,17,15,636.5,52.0,1.1,9.5,211.0,37.72,28.76
2016,4,1,17,30,574.0,46.0,1.1,9.0,157.0,32.02,23.49
2016,4,1,17,45,466.5,37.0,1.15,8.5,109.0,26.86,18.49
2016,4,1,18,0,359.0,28.0,1.2,8.0,61.0,21.36,12.63
2016,4,1,18,15,179.5,14.0,1.2,7.5,30.5,10.59,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.0,18.5,0.6,5.0,41.5,99.97,65.15
2016,4,2,6,30,382.0,37.0,0.6,5.0,83.0,205.26,162.18
2016,4,2,6,45,462.0,48.5,0.6,5.5,132.0,270.19,220.62
2016,4,2,7,0,542.0,60.0,0.6,6.0,181.0,342.07,282.97
2016,4,2,7,15,601.5,67.0,0.55,6.5,234.5,404.48,335.16
2016,4,2,7,30,661.0,74.0,0.5,7.0,288.0,470.77,388.03
2016,4,2,7,45,693.0,82.0,0.5,8.0,341.0,525.12,428.94
2016,4,2,8,0,725.0,90.0,0.5,9.0,394.0,580.29,468.76
2016,4,2,8,15,754.5,94.5,0.4,9.5,445.5,630.17,502.8
2016,4,2,8,30,784.0,99.0,0.3,10.0,497.0,677.59,533.36
2016,4,2,8,45,795.0,106.5,0.25,11.0,543.5,716.79,555.91
2016,4,2,9,0,806.0,114.0,0.2,12.0,590.0,754.15,576.68
2016,4,2,9,15,823.0,117.5,0.15,12.5,633.5,789.87,596.97
2016,4,2,9,30,840.0,121.0,0.1,13.0,677.0,823.67,615.69
2016,4,2,9,45,847.0,126.0,0.1,13.5,713.0,848.61,629.06
2016,4,2,10,0,854.0,131.0,0.1,14.0,749.0,870.85,640.73
2016,4,2,10,15,863.5,133.0,0.15,14.5,779.5,889.21,650.67
2016,4,2,10,30,873.0,135.0,0.2,15.0,810.0,904.72,658.99
2016,4,2,10,45,880.0,135.5,0.3,15.5,833.5,913.5,664.23
2016,4,2,11,0,887.0,136.0,0.4,16.0,857.0,915.21,665.34
2016,4,2,11,15,891.0,137.0,0.45,16.0,872.0,916.01,666.34
2016,4,2,11,30,895.0,138.0,0.5,16.0,887.0,913.68,665.49
2016,4,2,11,45,721.5,235.0,0.55,16.5,842.0,857.79,628.68
2016,4,2,12,0,548.0,332.0,0.6,17.0,797.0,794.5,582.41
2016,4,2,12,15,536.0,335.5,0.6,17.0,790.0,775.49,570.21
2016,4,2,12,30,524.0,339.0,0.6,17.0,783.0,755.07,556.4
2016,4,2,12,45,726.0,227.0,0.65,17.0,835.5,790.33,586.29
2016,4,2,13,0,928.0,115.0,0.7,17.0,888.0,813.83,603.99
2016,4,2,13,15,923.5,114.5,0.75,17.0,870.0,782.48,583.99
2016,4,2,13,30,919.0,114.0,0.8,17.0,852.0,748.79,562.94
2016,4,2,13,45,906.5,115.5,0.85,17.0,825.5,709.51,536.52
2016,4,2,14,0,894.0,117.0,0.9,17.0,799.0,668.76,507.88
2016,4,2,14,15,884.5,115.0,0.9,16.5,766.5,625.33,477.02
2016,4,2,14,30,875.0,113.0,0.9,16.0,734.0,578.18,442.58
2016,4,2,14,45,852.5,115.0,0.9,16.0,693.0,529.39,404.96
2016,4,2,15,0,830.0,117.0,0.9,16.0,652.0,481.02,366.62
2016,4,2,15,15,812.0,113.5,0.9,15.5,607.0,430.18,326.01
2016,4,2,15,30,794.0,110.0,0.9,15.0,562.0,379.93,284.56
2016,4,2,15,45,695.5,119.5,0.9,14.5,490.5,313.71,231.43
2016,4,2,16,0,597.0,129.0,0.9,14.0,419.0,259.92,188.18
2016,4,2,16,15,585.0,116.0,0.85,13.5,374.0,213.68,148.55
2016,4,2,16,30,573.0,103.0,0.8,13.0,329.0,168.47,110.55
2016,4,2,16,45,577.5,91.0,0.8,12.5,291.0,126.95,77.56
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,84.97,50.15
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,49.41,39.03
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,45.28,35.22
2016,4,2,17,45,332.0,48.5,0.7,10.5,102.5,36.62,27.03
2016,4,2,18,0,218.0,36.0,0.7,10.0,56.0,27.94,18.25
2016,4,2,18,15,109.0,18.0,0.7,9.5,28.0,14.11,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,4.5,6.0,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,5.0,12.0,29.57,0.0
2016,4,3,6,15,209.0,26.0,0.6,5.5,49.0,117.15,80.6
2016,4,3,6,30,353.0,41.0,0.6,6.0,86.0,200.03,158.33
2016,4,3,6,45,445.0,51.5,0.6,6.5,135.5,268.21,218.9
2016,4,3,7,0,537.0,62.0,0.6,7.0,185.0,344.31,284.19
2016,4,3,7,15,596.5,69.5,0.6,7.5,239.0,407.33,336.73
2016,4,3,7,30,656.0,77.0,0.6,8.0,293.0,474.22,390.18
2016,4,3,7,45,698.5,82.0,0.6,8.5,347.0,531.33,433.95
2016,4,3,8,0,741.0,87.0,0.6,9.0,401.0,590.06,477.35
2016,4,3,8,15,770.0,91.5,0.55,9.5,453.0,637.86,510.54
2016,4,3,8,30,799.0,96.0,0.5,10.0,505.0,688.09,543.49
2016,4,3,8,45,819.5,99.5,0.5,11.0,553.5,730.37,568.99
2016,4,3,9,0,840.0,103.0,0.5,12.0,602.0,771.32,593.04
2016,4,3,9,15,855.5,106.0,0.5,12.0,645.5,806.16,614.63
2016,4,3,9,30,871.0,109.0,0.5,12.0,689.0,838.93,634.7
2016,4,3,9,45,880.0,112.5,0.55,12.5,726.0,864.52,649.68
2016,4,3,10,0,889.0,116.0,0.6,13.0,763.0,882.9,659.99
2016,4,3,10,15,898.0,117.5,0.6,13.5,794.0,900.91,669.21
2016,4,3,10,30,907.0,119.0,0.6,14.0,825.0,916.0,676.55
2016,4,3,10,45,909.5,122.5,0.6,14.5,847.5,924.45,679.71
2016,4,3,11,0,912.0,126.0,0.6,15.0,870.0,929.69,681.01
2016,4,3,11,15,915.5,127.0,0.6,15.0,885.5,930.04,680.61
2016,4,3,11,30,919.0,128.0,0.6,15.0,901.0,927.19,678.38
2016,4,3,11,45,916.0,131.0,0.65,15.0,907.0,917.57,672.99
2016,4,3,12,0,913.0,134.0,0.7,15.0,913.0,904.87,665.78
2016,4,3,12,15,727.0,235.0,0.7,15.0,854.5,837.49,621.12
2016,4,3,12,30,541.0,336.0,0.7,15.0,796.0,767.4,569.81
2016,4,3,12,45,723.5,235.0,0.75,15.0,844.0,798.09,596.99
2016,4,3,13,0,906.0,134.0,0.8,15.0,892.0,817.79,612.56
2016,4,3,13,15,901.5,133.0,0.85,15.0,874.0,786.41,592.36
2016,4,3,13,30,897.0,132.0,0.9,15.0,856.0,752.76,571.06
2016,4,3,13,45,892.0,129.5,0.95,15.0,831.0,715.31,545.29
2016,4,3,14,0,887.0,127.0,1.0,15.0,806.0,674.44,516.5
2016,4,3,14,15,877.5,125.0,1.0,14.5,773.5,630.76,485.23
2016,4,3,14,30,868.0,123.0,1.0,14.0,741.0,585.94,452.18
2016,4,3,14,45,863.0,116.5,1.05,14.0,703.0,538.33,415.65
2016,4,3,15,0,858.0,110.0,1.1,14.0,665.0,489.65,377.03
2016,4,3,15,15,841.0,107.0,1.1,13.5,620.0,438.34,335.51
2016,4,3,15,30,824.0,104.0,1.1,13.0,575.0,387.46,293.0
2016,4,3,15,45,812.5,96.0,1.15,12.5,527.5,334.47,247.67
2016,4,3,16,0,801.0,88.0,1.2,12.0,480.0,281.87,201.56
2016,4,3,16,15,771.0,84.0,1.2,11.5,427.5,229.56,155.97
2016,4,3,16,30,741.0,80.0,1.2,11.0,375.0,179.96,113.89
2016,4,3,16,45,702.5,73.5,1.3,10.5,321.0,126.54,72.4
2016,4,3,17,0,664.0,67.0,1.4,10.0,267.0,80.56,43.65
2016,4,3,17,15,600.0,60.0,1.3,9.0,214.0,40.59,31.43
