Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,17,30,536.0,53.0,1.2,8.0,161.0,37.75,28.83
2016,4,3,17,45,426.0,43.0,1.2,7.5,112.5,31.97,23.23
2016,4,3,18,0,316.0,33.0,1.2,7.0,64.0,25.84,16.81
2016,4,3,18,15,158.0,16.5,1.15,6.5,32.0,12.68,0.0
2016,4,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,7.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,8.0,15.0,14.74,0.0
2016,4,4,6,15,197.5,27.0,1.2,8.0,53.0,115.22,81.15
2016,4,4,6,30,395.0,39.0,1.2,8.0,91.0,215.9,170.95
2016,4,4,6,45,487.5,48.5,1.25,8.5,142.0,285.37,232.86
2016,4,4,7,0,580.0,58.0,1.3,9.0,193.0,362.83,299.69
2016,4,4,7,15,639.5,64.0,1.25,9.5,248.5,426.1,352.64
2016,4,4,7,30,699.0,70.0,1.2,10.0,304.0,493.22,406.37
2016,4,4,7,45,742.0,74.5,1.2,10.5,360.0,549.59,449.95
2016,4,4,8,0,785.0,79.0,1.2,11.0,416.0,610.06,494.99
2016,4,4,8,15,813.5,83.0,1.2,11.0,469.0,661.14,532.25
2016,4,4,8,30,842.0,87.0,1.2,11.0,522.0,711.92,567.04
2016,4,4,8,45,865.0,89.5,1.2,11.5,572.5,756.25,595.45
2016,4,4,9,0,888.0,92.0,1.2,12.0,623.0,794.85,619.32
2016,4,4,9,15,903.0,94.0,1.2,12.0,667.5,829.4,641.24
2016,4,4,9,30,918.0,96.0,1.2,12.0,712.0,861.77,661.52
2016,4,4,9,45,929.0,98.0,1.25,12.5,750.0,888.39,677.31
2016,4,4,10,0,940.0,100.0,1.3,13.0,788.0,912.26,691.28
2016,4,4,10,15,787.5,175.5,1.3,13.0,768.0,877.24,666.22
2016,4,4,10,30,635.0,251.0,1.3,13.0,748.0,826.29,629.05
2016,4,4,10,45,800.5,178.5,1.35,13.5,823.0,894.03,676.38
2016,4,4,11,0,966.0,106.0,1.4,14.0,898.0,959.3,717.76
2016,4,4,11,15,969.5,106.5,1.4,14.0,914.0,959.15,716.24
2016,4,4,11,30,973.0,107.0,1.4,14.0,930.0,955.64,713.5
2016,4,4,11,45,974.5,108.0,1.4,14.0,937.0,947.53,707.91
2016,4,4,12,0,976.0,109.0,1.4,14.0,944.0,936.09,700.3
2016,4,4,12,15,975.5,108.5,1.4,14.0,943.0,918.24,688.57
2016,4,4,12,30,975.0,108.0,1.4,14.0,942.0,897.27,674.9
2016,4,4,12,45,976.0,106.0,1.4,14.0,933.0,872.99,659.07
2016,4,4,13,0,977.0,104.0,1.4,14.0,924.0,845.73,641.24
2016,4,4,13,15,973.5,103.5,1.4,14.0,906.0,813.72,620.13
2016,4,4,13,30,970.0,103.0,1.4,14.0,888.0,779.17,597.19
2016,4,4,13,45,964.0,102.0,1.4,14.0,862.5,740.12,570.59
2016,4,4,14,0,958.0,101.0,1.4,14.0,837.0,699.05,540.56
2016,4,4,14,15,949.5,99.0,1.4,14.0,803.5,653.75,506.76
2016,4,4,14,30,941.0,97.0,1.4,14.0,770.0,607.04,471.05
2016,4,4,14,45,927.0,96.0,1.45,14.0,729.5,557.24,432.3
2016,4,4,15,0,913.0,95.0,1.5,14.0,689.0,506.92,391.92
2016,4,4,15,15,896.5,92.5,1.55,13.5,642.5,453.98,348.91
2016,4,4,15,30,880.0,90.0,1.6,13.0,596.0,397.45,301.68
2016,4,4,15,45,854.0,88.0,1.65,12.5,544.5,342.54,254.46
2016,4,4,16,0,828.0,86.0,1.7,12.0,493.0,289.37,207.73
2016,4,4,16,15,797.0,82.0,1.7,11.5,439.0,235.4,160.39
2016,4,4,16,30,766.0,78.0,1.7,11.0,385.0,184.21,116.64
2016,4,4,16,45,716.0,74.0,1.7,10.5,329.0,130.42,74.95
2016,4,4,17,0,666.0,70.0,1.7,10.0,273.0,85.12,46.77
2016,4,4,17,15,598.0,63.0,1.6,9.5,218.5,42.93,33.49
2016,4,4,17,30,530.0,56.0,1.5,9.0,164.0,40.24,30.97
2016,4,4,17,45,413.5,45.5,1.4,8.5,114.5,34.12,25.08
2016,4,4,18,0,297.0,35.0,1.3,8.0,65.0,27.63,18.38
2016,4,4,18,15,148.5,17.5,1.2,7.5,32.5,13.5,0.0
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,88.5,7.0,0.9,5.5,9.5,0.0,0.0
2016,4,5,6,0,177.0,14.0,0.9,6.0,19.0,66.35,0.0
2016,4,5,6,15,335.0,25.0,0.85,6.5,60.5,162.76,118.38
2016,4,5,6,30,493.0,36.0,0.8,7.0,102.0,252.75,200.6
2016,4,5,6,45,572.0,43.5,0.8,8.0,154.5,315.86,257.02
2016,4,5,7,0,651.0,51.0,0.8,9.0,207.0,388.93,319.12
2016,4,5,7,15,704.0,56.5,0.7,9.5,262.5,451.8,370.44
2016,4,5,7,30,757.0,62.0,0.6,10.0,318.0,517.76,421.48
2016,4,5,7,45,791.0,66.5,0.55,10.5,373.0,573.55,462.76
2016,4,5,8,0,825.0,71.0,0.5,11.0,428.0,630.09,502.84
2016,4,5,8,15,850.0,74.0,0.5,11.5,481.0,679.07,535.66
2016,4,5,8,30,875.0,77.0,0.5,12.0,534.0,723.17,563.43
2016,4,5,8,45,894.5,79.0,0.55,12.5,583.0,765.32,590.12
2016,4,5,9,0,914.0,81.0,0.6,13.0,632.0,805.98,615.4
2016,4,5,9,15,927.5,83.0,0.6,13.5,676.0,840.05,635.02
2016,4,5,9,30,941.0,85.0,0.6,14.0,720.0,871.81,652.94
2016,4,5,9,45,950.5,87.0,0.65,15.0,757.5,897.67,666.6
2016,4,5,10,0,960.0,89.0,0.7,16.0,795.0,920.66,678.41
2016,4,5,10,15,967.0,90.0,0.7,16.0,826.0,937.4,687.73
2016,4,5,10,30,974.0,91.0,0.7,16.0,857.0,950.96,695.19
2016,4,5,10,45,978.5,92.0,0.75,16.5,880.0,959.04,699.06
2016,4,5,11,0,983.0,93.0,0.8,17.0,903.0,963.75,700.97
2016,4,5,11,15,986.0,93.5,0.8,17.0,918.0,963.21,700.01
2016,4,5,11,30,989.0,94.0,0.8,17.0,933.0,959.24,697.09
2016,4,5,11,45,990.0,94.0,0.85,17.5,940.0,949.62,690.45
2016,4,5,12,0,991.0,94.0,0.9,18.0,947.0,936.65,681.84
2016,4,5,12,15,990.5,94.0,0.9,18.0,945.5,919.15,670.78
2016,4,5,12,30,990.0,94.0,0.9,18.0,944.0,898.46,657.78
2016,4,5,12,45,987.5,94.0,0.95,18.5,933.5,873.11,641.45
2016,4,5,13,0,985.0,94.0,1.0,19.0,923.0,844.88,623.22
2016,4,5,13,15,981.5,93.5,1.0,19.0,905.0,812.68,602.71
2016,4,5,13,30,978.0,93.0,1.0,19.0,887.0,777.93,580.42
2016,4,5,13,45,972.5,91.5,1.0,19.0,861.5,738.51,554.79
2016,4,5,14,0,967.0,90.0,1.0,19.0,836.0,697.03,525.61
2016,4,5,14,15,959.0,88.5,0.95,19.0,803.0,652.19,492.66
2016,4,5,14,30,951.0,87.0,0.9,19.0,770.0,605.87,457.87
2016,4,5,14,45,940.0,85.5,0.9,19.0,730.0,556.75,420.58
2016,4,5,15,0,929.0,84.0,0.9,19.0,690.0,506.84,381.55
2016,4,5,15,15,914.0,82.0,0.9,18.5,645.0,454.27,339.97
2016,4,5,15,30,899.0,80.0,0.9,18.0,600.0,401.76,296.99
2016,4,5,15,45,878.5,77.5,0.9,18.0,549.5,347.36,250.88
2016,4,5,16,0,858.0,75.0,0.9,18.0,499.0,289.87,201.58
2016,4,5,16,15,830.5,71.5,0.85,17.0,445.5,235.5,155.29
2016,4,5,16,30,803.0,68.0,0.8,16.0,392.0,183.49,111.86
2016,4,5,16,45,762.5,63.5,0.8,15.5,336.5,131.8,72.25
2016,4,5,17,0,722.0,59.0,0.8,15.0,281.0,84.3,42.61
2016,4,5,17,15,661.5,53.5,0.8,14.0,226.5,40.26,30.49
2016,4,5,17,30,601.0,48.0,0.8,13.0,172.0,33.11,24.12
2016,4,5,17,45,498.5,39.5,0.8,12.0,122.0,28.47,19.74
2016,4,5,18,0,396.0,31.0,0.8,11.0,72.0,23.54,14.73
2016,4,5,18,15,198.0,15.5,0.75,10.5,36.0,11.54,0.0
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,76.5,7.5,0.95,9.5,10.5,26.92,0.0
2016,4,6,6,0,153.0,15.0,1.0,10.0,21.0,72.21,0.0
2016,4,6,6,15,306.0,27.0,1.0,10.5,62.5,156.24,114.02
2016,4,6,6,30,459.0,39.0,1.0,11.0,104.0,244.77,192.72
2016,4,6,6,45,544.0,47.5,1.0,12.0,156.5,313.49,252.61
2016,4,6,7,0,629.0,56.0,1.0,13.0,209.0,389.4,316.0
2016,4,6,7,15,682.5,61.5,0.95,13.5,264.5,448.87,364.4
2016,4,6,7,30,736.0,67.0,0.9,14.0,320.0,514.44,415.23
2016,4,6,7,45,770.5,72.0,0.9,15.0,374.5,570.4,456.1
2016,4,6,8,0,805.0,77.0,0.9,16.0,429.0,627.15,495.85
2016,4,6,8,15,830.5,80.5,0.9,16.5,482.0,676.38,528.94
2016,4,6,8,30,856.0,84.0,0.9,17.0,535.0,725.08,559.93
2016,4,6,8,45,873.5,87.5,0.9,17.5,583.0,766.87,585.44
2016,4,6,9,0,891.0,91.0,0.9,18.0,631.0,802.57,606.4
2016,4,6,9,15,904.5,93.0,0.85,18.5,674.5,835.97,624.79
2016,4,6,9,30,918.0,95.0,0.8,19.0,718.0,867.11,641.36
2016,4,6,9,45,925.0,98.5,0.75,20.0,754.5,891.94,652.36
2016,4,6,10,0,932.0,102.0,0.7,21.0,791.0,913.88,661.38
2016,4,6,10,15,939.0,103.5,0.65,21.5,821.5,930.66,668.33
2016,4,6,10,30,946.0,105.0,0.6,22.0,852.0,944.35,673.39
2016,4,6,10,45,947.0,108.0,0.6,22.5,873.5,951.12,675.3
2016,4,6,11,0,948.0,111.0,0.6,23.0,895.0,954.56,675.37
2016,4,6,11,15,950.5,111.5,0.55,23.0,909.5,953.44,673.04
2016,4,6,11,30,953.0,112.0,0.5,23.0,924.0,949.02,668.88
2016,4,6,11,45,952.0,113.5,0.45,23.5,930.0,939.29,660.37
2016,4,6,12,0,951.0,115.0,0.4,24.0,936.0,926.37,650.13
2016,4,6,12,15,786.5,209.0,0.4,24.0,887.0,867.84,614.09
2016,4,6,12,30,622.0,303.0,0.4,24.0,838.0,806.19,572.18
2016,4,6,12,45,775.5,212.5,0.4,24.0,872.5,823.59,588.09
2016,4,6,13,0,929.0,122.0,0.4,24.0,907.0,831.44,593.34
2016,4,6,13,15,733.5,217.5,0.4,24.0,829.5,749.52,538.96
2016,4,6,13,30,538.0,313.0,0.4,24.0,752.0,674.9,486.45
2016,4,6,13,45,435.5,336.0,0.4,24.0,684.5,605.34,439.04
2016,4,6,14,0,333.0,359.0,0.4,24.0,617.0,543.44,395.9
2016,4,6,14,15,316.0,346.5,0.4,24.0,583.5,505.75,370.32
2016,4,6,14,30,299.0,334.0,0.4,24.0,550.0,468.93,344.65
2016,4,6,14,45,355.5,301.0,0.4,24.5,544.5,452.67,332.9
2016,4,6,15,0,412.0,268.0,0.4,25.0,539.0,431.21,316.47
2016,4,6,15,15,469.0,228.5,0.4,25.0,517.0,395.24,289.41
2016,4,6,15,30,526.0,189.0,0.4,25.0,495.0,356.8,259.16
2016,4,6,15,45,498.5,179.0,0.4,25.0,449.5,311.04,223.47
2016,4,6,16,0,471.0,169.0,0.4,25.0,404.0,267.63,189.18
2016,4,6,16,15,545.0,132.0,0.45,24.0,375.5,226.03,153.46
2016,4,6,16,30,619.0,95.0,0.5,23.0,347.0,175.5,109.88
2016,4,6,16,45,557.5,94.0,0.6,22.0,297.0,133.95,80.37
2016,4,6,17,0,496.0,93.0,0.7,21.0,247.0,99.04,60.17
2016,4,6,17,15,443.5,80.0,0.8,20.0,198.0,59.96,46.81
2016,4,6,17,30,391.0,67.0,0.9,19.0,149.0,49.11,37.42
2016,4,6,17,45,308.0,52.0,1.0,18.0,105.0,39.04,28.37
2016,4,6,18,0,225.0,37.0,1.1,17.0,61.0,28.42,18.47
2016,4,6,18,15,112.5,18.5,1.05,16.5,30.5,14.32,1.83
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,9.5,9.0,8.85,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,18.18,0.0
2016,4,7,6,15,101.0,35.5,0.8,10.0,50.0,87.3,63.89
2016,4,7,6,30,202.0,53.0,0.8,10.0,82.0,158.5,126.01
2016,4,7,6,45,250.0,72.0,0.8,10.5,123.5,203.34,165.77
2016,4,7,7,0,298.0,91.0,0.8,11.0,165.0,266.26,219.16
2016,4,7,7,15,345.0,103.5,0.85,11.0,208.5,317.74,262.39
2016,4,7,7,30,392.0,116.0,0.9,11.0,252.0,372.61,307.22
2016,4,7,7,45,316.0,150.0,0.95,11.5,271.0,370.3,303.61
2016,4,7,8,0,240.0,184.0,1.0,12.0,290.0,369.13,300.37
2016,4,7,8,15,317.0,194.0,1.0,12.0,351.5,440.15,356.27
2016,4,7,8,30,394.0,204.0,1.0,12.0,413.0,515.65,413.57
2016,4,7,8,45,373.0,230.5,1.0,12.5,443.0,539.04,427.82
2016,4,7,9,0,352.0,257.0,1.0,13.0,473.0,559.75,440.28
2016,4,7,9,15,373.5,272.0,0.95,13.0,514.5,599.69,468.04
2016,4,7,9,30,395.0,287.0,0.9,13.0,556.0,639.24,494.8
2016,4,7,9,45,468.0,276.0,0.9,13.5,612.0,701.62,538.16
2016,4,7,10,0,541.0,265.0,0.9,14.0,668.0,757.36,575.83
2016,4,7,10,15,522.0,286.0,0.9,14.0,687.0,766.17,579.5
2016,4,7,10,30,503.0,307.0,0.9,14.0,706.0,772.36,582.04
2016,4,7,10,45,501.5,320.0,0.9,14.0,727.5,783.43,588.52
2016,4,7,11,0,500.0,333.0,0.9,14.0,749.0,792.41,593.56
2016,4,7,11,15,695.0,233.0,0.85,14.0,821.5,860.41,643.73
2016,4,7,11,30,890.0,133.0,0.8,14.0,894.0,917.67,679.3
2016,4,7,11,45,888.5,135.0,0.8,14.0,900.0,908.34,672.09
2016,4,7,12,0,887.0,137.0,0.8,14.0,906.0,896.03,664.05
2016,4,7,12,15,655.5,255.0,0.8,14.0,823.0,805.2,602.09
2016,4,7,12,30,424.0,373.0,0.8,14.0,740.0,713.03,533.91
2016,4,7,12,45,433.0,365.0,0.85,14.0,736.5,698.91,526.18
2016,4,7,13,0,442.0,357.0,0.9,14.0,733.0,683.19,516.22
2016,4,7,13,15,363.5,378.0,0.9,14.0,683.0,628.67,476.4
2016,4,7,13,30,285.0,399.0,0.9,14.0,633.0,577.45,438.89
2016,4,7,13,45,318.0,377.0,0.9,14.0,631.0,566.19,432.13
2016,4,7,14,0,351.0,355.0,0.9,14.0,629.0,552.17,422.71
2016,4,7,14,15,295.0,351.5,0.9,14.0,575.0,498.51,383.0
2016,4,7,14,30,239.0,348.0,0.9,14.0,521.0,451.8,348.3
2016,4,7,14,45,213.5,330.5,0.9,14.0,479.0,409.99,317.28
2016,4,7,15,0,188.0,313.0,0.9,14.0,437.0,370.22,287.38
2016,4,7,15,15,153.5,290.5,0.9,13.5,387.5,324.66,253.28
2016,4,7,15,30,119.0,268.0,0.9,13.0,338.0,282.4,221.39
2016,4,7,15,45,112.5,244.0,0.9,13.0,305.5,255.62,200.54
2016,4,7,16,0,106.0,220.0,0.9,13.0,273.0,225.42,176.69
2016,4,7,16,15,59.0,182.0,0.85,12.5,211.0,176.02,138.81
2016,4,7,16,30,12.0,144.0,0.8,12.0,149.0,135.71,108.31
2016,4,7,16,45,6.5,125.0,0.8,12.0,127.5,116.49,93.05
2016,4,7,17,0,1.0,106.0,0.8,12.0,106.0,97.93,78.0
2016,4,7,17,15,0.5,85.0,0.75,11.5,85.0,78.53,65.06
2016,4,7,17,30,0.0,64.0,0.7,11.0,64.0,59.86,48.33
2016,4,7,17,45,0.0,45.0,0.7,11.0,45.0,42.72,32.56
2016,4,7,18,0,0.0,26.0,0.7,11.0,26.0,25.1,16.23
2016,4,7,18,15,0.0,13.0,0.65,10.5,13.0,12.54,1.88
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,8.5,6.5,6.39,0.0
2016,4,8,6,0,0.0,13.0,0.5,9.0,13.0,12.54,0.0
2016,4,8,6,15,12.5,33.0,0.5,9.5,35.0,40.8,27.91
2016,4,8,6,30,25.0,53.0,0.5,10.0,57.0,68.57,52.63
2016,4,8,6,45,39.5,75.5,0.5,10.5,84.5,100.82,80.74
2016,4,8,7,0,54.0,98.0,0.5,11.0,112.0,133.75,108.9
2016,4,8,7,15,68.0,120.0,0.5,11.0,141.5,166.62,136.58
2016,4,8,7,30,82.0,142.0,0.5,11.0,171.0,200.36,164.35
2016,4,8,7,45,61.0,159.0,0.5,11.5,183.0,207.09,168.58
2016,4,8,8,0,40.0,176.0,0.5,12.0,195.0,212.12,171.27
2016,4,8,8,15,79.0,208.0,0.45,12.0,249.0,274.64,221.23
2016,4,8,8,30,118.0,240.0,0.4,12.0,303.0,347.36,277.15
2016,4,8,8,45,59.0,186.5,0.4,12.0,218.0,236.29,188.44
2016,4,8,9,0,0.0,133.0,0.4,12.0,133.0,129.9,101.78
2016,4,8,9,15,39.5,224.5,0.4,12.0,251.5,261.62,208.02
2016,4,8,9,30,79.0,316.0,0.4,12.0,370.0,392.27,306.84
2016,4,8,9,45,131.0,342.5,0.4,12.0,438.0,472.08,365.15
2016,4,8,10,0,183.0,369.0,0.4,12.0,506.0,544.58,417.13
2016,4,8,10,15,224.5,379.0,0.4,12.0,554.0,590.68,449.35
2016,4,8,10,30,266.0,389.0,0.4,12.0,602.0,643.55,485.93
2016,4,8,10,45,208.5,406.5,0.45,12.0,576.0,602.03,454.7
2016,4,8,11,0,151.0,424.0,0.5,12.0,550.0,566.07,428.13
2016,4,8,11,15,82.0,334.5,0.5,12.0,403.5,405.45,311.46
2016,4,8,11,30,13.0,245.0,0.5,12.0,257.0,250.17,193.84
2016,4,8,11,45,13.5,246.0,0.5,12.0,258.5,251.08,195.51
2016,4,8,12,0,14.0,247.0,0.5,12.0,260.0,251.93,196.13
2016,4,8,12,15,11.0,215.5,0.5,12.0,226.0,218.22,170.0
2016,4,8,12,30,8.0,184.0,0.5,12.0,192.0,184.79,144.03
2016,4,8,12,45,13.5,242.0,0.55,12.0,254.5,244.71,191.15
2016,4,8,13,0,19.0,300.0,0.6,12.0,317.0,303.72,236.22
2016,4,8,13,15,10.5,221.5,0.6,12.0,231.0,221.34,172.53
2016,4,8,13,30,2.0,143.0,0.6,12.0,145.0,139.6,108.43
2016,4,8,13,45,7.0,187.5,0.65,12.0,193.5,185.27,145.4
2016,4,8,14,0,12.0,232.0,0.7,12.0,242.0,229.94,180.63
2016,4,8,14,15,11.0,223.0,0.7,12.0,232.0,219.91,172.75
2016,4,8,14,30,10.0,214.0,0.7,12.0,222.0,209.96,165.24
2016,4,8,14,45,5.0,113.5,0.7,12.0,117.5,112.18,87.24
2016,4,8,15,0,0.0,13.0,0.7,12.0,13.0,12.56,4.96
2016,4,8,15,15,0.0,12.0,0.65,12.0,12.0,11.59,4.2
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,10.62,3.4
2016,4,8,15,45,0.0,12.5,0.6,12.0,12.5,12.07,4.67
2016,4,8,16,0,0.0,14.0,0.6,12.0,14.0,13.52,5.94
2016,4,8,16,15,0.0,36.5,0.55,11.5,36.5,35.25,24.67
2016,4,8,16,30,0.0,59.0,0.5,11.0,59.0,57.02,43.44
2016,4,8,16,45,0.0,50.5,0.5,11.0,50.5,48.78,36.5
2016,4,8,17,0,0.0,42.0,0.5,11.0,42.0,40.56,29.53
2016,4,8,17,15,0.0,33.5,0.45,10.5,33.5,32.33,22.51
2016,4,8,17,30,0.0,25.0,0.4,10.0,25.0,24.12,16.36
2016,4,8,17,45,0.0,18.0,0.4,10.0,18.0,17.36,10.04
2016,4,8,18,0,0.0,11.0,0.4,10.0,11.0,10.6,3.68
2016,4,8,18,15,0.0,5.5,0.4,9.5,5.5,5.3,0.0
2016,4,8,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,8.5,4.5,4.42,0.0
2016,4,9,6,0,0.0,9.0,0.4,9.0,9.0,8.68,0.0
2016,4,9,6,15,0.0,23.0,0.4,9.0,23.0,22.2,12.91
2016,4,9,6,30,0.0,37.0,0.4,9.0,37.0,35.74,25.14
2016,4,9,6,45,0.0,54.5,0.4,9.5,54.5,53.68,40.91
2016,4,9,7,0,0.0,72.0,0.4,10.0,72.0,71.45,56.23
2016,4,9,7,15,0.0,90.5,0.4,10.0,90.5,90.17,72.13
2016,4,9,7,30,0.0,109.0,0.4,10.0,109.0,108.77,87.6
2016,4,9,7,45,0.0,96.0,0.45,10.5,96.0,93.99,74.69
2016,4,9,8,0,0.0,83.0,0.5,11.0,83.0,80.34,62.87
2016,4,9,8,15,0.0,73.5,0.5,11.0,73.5,71.07,54.89
2016,4,9,8,30,0.0,64.0,0.5,11.0,64.0,61.88,46.98
2016,4,9,8,45,0.0,71.5,0.5,11.5,71.5,69.16,52.83
2016,4,9,9,0,0.0,79.0,0.5,12.0,79.0,76.44,58.59
2016,4,9,9,15,11.0,168.0,0.5,12.0,176.0,173.88,138.16
2016,4,9,9,30,22.0,257.0,0.5,12.0,273.0,273.71,216.02
2016,4,9,9,45,29.5,285.5,0.5,12.0,307.5,316.64,247.9
2016,4,9,10,0,37.0,314.0,0.5,12.0,342.0,352.02,274.0
2016,4,9,10,15,49.5,342.0,0.5,12.0,381.0,391.03,302.7
2016,4,9,10,30,62.0,370.0,0.5,12.0,420.0,429.75,330.75
2016,4,9,10,45,69.5,386.5,0.5,12.0,444.0,451.64,346.12
2016,4,9,11,0,77.0,403.0,0.5,12.0,468.0,473.12,361.25
2016,4,9,11,15,52.0,371.5,0.5,12.0,416.0,416.44,318.9
2016,4,9,11,30,27.0,340.0,0.5,12.0,364.0,360.58,277.24
2016,4,9,11,45,17.0,255.0,0.5,12.5,270.5,262.98,203.6
2016,4,9,12,0,7.0,170.0,0.5,13.0,177.0,170.99,132.4
2016,4,9,12,15,9.0,192.0,0.5,13.0,200.5,193.76,150.75
2016,4,9,12,30,11.0,214.0,0.5,13.0,224.0,216.31,168.22
2016,4,9,12,45,11.5,221.5,0.5,13.0,232.0,223.4,173.63
2016,4,9,13,0,12.0,229.0,0.5,13.0,240.0,230.37,179.04
2016,4,9,13,15,28.0,295.5,0.5,12.5,319.0,304.22,236.35
2016,4,9,13,30,44.0,362.0,0.5,12.0,398.0,375.41,289.98
2016,4,9,13,45,31.5,320.5,0.5,12.0,346.5,325.12,251.77
2016,4,9,14,0,19.0,279.0,0.5,12.0,295.0,278.53,216.83
2016,4,9,14,15,27.0,289.0,0.5,12.0,309.5,287.88,224.74
2016,4,9,14,30,35.0,299.0,0.5,12.0,324.0,298.5,233.18
2016,4,9,14,45,33.0,281.5,0.55,12.0,304.5,278.47,218.22
2016,4,9,15,0,31.0,264.0,0.6,12.0,285.0,258.7,203.52
2016,4,9,15,15,33.5,250.5,0.6,11.5,271.5,244.56,193.29
2016,4,9,15,30,36.0,237.0,0.6,11.0,258.0,230.13,182.63
2016,4,9,15,45,27.5,211.0,0.6,11.0,226.5,201.33,160.21
2016,4,9,16,0,19.0,185.0,0.6,11.0,195.0,177.87,142.0
2016,4,9,16,15,9.5,118.0,0.6,11.0,123.0,114.42,90.72
2016,4,9,16,30,0.0,51.0,0.6,11.0,51.0,49.27,36.68
2016,4,9,16,45,0.0,44.0,0.6,11.0,44.0,42.49,31.1
2016,4,9,17,0,0.0,37.0,0.6,11.0,37.0,35.72,25.36
2016,4,9,17,15,0.0,29.5,0.55,10.5,29.5,28.47,19.15
2016,4,9,17,30,0.0,22.0,0.5,10.0,22.0,21.22,13.72
2016,4,9,17,45,0.0,16.0,0.5,10.0,16.0,15.43,8.3
2016,4,9,18,0,0.0,10.0,0.5,10.0,10.0,9.64,2.85
2016,4,9,18,15,0.0,5.0,0.5,9.5,5.0,4.82,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.0,0.7,8.0,7.0,6.88,0.0
2016,4,10,6,0,0.0,14.0,0.7,8.0,14.0,13.51,2.3
2016,4,10,6,15,0.0,33.0,0.7,8.0,33.0,33.11,22.2
2016,4,10,6,30,0.0,52.0,0.7,8.0,52.0,53.03,40.09
2016,4,10,6,45,8.0,73.0,0.75,8.5,75.0,78.51,62.42
2016,4,10,7,0,16.0,94.0,0.8,9.0,98.0,104.34,84.71
2016,4,10,7,15,23.0,115.0,0.8,9.0,122.5,135.49,111.18
2016,4,10,7,30,30.0,136.0,0.8,9.0,147.0,162.29,133.47
2016,4,10,7,45,15.0,91.0,0.8,9.0,96.5,98.28,79.09
2016,4,10,8,0,0.0,46.0,0.8,9.0,46.0,44.44,32.74
2016,4,10,8,15,0.0,41.0,0.8,9.0,41.0,39.61,28.53
2016,4,10,8,30,0.0,36.0,0.8,9.0,36.0,34.78,24.29
2016,4,10,8,45,0.0,50.0,0.85,9.5,50.0,48.34,35.67
2016,4,10,9,0,0.0,64.0,0.9,10.0,64.0,61.9,46.9
2016,4,10,9,15,0.0,55.5,0.9,10.0,55.5,53.68,39.84
2016,4,10,9,30,0.0,47.0,0.9,10.0,47.0,45.46,32.84
2016,4,10,9,45,0.0,52.0,0.95,10.0,52.0,50.32,36.84
2016,4,10,10,0,0.0,57.0,1.0,10.0,57.0,55.17,40.81
2016,4,10,10,15,0.0,66.5,1.0,10.0,66.5,64.39,48.41
2016,4,10,10,30,0.0,76.0,1.0,10.0,76.0,73.62,55.97
2016,4,10,10,45,0.0,93.5,1.05,10.5,93.5,90.64,69.79
2016,4,10,11,0,0.0,111.0,1.1,11.0,111.0,107.72,83.51
2016,4,10,11,15,0.0,102.5,1.1,11.0,102.5,99.42,76.64
2016,4,10,11,30,0.0,94.0,1.1,11.0,94.0,91.15,69.85
2016,4,10,11,45,0.0,108.0,1.15,11.0,108.0,104.75,80.95
2016,4,10,12,0,0.0,122.0,1.2,11.0,122.0,118.32,91.93
2016,4,10,12,15,0.0,112.0,1.2,11.0,112.0,108.58,83.99
2016,4,10,12,30,0.0,102.0,1.2,11.0,102.0,98.86,76.11
2016,4,10,12,45,0.0,111.0,1.3,11.0,111.0,107.54,83.24
2016,4,10,13,0,0.0,120.0,1.4,11.0,120.0,116.19,90.33
2016,4,10,13,15,0.0,119.0,1.4,10.5,119.0,115.18,89.72
2016,4,10,13,30,0.0,118.0,1.4,10.0,118.0,114.17,89.16
2016,4,10,13,45,0.0,124.5,1.45,10.0,124.5,120.36,94.33
2016,4,10,14,0,0.0,131.0,1.5,10.0,131.0,126.51,99.49
2016,4,10,14,15,0.0,119.0,1.5,10.0,119.0,114.97,90.19
2016,4,10,14,30,0.0,107.0,1.5,10.0,107.0,103.46,80.9
2016,4,10,14,45,0.0,92.5,1.5,10.0,92.5,89.56,69.59
2016,4,10,15,0,0.0,78.0,1.5,10.0,78.0,75.49,58.05
2016,4,10,15,15,0.0,58.5,1.45,9.5,58.5,56.58,42.44
2016,4,10,15,30,0.0,39.0,1.4,9.0,39.0,37.69,26.63
2016,4,10,15,45,0.0,51.0,1.4,9.0,51.0,49.3,36.65
2016,4,10,16,0,0.0,63.0,1.4,9.0,63.0,60.9,46.69
2016,4,10,16,15,0.0,51.5,1.3,9.0,51.5,49.76,37.32
2016,4,10,16,30,0.0,40.0,1.2,9.0,40.0,38.63,27.88
2016,4,10,16,45,0.0,34.0,1.15,9.0,34.0,32.82,22.96
2016,4,10,17,0,0.0,28.0,1.1,9.0,28.0,27.02,17.99
2016,4,10,17,15,0.0,22.5,1.0,8.5,22.5,21.71,13.4
2016,4,10,17,30,0.0,17.0,0.9,8.0,17.0,16.39,9.42
2016,4,10,17,45,0.0,12.0,0.85,8.0,12.0,11.57,4.89
2016,4,10,18,0,0.0,7.0,0.8,8.0,7.0,6.74,0.35
2016,4,10,18,15,0.0,3.5,0.75,8.0,3.5,3.37,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,12.0,0.65,6.5,15.5,26.49,0.0
2016,4,11,6,0,107.0,24.0,0.6,7.0,31.0,74.92,41.95
2016,4,11,6,15,217.0,41.0,0.55,7.5,71.0,144.53,112.06
2016,4,11,6,30,327.0,58.0,0.5,8.0,111.0,219.5,177.37
2016,4,11,6,45,410.5,68.5,0.5,8.5,161.0,284.36,233.44
2016,4,11,7,0,494.0,79.0,0.5,9.0,211.0,359.0,295.6
2016,4,11,7,15,247.0,84.5,0.5,9.0,150.5,245.73,204.02
2016,4,11,7,30,0.0,90.0,0.5,9.0,90.0,88.29,70.1
2016,4,11,7,45,0.0,103.0,0.5,9.5,103.0,101.15,81.05
2016,4,11,8,0,0.0,116.0,0.5,10.0,116.0,114.0,91.3
2016,4,11,8,15,34.0,176.0,0.5,10.0,194.5,206.77,168.01
2016,4,11,8,30,68.0,236.0,0.5,10.0,273.0,298.13,240.3
2016,4,11,8,45,45.5,236.0,0.55,10.5,262.0,280.26,223.98
2016,4,11,9,0,23.0,236.0,0.6,11.0,251.0,253.92,201.87
2016,4,11,9,15,23.0,249.5,0.6,11.0,265.0,267.36,212.01
2016,4,11,9,30,23.0,263.0,0.6,11.0,279.0,280.74,221.79
2016,4,11,9,45,18.0,252.5,0.6,11.5,265.5,265.15,208.62
2016,4,11,10,0,13.0,242.0,0.6,12.0,252.0,249.7,195.82
2016,4,11,10,15,22.0,284.5,0.6,12.0,302.0,300.14,234.67
2016,4,11,10,30,31.0,327.0,0.6,12.0,352.0,357.53,277.54
2016,4,11,10,45,211.5,351.0,0.65,12.5,529.0,548.94,422.75
2016,4,11,11,0,392.0,375.0,0.7,13.0,706.0,738.84,556.33
2016,4,11,11,15,241.5,402.0,0.7,13.0,607.5,627.27,472.42
2016,4,11,11,30,91.0,429.0,0.7,13.0,509.0,506.81,383.52
2016,4,11,11,45,57.0,380.5,0.75,13.0,431.0,425.36,325.2
2016,4,11,12,0,23.0,332.0,0.8,13.0,353.0,342.73,263.86
2016,4,11,12,15,231.0,353.0,0.8,13.0,556.0,544.89,419.43
2016,4,11,12,30,439.0,374.0,0.8,13.0,759.0,730.71,551.45
2016,4,11,12,45,255.0,392.5,0.8,13.0,616.0,585.62,443.93
2016,4,11,13,0,71.0,411.0,0.8,13.0,473.0,449.64,342.7
2016,4,11,13,15,74.0,400.5,0.8,13.0,463.5,437.61,335.42
2016,4,11,13,30,77.0,390.0,0.8,13.0,454.0,425.33,326.81
2016,4,11,13,45,478.5,255.0,0.8,13.0,634.0,565.88,438.99
2016,4,11,14,0,880.0,120.0,0.8,13.0,814.0,683.18,526.67
2016,4,11,14,15,870.5,118.0,0.8,13.0,781.5,640.05,493.18
2016,4,11,14,30,861.0,116.0,0.8,13.0,749.0,595.79,460.06
2016,4,11,14,45,630.5,197.5,0.8,13.0,648.0,505.62,390.88
2016,4,11,15,0,400.0,279.0,0.8,13.0,547.0,440.54,340.47
2016,4,11,15,15,338.0,271.0,0.8,12.5,487.0,385.41,299.03
2016,4,11,15,30,276.0,263.0,0.8,12.0,427.0,335.67,261.16
2016,4,11,15,45,203.5,245.0,0.8,12.0,360.5,284.11,221.48
2016,4,11,16,0,131.0,227.0,0.8,12.0,294.0,235.48,184.4
2016,4,11,16,15,67.5,183.0,0.75,11.5,217.5,179.99,142.08
2016,4,11,16,30,4.0,139.0,0.7,11.0,141.0,130.53,104.61
2016,4,11,16,45,2.0,120.5,0.7,11.0,121.5,112.63,90.29
2016,4,11,17,0,0.0,102.0,0.7,11.0,102.0,95.03,75.85
2016,4,11,17,15,257.0,80.5,0.65,10.5,138.0,63.54,45.39
2016,4,11,17,30,514.0,59.0,0.6,10.0,174.0,41.51,32.09
2016,4,11,17,45,426.0,48.5,0.55,9.5,126.5,35.51,26.46
2016,4,11,18,0,338.0,38.0,0.5,9.0,79.0,29.11,20.17
2016,4,11,18,15,195.5,23.5,0.55,8.5,44.5,18.24,8.19
2016,4,11,18,30,53.0,9.0,0.6,8.0,10.0,8.85,0.0
2016,4,11,18,45,26.5,4.5,0.65,8.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,12.5,1.0,6.5,17.5,32.48,0.0
2016,4,12,6,0,145.0,25.0,1.0,7.0,35.0,89.91,55.46
2016,4,12,6,15,256.0,40.0,1.05,7.0,76.0,158.32,123.89
2016,4,12,6,30,367.0,55.0,1.1,7.0,117.0,233.74,190.77
2016,4,12,6,45,448.5,64.5,1.15,7.5,167.5,301.12,249.88
2016,4,12,7,0,530.0,74.0,1.2,8.0,218.0,374.14,311.92
2016,4,12,7,15,303.5,112.0,1.2,8.0,198.5,302.52,253.3
2016,4,12,7,30,77.0,150.0,1.2,8.0,179.0,206.88,171.65
2016,4,12,7,45,38.5,94.5,1.2,8.5,109.0,120.42,98.57
2016,4,12,8,0,0.0,39.0,1.2,9.0,39.0,37.67,26.88
2016,4,12,8,15,0.0,75.5,1.2,9.0,75.5,73.01,57.0
2016,4,12,8,30,0.0,112.0,1.2,9.0,112.0,109.11,87.11
2016,4,12,8,45,6.0,161.0,1.2,9.5,165.0,163.23,131.49
2016,4,12,9,0,12.0,210.0,1.2,10.0,218.0,218.0,175.21
2016,4,12,9,15,7.5,188.0,1.2,10.0,193.0,191.3,152.92
2016,4,12,9,30,3.0,166.0,1.2,10.0,168.0,165.05,131.3
2016,4,12,9,45,18.5,239.0,1.2,10.5,253.0,251.83,200.76
2016,4,12,10,0,34.0,312.0,1.2,11.0,338.0,347.33,274.09
2016,4,12,10,15,27.0,302.0,1.2,11.0,323.0,329.37,259.07
2016,4,12,10,30,20.0,292.0,1.2,11.0,308.0,305.35,240.12
2016,4,12,10,45,25.0,317.0,1.25,11.0,338.0,340.41,267.12
2016,4,12,11,0,30.0,342.0,1.3,11.0,368.0,368.9,288.56
2016,4,12,11,15,20.5,279.5,1.35,10.5,297.0,291.53,229.37
2016,4,12,11,30,11.0,217.0,1.4,10.0,226.0,221.04,174.63
2016,4,12,11,45,7.5,186.0,1.45,10.0,193.0,187.32,147.95
2016,4,12,12,0,4.0,155.0,1.5,10.0,160.0,153.87,121.07
2016,4,12,12,15,11.0,228.0,1.5,10.0,238.5,230.47,182.57
2016,4,12,12,30,18.0,301.0,1.5,10.0,317.0,306.3,241.73
2016,4,12,12,45,23.5,324.5,1.55,10.0,345.5,332.27,261.66
2016,4,12,13,0,29.0,348.0,1.6,10.0,374.0,357.29,281.05
2016,4,12,13,15,20.5,292.5,1.55,10.0,310.5,296.7,234.12
2016,4,12,13,30,12.0,237.0,1.5,10.0,247.0,236.62,187.26
2016,4,12,13,45,11.5,230.5,1.5,10.5,240.0,229.26,181.52
2016,4,12,14,0,11.0,224.0,1.5,11.0,233.0,221.94,175.61
2016,4,12,14,15,44.0,283.0,1.5,11.0,316.5,293.09,232.46
2016,4,12,14,30,77.0,342.0,1.5,11.0,400.0,361.01,285.21
2016,4,12,14,45,77.5,324.0,1.55,11.0,379.5,339.62,268.69
2016,4,12,15,0,78.0,306.0,1.6,11.0,359.0,318.17,252.46
2016,4,12,15,15,76.0,286.5,1.6,10.5,335.5,294.29,234.47
2016,4,12,15,30,74.0,267.0,1.6,10.0,312.0,270.61,216.37
2016,4,12,15,45,165.5,243.0,1.65,10.0,331.5,270.42,214.86
2016,4,12,16,0,257.0,219.0,1.7,10.0,351.0,260.83,204.11
2016,4,12,16,15,259.5,194.5,1.7,9.5,316.0,225.22,174.15
2016,4,12,16,30,262.0,170.0,1.7,9.0,281.0,189.48,143.99
2016,4,12,16,45,233.5,153.0,1.7,9.0,242.0,155.53,116.91
2016,4,12,17,0,205.0,136.0,1.7,9.0,203.0,124.53,93.67
2016,4,12,17,15,180.5,113.5,1.6,8.5,164.5,97.02,75.37
2016,4,12,17,30,156.0,91.0,1.5,8.0,126.0,74.55,62.24
2016,4,12,17,45,118.0,69.0,1.4,8.0,91.5,57.64,46.53
2016,4,12,18,0,80.0,47.0,1.3,8.0,57.0,40.22,30.09
2016,4,12,18,15,40.0,27.0,1.25,7.5,32.0,23.79,12.94
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,14.5,0.9,6.5,18.5,30.35,0.0
2016,4,13,6,0,114.0,29.0,0.9,7.0,37.0,80.76,52.41
2016,4,13,6,15,225.0,45.5,0.9,7.0,79.0,154.49,121.6
2016,4,13,6,30,336.0,62.0,0.9,7.0,121.0,230.47,188.38
2016,4,13,6,45,436.5,70.0,0.95,7.5,173.5,301.43,250.02
2016,4,13,7,0,537.0,78.0,1.0,8.0,226.0,384.23,319.53
2016,4,13,7,15,590.0,85.5,0.95,8.5,280.0,445.77,369.21
2016,4,13,7,30,643.0,93.0,0.9,9.0,334.0,510.47,419.4
2016,4,13,7,45,693.5,95.0,0.9,9.5,389.5,570.05,464.25
2016,4,13,8,0,744.0,97.0,0.9,10.0,445.0,631.71,509.14
2016,4,13,8,15,770.0,101.0,0.9,10.0,496.5,677.21,541.0
2016,4,13,8,30,796.0,105.0,0.9,10.0,548.0,725.07,573.21
2016,4,13,8,45,816.5,108.5,0.9,10.5,595.5,767.34,599.77
2016,4,13,9,0,837.0,112.0,0.9,11.0,643.0,808.27,624.96
2016,4,13,9,15,851.0,114.5,0.85,11.5,685.5,841.09,643.37
2016,4,13,9,30,865.0,117.0,0.8,12.0,728.0,871.76,660.1
2016,4,13,9,45,886.5,114.0,0.8,12.5,767.0,895.83,673.14
2016,4,13,10,0,908.0,111.0,0.8,13.0,806.0,922.61,688.0
2016,4,13,10,15,915.0,112.5,0.8,13.0,835.5,938.75,697.07
2016,4,13,10,30,922.0,114.0,0.8,13.0,865.0,951.89,704.43
2016,4,13,10,45,924.5,116.5,0.8,13.0,886.5,958.89,707.98
2016,4,13,11,0,927.0,119.0,0.8,13.0,908.0,962.69,709.67
2016,4,13,11,15,930.0,119.5,0.8,13.0,922.5,961.67,708.45
2016,4,13,11,30,933.0,120.0,0.8,13.0,937.0,957.44,705.36
2016,4,13,11,45,935.0,120.0,0.85,13.5,943.0,948.64,699.21
2016,4,13,12,0,937.0,120.0,0.9,14.0,949.0,936.69,691.18
2016,4,13,12,15,593.5,282.5,0.9,14.0,807.5,788.86,590.24
2016,4,13,12,30,250.0,445.0,0.9,14.0,666.0,642.54,481.38
2016,4,13,12,45,592.5,280.5,0.95,14.0,796.0,753.94,570.59
2016,4,13,13,0,935.0,116.0,1.0,14.0,926.0,846.77,637.01
2016,4,13,13,15,931.0,115.5,1.0,14.0,908.0,815.24,614.97
2016,4,13,13,30,927.0,115.0,1.0,14.0,890.0,781.38,592.89
2016,4,13,13,45,916.0,116.5,1.05,14.0,863.0,742.38,567.74
2016,4,13,14,0,905.0,118.0,1.1,14.0,836.0,701.84,539.37
2016,4,13,14,15,896.0,116.0,1.1,13.5,803.5,658.02,508.26
2016,4,13,14,30,887.0,114.0,1.1,13.0,771.0,612.99,475.34
2016,4,13,14,45,870.5,114.0,1.15,13.0,730.5,561.92,436.51
2016,4,13,15,0,854.0,114.0,1.2,13.0,690.0,513.3,398.24
2016,4,13,15,15,641.5,172.0,1.2,12.5,588.5,428.57,332.48
2016,4,13,15,30,429.0,230.0,1.2,12.0,487.0,364.59,283.16
2016,4,13,15,45,311.0,229.0,1.2,12.0,407.5,303.95,236.03
2016,4,13,16,0,193.0,228.0,1.2,12.0,328.0,255.03,198.93
2016,4,13,16,15,453.5,160.5,1.2,11.5,362.5,239.12,177.07
2016,4,13,16,30,714.0,93.0,1.2,11.0,397.0,203.22,135.32
2016,4,13,16,45,673.5,87.0,1.2,10.5,343.0,154.11,95.45
2016,4,13,17,0,633.0,81.0,1.2,10.0,289.0,109.23,63.51
2016,4,13,17,15,573.0,73.0,1.15,9.5,236.0,66.52,41.33
2016,4,13,17,30,513.0,65.0,1.1,9.0,183.0,46.47,36.73
2016,4,13,17,45,412.0,54.5,1.05,8.5,133.5,40.71,31.29
2016,4,13,18,0,311.0,44.0,1.0,8.0,84.0,33.59,24.3
2016,4,13,18,15,178.0,27.5,1.0,7.5,48.0,21.36,11.44
2016,4,13,18,30,45.0,11.0,1.0,7.0,12.0,10.81,0.0
2016,4,13,18,45,22.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
