Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,44.39,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,120.02,82.54
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,194.04,153.48
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,278.86,228.38
2016,4,14,6,45,540.5,62.0,1.4,7.5,189.5,345.95,287.43
2016,4,14,7,0,614.0,71.0,1.5,8.0,243.0,418.85,349.3
2016,4,14,7,15,514.0,98.0,1.5,8.0,262.5,415.83,347.62
2016,4,14,7,30,414.0,125.0,1.5,8.0,282.0,406.22,339.39
2016,4,14,7,45,595.0,110.5,1.55,8.5,372.0,526.05,436.14
2016,4,14,8,0,776.0,96.0,1.6,9.0,462.0,652.37,533.35
2016,4,14,8,15,732.0,111.5,1.6,9.0,487.0,667.03,541.64
2016,4,14,8,30,688.0,127.0,1.6,9.0,512.0,673.76,544.8
2016,4,14,8,45,769.5,121.0,1.65,9.5,585.5,746.88,596.28
2016,4,14,9,0,851.0,115.0,1.7,10.0,659.0,825.54,649.69
2016,4,14,9,15,864.5,118.0,1.7,10.0,701.5,858.79,670.59
2016,4,14,9,30,878.0,121.0,1.7,10.0,744.0,889.82,690.32
2016,4,14,9,45,898.5,117.5,1.7,10.5,782.5,912.61,703.02
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,938.12,717.63
2016,4,14,10,15,925.0,115.5,1.7,11.0,850.0,953.41,726.57
2016,4,14,10,30,931.0,117.0,1.7,11.0,879.0,965.65,733.68
2016,4,14,10,45,929.5,121.5,1.75,11.5,899.0,971.05,735.69
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,973.16,735.7
2016,4,14,11,15,930.5,126.5,1.8,12.0,932.5,971.57,734.09
2016,4,14,11,30,933.0,127.0,1.8,12.0,946.0,966.79,730.52
2016,4,14,11,45,919.0,137.0,1.8,12.0,948.0,953.58,721.46
2016,4,14,12,0,905.0,147.0,1.8,12.0,950.0,937.42,710.61
2016,4,14,12,15,904.0,146.5,1.85,12.0,947.5,919.58,699.34
2016,4,14,12,30,903.0,146.0,1.9,12.0,945.0,898.93,686.17
2016,4,14,12,45,919.5,133.5,2.0,12.0,939.5,878.42,673.62
2016,4,14,13,0,936.0,121.0,2.1,12.0,934.0,854.49,658.59
2016,4,14,13,15,932.0,120.5,2.1,12.0,916.0,822.87,637.17
2016,4,14,13,30,928.0,120.0,2.1,12.0,898.0,788.93,614.08
2016,4,14,13,45,914.0,123.0,2.15,12.0,870.0,749.14,587.03
2016,4,14,14,0,900.0,126.0,2.2,12.0,842.0,708.01,556.73
2016,4,14,14,15,891.0,124.0,2.2,11.5,809.5,664.33,524.6
2016,4,14,14,30,882.0,122.0,2.2,11.0,777.0,617.05,488.95
2016,4,14,14,45,863.5,122.5,2.2,11.0,736.0,568.07,450.02
2016,4,14,15,0,845.0,123.0,2.2,11.0,695.0,519.2,410.16
2016,4,14,15,15,828.0,119.5,2.2,10.5,650.0,467.73,367.97
2016,4,14,15,30,811.0,116.0,2.2,10.0,605.0,416.76,324.91
2016,4,14,15,45,797.0,109.0,2.2,10.0,556.5,364.39,278.98
2016,4,14,16,0,783.0,102.0,2.2,10.0,508.0,312.7,232.69
2016,4,14,16,15,753.0,97.5,2.15,9.5,455.0,256.73,183.38
2016,4,14,16,30,723.0,93.0,2.1,9.0,402.0,206.84,139.59
2016,4,14,16,45,685.0,86.0,2.1,9.0,348.0,156.67,97.86
2016,4,14,17,0,647.0,79.0,2.1,9.0,294.0,110.46,63.96
2016,4,14,17,15,586.5,72.0,2.0,8.5,240.5,67.72,41.32
2016,4,14,17,30,526.0,65.0,1.9,8.0,187.0,46.26,36.68
2016,4,14,17,45,428.0,54.5,1.85,8.0,137.0,40.5,31.16
2016,4,14,18,0,330.0,44.0,1.8,8.0,87.0,34.38,25.03
2016,4,14,18,15,191.0,28.5,1.75,7.5,50.5,22.13,12.35
2016,4,14,18,30,52.0,13.0,1.7,7.0,14.0,12.78,0.0
2016,4,14,18,45,26.0,6.5,1.7,7.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,134.5,14.0,1.2,4.5,24.5,52.78,0.0
2016,4,15,6,0,269.0,28.0,1.2,5.0,49.0,141.27,101.05
2016,4,15,6,15,389.5,39.0,1.2,5.5,96.0,212.81,169.78
2016,4,15,6,30,510.0,50.0,1.2,6.0,143.0,296.12,243.44
2016,4,15,6,45,585.0,57.0,1.3,6.5,197.5,363.72,303.01
2016,4,15,7,0,660.0,64.0,1.4,7.0,252.0,437.24,365.38
2016,4,15,7,15,707.0,69.5,1.45,7.5,308.0,498.42,415.47
2016,4,15,7,30,754.0,75.0,1.5,8.0,364.0,559.82,463.99
2016,4,15,7,45,783.5,80.5,1.55,8.5,418.5,614.45,505.46
2016,4,15,8,0,813.0,86.0,1.6,9.0,473.0,669.39,545.6
2016,4,15,8,15,837.0,89.5,1.6,9.5,525.5,718.07,578.32
2016,4,15,8,30,861.0,93.0,1.6,10.0,578.0,766.04,609.82
2016,4,15,8,45,875.0,97.5,1.6,10.5,625.5,806.26,635.15
2016,4,15,9,0,889.0,102.0,1.6,11.0,673.0,844.62,658.82
2016,4,15,9,15,902.5,104.0,1.55,11.0,716.0,872.91,675.8
2016,4,15,9,30,916.0,106.0,1.5,11.0,759.0,903.71,694.48
2016,4,15,9,45,928.5,106.5,1.45,11.5,796.5,929.56,708.28
2016,4,15,10,0,941.0,107.0,1.4,12.0,834.0,952.73,720.2
2016,4,15,10,15,948.0,108.5,1.35,12.0,864.0,969.18,728.93
2016,4,15,10,30,955.0,110.0,1.3,12.0,894.0,982.51,735.72
2016,4,15,10,45,960.5,110.0,1.3,12.5,916.5,989.72,738.1
2016,4,15,11,0,966.0,110.0,1.3,13.0,939.0,993.65,738.55
2016,4,15,11,15,969.0,110.5,1.35,13.0,953.5,992.52,738.09
2016,4,15,11,30,972.0,111.0,1.4,13.0,968.0,988.05,735.63
2016,4,15,11,45,975.5,110.0,1.45,13.5,974.5,979.21,729.1
2016,4,15,12,0,979.0,109.0,1.5,14.0,981.0,967.07,720.56
2016,4,15,12,15,978.0,109.0,1.5,14.0,978.5,948.8,708.67
2016,4,15,12,30,977.0,109.0,1.5,14.0,976.0,927.46,694.88
2016,4,15,12,45,978.0,106.5,1.55,14.0,966.0,902.38,679.3
2016,4,15,13,0,979.0,104.0,1.6,14.0,956.0,874.37,661.69
2016,4,15,13,15,974.5,103.0,1.65,14.0,937.0,840.77,640.15
2016,4,15,13,30,970.0,102.0,1.7,14.0,918.0,804.77,616.78
2016,4,15,13,45,967.0,99.0,1.75,14.0,892.5,765.7,590.99
2016,4,15,14,0,964.0,96.0,1.8,14.0,867.0,724.47,562.67
2016,4,15,14,15,955.5,94.5,1.8,14.0,832.5,679.23,529.04
2016,4,15,14,30,947.0,93.0,1.8,14.0,798.0,632.62,493.56
2016,4,15,14,45,936.0,91.0,1.8,14.0,758.0,583.04,454.92
2016,4,15,15,0,925.0,89.0,1.8,14.0,718.0,532.74,414.62
2016,4,15,15,15,910.0,86.5,1.75,13.5,672.0,479.74,371.58
2016,4,15,15,30,895.0,84.0,1.7,13.0,626.0,426.85,327.29
2016,4,15,15,45,873.5,82.0,1.65,13.0,575.0,372.52,280.15
2016,4,15,16,0,852.0,80.0,1.6,13.0,524.0,315.21,229.85
2016,4,15,16,15,825.5,76.5,1.55,12.5,470.5,261.02,182.1
2016,4,15,16,30,799.0,73.0,1.5,12.0,417.0,209.11,136.67
2016,4,15,16,45,761.5,68.5,1.45,12.0,362.0,157.35,93.77
2016,4,15,17,0,724.0,64.0,1.4,12.0,307.0,109.46,58.88
2016,4,15,17,15,670.0,58.5,1.3,11.5,252.0,64.22,35.1
2016,4,15,17,30,616.0,53.0,1.2,11.0,197.0,35.78,26.81
2016,4,15,17,45,532.0,44.5,1.2,10.5,146.5,31.32,22.63
2016,4,15,18,0,448.0,36.0,1.2,10.0,96.0,26.56,17.96
2016,4,15,18,15,297.5,24.5,1.2,9.5,56.5,18.6,9.63
2016,4,15,18,30,147.0,13.0,1.2,9.0,17.0,12.78,0.0
2016,4,15,18,45,73.5,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,153.5,14.0,0.7,6.5,26.5,58.86,0.0
2016,4,16,6,0,307.0,28.0,0.6,7.0,53.0,155.33,112.49
2016,4,16,6,15,419.0,38.5,0.5,7.5,100.5,225.27,178.06
2016,4,16,6,30,531.0,49.0,0.4,8.0,148.0,306.11,247.91
2016,4,16,6,45,600.0,56.0,0.35,8.5,202.0,371.96,303.78
2016,4,16,7,0,669.0,63.0,0.3,9.0,256.0,443.19,361.37
2016,4,16,7,15,713.5,68.5,0.25,9.5,311.5,500.98,406.03
2016,4,16,7,30,758.0,74.0,0.2,10.0,367.0,563.8,452.4
2016,4,16,7,45,788.5,78.0,0.15,11.0,421.5,617.56,489.21
2016,4,16,8,0,819.0,82.0,0.1,12.0,476.0,671.7,524.17
2016,4,16,8,15,842.0,85.5,0.15,12.5,527.5,719.87,554.85
2016,4,16,8,30,865.0,89.0,0.2,13.0,579.0,767.26,584.49
2016,4,16,8,45,881.5,92.0,0.3,14.0,627.0,803.24,605.73
2016,4,16,9,0,898.0,95.0,0.4,15.0,675.0,842.1,628.91
2016,4,16,9,15,910.5,97.0,0.4,15.5,718.0,874.58,646.85
2016,4,16,9,30,923.0,99.0,0.4,16.0,761.0,904.73,663.17
2016,4,16,9,45,935.0,99.5,0.45,16.5,798.0,930.29,677.52
2016,4,16,10,0,947.0,100.0,0.5,17.0,835.0,953.15,690.22
2016,4,16,10,15,953.5,101.5,0.5,17.0,864.5,969.25,698.93
2016,4,16,10,30,960.0,103.0,0.5,17.0,894.0,982.2,705.86
2016,4,16,10,45,962.5,105.0,0.55,17.5,916.0,988.8,708.81
2016,4,16,11,0,965.0,107.0,0.6,18.0,938.0,992.08,709.93
2016,4,16,11,15,967.5,107.5,0.6,18.0,952.0,990.49,708.39
2016,4,16,11,30,970.0,108.0,0.6,18.0,966.0,985.58,705.0
2016,4,16,11,45,972.5,107.5,0.65,18.5,972.0,976.36,698.89
2016,4,16,12,0,975.0,107.0,0.7,19.0,978.0,963.88,690.9
2016,4,16,12,15,974.5,106.5,0.7,19.0,975.5,945.6,679.62
2016,4,16,12,30,974.0,106.0,0.7,19.0,973.0,924.27,666.55
2016,4,16,12,45,975.0,103.5,0.75,19.0,963.5,899.26,652.15
2016,4,16,13,0,976.0,101.0,0.8,19.0,954.0,871.34,635.8
2016,4,16,13,15,972.0,100.0,0.8,19.0,935.0,838.22,615.1
2016,4,16,13,30,968.0,99.0,0.8,19.0,916.0,802.67,592.71
2016,4,16,13,45,961.5,98.5,0.85,19.0,889.5,763.59,568.5
2016,4,16,14,0,955.0,98.0,0.9,19.0,863.0,722.59,542.02
2016,4,16,14,15,946.5,96.5,0.9,18.5,829.5,677.69,511.16
2016,4,16,14,30,938.0,95.0,0.9,18.0,796.0,631.44,478.4
2016,4,16,14,45,926.5,93.5,0.9,18.0,756.0,582.42,441.74
2016,4,16,15,0,915.0,92.0,0.9,18.0,716.0,532.74,403.48
2016,4,16,15,15,901.0,89.5,0.9,17.5,671.0,480.63,362.92
2016,4,16,15,30,887.0,87.0,0.9,17.0,626.0,428.54,320.94
2016,4,16,15,45,868.5,84.0,0.9,17.0,576.0,374.73,275.8
2016,4,16,16,0,850.0,81.0,0.9,17.0,526.0,317.68,227.18
2016,4,16,16,15,824.5,77.5,0.9,16.5,473.0,263.8,180.94
2016,4,16,16,30,799.0,74.0,0.9,16.0,420.0,212.12,136.68
2016,4,16,16,45,764.0,69.0,0.9,15.5,365.0,160.21,94.49
2016,4,16,17,0,729.0,64.0,0.9,15.0,310.0,111.91,59.57
2016,4,16,17,15,676.5,58.5,0.85,14.0,255.5,66.36,35.4
2016,4,16,17,30,624.0,53.0,0.8,13.0,201.0,35.64,26.46
2016,4,16,17,45,539.0,45.0,0.8,12.0,150.0,31.6,22.77
2016,4,16,18,0,454.0,37.0,0.8,11.0,99.0,27.31,18.6
2016,4,16,18,15,310.5,25.0,0.85,10.5,59.0,18.93,10.04
2016,4,16,18,30,167.0,13.0,0.9,10.0,19.0,12.78,0.0
2016,4,16,18,45,83.5,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.5,14.0,0.9,9.5,28.0,71.31,0.0
2016,4,17,6,0,313.0,28.0,0.8,10.0,56.0,158.5,115.4
2016,4,17,6,15,420.5,38.5,0.75,10.5,103.0,227.39,178.81
2016,4,17,6,30,528.0,49.0,0.7,11.0,150.0,306.71,247.22
2016,4,17,6,45,590.0,57.0,0.65,12.0,202.5,370.38,300.62
2016,4,17,7,0,652.0,65.0,0.6,13.0,255.0,438.82,355.16
2016,4,17,7,15,696.5,70.5,0.6,13.5,310.0,498.44,401.41
2016,4,17,7,30,741.0,76.0,0.6,14.0,365.0,558.11,445.9
2016,4,17,7,45,769.5,81.0,0.6,14.5,419.0,611.08,483.62
2016,4,17,8,0,798.0,86.0,0.6,15.0,473.0,664.31,519.76
2016,4,17,8,15,821.5,89.5,0.6,15.5,524.5,712.13,550.0
2016,4,17,8,30,845.0,93.0,0.6,16.0,576.0,759.24,579.07
2016,4,17,8,45,860.0,97.0,0.6,17.0,623.0,799.19,601.54
2016,4,17,9,0,875.0,101.0,0.6,18.0,670.0,832.58,619.27
2016,4,17,9,15,888.0,103.5,0.6,18.5,712.0,865.41,637.58
2016,4,17,9,30,901.0,106.0,0.6,19.0,754.0,895.99,654.23
2016,4,17,9,45,914.0,106.0,0.6,19.5,791.5,921.43,667.47
2016,4,17,10,0,927.0,106.0,0.6,20.0,829.0,944.28,679.07
2016,4,17,10,15,934.0,107.0,0.6,20.0,858.0,959.98,687.53
2016,4,17,10,30,941.0,108.0,0.6,20.0,887.0,972.64,694.28
2016,4,17,10,45,947.5,108.0,0.6,20.5,909.5,980.65,696.97
2016,4,17,11,0,954.0,108.0,0.6,21.0,932.0,985.44,697.86
2016,4,17,11,15,957.0,108.5,0.6,21.0,946.5,984.29,696.59
2016,4,17,11,30,960.0,109.0,0.6,21.0,961.0,979.86,693.52
2016,4,17,11,45,962.5,108.5,0.6,21.5,967.0,970.7,686.41
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,958.32,677.51
2016,4,17,12,15,965.0,107.5,0.6,22.0,971.0,940.61,666.75
2016,4,17,12,30,965.0,107.0,0.6,22.0,969.0,919.85,654.23
2016,4,17,12,45,965.0,105.5,0.65,22.0,959.0,895.18,640.28
2016,4,17,13,0,965.0,104.0,0.7,22.0,949.0,867.67,624.46
2016,4,17,13,15,961.5,103.0,0.7,22.0,931.0,835.21,604.49
2016,4,17,13,30,958.0,102.0,0.7,22.0,913.0,800.33,582.87
2016,4,17,13,45,954.0,100.0,0.75,22.0,887.5,761.91,559.49
2016,4,17,14,0,950.0,98.0,0.8,22.0,862.0,721.43,533.88
2016,4,17,14,15,942.5,96.5,0.8,21.5,829.0,677.35,504.08
2016,4,17,14,30,935.0,95.0,0.8,21.0,796.0,631.84,472.37
2016,4,17,14,45,926.5,92.5,0.85,21.0,757.0,583.66,437.34
2016,4,17,15,0,918.0,90.0,0.9,21.0,718.0,534.57,400.41
2016,4,17,15,15,904.5,87.5,0.85,20.5,673.0,482.55,360.1
2016,4,17,15,30,891.0,85.0,0.8,20.0,628.0,430.52,318.46
2016,4,17,15,45,874.5,81.5,0.8,20.0,579.0,376.78,274.0
2016,4,17,16,0,858.0,78.0,0.8,20.0,530.0,323.79,229.02
2016,4,17,16,15,833.5,75.0,0.75,19.0,477.0,265.96,180.56
2016,4,17,16,30,809.0,72.0,0.7,18.0,424.0,214.43,137.01
2016,4,17,16,45,775.5,67.5,0.7,17.5,369.5,162.61,95.07
2016,4,17,17,0,742.0,63.0,0.7,17.0,315.0,114.23,60.08
2016,4,17,17,15,691.5,57.5,0.7,16.0,260.5,67.97,35.13
2016,4,17,17,30,641.0,52.0,0.7,15.0,206.0,38.06,28.39
2016,4,17,17,45,559.5,44.0,0.75,14.0,154.5,30.61,21.7
2016,4,17,18,0,478.0,36.0,0.8,13.0,103.0,26.26,17.53
2016,4,17,18,15,336.0,25.0,0.8,12.5,62.0,18.8,9.98
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,13.76,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,170.5,14.5,0.45,11.5,30.5,77.4,1.03
2016,4,18,6,0,341.0,29.0,0.5,12.0,61.0,170.49,124.65
2016,4,18,6,15,447.0,39.0,0.45,12.5,109.0,240.04,187.26
2016,4,18,6,30,553.0,49.0,0.4,13.0,157.0,319.77,254.87
2016,4,18,6,45,620.5,55.5,0.35,13.5,211.5,385.71,309.47
2016,4,18,7,0,688.0,62.0,0.3,14.0,266.0,454.31,363.7
2016,4,18,7,15,730.5,67.0,0.3,14.0,321.5,514.15,409.95
2016,4,18,7,30,773.0,72.0,0.3,14.0,377.0,576.01,455.96
2016,4,18,7,45,802.5,76.5,0.3,14.5,431.5,630.33,493.92
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,684.94,529.75
2016,4,18,8,15,853.5,84.0,0.35,15.5,538.0,731.9,559.44
2016,4,18,8,30,875.0,87.0,0.4,16.0,590.0,773.37,584.95
2016,4,18,8,45,890.5,90.0,0.45,17.0,637.5,813.41,608.06
2016,4,18,9,0,906.0,93.0,0.5,18.0,685.0,851.69,629.62
2016,4,18,9,15,917.5,95.0,0.5,18.5,727.0,883.47,646.91
2016,4,18,9,30,929.0,97.0,0.5,19.0,769.0,912.86,662.58
2016,4,18,9,45,941.0,97.0,0.55,19.5,806.0,937.95,676.48
2016,4,18,10,0,953.0,97.0,0.6,20.0,843.0,960.32,688.74
2016,4,18,10,15,959.0,98.0,0.6,20.5,872.0,975.45,695.46
2016,4,18,10,30,965.0,99.0,0.6,21.0,901.0,987.42,700.4
2016,4,18,10,45,969.5,100.0,0.6,21.5,922.5,994.78,702.65
2016,4,18,11,0,974.0,101.0,0.6,22.0,944.0,998.82,703.04
2016,4,18,11,15,976.0,101.5,0.6,22.0,958.0,996.73,701.22
2016,4,18,11,30,978.0,102.0,0.6,22.0,972.0,991.3,697.58
2016,4,18,11,45,978.5,102.0,0.6,22.0,977.5,980.71,690.96
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,966.89,682.54
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,948.59,671.48
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,927.25,658.64
2016,4,18,12,45,971.0,104.0,0.6,22.5,966.0,900.78,641.41
2016,4,18,13,0,965.0,106.0,0.6,23.0,954.0,871.69,622.63
2016,4,18,13,15,961.0,105.0,0.6,22.5,935.5,838.82,603.77
2016,4,18,13,30,957.0,104.0,0.6,22.0,917.0,803.58,583.21
2016,4,18,13,45,947.0,105.0,0.65,22.0,889.5,763.78,559.1
2016,4,18,14,0,937.0,106.0,0.7,22.0,862.0,722.32,532.87
2016,4,18,14,15,928.5,104.5,0.7,22.0,828.5,678.07,502.19
2016,4,18,14,30,920.0,103.0,0.7,22.0,795.0,632.51,469.81
2016,4,18,14,45,901.5,104.5,0.75,22.0,753.5,583.16,434.26
2016,4,18,15,0,883.0,106.0,0.8,22.0,712.0,533.76,397.5
2016,4,18,15,15,867.5,103.0,0.8,22.0,667.0,478.4,355.01
2016,4,18,15,30,852.0,100.0,0.8,22.0,622.0,426.6,313.76
2016,4,18,15,45,824.5,99.5,0.8,22.0,571.0,373.38,270.42
2016,4,18,16,0,797.0,99.0,0.8,22.0,520.0,322.13,227.69
2016,4,18,16,15,591.5,128.0,0.8,21.0,423.5,251.18,175.64
2016,4,18,16,30,386.0,157.0,0.8,20.0,327.0,203.62,143.96
2016,4,18,16,45,353.5,143.5,0.8,19.5,284.0,170.09,118.29
2016,4,18,17,0,321.0,130.0,0.8,19.0,241.0,135.16,93.14
2016,4,18,17,15,295.0,110.0,0.8,17.5,198.5,98.95,69.73
2016,4,18,17,30,269.0,90.0,0.8,16.0,156.0,70.06,56.42
2016,4,18,17,45,224.5,70.5,0.8,14.5,116.5,56.0,44.08
2016,4,18,18,0,180.0,51.0,0.8,13.0,77.0,41.36,30.8
2016,4,18,18,15,90.0,33.5,0.75,12.5,46.5,27.71,17.55
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,15.28,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,7.86,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.5,30.5,73.72,14.83
2016,4,19,6,0,296.0,32.0,0.7,12.0,61.0,158.99,117.69
2016,4,19,6,15,399.5,43.0,0.6,12.5,107.5,227.04,178.24
2016,4,19,6,30,503.0,54.0,0.5,13.0,154.0,304.96,244.29
2016,4,19,6,45,580.5,59.5,0.45,13.5,208.5,372.72,300.39
2016,4,19,7,0,658.0,65.0,0.4,14.0,263.0,446.52,358.73
2016,4,19,7,15,701.5,70.5,0.35,14.0,318.0,503.59,402.57
2016,4,19,7,30,745.0,76.0,0.3,14.0,373.0,565.56,448.26
2016,4,19,7,45,778.0,79.5,0.3,14.5,427.0,620.03,486.45
2016,4,19,8,0,811.0,83.0,0.3,15.0,481.0,675.08,522.82
2016,4,19,8,15,833.0,86.5,0.3,15.5,532.5,722.26,552.01
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,768.61,580.04
2016,4,19,8,45,867.5,94.0,0.3,17.0,630.5,802.12,597.81
2016,4,19,9,0,880.0,98.0,0.3,18.0,677.0,838.37,617.2
2016,4,19,9,15,892.5,100.5,0.35,18.5,719.0,870.87,635.9
2016,4,19,9,30,905.0,103.0,0.4,19.0,761.0,901.09,653.09
2016,4,19,9,45,904.0,110.5,0.45,20.0,794.5,922.27,663.28
2016,4,19,10,0,903.0,118.0,0.5,21.0,828.0,940.3,671.63
2016,4,19,10,15,910.0,119.5,0.55,21.0,857.0,956.1,681.25
2016,4,19,10,30,917.0,121.0,0.6,21.0,886.0,968.91,689.17
2016,4,19,10,45,916.5,125.0,0.65,21.0,906.0,974.34,692.68
2016,4,19,11,0,916.0,129.0,0.7,21.0,926.0,976.55,694.44
2016,4,19,11,15,919.0,130.0,0.75,21.0,939.5,975.75,694.49
2016,4,19,11,30,922.0,131.0,0.8,21.0,953.0,971.8,692.73
2016,4,19,11,45,654.5,269.0,0.85,21.0,855.0,863.35,623.57
2016,4,19,12,0,387.0,407.0,0.9,21.0,757.0,747.01,541.65
2016,4,19,12,15,422.5,397.5,0.9,20.5,778.0,759.78,553.24
2016,4,19,12,30,458.0,388.0,0.9,20.0,799.0,768.1,560.37
2016,4,19,12,45,679.5,264.0,0.9,20.0,866.5,817.82,599.41
2016,4,19,13,0,901.0,140.0,0.9,20.0,934.0,854.86,625.27
2016,4,19,13,15,682.0,245.5,0.9,19.5,840.0,758.76,560.34
2016,4,19,13,30,463.0,351.0,0.9,19.0,746.0,671.19,497.66
2016,4,19,13,45,435.5,348.0,0.95,19.0,711.0,629.66,470.0
2016,4,19,14,0,408.0,345.0,1.0,19.0,676.0,591.23,443.43
2016,4,19,14,15,289.0,358.0,1.0,18.5,587.5,509.31,384.53
2016,4,19,14,30,170.0,371.0,1.0,18.0,499.0,439.25,333.43
2016,4,19,14,45,158.0,350.5,1.0,17.5,465.0,404.39,309.0
2016,4,19,15,0,146.0,330.0,1.0,17.0,431.0,370.52,284.63
2016,4,19,15,15,103.0,298.0,0.95,16.5,366.5,318.23,245.82
2016,4,19,15,30,60.0,266.0,0.9,16.0,302.0,266.23,206.98
2016,4,19,15,45,205.0,239.0,0.85,15.5,350.0,284.74,219.97
2016,4,19,16,0,350.0,212.0,0.8,15.0,398.0,288.41,218.73
2016,4,19,16,15,276.0,199.0,0.75,14.5,336.5,238.56,180.19
2016,4,19,16,30,202.0,186.0,0.7,14.0,275.0,200.67,152.08
2016,4,19,16,45,427.5,134.5,0.65,14.0,292.0,169.92,117.38
2016,4,19,17,0,653.0,83.0,0.6,14.0,309.0,123.58,71.55
2016,4,19,17,15,598.0,75.0,0.6,13.5,255.0,79.29,45.77
2016,4,19,17,30,543.0,67.0,0.6,13.0,201.0,47.02,36.66
2016,4,19,17,45,476.0,55.5,0.6,12.5,152.0,40.41,30.64
2016,4,19,18,0,409.0,44.0,0.6,12.0,103.0,33.32,23.92
2016,4,19,18,15,273.0,30.0,0.6,11.5,62.5,23.22,14.03
2016,4,19,18,30,137.0,16.0,0.6,11.0,22.0,12.39,0.0
2016,4,19,18,45,68.5,8.0,0.65,10.5,11.0,7.86,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,165.0,16.5,0.7,8.5,33.0,80.89,28.15
2016,4,20,6,0,330.0,33.0,0.7,9.0,66.0,173.28,130.89
2016,4,20,6,15,432.0,43.0,0.6,9.5,114.0,241.68,192.21
2016,4,20,6,30,534.0,53.0,0.5,10.0,162.0,319.66,258.92
2016,4,20,6,45,610.0,58.0,0.45,10.5,217.0,387.67,315.64
2016,4,20,7,0,686.0,63.0,0.4,11.0,272.0,459.07,372.55
2016,4,20,7,15,727.5,68.0,0.4,11.5,327.5,518.4,418.06
2016,4,20,7,30,769.0,73.0,0.4,12.0,383.0,579.67,463.18
2016,4,20,7,45,801.0,76.0,0.4,13.0,437.5,633.84,500.48
2016,4,20,8,0,833.0,79.0,0.4,14.0,492.0,688.49,535.31
2016,4,20,8,15,853.5,82.5,0.4,14.5,543.0,735.32,564.3
2016,4,20,8,30,874.0,86.0,0.4,15.0,594.0,776.59,588.94
2016,4,20,8,45,888.0,89.0,0.45,15.5,640.5,815.38,612.42
2016,4,20,9,0,902.0,92.0,0.5,16.0,687.0,852.32,634.43
2016,4,20,9,15,913.5,94.0,0.5,16.0,729.0,883.96,653.01
2016,4,20,9,30,925.0,96.0,0.5,16.0,771.0,913.23,670.01
2016,4,20,9,45,934.0,97.0,0.55,16.5,806.5,936.63,683.03
2016,4,20,10,0,943.0,98.0,0.6,17.0,842.0,957.23,694.38
2016,4,20,10,15,949.0,99.5,0.6,17.0,871.0,972.69,702.78
2016,4,20,10,30,955.0,101.0,0.6,17.0,900.0,985.03,709.38
2016,4,20,10,45,951.5,106.5,0.65,17.5,919.5,989.58,711.07
2016,4,20,11,0,948.0,112.0,0.7,18.0,939.0,990.75,710.89
2016,4,20,11,15,950.5,113.0,0.7,18.0,953.0,989.52,709.63
2016,4,20,11,30,953.0,114.0,0.7,18.0,967.0,985.04,706.5
2016,4,20,11,45,949.5,117.0,0.75,18.5,971.0,973.91,699.14
2016,4,20,12,0,946.0,120.0,0.8,19.0,975.0,959.69,690.0
2016,4,20,12,15,945.0,119.5,0.8,18.5,972.5,941.25,679.88
2016,4,20,12,30,944.0,119.0,0.8,18.0,970.0,919.9,667.95
2016,4,20,12,45,943.5,117.0,0.85,18.0,959.5,894.7,653.24
2016,4,20,13,0,943.0,115.0,0.9,18.0,949.0,866.77,636.67
2016,4,20,13,15,938.5,114.5,0.9,18.0,930.5,834.55,616.36
2016,4,20,13,30,934.0,114.0,0.9,18.0,912.0,800.05,594.45
2016,4,20,13,45,927.0,113.0,0.9,18.0,885.0,761.2,569.45
2016,4,20,14,0,920.0,112.0,0.9,18.0,858.0,720.57,542.33
2016,4,20,14,15,719.0,194.5,0.9,17.5,763.5,629.21,476.12
2016,4,20,14,30,518.0,277.0,0.9,17.0,669.0,554.49,420.89
2016,4,20,14,45,696.5,191.5,0.95,17.0,690.5,549.31,419.2
2016,4,20,15,0,875.0,106.0,1.0,17.0,712.0,533.84,407.31
2016,4,20,15,15,859.5,103.5,0.95,16.5,667.0,479.31,364.52
2016,4,20,15,30,844.0,101.0,0.9,16.0,622.0,428.35,323.33
2016,4,20,15,45,822.5,98.0,0.9,16.0,572.5,375.37,279.11
2016,4,20,16,0,801.0,95.0,0.9,16.0,523.0,323.76,234.97
2016,4,20,16,15,774.0,91.0,0.85,15.5,470.5,271.48,190.17
2016,4,20,16,30,747.0,87.0,0.8,15.0,418.0,221.62,147.44
2016,4,20,16,45,709.5,81.5,0.8,14.5,364.0,167.83,103.43
2016,4,20,17,0,672.0,76.0,0.8,14.0,310.0,121.32,68.72
2016,4,20,17,15,618.0,69.5,0.75,13.0,256.5,77.24,42.85
2016,4,20,17,30,564.0,63.0,0.7,12.0,203.0,43.34,33.52
2016,4,20,17,45,483.0,53.5,0.65,11.5,153.0,38.39,28.99
2016,4,20,18,0,402.0,44.0,0.6,11.0,103.0,33.11,23.88
2016,4,20,18,15,271.5,30.5,0.6,10.5,63.0,23.52,14.48
2016,4,20,18,30,141.0,17.0,0.6,10.0,23.0,13.25,0.0
2016,4,20,18,45,70.5,8.5,0.6,9.5,11.5,8.36,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,46.5,19.0,0.35,9.5,24.0,41.36,16.23
2016,4,21,6,0,93.0,38.0,0.3,10.0,48.0,86.99,65.0
2016,4,21,6,15,135.0,59.0,0.25,10.5,82.5,132.52,105.16
2016,4,21,6,30,177.0,80.0,0.2,11.0,117.0,181.25,147.09
2016,4,21,6,45,203.5,101.5,0.2,11.5,155.5,226.17,184.83
2016,4,21,7,0,230.0,123.0,0.2,12.0,194.0,272.93,222.79
2016,4,21,7,15,257.5,140.5,0.25,12.0,234.0,317.21,258.3
2016,4,21,7,30,285.0,158.0,0.3,12.0,274.0,363.26,294.35
2016,4,21,7,45,214.5,188.5,0.35,12.5,283.0,351.88,283.02
2016,4,21,8,0,144.0,219.0,0.4,13.0,292.0,342.15,272.9
2016,4,21,8,15,188.5,240.5,0.45,13.0,345.5,401.86,318.97
2016,4,21,8,30,233.0,262.0,0.5,13.0,399.0,463.85,365.15
2016,4,21,8,45,190.0,288.0,0.55,13.5,405.5,462.41,360.87
2016,4,21,9,0,147.0,314.0,0.6,14.0,412.0,457.79,354.84
2016,4,21,9,15,157.5,335.5,0.65,14.0,446.5,490.98,378.81
2016,4,21,9,30,168.0,357.0,0.7,14.0,481.0,523.9,401.99
2016,4,21,9,45,193.0,374.0,0.75,14.5,522.5,564.45,430.14
2016,4,21,10,0,218.0,391.0,0.8,15.0,564.0,604.92,457.73
2016,4,21,10,15,144.5,394.5,0.8,15.0,511.0,540.94,409.31
2016,4,21,10,30,71.0,398.0,0.8,15.0,458.0,468.19,354.92
2016,4,21,10,45,107.5,422.5,0.85,15.0,515.5,525.2,397.49
2016,4,21,11,0,144.0,447.0,0.9,15.0,573.0,587.41,441.79
2016,4,21,11,15,227.5,443.0,0.9,15.0,646.0,656.33,491.38
2016,4,21,11,30,311.0,439.0,0.9,15.0,719.0,727.95,541.5
2016,4,21,11,45,325.5,430.0,0.9,15.0,724.5,724.94,538.91
2016,4,21,12,0,340.0,421.0,0.9,15.0,730.0,720.64,536.38
2016,4,21,12,15,206.0,429.0,0.9,15.0,616.5,600.2,449.91
2016,4,21,12,30,72.0,437.0,0.9,15.0,503.0,485.22,365.58
2016,4,21,12,45,52.0,401.5,0.95,15.0,449.0,430.6,327.08
2016,4,21,13,0,32.0,366.0,1.0,15.0,395.0,377.4,288.31
2016,4,21,13,15,95.5,401.0,1.0,15.0,483.5,456.52,348.67
2016,4,21,13,30,159.0,436.0,1.0,15.0,572.0,528.94,401.66
2016,4,21,13,45,89.5,363.5,1.05,15.5,440.0,406.91,311.19
2016,4,21,14,0,20.0,291.0,1.1,16.0,308.0,291.21,224.02
2016,4,21,14,15,33.5,310.5,1.1,15.5,337.0,312.68,241.9
2016,4,21,14,30,47.0,330.0,1.1,15.0,366.0,334.86,259.49
2016,4,21,14,45,54.0,319.0,1.15,15.0,358.5,324.72,252.21
2016,4,21,15,0,61.0,308.0,1.2,15.0,351.0,313.84,244.45
2016,4,21,15,15,30.5,210.5,1.2,15.0,232.0,209.89,164.23
2016,4,21,15,30,0.0,113.0,1.2,15.0,113.0,108.9,84.19
2016,4,21,15,45,7.0,150.0,1.2,15.0,154.0,145.43,114.26
2016,4,21,16,0,14.0,187.0,1.2,15.0,195.0,179.56,141.84
2016,4,21,16,15,7.0,123.5,1.15,14.5,127.5,119.45,93.73
2016,4,21,16,30,0.0,60.0,1.1,14.0,60.0,57.99,43.46
2016,4,21,16,45,0.0,52.0,1.1,13.5,52.0,50.24,37.24
2016,4,21,17,0,0.0,44.0,1.1,13.0,44.0,42.49,30.85
2016,4,21,17,15,0.0,36.5,1.0,12.5,36.5,35.24,24.77
2016,4,21,17,30,0.0,29.0,0.9,12.0,29.0,27.98,19.73
2016,4,21,17,45,0.0,22.0,0.85,11.5,22.0,21.22,13.55
2016,4,21,18,0,0.0,15.0,0.8,11.0,15.0,14.46,7.29
2016,4,21,18,15,0.0,9.0,0.8,10.5,9.0,8.67,1.82
2016,4,21,18,30,0.0,3.0,0.8,10.0,3.0,2.89,0.0
2016,4,21,18,45,0.0,1.5,0.8,9.5,1.5,1.47,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,1.4,9.0,3.5,3.37,0.0
2016,4,22,6,0,0.0,7.0,1.5,9.0,7.0,6.74,0.01
2016,4,22,6,15,0.0,12.5,1.5,9.0,12.5,12.05,4.75
2016,4,22,6,30,0.0,18.0,1.5,9.0,18.0,17.36,9.49
2016,4,22,6,45,0.0,23.5,1.55,9.5,23.5,22.67,14.16
2016,4,22,7,0,0.0,29.0,1.6,10.0,29.0,27.99,18.73
2016,4,22,7,15,0.0,35.0,1.6,10.0,35.0,33.79,23.7
2016,4,22,7,30,0.0,41.0,1.6,10.0,41.0,39.6,28.61
2016,4,22,7,45,0.0,30.5,1.65,10.5,30.5,29.45,19.72
2016,4,22,8,0,0.0,20.0,1.7,11.0,20.0,19.31,10.92
2016,4,22,8,15,0.0,26.0,1.7,11.0,26.0,25.11,15.82
2016,4,22,8,30,0.0,32.0,1.7,11.0,32.0,30.92,20.68
2016,4,22,8,45,3.0,108.5,1.7,11.0,110.5,107.8,85.09
2016,4,22,9,0,6.0,185.0,1.7,11.0,189.0,187.19,149.67
2016,4,22,9,15,3.0,128.0,1.7,11.0,130.0,127.18,100.25
2016,4,22,9,30,0.0,71.0,1.7,11.0,71.0,68.73,51.88
2016,4,22,9,45,0.0,81.5,1.75,11.0,81.5,78.93,60.29
2016,4,22,10,0,0.0,92.0,1.8,11.0,92.0,89.15,68.59
2016,4,22,10,15,0.0,69.5,1.85,11.0,69.5,67.32,50.48
2016,4,22,10,30,0.0,47.0,1.9,11.0,47.0,45.52,32.37
2016,4,22,10,45,11.0,185.0,1.95,11.5,194.5,190.57,150.82
2016,4,22,11,0,22.0,323.0,2.0,12.0,342.0,337.11,264.81
2016,4,22,11,15,18.5,296.0,2.05,12.0,312.0,306.39,240.3
2016,4,22,11,30,15.0,269.0,2.1,12.0,282.0,275.96,216.68
2016,4,22,11,45,15.5,278.0,2.15,12.0,292.0,284.62,223.5
2016,4,22,12,0,16.0,287.0,2.2,12.0,302.0,293.15,230.09
2016,4,22,12,15,14.0,254.5,2.25,11.5,268.0,259.07,203.93
2016,4,22,12,30,12.0,222.0,2.3,11.0,234.0,225.26,177.8
2016,4,22,12,45,6.0,164.5,2.35,11.0,170.5,164.24,129.1
2016,4,22,13,0,0.0,107.0,2.4,11.0,107.0,103.65,79.98
2016,4,22,13,15,4.0,148.0,2.4,10.5,152.0,146.21,115.11
2016,4,22,13,30,8.0,189.0,2.4,10.0,197.0,188.22,149.41
2016,4,22,13,45,16.5,250.5,2.4,10.0,265.0,252.1,200.69
2016,4,22,14,0,25.0,312.0,2.4,10.0,333.0,314.23,249.76
2016,4,22,14,15,24.0,298.5,2.3,10.0,317.5,299.12,237.85
2016,4,22,14,30,23.0,285.0,2.2,10.0,302.0,284.09,226.29
2016,4,22,14,45,120.0,308.0,2.15,10.0,392.0,347.9,278.0
2016,4,22,15,0,217.0,331.0,2.1,10.0,482.0,408.37,324.99
2016,4,22,15,15,271.0,299.0,2.1,10.0,475.5,388.47,308.91
2016,4,22,15,30,325.0,267.0,2.1,10.0,469.0,367.39,291.29
2016,4,22,15,45,162.5,147.5,2.1,10.0,248.5,188.77,149.52
2016,4,22,16,0,0.0,28.0,2.1,10.0,28.0,27.05,17.48
2016,4,22,16,15,384.0,55.5,2.1,10.0,228.0,142.3,103.17
2016,4,22,16,30,768.0,83.0,2.1,10.0,428.0,226.28,155.15
2016,4,22,16,45,736.5,77.5,2.1,10.0,374.5,175.85,111.42
2016,4,22,17,0,705.0,72.0,2.1,10.0,321.0,125.15,71.41
2016,4,22,17,15,653.0,66.0,1.95,9.5,267.0,79.68,43.13
2016,4,22,17,30,601.0,60.0,1.8,9.0,213.0,40.49,31.34
2016,4,22,17,45,515.5,52.5,1.7,8.5,161.5,37.16,28.23
2016,4,22,18,0,430.0,45.0,1.6,8.0,110.0,33.68,24.73
2016,4,22,18,15,215.0,36.5,1.5,7.5,69.0,28.16,18.9
2016,4,22,18,30,0.0,28.0,1.4,7.0,28.0,25.17,4.82
2016,4,22,18,45,0.0,14.0,1.35,7.0,14.0,13.76,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,161.5,19.0,1.05,6.5,37.5,86.98,50.4
2016,4,23,6,0,323.0,38.0,1.1,7.0,75.0,179.39,139.53
2016,4,23,6,15,422.0,48.0,1.15,7.0,123.0,247.52,201.1
2016,4,23,6,30,521.0,58.0,1.2,7.0,171.0,324.69,269.05
2016,4,23,6,45,580.5,66.0,1.3,7.5,223.5,387.95,323.65
2016,4,23,7,0,640.0,74.0,1.4,8.0,276.0,455.61,379.89
2016,4,23,7,15,682.5,79.5,1.35,8.5,330.0,514.16,426.23
2016,4,23,7,30,725.0,85.0,1.3,9.0,384.0,574.85,472.37
2016,4,23,7,45,534.0,142.0,1.3,9.5,378.0,533.38,435.88
2016,4,23,8,0,343.0,199.0,1.3,10.0,372.0,470.37,382.58
2016,4,23,8,15,587.5,149.0,1.3,10.0,482.0,620.53,501.37
2016,4,23,8,30,832.0,99.0,1.3,10.0,592.0,770.46,609.73
2016,4,23,8,45,852.0,100.5,1.3,10.5,639.0,811.13,633.8
2016,4,23,9,0,872.0,102.0,1.3,11.0,686.0,845.46,654.38
2016,4,23,9,15,536.5,230.0,1.25,11.5,596.5,719.54,559.38
2016,4,23,9,30,201.0,358.0,1.2,12.0,507.0,554.54,429.64
2016,4,23,9,45,263.0,364.0,1.2,12.5,568.0,625.24,482.24
2016,4,23,10,0,325.0,370.0,1.2,13.0,629.0,688.42,526.17
2016,4,23,10,15,635.0,236.0,1.2,13.0,764.5,842.63,641.07
2016,4,23,10,30,945.0,102.0,1.2,13.0,900.0,983.37,732.71
2016,4,23,10,45,568.5,275.5,1.25,13.0,759.0,820.65,619.69
2016,4,23,11,0,192.0,449.0,1.3,13.0,618.0,634.45,480.03
2016,4,23,11,15,172.0,456.5,1.3,13.0,609.5,619.66,470.34
2016,4,23,11,30,152.0,464.0,1.3,13.0,601.0,604.31,458.62
2016,4,23,11,45,258.5,443.0,1.3,13.5,678.0,678.43,513.33
2016,4,23,12,0,365.0,422.0,1.3,14.0,755.0,745.27,560.74
2016,4,23,12,15,201.0,405.0,1.3,14.0,588.5,573.34,435.83
2016,4,23,12,30,37.0,388.0,1.3,14.0,422.0,408.26,312.19
2016,4,23,12,45,196.0,402.0,1.3,14.0,577.0,551.82,423.2
2016,4,23,13,0,355.0,416.0,1.3,14.0,732.0,684.7,519.61
2016,4,23,13,15,401.5,387.0,1.3,14.0,737.5,679.82,516.2
2016,4,23,13,30,448.0,358.0,1.3,14.0,743.0,670.29,510.82
2016,4,23,13,45,401.0,367.0,1.35,14.0,704.5,627.89,480.11
2016,4,23,14,0,354.0,376.0,1.4,14.0,666.0,586.4,450.0
2016,4,23,14,15,358.0,357.5,1.45,13.5,641.0,555.28,428.96
2016,4,23,14,30,362.0,339.0,1.5,13.0,616.0,523.38,406.69
2016,4,23,14,45,387.0,312.0,1.6,13.0,594.5,494.8,386.05
2016,4,23,15,0,412.0,285.0,1.7,13.0,573.0,463.73,362.69
2016,4,23,15,15,368.0,276.0,1.7,12.5,521.0,413.94,324.44
2016,4,23,15,30,324.0,267.0,1.7,12.0,469.0,367.81,288.62
2016,4,23,15,45,552.5,183.5,1.75,12.0,495.5,356.56,275.79
2016,4,23,16,0,781.0,100.0,1.8,12.0,522.0,327.94,245.07
2016,4,23,16,15,753.5,96.0,1.8,11.5,470.5,276.51,199.87
2016,4,23,16,30,726.0,92.0,1.8,11.0,419.0,223.94,153.91
2016,4,23,16,45,687.0,87.0,1.8,11.0,365.5,174.7,112.16
2016,4,23,17,0,648.0,82.0,1.8,11.0,312.0,129.48,76.98
2016,4,23,17,15,594.5,75.0,1.75,10.5,259.0,85.96,49.49
2016,4,23,17,30,541.0,68.0,1.7,10.0,206.0,48.26,38.24
2016,4,23,17,45,453.0,59.0,1.65,9.5,156.5,42.8,33.22
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,38.26,28.75
2016,4,23,18,15,242.0,35.5,1.55,8.5,67.5,27.26,18.12
2016,4,23,18,30,119.0,21.0,1.5,8.0,28.0,16.42,2.58
2016,4,23,18,45,59.5,10.5,1.45,8.0,14.0,10.32,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
