Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,90.5,24.0,1.7,7.5,34.5,64.02,38.49
2016,4,24,6,0,181.0,48.0,1.8,8.0,69.0,133.72,104.18
2016,4,24,6,15,272.0,64.0,1.8,8.0,114.5,203.53,165.96
2016,4,24,6,30,363.0,80.0,1.8,8.0,160.0,276.16,229.68
2016,4,24,6,45,412.5,94.5,1.85,8.0,208.5,333.81,279.88
2016,4,24,7,0,462.0,109.0,1.9,8.0,257.0,395.31,331.83
2016,4,24,7,15,560.5,97.5,1.85,8.0,309.0,463.32,388.2
2016,4,24,7,30,659.0,86.0,1.8,8.0,361.0,535.72,446.54
2016,4,24,7,45,678.0,106.0,1.8,8.5,421.0,596.39,491.73
2016,4,24,8,0,697.0,126.0,1.8,9.0,481.0,656.37,534.97
2016,4,24,8,15,533.0,183.5,1.8,9.0,470.5,615.58,499.25
2016,4,24,8,30,369.0,241.0,1.8,9.0,460.0,557.02,450.28
2016,4,24,8,45,379.0,260.0,1.8,9.5,500.5,594.62,477.22
2016,4,24,9,0,389.0,279.0,1.8,10.0,541.0,631.44,502.31
2016,4,24,9,15,626.0,204.5,1.75,10.5,655.5,773.66,609.41
2016,4,24,9,30,863.0,130.0,1.7,11.0,770.0,909.78,701.19
2016,4,24,9,45,890.0,123.0,1.7,11.5,810.0,934.05,713.49
2016,4,24,10,0,917.0,116.0,1.7,12.0,850.0,961.63,729.3
2016,4,24,10,15,924.0,117.0,1.65,12.0,878.5,976.9,737.42
2016,4,24,10,30,931.0,118.0,1.6,12.0,907.0,989.16,743.74
2016,4,24,10,45,738.0,234.0,1.6,12.5,869.0,938.77,707.96
2016,4,24,11,0,545.0,350.0,1.6,13.0,831.0,872.64,656.69
2016,4,24,11,15,494.5,370.5,1.65,13.0,812.0,840.84,634.53
2016,4,24,11,30,444.0,391.0,1.7,13.0,793.0,807.37,610.63
2016,4,24,11,45,441.5,394.5,1.8,13.5,796.5,799.82,605.24
2016,4,24,12,0,439.0,398.0,1.9,14.0,800.0,790.72,598.49
2016,4,24,12,15,440.0,396.5,1.95,13.5,798.5,778.46,591.51
2016,4,24,12,30,441.0,395.0,2.0,13.0,797.0,764.79,583.51
2016,4,24,12,45,228.5,341.5,2.15,13.0,550.0,521.93,406.04
2016,4,24,13,0,16.0,288.0,2.3,13.0,303.0,290.63,226.62
2016,4,24,13,15,236.5,323.5,2.35,13.0,528.0,492.74,388.31
2016,4,24,13,30,457.0,359.0,2.4,13.0,753.0,678.83,527.86
2016,4,24,13,45,482.5,339.0,2.45,13.0,744.5,659.51,513.16
2016,4,24,14,0,508.0,319.0,2.5,13.0,736.0,637.55,497.83
2016,4,24,14,15,514.0,300.0,2.55,12.5,707.5,601.31,472.2
2016,4,24,14,30,520.0,281.0,2.6,12.0,679.0,563.82,445.03
2016,4,24,14,45,487.5,274.5,2.65,11.5,632.5,514.94,408.02
2016,4,24,15,0,455.0,268.0,2.7,11.0,586.0,468.19,371.95
2016,4,24,15,15,464.0,246.5,2.7,10.5,553.5,429.82,341.66
2016,4,24,15,30,473.0,225.0,2.7,10.0,521.0,390.24,309.4
2016,4,24,15,45,570.5,188.5,2.75,10.0,518.0,368.77,288.82
2016,4,24,16,0,668.0,152.0,2.8,10.0,515.0,336.95,257.85
2016,4,24,16,15,636.0,145.0,2.75,9.5,463.5,287.18,214.53
2016,4,24,16,30,604.0,138.0,2.7,9.0,412.0,240.53,174.0
2016,4,24,16,45,569.0,127.0,2.7,9.0,359.5,192.45,133.28
2016,4,24,17,0,534.0,116.0,2.7,9.0,307.0,148.18,98.3
2016,4,24,17,15,475.5,105.0,2.65,8.5,254.5,106.26,70.68
2016,4,24,17,30,417.0,94.0,2.6,8.0,202.0,70.47,58.71
2016,4,24,17,45,352.0,77.5,2.6,7.5,154.0,57.53,46.86
2016,4,24,18,0,287.0,61.0,2.6,7.0,106.0,46.42,36.35
2016,4,24,18,15,180.0,42.0,2.55,6.5,67.0,32.56,23.01
2016,4,24,18,30,73.0,23.0,2.5,6.0,28.0,19.28,5.43
2016,4,24,18,45,36.5,11.5,2.5,6.0,14.0,11.3,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,86.0,11.0,1.5,4.0,13.0,34.71,0.0
2016,4,25,5,45,256.0,23.0,1.55,4.5,50.0,125.47,83.47
2016,4,25,6,0,426.0,35.0,1.6,5.0,87.0,217.02,171.64
2016,4,25,6,15,518.5,43.0,1.65,5.5,137.0,285.38,234.23
2016,4,25,6,30,611.0,51.0,1.7,6.0,187.0,362.18,302.22
2016,4,25,6,45,673.5,55.5,1.75,6.5,242.5,424.76,356.65
2016,4,25,7,0,736.0,60.0,1.8,7.0,298.0,494.61,414.8
2016,4,25,7,15,773.0,64.5,1.8,7.0,353.5,553.08,462.28
2016,4,25,7,30,810.0,69.0,1.8,7.0,409.0,613.03,509.34
2016,4,25,7,45,837.0,72.0,1.85,7.5,463.5,665.52,547.85
2016,4,25,8,0,864.0,75.0,1.9,8.0,518.0,713.61,581.02
2016,4,25,8,15,883.5,78.0,1.9,8.0,569.5,760.08,613.02
2016,4,25,8,30,903.0,81.0,1.9,8.0,621.0,805.47,643.73
2016,4,25,8,45,917.5,83.5,1.9,8.5,668.5,844.87,668.51
2016,4,25,9,0,932.0,86.0,1.9,9.0,716.0,882.38,691.64
2016,4,25,9,15,943.0,87.5,1.9,9.5,758.0,913.64,710.14
2016,4,25,9,30,954.0,89.0,1.9,10.0,800.0,942.42,726.83
2016,4,25,9,45,961.5,91.5,1.95,10.5,836.0,966.48,740.85
2016,4,25,10,0,969.0,94.0,2.0,11.0,872.0,987.59,752.91
2016,4,25,10,15,975.0,95.0,2.0,11.0,901.5,1002.64,761.72
2016,4,25,10,30,981.0,96.0,2.0,11.0,931.0,1014.5,768.56
2016,4,25,10,45,985.0,97.0,2.05,11.0,952.5,1021.23,772.79
2016,4,25,11,0,989.0,98.0,2.1,11.0,974.0,1024.63,774.98
2016,4,25,11,15,991.5,98.5,2.1,11.0,987.5,1022.74,773.18
2016,4,25,11,30,994.0,99.0,2.1,11.0,1001.0,1017.5,769.34
2016,4,25,11,45,993.5,100.0,2.15,11.5,1006.0,1006.69,761.16
2016,4,25,12,0,993.0,101.0,2.2,12.0,1011.0,992.63,750.96
2016,4,25,12,15,992.0,101.0,2.2,12.0,1008.0,973.98,738.59
2016,4,25,12,30,991.0,101.0,2.2,12.0,1005.0,952.28,724.25
2016,4,25,12,45,979.5,106.0,2.2,12.0,991.0,923.66,705.24
2016,4,25,13,0,968.0,111.0,2.2,12.0,977.0,892.65,684.61
2016,4,25,13,15,964.0,110.0,2.2,12.0,958.0,859.65,662.52
2016,4,25,13,30,960.0,109.0,2.2,12.0,939.0,824.31,638.69
2016,4,25,13,45,954.5,107.5,2.2,12.0,912.5,785.23,612.04
2016,4,25,14,0,949.0,106.0,2.2,12.0,886.0,744.24,583.81
2016,4,25,14,15,940.5,104.5,2.15,12.0,852.5,699.59,550.27
2016,4,25,14,30,932.0,103.0,2.1,12.0,819.0,653.63,514.92
2016,4,25,14,45,921.5,101.0,2.1,12.0,779.0,605.01,477.01
2016,4,25,15,0,911.0,99.0,2.1,12.0,739.0,555.68,437.53
2016,4,25,15,15,896.5,96.5,2.1,11.5,693.5,503.56,395.52
2016,4,25,15,30,882.0,94.0,2.1,11.0,648.0,451.56,352.22
2016,4,25,15,45,863.5,91.0,2.1,11.0,598.5,393.99,302.76
2016,4,25,16,0,845.0,88.0,2.1,11.0,549.0,341.28,256.0
2016,4,25,16,15,819.5,84.5,2.05,10.5,495.5,287.55,208.28
2016,4,25,16,30,794.0,81.0,2.0,10.0,442.0,236.01,162.34
2016,4,25,16,45,758.5,76.5,2.0,10.0,387.5,184.39,117.78
2016,4,25,17,0,723.0,72.0,2.0,10.0,333.0,136.44,79.59
2016,4,25,17,15,672.5,66.0,1.95,9.5,278.0,86.44,46.3
2016,4,25,17,30,622.0,60.0,1.9,9.0,223.0,45.31,35.73
2016,4,25,17,45,541.0,52.5,1.85,8.5,171.0,36.68,27.83
2016,4,25,18,0,460.0,45.0,1.8,8.0,119.0,33.14,24.32
2016,4,25,18,15,329.5,33.5,1.7,7.5,76.5,25.55,16.86
2016,4,25,18,30,199.0,22.0,1.6,7.0,34.0,17.38,5.29
2016,4,25,18,45,99.5,11.0,1.55,6.5,17.0,10.81,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,5.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,5.0,13.0,12.78,0.0
2016,4,26,5,45,166.5,27.5,0.8,5.5,48.5,102.04,69.76
2016,4,26,6,0,333.0,42.0,0.8,6.0,84.0,190.59,150.61
2016,4,26,6,15,426.0,52.0,0.8,6.5,132.0,257.72,210.45
2016,4,26,6,30,519.0,62.0,0.8,7.0,180.0,333.18,275.7
2016,4,26,6,45,570.5,71.5,0.85,7.5,232.0,394.38,327.56
2016,4,26,7,0,622.0,81.0,0.9,8.0,284.0,459.24,380.39
2016,4,26,7,15,663.5,87.0,0.9,8.5,337.5,517.29,425.66
2016,4,26,7,30,705.0,93.0,0.9,9.0,391.0,577.37,470.79
2016,4,26,7,45,733.0,98.0,0.9,9.5,443.5,628.69,507.72
2016,4,26,8,0,761.0,103.0,0.9,10.0,496.0,680.3,543.2
2016,4,26,8,15,783.0,107.0,0.85,10.0,545.5,723.66,571.37
2016,4,26,8,30,805.0,111.0,0.8,10.0,595.0,768.97,600.38
2016,4,26,8,45,818.0,116.0,0.8,10.5,640.0,806.99,623.37
2016,4,26,9,0,831.0,121.0,0.8,11.0,685.0,843.22,644.88
2016,4,26,9,15,844.0,123.5,0.8,11.0,726.0,874.74,664.13
2016,4,26,9,30,857.0,126.0,0.8,11.0,767.0,904.08,681.87
2016,4,26,9,45,858.5,132.5,0.8,11.5,799.5,925.02,692.76
2016,4,26,10,0,860.0,139.0,0.8,12.0,832.0,943.05,701.85
2016,4,26,10,15,867.0,141.0,0.8,12.0,860.0,958.42,710.58
2016,4,26,10,30,874.0,143.0,0.8,12.0,888.0,965.76,714.23
2016,4,26,10,45,674.0,259.0,0.85,12.5,842.0,907.42,674.53
2016,4,26,11,0,474.0,375.0,0.9,13.0,796.0,833.67,619.02
2016,4,26,11,15,676.0,264.5,0.95,13.0,874.5,906.12,675.14
2016,4,26,11,30,878.0,154.0,1.0,13.0,953.0,967.17,715.19
2016,4,26,11,45,682.5,276.0,1.05,13.0,899.5,905.02,673.32
2016,4,26,12,0,487.0,398.0,1.1,13.0,846.0,835.49,621.84
2016,4,26,12,15,470.0,398.5,1.15,13.0,829.5,808.46,604.76
2016,4,26,12,30,453.0,399.0,1.2,13.0,813.0,780.57,586.35
2016,4,26,12,45,453.5,391.5,1.3,13.0,802.5,759.21,573.29
2016,4,26,13,0,454.0,384.0,1.4,13.0,792.0,736.67,559.06
2016,4,26,13,15,654.0,269.5,1.4,13.0,843.5,768.81,587.42
2016,4,26,13,30,854.0,155.0,1.4,13.0,895.0,789.17,605.0
2016,4,26,13,45,852.5,150.0,1.45,13.0,870.5,752.51,580.36
2016,4,26,14,0,851.0,145.0,1.5,13.0,846.0,714.0,553.35
2016,4,26,14,15,663.0,220.0,1.55,12.5,753.5,625.7,487.38
2016,4,26,14,30,475.0,295.0,1.6,12.0,661.0,551.57,430.88
2016,4,26,14,45,643.5,214.0,1.65,12.0,683.0,549.34,431.34
2016,4,26,15,0,812.0,133.0,1.7,12.0,705.0,534.54,419.97
2016,4,26,15,15,796.0,129.5,1.7,11.5,661.5,485.02,380.27
2016,4,26,15,30,780.0,126.0,1.7,11.0,618.0,436.0,339.97
2016,4,26,15,45,764.5,120.0,1.75,11.0,571.0,382.2,294.37
2016,4,26,16,0,749.0,114.0,1.8,11.0,524.0,332.46,250.85
2016,4,26,16,15,721.0,109.0,1.8,10.5,472.5,281.32,206.17
2016,4,26,16,30,693.0,104.0,1.8,10.0,421.0,232.73,163.5
2016,4,26,16,45,603.5,102.0,1.8,10.0,353.5,179.33,120.25
2016,4,26,17,0,514.0,100.0,1.8,10.0,286.0,135.31,87.57
2016,4,26,17,15,523.5,86.0,1.75,9.5,249.5,96.21,59.24
2016,4,26,17,30,533.0,72.0,1.7,9.0,213.0,56.42,39.06
2016,4,26,17,45,456.5,62.0,1.65,8.5,163.5,44.94,35.34
2016,4,26,18,0,380.0,52.0,1.6,8.0,114.0,39.55,30.12
2016,4,26,18,15,262.5,38.0,1.55,7.5,73.5,29.09,20.04
2016,4,26,18,30,145.0,24.0,1.5,7.0,33.0,18.75,7.0
2016,4,26,18,45,72.5,12.0,1.45,7.0,16.5,11.8,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.0,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,14.0,30.68,0.0
2016,4,27,5,45,208.5,26.5,0.85,7.5,50.0,115.68,80.67
2016,4,27,6,0,354.0,40.0,0.9,8.0,86.0,197.69,155.61
2016,4,27,6,15,444.0,49.5,0.9,8.0,134.0,264.04,214.93
2016,4,27,6,30,534.0,59.0,0.9,8.0,182.0,338.51,279.63
2016,4,27,6,45,267.0,55.5,0.9,8.0,117.0,213.48,178.91
2016,4,27,7,0,0.0,52.0,0.9,8.0,52.0,50.23,38.06
2016,4,27,7,15,30.0,112.5,0.9,8.0,125.0,134.79,111.19
2016,4,27,7,30,60.0,173.0,0.9,8.0,198.0,222.72,184.31
2016,4,27,7,45,111.5,201.0,0.95,8.5,256.0,297.87,245.09
2016,4,27,8,0,163.0,229.0,1.0,9.0,314.0,368.69,300.84
2016,4,27,8,15,81.5,190.5,1.05,9.5,233.0,258.55,210.37
2016,4,27,8,30,0.0,152.0,1.1,10.0,152.0,149.32,118.99
2016,4,27,8,45,35.5,229.5,1.2,10.5,253.5,265.11,213.27
2016,4,27,9,0,71.0,307.0,1.3,11.0,355.0,378.58,301.14
2016,4,27,9,15,46.0,291.0,1.4,11.0,323.5,338.96,268.73
2016,4,27,9,30,21.0,275.0,1.5,11.0,292.0,291.34,230.74
2016,4,27,9,45,33.0,313.0,1.6,11.0,340.0,348.85,275.61
2016,4,27,10,0,45.0,351.0,1.7,11.0,388.0,398.6,313.4
2016,4,27,10,15,30.5,316.0,1.8,11.0,342.0,347.34,273.35
2016,4,27,10,30,16.0,281.0,1.9,11.0,296.0,290.94,229.34
2016,4,27,10,45,14.0,254.0,2.0,11.0,267.0,261.73,206.62
2016,4,27,11,0,12.0,227.0,2.1,11.0,238.0,232.81,183.84
2016,4,27,11,15,10.5,207.5,2.15,11.0,217.0,211.93,167.27
2016,4,27,11,30,9.0,188.0,2.2,11.0,196.0,191.18,150.72
2016,4,27,11,45,15.0,259.5,2.25,11.0,273.5,266.22,210.24
2016,4,27,12,0,21.0,331.0,2.3,11.0,351.0,340.7,267.9
2016,4,27,12,15,205.5,371.5,2.35,10.5,560.5,548.07,431.72
2016,4,27,12,30,390.0,412.0,2.4,10.0,770.0,738.77,574.7
2016,4,27,12,45,639.5,284.5,2.45,10.0,863.5,814.27,635.03
2016,4,27,13,0,889.0,157.0,2.5,10.0,957.0,876.39,681.92
2016,4,27,13,15,885.0,156.0,2.5,10.0,939.0,844.8,659.47
2016,4,27,13,30,881.0,155.0,2.5,10.0,921.0,811.12,636.34
2016,4,27,13,45,556.5,282.5,2.5,10.0,761.5,663.84,523.61
2016,4,27,14,0,232.0,410.0,2.5,10.0,602.0,539.45,424.21
2016,4,27,14,15,170.5,392.0,2.5,9.5,530.0,471.65,373.5
2016,4,27,14,30,109.0,374.0,2.5,9.0,458.0,412.17,327.97
2016,4,27,14,45,310.5,311.5,2.55,9.0,535.0,455.12,364.61
2016,4,27,15,0,512.0,249.0,2.6,9.0,612.0,483.81,387.44
2016,4,27,15,15,282.5,259.5,2.55,9.0,458.0,363.28,291.22
2016,4,27,15,30,53.0,270.0,2.5,9.0,304.0,268.62,216.16
2016,4,27,15,45,69.0,255.0,2.5,9.0,296.0,256.75,206.97
2016,4,27,16,0,85.0,240.0,2.5,9.0,288.0,243.19,195.79
2016,4,27,16,15,42.5,166.5,2.45,8.5,190.5,164.0,132.14
2016,4,27,16,30,0.0,93.0,2.4,8.0,93.0,89.49,71.4
2016,4,27,16,45,0.0,94.5,2.4,8.0,94.5,90.44,72.57
2016,4,27,17,0,0.0,96.0,2.4,8.0,96.0,91.03,73.33
2016,4,27,17,15,0.0,80.0,2.3,7.5,80.0,76.06,60.71
2016,4,27,17,30,0.0,64.0,2.2,7.0,64.0,61.16,47.94
2016,4,27,17,45,0.0,49.0,2.15,7.0,49.0,47.25,37.67
2016,4,27,18,0,0.0,34.0,2.1,7.0,34.0,32.83,24.19
2016,4,27,18,15,0.0,22.0,2.05,7.0,22.0,21.23,13.19
2016,4,27,18,30,0.0,10.0,2.0,7.0,10.0,9.64,1.21
2016,4,27,18,45,0.0,5.0,1.95,7.0,5.0,4.91,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.0,1.5,6.0,8.5,6.88,0.0
2016,4,28,5,30,69.0,14.0,1.5,6.0,17.0,33.58,0.0
2016,4,28,5,45,210.0,28.0,1.55,6.0,53.0,119.01,85.33
2016,4,28,6,0,351.0,42.0,1.6,6.0,89.0,199.75,159.42
2016,4,28,6,15,440.5,52.0,1.6,6.5,137.5,266.64,219.61
2016,4,28,6,30,530.0,62.0,1.6,7.0,186.0,341.56,285.1
2016,4,28,6,45,588.0,69.0,1.6,7.5,239.0,404.02,338.47
2016,4,28,7,0,646.0,76.0,1.6,8.0,292.0,470.66,393.2
2016,4,28,7,15,686.5,81.0,1.55,8.5,345.5,528.03,438.33
2016,4,28,7,30,727.0,86.0,1.5,9.0,399.0,587.32,483.24
2016,4,28,7,45,762.0,88.5,1.45,9.5,453.0,639.19,521.01
2016,4,28,8,0,797.0,91.0,1.4,10.0,507.0,694.3,558.27
2016,4,28,8,15,818.5,94.0,1.35,10.5,557.0,740.05,587.6
2016,4,28,8,30,840.0,97.0,1.3,11.0,607.0,784.95,615.68
2016,4,28,8,45,859.5,98.5,1.3,11.5,654.0,820.52,637.22
2016,4,28,9,0,879.0,100.0,1.3,12.0,701.0,859.46,660.89
2016,4,28,9,15,891.0,102.0,1.25,12.5,742.5,890.72,678.21
2016,4,28,9,30,903.0,104.0,1.2,13.0,784.0,919.7,693.82
2016,4,28,9,45,922.0,100.0,1.2,13.5,821.5,946.08,708.36
2016,4,28,10,0,941.0,96.0,1.2,14.0,859.0,970.09,721.28
2016,4,28,10,15,947.5,97.5,1.2,14.0,888.0,985.75,730.13
2016,4,28,10,30,954.0,99.0,1.2,14.0,917.0,998.32,737.17
2016,4,28,10,45,956.5,100.5,1.2,14.5,937.5,1003.97,738.53
2016,4,28,11,0,959.0,102.0,1.2,15.0,958.0,1006.37,738.02
2016,4,28,11,15,962.0,103.0,1.2,15.0,971.5,1005.47,736.94
2016,4,28,11,30,965.0,104.0,1.2,15.0,985.0,1001.31,733.94
2016,4,28,11,45,963.5,105.5,1.25,15.0,990.0,990.27,727.58
2016,4,28,12,0,962.0,107.0,1.3,15.0,995.0,976.12,719.35
2016,4,28,12,15,962.0,107.0,1.3,15.0,992.5,958.8,708.32
2016,4,28,12,30,962.0,107.0,1.3,15.0,990.0,938.51,695.44
2016,4,28,12,45,962.0,105.0,1.35,15.0,980.0,913.41,680.19
2016,4,28,13,0,962.0,103.0,1.4,15.0,970.0,885.55,663.05
2016,4,28,13,15,959.0,102.5,1.45,15.0,952.0,854.07,643.36
2016,4,28,13,30,956.0,102.0,1.5,15.0,934.0,820.21,621.87
2016,4,28,13,45,951.0,100.5,1.55,15.0,908.5,781.73,596.95
2016,4,28,14,0,946.0,99.0,1.6,15.0,883.0,741.31,570.38
2016,4,28,14,15,939.0,98.0,1.6,14.5,850.5,698.31,540.74
2016,4,28,14,30,932.0,97.0,1.6,14.0,818.0,653.89,508.53
2016,4,28,14,45,920.5,95.5,1.6,14.0,778.5,605.27,471.39
2016,4,28,15,0,909.0,94.0,1.6,14.0,739.0,556.03,432.76
2016,4,28,15,15,896.0,92.0,1.6,13.5,694.5,505.25,392.56
2016,4,28,15,30,883.0,90.0,1.6,13.0,650.0,454.45,350.97
2016,4,28,15,45,862.0,88.5,1.65,13.0,600.5,401.29,305.88
2016,4,28,16,0,841.0,87.0,1.7,13.0,551.0,345.19,257.4
2016,4,28,16,15,816.5,83.5,1.7,12.5,499.0,291.92,210.73
2016,4,28,16,30,792.0,80.0,1.7,12.0,447.0,240.75,165.52
2016,4,28,16,45,753.5,77.0,1.7,11.5,392.0,189.94,122.12
2016,4,28,17,0,715.0,74.0,1.7,11.0,337.0,143.12,84.78
2016,4,28,17,15,666.0,68.5,1.65,10.0,283.0,93.77,50.99
2016,4,28,17,30,617.0,63.0,1.6,9.0,229.0,53.17,32.93
2016,4,28,17,45,532.0,56.0,1.6,8.5,177.0,39.22,30.18
2016,4,28,18,0,447.0,49.0,1.6,8.0,125.0,36.3,27.25
2016,4,28,18,15,324.0,37.0,1.55,7.5,82.0,28.37,19.53
2016,4,28,18,30,201.0,25.0,1.5,7.0,39.0,19.47,8.79
2016,4,28,18,45,100.5,12.5,1.45,7.0,19.5,12.29,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,15.95,0.0
2016,4,29,5,45,116.5,35.5,0.9,6.5,51.5,91.97,66.5
2016,4,29,6,0,233.0,55.0,0.9,7.0,87.0,170.06,135.62
2016,4,29,6,15,322.0,69.5,0.9,7.0,134.0,235.31,193.28
2016,4,29,6,30,411.0,84.0,0.9,7.0,181.0,308.94,256.95
2016,4,29,6,45,247.5,109.0,0.9,7.0,171.5,261.71,219.07
2016,4,29,7,0,84.0,134.0,0.9,7.0,162.0,192.07,160.03
2016,4,29,7,15,224.5,146.0,0.9,7.0,239.0,307.97,258.22
2016,4,29,7,30,365.0,158.0,0.9,7.0,316.0,421.04,349.92
2016,4,29,7,45,310.5,191.0,0.95,7.5,337.0,433.13,356.08
2016,4,29,8,0,256.0,224.0,1.0,8.0,358.0,439.93,358.55
2016,4,29,8,15,164.5,246.0,1.0,8.0,335.5,392.39,318.44
2016,4,29,8,30,73.0,268.0,1.0,8.0,313.0,338.26,272.86
2016,4,29,8,45,200.5,285.0,1.0,8.5,420.5,470.41,377.65
2016,4,29,9,0,328.0,302.0,1.0,9.0,528.0,608.96,480.77
2016,4,29,9,15,376.0,304.5,1.0,9.0,578.0,658.48,515.33
2016,4,29,9,30,424.0,307.0,1.0,9.0,628.0,716.71,556.24
2016,4,29,9,45,651.5,219.0,1.0,9.5,737.0,837.85,644.71
2016,4,29,10,0,879.0,131.0,1.0,10.0,846.0,951.97,717.79
2016,4,29,10,15,885.5,132.5,1.0,10.0,873.5,966.65,724.74
2016,4,29,10,30,892.0,134.0,1.0,10.0,901.0,978.45,731.39
2016,4,29,10,45,900.0,132.5,1.0,10.5,922.0,985.63,733.84
2016,4,29,11,0,908.0,131.0,1.0,11.0,943.0,989.82,734.53
2016,4,29,11,15,910.5,131.5,1.05,11.5,956.5,987.82,732.35
2016,4,29,11,30,913.0,132.0,1.1,12.0,970.0,982.75,728.38
2016,4,29,11,45,914.0,132.5,1.15,12.5,975.0,973.26,721.66
2016,4,29,12,0,915.0,133.0,1.2,13.0,980.0,960.79,713.14
2016,4,29,12,15,914.5,133.0,1.2,13.0,977.5,943.59,702.07
2016,4,29,12,30,914.0,133.0,1.2,13.0,975.0,923.6,689.28
2016,4,29,12,45,915.0,130.5,1.3,13.0,965.5,899.8,675.54
2016,4,29,13,0,916.0,128.0,1.4,13.0,956.0,873.35,659.84
2016,4,29,13,15,913.0,127.0,1.4,13.0,938.0,842.57,639.74
2016,4,29,13,30,910.0,126.0,1.4,13.0,920.0,809.55,618.03
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.0,772.35,593.83
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,733.43,567.82
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,690.63,537.58
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,646.62,505.61
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,599.89,470.12
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,549.53,430.93
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,498.84,390.74
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,448.47,349.47
2016,4,29,15,45,803.0,109.5,1.65,11.0,589.0,395.86,304.87
2016,4,29,16,0,777.0,108.0,1.7,11.0,539.0,345.12,260.75
2016,4,29,16,15,750.0,104.0,1.7,10.5,487.5,290.36,213.16
2016,4,29,16,30,723.0,100.0,1.7,10.0,436.0,241.33,169.94
2016,4,29,16,45,680.0,95.5,1.7,10.0,381.5,191.7,127.48
2016,4,29,17,0,637.0,91.0,1.7,10.0,327.0,146.52,91.28
2016,4,29,17,15,585.0,84.0,1.7,9.5,274.5,103.16,61.61
2016,4,29,17,30,533.0,77.0,1.7,9.0,222.0,65.48,43.54
2016,4,29,17,45,448.5,68.0,1.7,8.5,171.5,49.88,39.85
2016,4,29,18,0,364.0,59.0,1.7,8.0,121.0,44.25,34.45
2016,4,29,18,15,249.0,44.0,1.7,7.5,79.5,33.78,24.37
2016,4,29,18,30,134.0,29.0,1.7,7.0,38.0,22.75,11.77
2016,4,29,18,45,67.0,14.5,1.7,7.0,19.0,14.25,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.0,11.0,26.9,0.0
2016,4,30,5,30,154.0,16.0,1.4,7.0,22.0,72.23,0.0
2016,4,30,5,45,288.5,28.0,1.45,7.5,61.0,148.28,109.03
2016,4,30,6,0,423.0,40.0,1.5,8.0,100.0,227.84,181.31
2016,4,30,6,15,508.5,48.5,1.45,8.5,150.5,295.03,241.38
2016,4,30,6,30,594.0,57.0,1.4,9.0,201.0,369.84,305.91
2016,4,30,6,45,646.5,64.0,1.35,9.5,255.0,432.43,358.31
2016,4,30,7,0,699.0,71.0,1.3,10.0,309.0,498.69,411.37
2016,4,30,7,15,737.0,75.5,1.3,10.5,363.5,553.94,454.12
2016,4,30,7,30,775.0,80.0,1.3,11.0,418.0,613.35,498.42
2016,4,30,7,45,802.5,84.0,1.3,11.5,472.0,666.08,535.49
2016,4,30,8,0,830.0,88.0,1.3,12.0,526.0,718.9,570.62
2016,4,30,8,15,849.5,91.0,1.3,12.5,576.5,764.21,599.51
2016,4,30,8,30,869.0,94.0,1.3,13.0,627.0,803.68,623.8
2016,4,30,8,45,883.5,97.0,1.3,13.5,673.0,842.43,647.24
2016,4,30,9,0,898.0,100.0,1.3,14.0,719.0,879.38,669.09
2016,4,30,9,15,909.0,102.0,1.3,14.0,760.0,910.15,687.79
2016,4,30,9,30,920.0,104.0,1.3,14.0,801.0,938.53,704.89
2016,4,30,9,45,933.5,102.5,1.3,14.5,837.5,962.88,717.97
2016,4,30,10,0,947.0,101.0,1.3,15.0,874.0,984.62,729.35
2016,4,30,10,15,952.5,102.0,1.3,15.0,902.0,998.77,737.21
2016,4,30,10,30,958.0,103.0,1.3,15.0,930.0,1009.82,743.27
2016,4,30,10,45,961.0,104.5,1.35,15.5,950.0,1015.86,745.75
2016,4,30,11,0,964.0,106.0,1.4,16.0,970.0,1018.64,746.31
2016,4,30,11,15,966.0,106.5,1.4,16.0,983.0,1016.2,744.24
2016,4,30,11,30,968.0,107.0,1.4,16.0,996.0,1010.51,740.29
2016,4,30,11,45,969.0,107.0,1.4,16.0,1001.0,1000.19,733.52
2016,4,30,12,0,970.0,107.0,1.4,16.0,1006.0,986.72,724.88
2016,4,30,12,15,969.0,106.5,1.4,16.0,1002.5,967.89,712.89
2016,4,30,12,30,968.0,106.0,1.4,16.0,999.0,946.12,699.1
2016,4,30,12,45,966.0,105.0,1.4,16.5,988.0,920.19,681.35
2016,4,30,13,0,964.0,104.0,1.4,17.0,977.0,891.57,661.9
2016,4,30,13,15,960.0,103.5,1.4,17.0,958.0,859.27,641.23
2016,4,30,13,30,956.0,103.0,1.4,17.0,939.0,824.65,618.91
2016,4,30,13,45,951.0,101.5,1.4,17.0,913.0,786.21,593.83
2016,4,30,14,0,946.0,100.0,1.4,17.0,887.0,745.84,567.21
2016,4,30,14,15,938.0,98.5,1.4,17.0,853.5,701.78,536.49
2016,4,30,14,30,930.0,97.0,1.4,17.0,820.0,656.39,503.27
2016,4,30,14,45,920.0,94.5,1.45,17.0,781.0,607.84,467.25
2016,4,30,15,0,910.0,92.0,1.5,17.0,742.0,558.57,429.55
2016,4,30,15,15,896.5,90.0,1.5,16.5,697.0,507.57,389.83
2016,4,30,15,30,883.0,88.0,1.5,16.0,652.0,456.61,348.77
2016,4,30,15,45,866.0,84.5,1.5,16.0,603.0,403.25,304.01
2016,4,30,16,0,849.0,81.0,1.5,16.0,554.0,350.72,258.78
2016,4,30,16,15,826.0,78.0,1.45,15.5,502.0,293.71,209.72
2016,4,30,16,30,803.0,75.0,1.4,15.0,450.0,242.83,165.15
2016,4,30,16,45,772.5,70.5,1.4,15.0,396.5,191.47,121.06
2016,4,30,17,0,742.0,66.0,1.4,15.0,343.0,143.2,82.11
2016,4,30,17,15,696.0,61.0,1.35,14.0,289.0,96.63,50.5
2016,4,30,17,30,650.0,56.0,1.3,13.0,235.0,55.07,31.17
2016,4,30,17,45,582.0,49.5,1.3,12.5,183.5,33.44,24.51
2016,4,30,18,0,514.0,43.0,1.3,12.0,132.0,30.56,21.74
2016,4,30,18,15,397.5,33.0,1.25,11.5,88.0,24.31,15.73
2016,4,30,18,30,281.0,23.0,1.2,11.0,44.0,17.6,8.0
2016,4,30,18,45,140.5,11.5,1.15,10.5,22.0,11.3,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.5,8.0,0.9,8.5,12.0,30.72,0.0
2016,5,1,5,30,183.0,16.0,0.8,9.0,24.0,81.89,5.62
2016,5,1,5,45,321.0,27.0,0.7,9.5,64.0,159.05,116.98
2016,5,1,6,0,459.0,38.0,0.6,10.0,104.0,240.87,189.49
2016,5,1,6,15,540.0,45.0,0.6,10.5,154.0,306.13,246.8
2016,5,1,6,30,621.0,52.0,0.6,11.0,204.0,376.06,306.04
2016,5,1,6,45,672.0,57.5,0.6,11.5,257.5,437.68,356.43
2016,5,1,7,0,723.0,63.0,0.6,12.0,311.0,502.7,407.25
2016,5,1,7,15,758.5,67.0,0.6,12.5,365.5,559.37,449.68
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,617.41,491.49
2016,5,1,7,45,819.0,74.0,0.6,14.0,473.0,667.95,524.15
2016,5,1,8,0,844.0,77.0,0.6,15.0,526.0,713.91,552.13
2016,5,1,8,15,863.0,80.0,0.65,15.5,576.0,759.24,580.79
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,803.52,608.24
2016,5,1,8,45,895.5,85.5,0.75,16.5,671.5,841.35,630.97
2016,5,1,9,0,909.0,88.0,0.8,17.0,717.0,877.3,652.29
2016,5,1,9,15,919.5,89.5,0.8,17.0,758.0,907.42,669.96
2016,5,1,9,30,930.0,91.0,0.8,17.0,799.0,935.12,686.05
2016,5,1,9,45,935.0,94.0,0.85,17.5,833.0,956.84,698.0
2016,5,1,10,0,940.0,97.0,0.9,18.0,867.0,975.63,708.19
2016,5,1,10,15,946.0,98.5,0.95,18.0,895.0,990.73,717.48
2016,5,1,10,30,952.0,100.0,1.0,18.0,923.0,1002.75,724.98
2016,5,1,10,45,954.0,102.0,1.05,18.5,943.0,1008.35,727.23
2016,5,1,11,0,956.0,104.0,1.1,19.0,963.0,1010.72,727.64
2016,5,1,11,15,958.5,104.5,1.1,19.0,976.5,1008.78,725.94
2016,5,1,11,30,961.0,105.0,1.1,19.0,990.0,1003.63,722.4
2016,5,1,11,45,959.5,106.5,1.15,19.0,994.0,992.58,716.23
2016,5,1,12,0,958.0,108.0,1.2,19.0,998.0,978.45,708.23
2016,5,1,12,15,957.5,108.0,1.2,19.0,995.5,960.75,697.18
2016,5,1,12,30,957.0,108.0,1.2,19.0,993.0,940.13,684.35
2016,5,1,12,45,953.0,109.0,1.2,19.0,982.0,914.67,668.45
2016,5,1,13,0,949.0,110.0,1.2,19.0,971.0,886.63,650.9
2016,5,1,13,15,945.5,109.0,1.2,18.5,952.5,854.67,631.92
2016,5,1,13,30,942.0,108.0,1.2,18.0,934.0,820.4,611.24
2016,5,1,13,45,933.5,109.0,1.2,18.0,907.5,782.21,586.57
2016,5,1,14,0,925.0,110.0,1.2,18.0,881.0,742.35,560.56
2016,5,1,14,15,917.0,108.5,1.15,18.0,848.5,699.07,529.89
2016,5,1,14,30,909.0,107.0,1.1,18.0,816.0,654.51,497.21
2016,5,1,14,45,895.5,106.5,1.1,18.0,776.5,606.65,461.81
2016,5,1,15,0,882.0,106.0,1.1,18.0,737.0,558.39,425.14
2016,5,1,15,15,868.0,103.5,1.05,17.5,692.5,507.94,386.24
2016,5,1,15,30,854.0,101.0,1.0,17.0,648.0,453.86,343.5
2016,5,1,15,45,831.5,99.0,1.0,17.0,598.5,400.93,299.99
2016,5,1,16,0,809.0,97.0,1.0,17.0,549.0,349.45,256.52
2016,5,1,16,15,783.5,93.0,0.95,16.5,497.0,297.06,211.96
2016,5,1,16,30,758.0,89.0,0.9,16.0,445.0,246.91,168.87
2016,5,1,16,45,719.0,85.5,0.9,15.5,391.0,193.68,124.56
2016,5,1,17,0,680.0,82.0,0.9,15.0,337.0,147.69,88.24
2016,5,1,17,15,630.5,75.5,0.85,14.0,283.5,102.51,57.37
2016,5,1,17,30,581.0,69.0,0.8,13.0,230.0,62.67,37.75
2016,5,1,17,45,503.5,61.0,0.8,12.5,179.0,43.08,33.17
2016,5,1,18,0,426.0,53.0,0.8,12.0,128.0,39.46,29.7
2016,5,1,18,15,311.0,40.5,0.85,11.5,85.5,31.2,21.82
2016,5,1,18,30,196.0,28.0,0.9,11.0,43.0,21.77,11.6
2016,5,1,18,45,98.0,14.0,0.95,11.0,21.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,50.0,9.5,0.6,7.5,11.5,21.96,0.0
2016,5,2,5,30,100.0,19.0,0.5,8.0,23.0,60.67,11.98
2016,5,2,5,45,223.0,33.5,0.4,8.5,61.0,132.22,98.48
2016,5,2,6,0,346.0,48.0,0.3,9.0,99.0,208.17,164.87
2016,5,2,6,15,429.0,58.0,0.25,9.0,147.0,273.1,221.31
2016,5,2,6,30,512.0,68.0,0.2,9.0,195.0,345.25,281.99
2016,5,2,6,45,564.5,76.5,0.2,9.5,246.5,406.2,331.4
2016,5,2,7,0,617.0,85.0,0.2,10.0,298.0,470.83,381.69
2016,5,2,7,15,656.0,90.5,0.2,10.5,351.0,526.93,423.54
2016,5,2,7,30,695.0,96.0,0.2,11.0,404.0,584.82,465.21
2016,5,2,7,45,724.0,101.0,0.2,11.5,456.0,636.57,500.91
2016,5,2,8,0,753.0,106.0,0.2,12.0,508.0,688.7,534.89
2016,5,2,8,15,774.5,109.5,0.2,12.5,557.0,730.82,560.65
2016,5,2,8,30,796.0,113.0,0.2,13.0,606.0,774.89,587.32
2016,5,2,8,45,813.0,116.0,0.25,14.0,651.0,813.64,609.58
2016,5,2,9,0,830.0,119.0,0.3,15.0,696.0,850.84,630.56
2016,5,2,9,15,842.5,121.5,0.3,15.5,736.0,881.79,647.44
2016,5,2,9,30,855.0,124.0,0.3,16.0,776.0,910.56,662.84
2016,5,2,9,45,875.0,120.0,0.35,16.5,813.0,931.65,674.34
2016,5,2,10,0,895.0,116.0,0.4,17.0,850.0,955.86,687.96
2016,5,2,10,15,901.5,117.0,0.45,17.5,878.0,970.26,695.43
2016,5,2,10,30,908.0,118.0,0.5,18.0,906.0,981.74,701.34
2016,5,2,10,45,911.0,120.0,0.55,18.5,926.0,987.94,704.12
2016,5,2,11,0,914.0,122.0,0.6,19.0,946.0,991.05,705.19
2016,5,2,11,15,917.0,122.5,0.65,19.0,959.0,989.55,704.89
2016,5,2,11,30,920.0,123.0,0.7,19.0,972.0,984.97,702.85
2016,5,2,11,45,917.0,125.5,0.75,19.5,975.5,973.75,695.49
2016,5,2,12,0,914.0,128.0,0.8,20.0,979.0,959.62,686.47
2016,5,2,12,15,913.0,128.0,0.8,19.5,976.0,942.04,676.95
2016,5,2,12,30,912.0,128.0,0.8,19.0,973.0,921.71,665.75
2016,5,2,12,45,905.5,130.0,0.85,19.0,961.0,895.94,650.74
2016,5,2,13,0,899.0,132.0,0.9,19.0,949.0,867.87,634.17
2016,5,2,13,15,894.5,131.0,0.95,19.0,930.5,836.42,615.25
2016,5,2,13,30,890.0,130.0,1.0,19.0,912.0,802.88,594.74
2016,5,2,13,45,880.0,130.5,1.05,19.0,885.0,764.77,570.9
2016,5,2,14,0,870.0,131.0,1.1,19.0,858.0,725.24,545.43
2016,5,2,14,15,720.0,201.5,1.1,18.5,788.0,653.76,493.68
2016,5,2,14,30,570.0,272.0,1.1,18.0,718.0,594.98,450.28
2016,5,2,14,45,695.5,199.0,1.1,18.0,716.5,573.26,436.26
2016,5,2,15,0,821.0,126.0,1.1,18.0,715.0,543.14,414.29
2016,5,2,15,15,565.0,203.0,1.05,17.5,597.5,448.44,342.34
2016,5,2,15,30,309.0,280.0,1.0,17.0,480.0,379.7,290.51
2016,5,2,15,45,524.0,198.0,1.0,16.5,505.0,370.11,281.07
2016,5,2,16,0,739.0,116.0,1.0,16.0,530.0,341.6,253.19
2016,5,2,16,15,712.0,111.0,0.95,15.5,479.5,291.17,210.34
2016,5,2,16,30,685.0,106.0,0.9,15.0,429.0,243.17,169.29
2016,5,2,16,45,597.5,105.5,0.85,14.5,363.5,190.8,127.76
2016,5,2,17,0,510.0,105.0,0.8,14.0,298.0,148.17,96.26
2016,5,2,17,15,451.5,99.0,0.75,13.5,250.5,110.78,70.85
2016,5,2,17,30,393.0,93.0,0.7,13.0,203.0,79.37,54.57
2016,5,2,17,45,332.5,78.5,0.7,12.5,158.0,57.29,45.84
2016,5,2,18,0,272.0,64.0,0.7,12.0,113.0,47.92,37.25
2016,5,2,18,15,191.5,46.5,0.65,11.5,75.5,35.54,25.68
2016,5,2,18,30,111.0,29.0,0.6,11.0,38.0,24.15,13.81
2016,5,2,18,45,55.5,14.5,0.55,10.5,19.0,14.25,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.5,7.0,6.0,5.9,0.0
2016,5,3,5,30,0.0,12.0,0.5,7.0,12.0,11.58,0.0
2016,5,3,5,45,0.0,30.0,0.5,7.5,30.0,29.91,19.3
2016,5,3,6,0,0.0,48.0,0.5,8.0,48.0,48.8,36.34
2016,5,3,6,15,8.0,69.0,0.45,8.5,71.0,74.31,58.72
2016,5,3,6,30,16.0,90.0,0.4,9.0,94.0,100.15,81.02
2016,5,3,6,45,25.0,110.5,0.4,9.5,118.5,131.68,107.62
2016,5,3,7,0,34.0,131.0,0.4,10.0,143.0,159.22,130.24
2016,5,3,7,15,77.5,160.0,0.35,10.0,193.0,218.93,179.52
2016,5,3,7,30,121.0,189.0,0.3,10.0,243.0,289.48,235.79
2016,5,3,7,45,288.0,188.5,0.25,10.5,337.5,416.83,336.31
2016,5,3,8,0,455.0,188.0,0.2,11.0,432.0,557.38,440.61
2016,5,3,8,15,455.5,207.5,0.2,11.5,471.0,593.09,462.4
2016,5,3,8,30,456.0,227.0,0.2,12.0,510.0,627.36,484.07
2016,5,3,8,45,419.0,260.0,0.25,13.0,535.0,643.37,491.23
2016,5,3,9,0,382.0,293.0,0.3,14.0,560.0,647.75,490.68
2016,5,3,9,15,316.5,329.5,0.35,14.5,559.0,635.98,479.11
2016,5,3,9,30,251.0,366.0,0.4,15.0,558.0,619.93,464.78
2016,5,3,9,45,202.5,388.5,0.45,15.5,548.0,592.51,443.48
2016,5,3,10,0,154.0,411.0,0.5,16.0,538.0,571.27,426.38
2016,5,3,10,15,124.0,419.0,0.5,16.0,523.5,550.19,410.35
2016,5,3,10,30,94.0,427.0,0.5,16.0,509.0,521.02,388.7
2016,5,3,10,45,278.5,407.5,0.55,16.5,657.5,686.37,508.09
2016,5,3,11,0,463.0,388.0,0.6,17.0,806.0,842.18,612.76
2016,5,3,11,15,661.5,272.5,0.6,16.5,879.0,908.74,660.77
2016,5,3,11,30,860.0,157.0,0.6,16.0,952.0,968.28,699.34
2016,5,3,11,45,656.5,286.0,0.65,16.0,895.0,898.99,653.75
2016,5,3,12,0,453.0,415.0,0.7,16.0,838.0,826.81,601.8
2016,5,3,12,15,453.0,413.0,0.7,16.0,835.0,812.81,593.58
2016,5,3,12,30,453.0,411.0,0.7,16.0,832.0,797.43,583.63
2016,5,3,12,45,457.5,403.0,0.75,16.0,824.0,778.97,572.61
2016,5,3,13,0,462.0,395.0,0.8,16.0,816.0,759.15,560.57
2016,5,3,13,15,443.0,385.5,0.85,15.5,782.5,717.94,534.52
2016,5,3,13,30,424.0,376.0,0.9,15.0,749.0,676.92,508.27
2016,5,3,13,45,453.5,356.0,0.95,15.0,744.5,662.16,499.75
2016,5,3,14,0,483.0,336.0,1.0,15.0,740.0,644.58,488.65
2016,5,3,14,15,474.0,320.5,1.0,15.0,705.0,602.88,459.17
2016,5,3,14,30,465.0,305.0,1.0,15.0,670.0,561.19,429.38
2016,5,3,14,45,626.5,223.0,1.0,15.0,689.0,557.05,428.34
2016,5,3,15,0,788.0,141.0,1.0,15.0,708.0,541.13,416.74
2016,5,3,15,15,687.0,167.0,0.95,14.5,639.5,475.27,365.93
2016,5,3,15,30,586.0,193.0,0.9,14.0,571.0,420.85,323.51
2016,5,3,15,45,519.0,197.5,0.9,13.5,513.5,368.98,282.9
2016,5,3,16,0,452.0,202.0,0.9,13.0,456.0,322.71,246.28
2016,5,3,16,15,480.5,173.5,0.85,12.5,421.0,281.8,211.39
2016,5,3,16,30,509.0,145.0,0.8,12.0,386.0,238.14,173.26
2016,5,3,16,45,535.5,126.0,0.8,12.0,353.5,199.35,138.53
2016,5,3,17,0,562.0,107.0,0.8,12.0,321.0,157.57,102.44
2016,5,3,17,15,511.5,97.5,0.75,11.5,269.5,115.74,72.94
2016,5,3,17,30,461.0,88.0,0.7,11.0,218.0,78.69,52.4
2016,5,3,17,45,398.5,75.0,0.7,11.0,170.5,54.47,43.61
2016,5,3,18,0,336.0,62.0,0.7,11.0,123.0,46.24,35.93
2016,5,3,18,15,238.5,46.5,0.65,10.5,83.0,35.46,25.78
2016,5,3,18,30,141.0,31.0,0.6,10.0,43.0,24.12,14.14
2016,5,3,18,45,70.5,15.5,0.55,9.5,21.5,15.24,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
