Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,0.7,8.0,5.0,4.91,0.0
2016,5,4,5,30,0.0,10.0,0.7,8.0,10.0,9.64,0.0
2016,5,4,5,45,0.0,26.5,0.7,8.0,26.5,25.59,15.75
2016,5,4,6,0,0.0,43.0,0.7,8.0,43.0,42.64,31.1
2016,5,4,6,15,0.0,63.0,0.65,8.0,63.0,63.47,49.54
2016,5,4,6,30,0.0,83.0,0.6,8.0,83.0,83.96,67.4
2016,5,4,6,45,6.0,103.0,0.6,8.5,105.5,107.49,87.41
2016,5,4,7,0,12.0,123.0,0.6,9.0,128.0,131.39,107.29
2016,5,4,7,15,15.5,144.0,0.55,9.0,150.5,155.21,126.8
2016,5,4,7,30,19.0,165.0,0.5,9.0,173.0,179.19,146.06
2016,5,4,7,45,125.0,200.0,0.45,9.5,266.0,306.94,250.45
2016,5,4,8,0,231.0,235.0,0.4,10.0,359.0,427.53,343.34
2016,5,4,8,15,224.0,260.0,0.35,10.0,389.5,455.47,361.34
2016,5,4,8,30,217.0,285.0,0.3,10.0,420.0,482.14,379.03
2016,5,4,8,45,191.5,309.5,0.3,10.5,435.5,491.56,383.07
2016,5,4,9,0,166.0,334.0,0.3,11.0,451.0,498.83,385.67
2016,5,4,9,15,126.5,348.0,0.35,11.0,440.5,480.34,370.46
2016,5,4,9,30,87.0,362.0,0.4,11.0,430.0,451.17,347.74
2016,5,4,9,45,96.0,383.0,0.45,11.5,460.5,480.97,369.03
2016,5,4,10,0,105.0,404.0,0.5,12.0,491.0,510.5,389.27
2016,5,4,10,15,99.5,416.0,0.5,12.5,500.5,516.59,391.76
2016,5,4,10,30,94.0,428.0,0.5,13.0,510.0,522.16,394.17
2016,5,4,10,45,108.0,443.5,0.55,13.5,540.0,549.34,412.99
2016,5,4,11,0,122.0,459.0,0.6,14.0,570.0,581.85,435.04
2016,5,4,11,15,215.0,460.0,0.65,14.0,658.5,666.88,496.57
2016,5,4,11,30,308.0,461.0,0.7,14.0,747.0,754.29,557.45
2016,5,4,11,45,286.0,466.5,0.75,14.5,733.5,731.99,540.16
2016,5,4,12,0,264.0,472.0,0.8,15.0,720.0,709.11,523.89
2016,5,4,12,15,340.0,441.5,0.85,15.0,759.0,738.81,547.25
2016,5,4,12,30,416.0,411.0,0.9,15.0,798.0,765.79,567.91
2016,5,4,12,45,425.0,403.5,0.95,15.5,795.5,752.5,558.52
2016,5,4,13,0,434.0,396.0,1.0,16.0,793.0,737.73,548.57
2016,5,4,13,15,439.0,384.5,1.05,16.0,779.0,714.58,533.84
2016,5,4,13,30,444.0,373.0,1.1,16.0,765.0,690.23,518.13
2016,5,4,13,45,432.5,363.0,1.15,16.0,735.5,653.99,493.57
2016,5,4,14,0,421.0,353.0,1.2,16.0,706.0,617.75,468.7
2016,5,4,14,15,442.5,330.0,1.2,15.5,689.0,591.66,451.69
2016,5,4,14,30,464.0,307.0,1.2,15.0,672.0,563.28,432.43
2016,5,4,14,45,424.0,307.0,1.25,15.0,628.0,517.75,398.77
2016,5,4,15,0,384.0,307.0,1.3,15.0,584.0,478.31,369.16
2016,5,4,15,15,332.5,298.0,1.3,14.5,527.5,425.3,329.56
2016,5,4,15,30,281.0,289.0,1.3,14.0,471.0,376.67,292.83
2016,5,4,15,45,231.5,271.5,1.3,13.5,414.0,330.75,257.83
2016,5,4,16,0,182.0,254.0,1.3,13.0,357.0,285.13,222.9
2016,5,4,16,15,93.5,203.5,1.25,12.5,256.5,210.9,166.04
2016,5,4,16,30,5.0,153.0,1.2,12.0,156.0,144.78,115.63
2016,5,4,16,45,2.5,109.0,1.15,12.0,110.5,104.15,82.57
2016,5,4,17,0,0.0,65.0,1.1,12.0,65.0,62.82,48.18
2016,5,4,17,15,0.0,55.0,1.0,11.5,55.0,53.14,40.2
2016,5,4,17,30,0.0,45.0,0.9,11.0,45.0,43.46,32.02
2016,5,4,17,45,0.0,35.0,0.85,10.5,35.0,33.79,25.09
2016,5,4,18,0,0.0,25.0,0.8,10.0,25.0,24.12,16.21
2016,5,4,18,15,0.0,17.0,0.75,9.5,17.0,16.39,9.0
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,8.67,1.58
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,4.42,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.0,2.5,2.46,0.0
2016,5,5,5,30,0.0,5.0,0.6,8.0,5.0,4.82,0.0
2016,5,5,5,45,0.0,11.5,0.6,8.5,11.5,11.09,3.66
2016,5,5,6,0,0.0,18.0,0.6,9.0,18.0,17.36,9.34
2016,5,5,6,15,0.0,26.5,0.6,9.0,26.5,25.57,16.66
2016,5,5,6,30,0.0,35.0,0.6,9.0,35.0,33.79,23.92
2016,5,5,6,45,0.0,44.0,0.6,9.5,44.0,42.49,31.42
2016,5,5,7,0,0.0,53.0,0.6,10.0,53.0,51.2,38.78
2016,5,5,7,15,0.0,68.5,0.6,10.0,68.5,66.22,51.47
2016,5,5,7,30,0.0,84.0,0.6,10.0,84.0,81.35,64.07
2016,5,5,7,45,1.0,121.0,0.65,10.5,121.5,119.46,95.54
2016,5,5,8,0,2.0,158.0,0.7,11.0,159.0,157.9,126.47
2016,5,5,8,15,1.5,155.0,0.7,11.0,156.0,153.82,122.55
2016,5,5,8,30,1.0,152.0,0.7,11.0,153.0,149.95,119.02
2016,5,5,8,45,2.0,156.0,0.7,11.5,157.5,154.55,122.23
2016,5,5,9,0,3.0,160.0,0.7,12.0,162.0,159.23,125.47
2016,5,5,9,15,16.0,231.5,0.7,12.5,244.0,242.79,191.41
2016,5,5,9,30,29.0,303.0,0.7,13.0,326.0,335.75,261.68
2016,5,5,9,45,17.5,236.5,0.7,13.5,250.5,248.75,193.61
2016,5,5,10,0,6.0,170.0,0.7,14.0,175.0,171.55,133.01
2016,5,5,10,15,5.0,160.0,0.7,14.0,164.5,160.67,124.54
2016,5,5,10,30,4.0,150.0,0.7,14.0,154.0,149.83,115.84
2016,5,5,10,45,6.5,170.5,0.75,14.0,177.0,172.29,133.61
2016,5,5,11,0,9.0,191.0,0.8,14.0,200.0,194.68,151.08
2016,5,5,11,15,21.0,288.0,0.8,14.0,308.0,305.38,236.14
2016,5,5,11,30,33.0,385.0,0.8,14.0,416.0,412.13,314.64
2016,5,5,11,45,25.0,339.0,0.8,14.0,362.5,356.95,272.95
2016,5,5,12,0,17.0,293.0,0.8,14.0,309.0,300.3,230.81
2016,5,5,12,15,11.5,227.0,0.8,14.0,238.5,230.51,177.97
2016,5,5,12,30,6.0,161.0,0.8,14.0,168.0,161.3,124.37
2016,5,5,12,45,9.0,192.0,0.8,14.0,201.5,193.52,150.02
2016,5,5,13,0,12.0,223.0,0.8,14.0,235.0,225.37,174.74
2016,5,5,13,15,12.5,232.5,0.8,14.0,244.5,234.21,181.49
2016,5,5,13,30,13.0,242.0,0.8,14.0,254.0,242.89,188.26
2016,5,5,13,45,6.5,170.0,0.85,14.0,176.0,168.75,130.63
2016,5,5,14,0,0.0,98.0,0.9,14.0,98.0,94.89,71.99
2016,5,5,14,15,0.0,94.0,0.9,13.5,94.0,91.04,69.28
2016,5,5,14,30,0.0,90.0,0.9,13.0,90.0,87.19,66.41
2016,5,5,14,45,0.0,88.5,0.9,13.0,88.5,85.71,65.35
2016,5,5,15,0,0.0,87.0,0.9,13.0,87.0,84.24,64.3
2016,5,5,15,15,0.0,81.5,0.9,13.0,81.5,78.89,60.07
2016,5,5,15,30,0.0,76.0,0.9,13.0,76.0,73.54,55.83
2016,5,5,15,45,0.0,93.5,0.95,13.0,93.5,90.47,70.03
2016,5,5,16,0,0.0,111.0,1.0,13.0,111.0,106.79,83.7
2016,5,5,16,15,0.0,101.5,1.0,12.5,101.5,97.73,76.62
2016,5,5,16,30,0.0,92.0,1.0,12.0,92.0,88.68,69.52
2016,5,5,16,45,0.0,55.0,1.0,12.0,55.0,53.14,39.81
2016,5,5,17,0,0.0,18.0,1.0,12.0,18.0,17.37,9.34
2016,5,5,17,15,0.0,15.0,0.95,11.5,15.0,14.47,6.91
2016,5,5,17,30,0.0,12.0,0.9,11.0,12.0,11.57,4.43
2016,5,5,17,45,0.0,9.5,0.85,10.5,9.5,9.16,2.71
2016,5,5,18,0,0.0,7.0,0.8,10.0,7.0,6.75,0.48
2016,5,5,18,15,0.0,4.5,0.75,9.5,4.5,4.33,0.0
2016,5,5,18,30,0.0,2.0,0.7,9.0,2.0,1.93,0.0
2016,5,5,18,45,0.0,1.0,0.7,9.0,1.0,0.96,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,0.65,7.0,7.5,7.37,0.0
2016,5,6,5,30,0.0,15.0,0.6,7.0,15.0,14.47,3.51
2016,5,6,5,45,4.0,34.5,0.6,7.5,35.5,36.35,24.94
2016,5,6,6,0,8.0,54.0,0.6,8.0,56.0,58.74,44.92
2016,5,6,6,15,20.5,75.5,0.6,8.0,81.0,91.32,73.49
2016,5,6,6,30,33.0,97.0,0.6,8.0,106.0,121.33,99.55
2016,5,6,6,45,43.5,118.5,0.6,8.5,132.5,151.04,124.61
2016,5,6,7,0,54.0,140.0,0.6,9.0,159.0,181.4,149.6
2016,5,6,7,15,155.0,162.5,0.6,9.0,230.0,278.26,230.26
2016,5,6,7,30,256.0,185.0,0.6,9.0,301.0,384.06,314.76
2016,5,6,7,45,131.0,178.0,0.6,9.5,238.0,286.33,233.41
2016,5,6,8,0,6.0,171.0,0.6,10.0,175.0,174.43,139.65
2016,5,6,8,15,62.0,230.0,0.6,10.0,269.0,287.63,231.95
2016,5,6,8,30,118.0,289.0,0.6,10.0,363.0,407.0,323.78
2016,5,6,8,45,80.5,292.5,0.6,10.5,344.5,371.42,293.21
2016,5,6,9,0,43.0,296.0,0.6,11.0,326.0,342.71,269.12
2016,5,6,9,15,38.5,305.5,0.6,11.0,333.5,348.0,272.58
2016,5,6,9,30,34.0,315.0,0.6,11.0,341.0,353.02,275.58
2016,5,6,9,45,37.0,334.5,0.65,11.5,364.5,375.26,291.5
2016,5,6,10,0,40.0,354.0,0.7,12.0,388.0,397.29,306.99
2016,5,6,10,15,31.5,341.0,0.7,12.0,368.5,374.36,289.09
2016,5,6,10,30,23.0,328.0,0.7,12.0,349.0,344.81,266.59
2016,5,6,10,45,11.5,210.0,0.75,12.0,220.5,215.98,168.16
2016,5,6,11,0,0.0,92.0,0.8,12.0,92.0,89.28,67.6
2016,5,6,11,15,0.0,103.5,0.8,12.0,103.5,100.48,76.92
2016,5,6,11,30,0.0,115.0,0.8,12.0,115.0,111.66,85.88
2016,5,6,11,45,0.0,96.0,0.85,12.5,96.0,93.16,70.75
2016,5,6,12,0,0.0,77.0,0.9,13.0,77.0,74.69,55.7
2016,5,6,12,15,5.5,141.0,0.9,12.5,146.5,141.71,110.11
2016,5,6,12,30,11.0,205.0,0.9,12.0,216.0,208.28,162.95
2016,5,6,12,45,5.5,162.5,0.95,12.0,168.0,162.06,126.13
2016,5,6,13,0,0.0,120.0,1.0,12.0,120.0,116.23,89.51
2016,5,6,13,15,10.0,216.0,1.0,11.5,225.0,216.44,170.02
2016,5,6,13,30,20.0,312.0,1.0,11.0,330.0,314.76,246.37
2016,5,6,13,45,13.5,241.5,1.0,11.0,253.5,241.96,189.74
2016,5,6,14,0,7.0,171.0,1.0,11.0,177.0,169.66,133.13
2016,5,6,14,15,3.5,130.5,0.95,11.0,133.5,128.33,100.22
2016,5,6,14,30,0.0,90.0,0.9,11.0,90.0,87.19,66.85
2016,5,6,14,45,2.0,127.0,0.9,11.0,128.5,123.68,96.98
2016,5,6,15,0,4.0,164.0,0.9,11.0,167.0,159.43,126.08
2016,5,6,15,15,3.5,163.5,0.9,10.5,166.0,158.24,125.5
2016,5,6,15,30,3.0,163.0,0.9,10.0,165.0,157.01,125.06
2016,5,6,15,45,1.5,126.5,0.9,10.0,127.5,122.06,96.79
2016,5,6,16,0,0.0,90.0,0.9,10.0,90.0,87.08,68.13
2016,5,6,16,15,0.0,67.0,0.85,10.0,67.0,64.78,49.66
2016,5,6,16,30,0.0,44.0,0.8,10.0,44.0,42.51,30.92
2016,5,6,16,45,0.0,40.0,0.8,10.0,40.0,38.63,27.75
2016,5,6,17,0,0.0,36.0,0.8,10.0,36.0,34.76,24.52
2016,5,6,17,15,0.0,30.5,0.7,9.5,30.5,29.44,20.05
2016,5,6,17,30,0.0,25.0,0.6,9.0,25.0,24.12,15.5
2016,5,6,17,45,162.5,46.0,0.55,9.0,77.0,32.08,23.76
2016,5,6,18,0,325.0,67.0,0.5,9.0,129.0,49.93,39.68
2016,5,6,18,15,229.5,51.0,0.45,8.5,88.0,38.88,29.19
2016,5,6,18,30,134.0,35.0,0.4,8.0,47.0,28.87,18.93
2016,5,6,18,45,67.0,17.5,0.4,8.0,23.5,14.81,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,0.6,7.0,7.0,6.88,0.0
2016,5,7,5,30,0.0,14.0,0.6,7.0,14.0,13.51,3.45
2016,5,7,5,45,0.0,32.0,0.6,7.5,32.0,31.61,21.09
2016,5,7,6,0,0.0,50.0,0.6,8.0,50.0,50.43,37.9
2016,5,7,6,15,4.5,71.0,0.6,8.0,72.0,74.38,58.99
2016,5,7,6,30,9.0,92.0,0.6,8.0,94.0,98.37,79.83
2016,5,7,6,45,17.0,112.0,0.6,8.5,118.0,123.32,100.94
2016,5,7,7,0,25.0,132.0,0.6,9.0,142.0,154.64,126.9
2016,5,7,7,15,12.5,132.5,0.6,9.0,137.5,140.56,114.42
2016,5,7,7,30,0.0,133.0,0.6,9.0,133.0,131.91,106.52
2016,5,7,7,45,58.0,187.5,0.65,9.5,219.5,237.3,193.9
2016,5,7,8,0,116.0,242.0,0.7,10.0,306.0,350.43,283.07
2016,5,7,8,15,90.5,258.0,0.7,10.0,311.0,341.21,273.44
2016,5,7,8,30,65.0,274.0,0.7,10.0,316.0,338.57,269.8
2016,5,7,8,45,66.5,295.5,0.7,10.5,341.0,363.01,287.29
2016,5,7,9,0,68.0,317.0,0.7,11.0,366.0,387.2,304.13
2016,5,7,9,15,60.5,329.5,0.7,11.5,375.0,393.38,307.02
2016,5,7,9,30,53.0,342.0,0.7,12.0,384.0,399.07,309.7
2016,5,7,9,45,35.5,314.0,0.7,12.5,343.0,352.25,273.11
2016,5,7,10,0,18.0,286.0,0.7,13.0,302.0,298.88,231.71
2016,5,7,10,15,15.5,267.0,0.7,13.0,281.0,277.0,215.06
2016,5,7,10,30,13.0,248.0,0.7,13.0,260.0,255.32,198.3
2016,5,7,10,45,13.0,244.5,0.7,13.5,256.5,251.54,194.99
2016,5,7,11,0,13.0,241.0,0.7,14.0,253.0,247.76,191.6
2016,5,7,11,15,14.5,267.0,0.7,14.0,280.5,274.41,211.82
2016,5,7,11,30,16.0,293.0,0.7,14.0,308.0,300.85,231.52
2016,5,7,11,45,20.0,324.5,0.7,14.5,344.0,334.74,256.23
2016,5,7,12,0,24.0,356.0,0.7,15.0,380.0,368.2,280.21
2016,5,7,12,15,18.0,292.5,0.7,15.0,311.0,299.96,229.32
2016,5,7,12,30,12.0,229.0,0.7,15.0,242.0,232.4,178.57
2016,5,7,12,45,11.5,216.5,0.75,15.0,228.0,219.33,169.05
2016,5,7,13,0,11.0,204.0,0.8,15.0,214.0,206.32,159.22
2016,5,7,13,15,7.0,174.0,0.8,15.0,181.0,173.76,133.92
2016,5,7,13,30,3.0,144.0,0.8,15.0,148.0,141.51,108.67
2016,5,7,13,45,4.0,149.5,0.85,15.0,154.0,147.32,113.55
2016,5,7,14,0,5.0,155.0,0.9,15.0,160.0,153.02,118.22
2016,5,7,14,15,6.5,173.0,0.9,14.5,179.0,170.79,132.67
2016,5,7,14,30,8.0,191.0,0.9,14.0,198.0,188.23,146.84
2016,5,7,14,45,7.0,188.0,0.9,14.0,194.0,184.17,143.79
2016,5,7,15,0,6.0,185.0,0.9,14.0,190.0,180.16,140.89
2016,5,7,15,15,3.0,154.5,0.85,13.5,157.0,149.61,117.05
2016,5,7,15,30,0.0,124.0,0.8,13.0,124.0,119.35,93.17
2016,5,7,15,45,0.0,93.0,0.8,13.0,93.0,90.0,69.5
2016,5,7,16,0,0.0,62.0,0.8,13.0,62.0,59.95,44.84
2016,5,7,16,15,0.0,90.0,0.75,12.5,90.0,87.01,67.77
2016,5,7,16,30,0.0,118.0,0.7,12.0,118.0,112.54,89.34
2016,5,7,16,45,0.0,111.5,0.7,12.0,111.5,106.03,84.18
2016,5,7,17,0,0.0,105.0,0.7,12.0,105.0,99.41,78.97
2016,5,7,17,15,0.0,89.0,0.65,11.5,89.0,84.4,66.7
2016,5,7,17,30,0.0,73.0,0.6,11.0,73.0,69.47,54.27
2016,5,7,17,45,0.0,58.0,0.6,11.0,58.0,55.51,44.6
2016,5,7,18,0,0.0,43.0,0.6,11.0,43.0,41.54,31.82
2016,5,7,18,15,0.0,29.5,0.6,10.5,29.5,28.48,19.76
2016,5,7,18,30,0.0,16.0,0.6,10.0,16.0,15.43,7.5
2016,5,7,18,45,0.0,8.0,0.6,9.5,8.0,7.71,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.0,0.6,7.5,17.5,32.22,0.0
2016,5,8,5,30,153.0,24.0,0.5,8.0,35.0,88.37,53.19
2016,5,8,5,45,266.5,37.0,0.45,8.5,74.0,154.43,118.8
2016,5,8,6,0,380.0,50.0,0.4,9.0,113.0,229.76,184.08
2016,5,8,6,15,190.0,62.5,0.4,9.5,94.0,164.28,133.98
2016,5,8,6,30,0.0,75.0,0.4,10.0,75.0,74.51,58.54
2016,5,8,6,45,0.0,94.0,0.4,10.5,94.0,93.78,75.03
2016,5,8,7,0,0.0,113.0,0.4,11.0,113.0,112.94,90.71
2016,5,8,7,15,0.0,118.5,0.4,11.0,118.5,117.54,94.16
2016,5,8,7,30,0.0,124.0,0.4,11.0,124.0,122.4,97.82
2016,5,8,7,45,13.0,165.0,0.4,11.5,172.0,173.9,139.71
2016,5,8,8,0,26.0,206.0,0.4,12.0,220.0,226.39,180.99
2016,5,8,8,15,42.5,239.0,0.4,12.0,265.0,282.38,224.34
2016,5,8,8,30,59.0,272.0,0.4,12.0,310.0,331.47,261.38
2016,5,8,8,45,440.0,195.5,0.45,12.5,505.5,594.63,466.21
2016,5,8,9,0,821.0,119.0,0.5,13.0,701.0,851.78,642.67
2016,5,8,9,15,833.5,121.0,0.5,13.0,740.0,881.89,656.98
2016,5,8,9,30,846.0,123.0,0.5,13.0,779.0,909.87,673.45
2016,5,8,9,45,444.0,240.5,0.55,13.5,586.5,675.97,511.22
2016,5,8,10,0,42.0,358.0,0.6,14.0,394.0,403.39,306.03
2016,5,8,10,15,44.0,373.0,0.65,14.5,411.0,419.51,319.5
2016,5,8,10,30,46.0,388.0,0.7,15.0,428.0,435.36,330.18
2016,5,8,10,45,29.5,314.0,0.75,15.5,340.0,342.22,261.04
2016,5,8,11,0,13.0,240.0,0.8,16.0,252.0,246.79,189.12
2016,5,8,11,15,13.0,235.0,0.85,16.0,247.5,241.52,185.6
2016,5,8,11,30,13.0,230.0,0.9,16.0,243.0,236.24,181.6
2016,5,8,11,45,12.0,215.5,0.95,16.0,227.5,220.73,169.74
2016,5,8,12,0,11.0,201.0,1.0,16.0,212.0,205.3,157.93
2016,5,8,12,15,12.0,223.5,1.0,16.0,235.5,227.63,175.18
2016,5,8,12,30,13.0,246.0,1.0,16.0,259.0,249.74,192.01
2016,5,8,12,45,15.5,276.5,1.05,16.0,291.5,280.59,215.5
2016,5,8,13,0,18.0,307.0,1.1,16.0,324.0,310.99,238.44
2016,5,8,13,15,17.5,300.0,1.1,15.5,316.0,302.75,232.65
2016,5,8,13,30,17.0,293.0,1.1,15.0,308.0,294.54,227.08
2016,5,8,13,45,21.0,307.5,1.1,15.0,326.0,309.92,239.06
2016,5,8,14,0,25.0,322.0,1.1,15.0,344.0,321.81,248.26
2016,5,8,14,15,22.5,302.5,1.1,15.0,321.5,303.03,234.24
2016,5,8,14,30,20.0,283.0,1.1,15.0,299.0,281.61,218.31
2016,5,8,14,45,15.5,252.0,1.1,15.0,264.0,248.69,193.41
2016,5,8,15,0,11.0,221.0,1.1,15.0,229.0,216.27,168.66
2016,5,8,15,15,18.0,234.0,1.05,14.5,246.5,230.36,180.48
2016,5,8,15,30,25.0,247.0,1.0,14.0,264.0,243.28,191.14
2016,5,8,15,45,12.5,190.0,1.0,14.0,198.5,184.79,145.39
2016,5,8,16,0,0.0,133.0,1.0,14.0,133.0,127.22,99.77
2016,5,8,16,15,0.0,120.5,1.0,13.5,120.5,115.32,90.72
2016,5,8,16,30,0.0,108.0,1.0,13.0,108.0,103.45,81.45
2016,5,8,16,45,16.0,127.5,1.0,13.0,134.0,123.39,97.69
2016,5,8,17,0,32.0,147.0,1.0,13.0,160.0,135.65,107.37
2016,5,8,17,15,26.0,126.5,0.95,12.5,136.0,114.53,90.58
2016,5,8,17,30,20.0,106.0,0.9,12.0,112.0,97.76,77.4
2016,5,8,17,45,247.5,78.5,0.9,11.5,128.0,61.7,50.01
2016,5,8,18,0,475.0,51.0,0.9,11.0,144.0,36.37,27.18
2016,5,8,18,15,374.5,41.0,0.85,10.5,100.5,30.42,21.5
2016,5,8,18,30,274.0,31.0,0.8,10.0,57.0,24.06,14.94
2016,5,8,18,45,137.0,15.5,0.8,10.0,28.5,11.76,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,97.5,12.5,0.8,7.0,19.5,38.54,0.0
2016,5,9,5,30,195.0,25.0,0.8,7.0,39.0,103.9,65.87
2016,5,9,5,45,310.5,37.0,0.8,7.5,80.0,172.48,133.91
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,248.61,200.73
2016,5,9,6,15,500.0,57.0,0.8,8.0,170.0,311.99,256.66
2016,5,9,6,30,574.0,65.0,0.8,8.0,219.0,381.63,316.07
2016,5,9,6,45,621.5,72.0,0.85,8.5,271.5,441.37,365.19
2016,5,9,7,0,669.0,79.0,0.9,9.0,324.0,504.26,415.0
2016,5,9,7,15,704.0,83.5,0.9,9.0,376.5,559.02,457.24
2016,5,9,7,30,739.0,88.0,0.9,9.0,429.0,612.83,497.57
2016,5,9,7,45,392.0,155.5,0.9,9.5,339.0,466.04,378.74
2016,5,9,8,0,45.0,223.0,0.9,10.0,249.0,267.25,214.71
2016,5,9,8,15,69.5,255.5,0.9,10.0,298.5,321.98,259.03
2016,5,9,8,30,94.0,288.0,0.9,10.0,348.0,377.81,301.77
2016,5,9,8,45,123.0,314.0,0.95,10.5,398.0,439.94,348.1
2016,5,9,9,0,152.0,340.0,1.0,11.0,448.0,494.19,387.55
2016,5,9,9,15,199.0,356.5,1.0,11.5,506.5,554.71,431.19
2016,5,9,9,30,246.0,373.0,1.0,12.0,565.0,616.4,474.54
2016,5,9,9,45,584.5,238.0,1.0,12.5,719.0,806.7,615.74
2016,5,9,10,0,923.0,103.0,1.0,13.0,873.0,978.15,726.7
2016,5,9,10,15,929.0,104.0,1.0,13.0,900.5,992.37,732.34
2016,5,9,10,30,935.0,105.0,1.0,13.0,928.0,1003.61,738.52
2016,5,9,10,45,722.0,244.5,1.05,13.5,888.5,953.17,704.75
2016,5,9,11,0,509.0,384.0,1.1,14.0,849.0,886.24,653.94
2016,5,9,11,15,730.5,245.0,1.1,14.0,922.0,952.75,704.78
2016,5,9,11,30,952.0,106.0,1.1,14.0,995.0,1007.71,738.94
2016,5,9,11,45,953.5,105.5,1.15,14.5,1000.5,997.55,731.02
2016,5,9,12,0,955.0,105.0,1.2,15.0,1006.0,984.33,722.15
2016,5,9,12,15,954.5,105.0,1.2,15.0,1003.0,966.79,711.06
2016,5,9,12,30,954.0,105.0,1.2,15.0,1000.0,946.39,698.21
2016,5,9,12,45,951.5,105.0,1.2,15.5,989.5,921.48,681.2
2016,5,9,13,0,949.0,105.0,1.2,16.0,979.0,893.99,662.58
2016,5,9,13,15,946.0,104.0,1.2,16.0,961.0,862.68,642.66
2016,5,9,13,30,943.0,103.0,1.2,16.0,943.0,829.06,621.13
2016,5,9,13,45,937.5,102.5,1.25,16.0,917.5,791.91,597.66
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,752.91,572.62
2016,5,9,14,15,925.0,100.5,1.25,15.5,860.0,710.34,544.31
2016,5,9,14,30,918.0,99.0,1.2,15.0,828.0,666.42,512.85
2016,5,9,14,45,908.0,97.5,1.2,15.0,790.0,619.59,477.98
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,572.07,441.63
2016,5,9,15,15,885.5,93.5,1.2,14.5,708.5,521.93,403.04
2016,5,9,15,30,873.0,91.0,1.2,14.0,665.0,471.75,363.1
2016,5,9,15,45,856.5,88.5,1.2,14.0,617.0,420.17,320.17
2016,5,9,16,0,840.0,86.0,1.2,14.0,569.0,365.21,273.53
2016,5,9,16,15,818.0,83.0,1.15,13.5,518.0,313.23,228.61
2016,5,9,16,30,796.0,80.0,1.1,13.0,467.0,263.07,184.57
2016,5,9,16,45,767.0,76.0,1.1,13.0,414.5,212.68,140.65
2016,5,9,17,0,738.0,72.0,1.1,13.0,362.0,165.2,100.81
2016,5,9,17,15,695.5,67.0,1.1,12.5,308.5,118.64,66.12
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,73.18,38.46
2016,5,9,17,45,588.0,55.5,1.1,11.5,203.5,37.18,28.03
2016,5,9,18,0,523.0,49.0,1.1,11.0,152.0,34.49,25.52
2016,5,9,18,15,420.5,40.0,1.05,10.0,107.0,29.36,20.63
2016,5,9,18,30,318.0,31.0,1.0,9.0,62.0,23.9,14.98
2016,5,9,18,45,159.0,15.5,1.0,8.5,31.0,11.66,0.0
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,86.5,13.5,0.5,7.0,20.0,36.75,0.0
2016,5,10,5,30,173.0,27.0,0.5,7.0,40.0,100.6,65.85
2016,5,10,5,45,293.0,39.5,0.5,7.5,81.5,168.28,130.89
2016,5,10,6,0,413.0,52.0,0.5,8.0,123.0,247.33,199.47
2016,5,10,6,15,488.0,61.0,0.5,8.0,173.0,311.93,255.79
2016,5,10,6,30,563.0,70.0,0.5,8.0,223.0,382.88,315.58
2016,5,10,6,45,607.0,78.5,0.5,8.5,275.0,442.02,363.28
2016,5,10,7,0,651.0,87.0,0.5,9.0,327.0,504.0,411.27
2016,5,10,7,15,687.0,92.5,0.45,9.0,380.0,559.9,453.1
2016,5,10,7,30,723.0,98.0,0.4,9.0,433.0,617.28,494.53
2016,5,10,7,45,750.5,102.0,0.4,9.5,485.0,667.97,529.1
2016,5,10,8,0,778.0,106.0,0.4,10.0,537.0,716.29,559.99
2016,5,10,8,15,798.0,109.5,0.4,10.5,585.5,760.74,587.47
2016,5,10,8,30,818.0,113.0,0.4,11.0,634.0,804.26,613.79
2016,5,10,8,45,837.5,114.0,0.4,12.0,680.0,843.43,635.53
2016,5,10,9,0,857.0,115.0,0.4,13.0,726.0,881.14,655.9
2016,5,10,9,15,868.0,117.5,0.4,13.5,765.5,905.94,668.76
2016,5,10,9,30,879.0,120.0,0.4,14.0,805.0,933.76,683.69
2016,5,10,9,45,881.0,125.5,0.4,15.0,837.5,954.01,692.37
2016,5,10,10,0,883.0,131.0,0.4,16.0,870.0,971.39,699.31
2016,5,10,10,15,889.5,132.5,0.4,16.5,897.0,985.94,705.85
2016,5,10,10,30,896.0,134.0,0.4,17.0,924.0,997.64,710.71
2016,5,10,10,45,902.5,134.0,0.45,17.5,945.0,1004.87,714.13
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,1009.12,715.9
2016,5,10,11,15,911.5,134.5,0.55,18.0,978.5,1007.02,715.28
2016,5,10,11,30,914.0,135.0,0.6,18.0,991.0,1001.9,713.02
2016,5,10,11,45,916.0,134.5,0.7,18.5,996.0,992.34,707.9
2016,5,10,12,0,918.0,134.0,0.8,19.0,1001.0,979.84,701.01
2016,5,10,12,15,917.0,134.0,0.85,19.0,998.0,962.24,691.21
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,941.92,679.74
2016,5,10,12,45,913.0,134.0,0.95,19.0,984.0,917.24,665.46
2016,5,10,13,0,910.0,134.0,1.0,19.0,973.0,890.14,649.55
2016,5,10,13,15,905.5,133.0,1.05,19.0,954.0,858.57,630.6
2016,5,10,13,30,901.0,132.0,1.1,19.0,935.0,824.92,610.08
2016,5,10,13,45,893.5,131.0,1.15,19.0,909.0,787.09,586.52
2016,5,10,14,0,886.0,130.0,1.2,19.0,883.0,747.68,561.56
2016,5,10,14,15,877.5,128.0,1.2,18.5,850.5,705.3,533.32
2016,5,10,14,30,869.0,126.0,1.2,18.0,818.0,661.79,503.11
2016,5,10,14,45,857.0,124.0,1.25,18.0,779.5,612.69,467.59
2016,5,10,15,0,845.0,122.0,1.3,18.0,741.0,565.45,432.29
2016,5,10,15,15,830.5,119.0,1.3,17.5,697.0,515.9,394.66
2016,5,10,15,30,816.0,116.0,1.3,17.0,653.0,466.65,356.02
2016,5,10,15,45,798.5,112.0,1.3,17.0,606.0,415.81,314.37
2016,5,10,16,0,781.0,108.0,1.3,17.0,559.0,365.99,272.45
2016,5,10,16,15,756.5,104.0,1.3,16.5,508.0,315.31,229.6
2016,5,10,16,30,732.0,100.0,1.3,16.0,457.0,263.13,185.05
2016,5,10,16,45,702.0,94.0,1.3,15.5,405.0,213.82,143.09
2016,5,10,17,0,672.0,88.0,1.3,15.0,353.0,167.56,104.93
2016,5,10,17,15,626.0,81.5,1.25,14.0,300.5,122.47,71.6
2016,5,10,17,30,580.0,75.0,1.2,13.0,248.0,82.31,47.51
2016,5,10,17,45,517.0,66.5,1.2,12.5,198.0,46.32,36.1
2016,5,10,18,0,454.0,58.0,1.2,12.0,148.0,42.38,32.47
2016,5,10,18,15,354.5,46.5,1.15,11.5,104.0,35.28,25.75
2016,5,10,18,30,255.0,35.0,1.1,11.0,60.0,26.97,17.54
2016,5,10,18,45,127.5,17.5,1.05,10.5,30.0,13.56,0.11
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.0,0.7,7.5,21.5,44.66,0.0
2016,5,11,5,30,233.0,26.0,0.7,8.0,43.0,120.33,80.74
2016,5,11,5,45,348.5,36.5,0.7,8.5,85.5,187.33,145.59
2016,5,11,6,0,464.0,47.0,0.7,9.0,128.0,264.08,212.58
2016,5,11,6,15,535.5,54.5,0.65,9.0,178.0,327.63,268.1
2016,5,11,6,30,607.0,62.0,0.6,9.0,228.0,397.24,326.57
2016,5,11,6,45,651.0,68.5,0.6,9.5,280.5,456.0,373.92
2016,5,11,7,0,695.0,75.0,0.6,10.0,333.0,517.58,421.52
2016,5,11,7,15,729.0,79.5,0.55,10.5,386.5,570.56,460.34
2016,5,11,7,30,763.0,84.0,0.5,11.0,440.0,627.26,500.25
2016,5,11,7,45,786.5,88.5,0.45,11.5,491.5,677.29,532.44
2016,5,11,8,0,810.0,93.0,0.4,12.0,543.0,727.14,563.32
2016,5,11,8,15,829.0,96.0,0.4,12.5,592.0,771.27,590.2
2016,5,11,8,30,848.0,99.0,0.4,13.0,641.0,814.38,615.91
2016,5,11,8,45,858.5,103.5,0.4,14.0,685.0,845.64,632.12
2016,5,11,9,0,869.0,108.0,0.4,15.0,729.0,879.89,650.17
2016,5,11,9,15,880.0,110.5,0.4,15.0,769.0,910.28,667.82
2016,5,11,9,30,891.0,113.0,0.4,15.0,809.0,938.39,683.98
2016,5,11,9,45,896.0,117.0,0.45,15.5,842.0,960.08,695.89
2016,5,11,10,0,901.0,121.0,0.5,16.0,875.0,978.98,706.17
2016,5,11,10,15,907.0,122.0,0.55,16.0,902.5,992.8,714.72
2016,5,11,10,30,913.0,123.0,0.6,16.0,930.0,1003.71,721.65
2016,5,11,10,45,917.5,124.0,0.65,16.5,950.0,1010.2,724.64
2016,5,11,11,0,922.0,125.0,0.7,17.0,970.0,1013.63,725.9
2016,5,11,11,15,924.5,125.5,0.75,17.5,982.5,1011.58,723.91
2016,5,11,11,30,927.0,126.0,0.8,18.0,995.0,1006.47,720.2
2016,5,11,11,45,931.0,124.0,0.85,18.5,1000.5,997.27,714.07
2016,5,11,12,0,935.0,122.0,0.9,19.0,1006.0,985.07,706.19
2016,5,11,12,15,934.0,121.5,0.95,19.0,1003.0,966.82,695.91
2016,5,11,12,30,933.0,121.0,1.0,19.0,1000.0,945.81,683.94
2016,5,11,12,45,935.5,117.5,1.05,19.0,990.0,922.3,670.33
2016,5,11,13,0,938.0,114.0,1.1,19.0,980.0,896.06,654.88
2016,5,11,13,15,934.0,113.0,1.15,19.0,961.5,864.27,635.69
2016,5,11,13,30,930.0,112.0,1.2,19.0,943.0,830.27,614.87
2016,5,11,13,45,924.5,110.5,1.25,19.0,917.5,792.65,591.37
2016,5,11,14,0,919.0,109.0,1.3,19.0,892.0,753.23,566.34
2016,5,11,14,15,911.0,107.5,1.3,19.0,859.5,710.53,537.67
2016,5,11,14,30,903.0,106.0,1.3,19.0,827.0,666.59,506.14
2016,5,11,14,45,892.5,104.5,1.3,19.0,788.5,620.15,472.02
2016,5,11,15,0,882.0,103.0,1.3,19.0,750.0,573.07,436.53
2016,5,11,15,15,868.5,100.5,1.25,18.5,706.0,523.19,398.46
2016,5,11,15,30,855.0,98.0,1.2,18.0,662.0,473.4,359.28
2016,5,11,15,45,837.5,95.0,1.15,17.5,614.5,417.91,314.71
2016,5,11,16,0,820.0,92.0,1.1,17.0,567.0,367.13,272.41
2016,5,11,16,15,797.0,88.5,1.05,16.5,516.0,315.41,228.48
2016,5,11,16,30,774.0,85.0,1.0,16.0,465.0,265.64,185.5
2016,5,11,16,45,743.5,80.5,1.0,16.0,412.0,215.59,142.53
2016,5,11,17,0,713.0,76.0,1.0,16.0,359.0,168.62,103.53
2016,5,11,17,15,670.0,70.5,1.0,15.0,306.5,119.31,66.61
2016,5,11,17,30,627.0,65.0,1.0,14.0,254.0,77.82,41.5
2016,5,11,17,45,563.5,58.0,1.0,13.5,203.0,39.7,30.05
2016,5,11,18,0,500.0,51.0,1.0,13.0,152.0,35.93,26.6
2016,5,11,18,15,401.5,41.5,0.95,12.0,107.5,30.42,21.43
2016,5,11,18,30,303.0,32.0,0.9,11.0,63.0,24.54,15.55
2016,5,11,18,45,151.5,16.0,0.85,10.5,31.5,11.92,0.34
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.0,0.9,7.0,21.0,39.54,0.0
2016,5,12,5,30,187.0,28.0,0.9,7.0,42.0,108.16,74.24
2016,5,12,5,45,290.0,41.0,0.95,7.5,83.0,169.96,133.25
2016,5,12,6,0,393.0,54.0,1.0,8.0,124.0,242.75,197.26
2016,5,12,6,15,465.0,63.5,1.0,8.0,172.5,305.85,252.83
2016,5,12,6,30,537.0,73.0,1.0,8.0,221.0,375.01,311.82
2016,5,12,6,45,583.5,81.0,1.05,8.5,272.5,433.94,360.3
2016,5,12,7,0,630.0,89.0,1.1,9.0,324.0,495.92,409.5
2016,5,12,7,15,412.0,143.5,1.1,9.5,306.5,439.23,361.13
2016,5,12,7,30,194.0,198.0,1.1,10.0,289.0,350.61,286.66
2016,5,12,7,45,135.5,219.0,1.1,10.5,286.5,337.15,273.94
2016,5,12,8,0,77.0,240.0,1.1,11.0,284.0,310.55,250.15
2016,5,12,8,15,440.5,177.0,1.05,11.5,456.5,554.42,445.66
2016,5,12,8,30,804.0,114.0,1.0,12.0,629.0,796.29,618.59
2016,5,12,8,45,821.5,115.5,0.95,12.5,674.0,833.91,637.67
2016,5,12,9,0,839.0,117.0,0.9,13.0,719.0,870.03,658.02
2016,5,12,9,15,851.0,119.5,0.85,13.5,758.0,900.6,674.3
2016,5,12,9,30,863.0,122.0,0.8,14.0,797.0,923.62,685.45
2016,5,12,9,45,871.0,124.0,0.75,14.5,830.5,945.43,695.78
2016,5,12,10,0,879.0,126.0,0.7,15.0,864.0,964.65,704.36
2016,5,12,10,15,885.5,127.5,0.7,15.5,891.5,979.21,711.06
2016,5,12,10,30,892.0,129.0,0.7,16.0,919.0,990.93,716.09
2016,5,12,10,45,895.5,131.0,0.7,16.5,938.5,997.36,717.93
2016,5,12,11,0,899.0,133.0,0.7,17.0,958.0,1000.79,718.08
2016,5,12,11,15,901.5,133.5,0.75,17.0,970.5,998.75,717.43
2016,5,12,11,30,904.0,134.0,0.8,17.0,983.0,993.73,715.09
2016,5,12,11,45,904.5,134.5,0.85,17.5,988.0,983.89,708.51
2016,5,12,12,0,905.0,135.0,0.9,18.0,993.0,971.17,700.26
2016,5,12,12,15,904.5,135.0,0.9,18.0,990.5,954.27,689.79
2016,5,12,12,30,904.0,135.0,0.9,18.0,988.0,934.68,677.72
2016,5,12,12,45,895.0,139.0,0.95,18.5,975.0,908.91,661.38
2016,5,12,13,0,886.0,143.0,1.0,19.0,962.0,880.99,643.65
2016,5,12,13,15,882.0,142.0,1.0,19.0,944.5,850.52,624.59
2016,5,12,13,30,878.0,141.0,1.0,19.0,927.0,818.01,604.1
2016,5,12,13,45,877.5,136.0,1.05,19.0,903.5,782.53,582.17
2016,5,12,14,0,877.0,131.0,1.1,19.0,880.0,745.08,558.6
2016,5,12,14,15,869.0,129.5,1.1,18.5,848.0,703.9,531.33
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,661.57,502.05
2016,5,12,14,45,855.0,123.0,1.1,18.0,779.5,613.7,467.26
2016,5,12,15,0,849.0,118.0,1.1,18.0,743.0,567.15,432.42
2016,5,12,15,15,835.0,115.5,1.1,17.5,699.5,518.2,395.47
2016,5,12,15,30,821.0,113.0,1.1,17.0,656.0,469.48,357.46
2016,5,12,15,45,806.0,108.0,1.1,16.5,609.5,418.57,316.58
2016,5,12,16,0,791.0,103.0,1.1,16.0,563.0,368.42,275.02
2016,5,12,16,15,767.5,99.5,1.1,15.5,512.5,318.0,232.33
2016,5,12,16,30,744.0,96.0,1.1,15.0,462.0,266.2,187.94
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,216.71,145.77
2016,5,12,17,0,680.0,86.0,1.2,14.0,358.0,170.45,107.39
2016,5,12,17,15,636.0,79.5,1.2,13.5,305.5,125.04,73.07
2016,5,12,17,30,592.0,73.0,1.2,13.0,253.0,84.32,47.68
2016,5,12,17,45,524.0,65.5,1.25,12.5,202.5,47.42,37.1
2016,5,12,18,0,456.0,58.0,1.3,12.0,152.0,42.01,32.17
2016,5,12,18,15,359.0,47.0,1.25,11.0,107.5,35.38,25.95
2016,5,12,18,30,262.0,36.0,1.2,10.0,63.0,27.65,18.38
2016,5,12,18,45,131.0,18.0,1.2,9.5,31.5,13.89,2.23
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,40.5,14.0,0.95,7.0,17.5,25.01,0.0
2016,5,13,5,30,81.0,28.0,1.0,7.0,35.0,67.52,45.89
2016,5,13,5,45,136.5,46.5,1.05,7.5,67.5,113.45,88.74
2016,5,13,6,0,192.0,65.0,1.1,8.0,100.0,163.78,133.4
2016,5,13,6,15,224.5,84.5,1.1,8.0,138.0,209.43,173.9
2016,5,13,6,30,257.0,104.0,1.1,8.0,176.0,257.62,215.57
2016,5,13,6,45,290.5,119.5,1.15,8.5,216.5,303.98,254.36
2016,5,13,7,0,324.0,135.0,1.2,9.0,257.0,352.87,294.09
2016,5,13,7,15,314.5,160.0,1.15,9.0,292.5,387.32,320.65
2016,5,13,7,30,305.0,185.0,1.1,9.0,328.0,420.07,345.11
2016,5,13,7,45,303.5,209.0,1.1,9.5,365.0,455.78,370.93
2016,5,13,8,0,302.0,233.0,1.1,10.0,402.0,490.41,395.24
2016,5,13,8,15,285.5,259.5,1.05,10.5,430.5,514.87,410.66
2016,5,13,8,30,269.0,286.0,1.0,11.0,459.0,537.22,424.21
2016,5,13,8,45,571.0,197.0,1.0,11.5,597.0,714.17,558.76
2016,5,13,9,0,873.0,108.0,1.0,12.0,735.0,885.69,674.32
2016,5,13,9,15,633.0,220.5,0.95,12.5,688.5,818.34,622.11
2016,5,13,9,30,393.0,333.0,0.9,13.0,642.0,717.52,543.84
2016,5,13,9,45,434.0,334.5,0.9,13.5,689.0,768.48,578.96
2016,5,13,10,0,475.0,336.0,0.9,14.0,736.0,811.59,606.43
2016,5,13,10,15,457.5,354.5,0.95,14.0,750.0,815.63,607.82
2016,5,13,10,30,440.0,373.0,1.0,14.0,764.0,817.44,608.3
2016,5,13,10,45,691.0,242.5,1.05,14.5,871.0,925.02,686.27
2016,5,13,11,0,942.0,112.0,1.1,15.0,978.0,1021.86,746.18
2016,5,13,11,15,944.0,112.5,1.1,15.0,990.5,1019.4,742.75
2016,5,13,11,30,946.0,113.0,1.1,15.0,1003.0,1013.83,738.93
2016,5,13,11,45,950.5,111.0,1.15,15.0,1009.0,1005.05,734.18
2016,5,13,12,0,955.0,109.0,1.2,15.0,1015.0,993.2,727.55
2016,5,13,12,15,954.5,108.5,1.2,15.0,1012.0,975.23,716.19
2016,5,13,12,30,954.0,108.0,1.2,15.0,1009.0,954.42,703.12
2016,5,13,12,45,951.5,108.0,1.3,15.0,998.0,929.61,689.07
2016,5,13,13,0,949.0,108.0,1.4,15.0,987.0,902.22,673.13
2016,5,13,13,15,946.0,107.0,1.4,15.0,969.0,871.04,653.11
2016,5,13,13,30,943.0,106.0,1.4,15.0,951.0,837.57,631.48
2016,5,13,13,45,938.5,105.0,1.45,15.0,926.0,800.83,608.05
2016,5,13,14,0,934.0,104.0,1.5,15.0,901.0,762.2,583.01
2016,5,13,14,15,927.0,102.5,1.5,14.5,869.0,719.71,555.35
2016,5,13,14,30,920.0,101.0,1.5,14.0,837.0,675.87,524.22
2016,5,13,14,45,911.5,98.5,1.55,14.0,799.5,629.09,489.49
2016,5,13,15,0,903.0,96.0,1.6,14.0,762.0,581.49,453.1
2016,5,13,15,15,891.0,94.0,1.6,13.5,718.5,531.97,414.63
2016,5,13,15,30,879.0,92.0,1.6,13.0,675.0,482.36,374.8
2016,5,13,15,45,866.0,88.0,1.6,13.0,628.0,430.7,331.48
2016,5,13,16,0,853.0,84.0,1.6,13.0,581.0,379.49,287.33
2016,5,13,16,15,832.0,81.0,1.55,12.5,530.0,323.08,238.64
2016,5,13,16,30,811.0,78.0,1.5,12.0,479.0,272.53,193.86
2016,5,13,16,45,787.5,73.0,1.5,11.5,427.0,221.62,149.0
2016,5,13,17,0,764.0,68.0,1.5,11.0,375.0,173.04,107.33
2016,5,13,17,15,724.5,63.5,1.5,10.5,322.0,125.71,70.59
2016,5,13,17,30,685.0,59.0,1.5,10.0,269.0,82.64,43.25
2016,5,13,17,45,632.0,53.0,1.5,10.0,217.5,42.52,33.05
2016,5,13,18,0,579.0,47.0,1.5,10.0,166.0,32.28,23.66
2016,5,13,18,15,485.0,39.0,1.45,9.5,119.5,27.94,19.48
2016,5,13,18,30,391.0,31.0,1.4,9.0,73.0,23.32,14.76
2016,5,13,18,45,195.5,15.5,1.35,8.5,36.5,11.31,1.37
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.5,0.6,7.5,25.0,50.88,0.0
2016,5,14,5,30,269.0,27.0,0.6,8.0,50.0,136.27,96.21
2016,5,14,5,45,383.5,36.0,0.65,8.5,93.0,201.88,157.86
2016,5,14,6,0,498.0,45.0,0.7,9.0,136.0,278.75,224.95
2016,5,14,6,15,565.5,51.5,0.7,9.5,186.0,341.07,279.02
2016,5,14,6,30,633.0,58.0,0.7,10.0,236.0,409.05,335.64
2016,5,14,6,45,676.5,63.5,0.7,10.5,288.5,465.45,381.0
2016,5,14,7,0,720.0,69.0,0.7,11.0,341.0,526.92,428.37
2016,5,14,7,15,752.0,73.0,0.7,11.5,394.0,581.54,468.7
2016,5,14,7,30,784.0,77.0,0.7,12.0,447.0,637.21,508.0
2016,5,14,7,45,809.0,80.0,0.7,12.5,499.0,687.37,540.78
