Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,8,0,834.0,83.0,0.7,13.0,551.0,737.44,572.68
2016,5,14,8,15,525.5,189.0,0.7,13.0,493.0,636.26,495.67
2016,5,14,8,30,217.0,295.0,0.7,13.0,435.0,495.78,385.83
2016,5,14,8,45,214.0,318.0,0.7,13.5,464.0,522.15,404.55
2016,5,14,9,0,211.0,341.0,0.7,14.0,493.0,547.54,420.57
2016,5,14,9,15,184.5,363.0,0.7,14.5,501.5,549.76,419.24
2016,5,14,9,30,158.0,385.0,0.7,15.0,510.0,550.1,416.84
2016,5,14,9,45,191.5,401.0,0.75,15.5,558.0,598.2,450.54
2016,5,14,10,0,225.0,417.0,0.8,16.0,606.0,646.45,483.25
2016,5,14,10,15,279.5,418.5,0.8,16.0,661.5,706.8,524.74
2016,5,14,10,30,334.0,420.0,0.8,16.0,717.0,759.05,560.02
2016,5,14,10,45,243.5,446.0,0.85,16.5,665.0,696.34,513.5
2016,5,14,11,0,153.0,472.0,0.9,17.0,613.0,626.37,462.76
2016,5,14,11,15,306.0,446.0,0.95,17.0,733.0,747.64,550.89
2016,5,14,11,30,459.0,420.0,1.0,17.0,853.0,864.03,630.73
2016,5,14,11,45,480.5,416.0,1.05,17.0,871.0,871.25,634.97
2016,5,14,12,0,502.0,412.0,1.1,17.0,889.0,876.39,639.33
2016,5,14,12,15,725.5,261.0,1.1,17.0,948.0,920.74,675.66
2016,5,14,12,30,949.0,110.0,1.1,17.0,1007.0,953.11,696.06
2016,5,14,12,45,939.5,114.5,1.15,17.0,994.0,926.65,679.64
2016,5,14,13,0,930.0,119.0,1.2,17.0,981.0,897.92,662.4
2016,5,14,13,15,926.0,118.0,1.2,17.0,963.0,866.43,642.48
2016,5,14,13,30,922.0,117.0,1.2,17.0,945.0,832.78,621.03
2016,5,14,13,45,916.5,116.0,1.25,17.0,919.5,795.98,597.92
2016,5,14,14,0,911.0,115.0,1.3,17.0,894.0,757.41,573.31
2016,5,14,14,15,903.0,113.5,1.3,16.5,862.0,715.1,545.77
2016,5,14,14,30,895.0,112.0,1.3,16.0,830.0,671.58,515.31
2016,5,14,14,45,476.5,219.0,1.35,16.0,599.5,478.73,370.68
2016,5,14,15,0,58.0,326.0,1.4,16.0,369.0,332.56,256.86
2016,5,14,15,15,35.5,272.0,1.4,15.5,298.0,269.35,209.95
2016,5,14,15,30,13.0,218.0,1.4,15.0,227.0,212.22,166.31
2016,5,14,15,45,110.0,239.5,1.45,15.0,305.0,260.28,204.2
2016,5,14,16,0,207.0,261.0,1.5,15.0,383.0,305.05,237.35
2016,5,14,16,15,187.5,238.0,1.5,14.5,341.0,266.95,207.32
2016,5,14,16,30,168.0,215.0,1.5,14.0,299.0,230.88,179.03
2016,5,14,16,45,249.5,181.5,1.5,14.0,290.0,205.06,154.78
2016,5,14,17,0,331.0,148.0,1.5,14.0,281.0,176.02,127.15
2016,5,14,17,15,305.5,131.0,1.45,13.5,240.5,140.62,99.88
2016,5,14,17,30,280.0,114.0,1.4,13.0,200.0,107.93,76.89
2016,5,14,17,45,383.0,85.5,1.35,12.5,179.5,65.67,47.97
2016,5,14,18,0,486.0,57.0,1.3,12.0,159.0,40.77,31.07
2016,5,14,18,15,389.5,47.0,1.2,11.5,114.0,35.04,25.65
2016,5,14,18,30,293.0,37.0,1.1,11.0,69.0,28.92,19.54
2016,5,14,18,45,146.5,18.5,1.05,10.5,34.5,14.22,3.71
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,16.0,1.05,8.0,24.0,51.7,0.0
2016,5,15,5,30,189.0,32.0,1.1,8.0,48.0,115.69,82.7
2016,5,15,5,45,302.5,44.0,1.2,8.5,90.0,179.73,141.55
2016,5,15,6,0,416.0,56.0,1.3,9.0,132.0,256.9,208.97
2016,5,15,6,15,487.5,64.5,1.3,9.5,181.5,320.08,264.05
2016,5,15,6,30,559.0,73.0,1.3,10.0,231.0,389.18,322.2
2016,5,15,6,45,611.0,78.5,1.35,10.5,283.5,449.45,371.52
2016,5,15,7,0,663.0,84.0,1.4,11.0,336.0,513.18,421.87
2016,5,15,7,15,698.0,89.0,1.3,11.5,388.5,568.43,462.99
2016,5,15,7,30,733.0,94.0,1.2,12.0,441.0,625.07,503.5
2016,5,15,7,45,763.0,96.5,1.15,12.5,493.5,673.87,536.26
2016,5,15,8,0,793.0,99.0,1.1,13.0,546.0,725.58,569.61
2016,5,15,8,15,812.5,102.0,1.05,13.0,594.0,769.52,597.59
2016,5,15,8,30,832.0,105.0,1.0,13.0,642.0,812.5,624.42
2016,5,15,8,45,850.5,105.5,1.0,13.5,687.5,850.61,647.03
2016,5,15,9,0,869.0,106.0,1.0,14.0,733.0,882.11,664.93
2016,5,15,9,15,880.0,108.0,1.0,14.5,772.0,911.94,681.6
2016,5,15,9,30,891.0,110.0,1.0,15.0,811.0,939.51,696.66
2016,5,15,9,45,910.5,105.0,1.0,15.5,848.0,965.1,710.36
2016,5,15,10,0,930.0,100.0,1.0,16.0,885.0,988.42,722.54
2016,5,15,10,15,936.0,101.0,1.0,16.0,912.0,1002.71,730.35
2016,5,15,10,30,942.0,102.0,1.0,16.0,939.0,1014.01,736.48
2016,5,15,10,45,945.5,103.0,1.05,16.5,959.0,1019.85,738.94
2016,5,15,11,0,949.0,104.0,1.1,17.0,979.0,1022.56,739.6
2016,5,15,11,15,951.5,104.5,1.15,17.0,992.0,1020.65,738.89
2016,5,15,11,30,954.0,105.0,1.2,17.0,1005.0,1015.62,736.35
2016,5,15,11,45,954.5,105.5,1.25,17.0,1009.5,1005.59,730.77
2016,5,15,12,0,955.0,106.0,1.3,17.0,1014.0,992.54,723.37
2016,5,15,12,15,954.5,106.0,1.35,17.0,1011.5,975.13,713.24
2016,5,15,12,30,954.0,106.0,1.4,17.0,1009.0,954.89,701.31
2016,5,15,12,45,956.0,103.0,1.5,17.0,999.5,931.19,687.81
2016,5,15,13,0,958.0,100.0,1.6,17.0,990.0,904.73,672.34
2016,5,15,13,15,955.0,99.5,1.65,17.0,972.5,873.9,653.15
2016,5,15,13,30,952.0,99.0,1.7,17.0,955.0,840.75,632.26
2016,5,15,13,45,947.5,98.0,1.75,17.0,930.0,803.84,608.58
2016,5,15,14,0,943.0,97.0,1.8,17.0,905.0,765.02,583.31
2016,5,15,14,15,936.5,95.5,1.8,16.5,873.5,722.65,555.86
2016,5,15,14,30,930.0,94.0,1.8,16.0,842.0,678.88,525.08
2016,5,15,14,45,921.5,92.5,1.8,16.0,804.5,632.72,490.43
2016,5,15,15,0,913.0,91.0,1.8,16.0,767.0,585.71,454.24
2016,5,15,15,15,901.5,89.0,1.8,15.5,723.5,536.1,415.88
2016,5,15,15,30,890.0,87.0,1.8,15.0,680.0,486.35,376.12
2016,5,15,15,45,874.0,84.5,1.85,14.5,632.5,434.37,333.54
2016,5,15,16,0,858.0,82.0,1.9,14.0,585.0,383.1,290.13
2016,5,15,16,15,837.5,79.0,1.9,13.5,534.5,330.92,244.83
2016,5,15,16,30,817.0,76.0,1.9,13.0,484.0,275.99,196.64
2016,5,15,16,45,784.5,73.5,1.9,13.0,430.5,225.07,151.74
2016,5,15,17,0,752.0,71.0,1.9,13.0,377.0,177.38,110.91
2016,5,15,17,15,712.0,66.5,1.85,12.5,323.5,130.52,74.35
2016,5,15,17,30,672.0,62.0,1.8,12.0,270.0,87.98,46.76
2016,5,15,17,45,608.0,56.5,1.8,11.5,218.0,45.12,27.83
2016,5,15,18,0,544.0,51.0,1.8,11.0,166.0,35.39,26.37
2016,5,15,18,15,449.5,42.5,1.7,10.5,120.0,30.76,21.95
2016,5,15,18,30,355.0,34.0,1.6,10.0,74.0,25.85,16.99
2016,5,15,18,45,177.5,17.0,1.55,9.5,37.0,12.46,3.0
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,105.0,15.5,1.15,8.0,25.0,54.36,0.0
2016,5,16,5,30,210.0,31.0,1.1,8.0,50.0,121.29,87.47
2016,5,16,5,45,313.0,43.5,1.1,8.5,91.5,183.42,144.64
2016,5,16,6,0,416.0,56.0,1.1,9.0,133.0,257.63,209.49
2016,5,16,6,15,486.0,64.5,1.05,9.5,182.0,320.16,263.69
2016,5,16,6,30,556.0,73.0,1.0,10.0,231.0,388.48,320.68
2016,5,16,6,45,604.5,79.5,0.95,10.5,283.0,447.83,368.37
2016,5,16,7,0,653.0,86.0,0.9,11.0,335.0,510.36,416.58
2016,5,16,7,15,687.5,91.0,0.85,11.5,387.0,564.89,456.75
2016,5,16,7,30,722.0,96.0,0.8,12.0,439.0,620.79,496.42
2016,5,16,7,45,752.0,98.5,0.75,12.5,490.5,669.1,528.35
2016,5,16,8,0,782.0,101.0,0.7,13.0,542.0,720.44,560.84
2016,5,16,8,15,801.0,104.5,0.7,13.5,590.0,764.17,587.81
2016,5,16,8,30,820.0,108.0,0.7,14.0,638.0,806.94,613.66
2016,5,16,8,45,839.0,108.5,0.7,14.5,683.5,845.14,635.99
2016,5,16,9,0,858.0,109.0,0.7,15.0,729.0,876.72,653.64
2016,5,16,9,15,868.5,110.5,0.7,15.5,767.5,905.28,669.22
2016,5,16,9,30,879.0,112.0,0.7,16.0,806.0,931.61,683.27
2016,5,16,9,45,899.0,107.0,0.75,16.5,842.5,957.49,697.99
2016,5,16,10,0,919.0,102.0,0.8,17.0,879.0,981.14,711.27
2016,5,16,10,15,924.5,103.5,0.85,17.0,906.0,995.35,719.99
2016,5,16,10,30,930.0,105.0,0.9,17.0,933.0,1006.61,727.1
2016,5,16,10,45,933.5,106.0,0.95,17.5,952.5,1012.39,729.55
2016,5,16,11,0,937.0,107.0,1.0,18.0,972.0,1015.08,730.24
2016,5,16,11,15,939.5,107.5,1.05,18.0,985.0,1013.21,729.59
2016,5,16,11,30,942.0,108.0,1.1,18.0,998.0,1008.24,727.15
2016,5,16,11,45,942.5,108.5,1.15,18.5,1002.5,998.33,720.35
2016,5,16,12,0,943.0,109.0,1.2,19.0,1007.0,985.44,711.8
2016,5,16,12,15,942.5,109.0,1.2,19.0,1004.5,968.23,701.08
2016,5,16,12,30,942.0,109.0,1.2,19.0,1002.0,948.23,688.69
2016,5,16,12,45,940.5,108.5,1.3,19.0,992.0,924.17,675.27
2016,5,16,13,0,939.0,108.0,1.4,19.0,982.0,897.55,660.01
2016,5,16,13,15,936.0,107.0,1.4,19.0,964.0,866.77,640.52
2016,5,16,13,30,933.0,106.0,1.4,19.0,946.0,833.74,619.47
2016,5,16,13,45,931.0,103.5,1.45,19.0,922.0,797.95,596.98
2016,5,16,14,0,929.0,101.0,1.5,19.0,898.0,760.14,572.84
2016,5,16,14,15,922.5,99.5,1.5,18.5,867.0,718.33,546.19
2016,5,16,14,30,916.0,98.0,1.5,18.0,836.0,675.15,516.22
2016,5,16,14,45,909.0,95.5,1.55,18.0,799.0,629.57,482.91
2016,5,16,15,0,902.0,93.0,1.6,18.0,762.0,583.06,447.91
2016,5,16,15,15,890.5,91.0,1.6,17.5,719.0,533.99,410.43
2016,5,16,15,30,879.0,89.0,1.6,17.0,676.0,484.77,371.59
2016,5,16,15,45,861.0,87.0,1.6,17.0,628.5,432.96,328.92
2016,5,16,16,0,843.0,85.0,1.6,17.0,581.0,382.04,285.84
2016,5,16,16,15,822.5,82.0,1.55,16.5,531.0,326.35,238.57
2016,5,16,16,30,802.0,79.0,1.5,16.0,481.0,276.45,195.05
2016,5,16,16,45,767.5,77.0,1.45,15.5,427.5,226.28,151.79
2016,5,16,17,0,733.0,75.0,1.4,15.0,374.0,179.57,112.53
2016,5,16,17,15,693.0,70.0,1.3,14.5,321.5,133.2,76.56
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,87.63,46.19
2016,5,16,17,45,591.0,59.0,1.2,13.5,217.5,48.5,29.52
2016,5,16,18,0,529.0,53.0,1.2,13.0,166.0,36.96,27.57
2016,5,16,18,15,435.5,44.0,1.15,12.0,120.5,31.97,22.91
2016,5,16,18,30,342.0,35.0,1.1,11.0,75.0,26.64,17.67
2016,5,16,18,45,195.5,22.5,1.1,10.5,42.5,17.46,6.93
2016,5,16,19,0,49.0,10.0,1.1,10.0,10.0,9.83,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.5,0.65,7.5,27.5,66.06,0.0
2016,5,17,5,30,288.0,29.0,0.6,8.0,55.0,146.03,106.08
2016,5,17,5,45,397.0,38.0,0.6,9.0,99.0,211.2,165.71
2016,5,17,6,0,506.0,47.0,0.6,10.0,143.0,286.94,231.01
2016,5,17,6,15,572.5,54.0,0.55,10.5,193.5,350.05,284.88
2016,5,17,6,30,639.0,61.0,0.5,11.0,244.0,418.68,340.92
2016,5,17,6,45,688.0,65.0,0.5,12.0,298.0,476.73,386.15
2016,5,17,7,0,737.0,69.0,0.5,13.0,352.0,540.42,433.57
2016,5,17,7,15,769.0,73.0,0.5,13.5,405.5,595.76,473.52
2016,5,17,7,30,801.0,77.0,0.5,14.0,459.0,652.12,512.17
2016,5,17,7,45,827.5,79.0,0.55,15.0,512.0,702.83,544.27
2016,5,17,8,0,854.0,81.0,0.6,16.0,565.0,748.94,572.41
2016,5,17,8,15,871.5,83.5,0.65,16.5,614.0,792.65,599.46
2016,5,17,8,30,889.0,86.0,0.7,17.0,663.0,835.21,625.33
2016,5,17,8,45,903.5,87.5,0.75,18.0,708.5,872.68,646.29
2016,5,17,9,0,918.0,89.0,0.8,19.0,754.0,908.34,665.82
2016,5,17,9,15,928.0,91.0,0.8,19.5,794.0,938.48,681.9
2016,5,17,9,30,938.0,93.0,0.8,20.0,834.0,966.19,696.38
2016,5,17,9,45,945.0,95.0,0.8,20.5,868.0,988.51,707.4
2016,5,17,10,0,952.0,97.0,0.8,21.0,902.0,1007.99,716.73
2016,5,17,10,15,957.5,98.0,0.8,21.0,929.5,1022.04,724.14
2016,5,17,10,30,963.0,99.0,0.8,21.0,957.0,1033.04,729.85
2016,5,17,10,45,966.5,99.5,0.85,21.5,977.0,1038.46,732.02
2016,5,17,11,0,970.0,100.0,0.9,22.0,997.0,1040.71,732.44
2016,5,17,11,15,972.0,100.5,0.9,22.0,1009.5,1038.31,730.52
2016,5,17,11,30,974.0,101.0,0.9,22.0,1022.0,1032.74,726.85
2016,5,17,11,45,974.0,101.5,0.95,22.5,1026.5,1022.11,719.9
2016,5,17,12,0,974.0,102.0,1.0,23.0,1031.0,1008.42,711.21
2016,5,17,12,15,973.0,102.0,1.05,23.0,1028.0,990.34,701.23
2016,5,17,12,30,972.0,102.0,1.1,23.0,1025.0,969.38,689.5
2016,5,17,12,45,971.0,101.0,1.15,23.0,1014.0,944.69,675.39
2016,5,17,13,0,970.0,100.0,1.2,23.0,1003.0,917.33,659.52
2016,5,17,13,15,966.5,99.0,1.2,23.0,984.5,885.36,639.86
2016,5,17,13,30,963.0,98.0,1.2,23.0,966.0,851.08,618.63
2016,5,17,13,45,957.0,97.5,1.25,23.0,940.5,813.24,595.54
2016,5,17,14,0,951.0,97.0,1.3,23.0,915.0,773.57,570.92
2016,5,17,14,15,944.0,95.5,1.3,22.5,882.5,730.65,544.28
2016,5,17,14,30,937.0,94.0,1.3,22.0,850.0,686.36,514.61
2016,5,17,14,45,927.0,93.0,1.35,22.0,811.5,639.55,481.24
2016,5,17,15,0,917.0,92.0,1.4,22.0,773.0,592.01,446.32
2016,5,17,15,15,904.5,90.0,1.4,21.5,729.5,541.8,408.88
2016,5,17,15,30,892.0,88.0,1.4,21.0,686.0,491.52,370.11
2016,5,17,15,45,876.5,85.0,1.4,21.0,638.0,439.27,327.96
2016,5,17,16,0,861.0,82.0,1.4,21.0,590.0,387.69,285.15
2016,5,17,16,15,840.5,79.5,1.4,20.5,539.0,335.83,241.69
2016,5,17,16,30,820.0,77.0,1.4,20.0,488.0,281.22,195.33
2016,5,17,16,45,792.5,73.0,1.4,19.5,435.5,229.9,151.56
2016,5,17,17,0,765.0,69.0,1.4,19.0,383.0,181.29,110.93
2016,5,17,17,15,726.5,64.5,1.3,18.0,329.5,133.87,74.52
2016,5,17,17,30,688.0,60.0,1.2,17.0,276.0,90.58,46.4
2016,5,17,17,45,630.0,54.5,1.15,16.5,224.5,50.32,29.11
2016,5,17,18,0,572.0,49.0,1.1,16.0,173.0,33.46,24.12
2016,5,17,18,15,482.5,41.0,1.0,15.0,126.0,29.19,20.18
2016,5,17,18,30,393.0,33.0,0.9,14.0,79.0,24.63,15.74
2016,5,17,18,45,243.0,21.5,0.85,13.0,45.5,16.39,6.44
2016,5,17,19,0,93.0,10.0,0.8,12.0,12.0,9.83,0.0
2016,5,17,19,15,46.5,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,128.0,15.5,0.8,8.5,27.5,61.68,0.5
2016,5,18,5,30,256.0,31.0,0.8,9.0,55.0,137.8,100.53
2016,5,18,5,45,361.5,41.5,0.8,10.0,98.0,202.09,158.66
2016,5,18,6,0,467.0,52.0,0.8,11.0,141.0,276.59,222.79
2016,5,18,6,15,534.0,59.5,0.75,11.5,191.0,338.91,276.02
2016,5,18,6,30,601.0,67.0,0.7,12.0,241.0,406.76,331.59
2016,5,18,6,45,649.5,72.0,0.65,13.0,293.5,466.32,377.73
2016,5,18,7,0,698.0,77.0,0.6,14.0,346.0,529.04,424.08
2016,5,18,7,15,730.5,81.5,0.6,14.5,399.0,581.3,461.94
2016,5,18,7,30,763.0,86.0,0.6,15.0,452.0,637.09,500.9
2016,5,18,7,45,788.0,89.5,0.6,15.5,503.0,687.05,533.02
2016,5,18,8,0,813.0,93.0,0.6,16.0,554.0,736.94,564.3
2016,5,18,8,15,831.0,96.0,0.6,16.5,602.5,780.32,590.39
2016,5,18,8,30,849.0,99.0,0.6,17.0,651.0,822.62,615.31
2016,5,18,8,45,864.0,101.0,0.6,18.0,695.5,854.86,632.0
2016,5,18,9,0,879.0,103.0,0.6,19.0,740.0,890.42,650.66
2016,5,18,9,15,889.5,104.5,0.6,19.5,779.0,919.47,666.04
2016,5,18,9,30,900.0,106.0,0.6,20.0,818.0,946.25,679.94
2016,5,18,9,45,911.0,106.0,0.65,21.0,852.5,969.44,691.3
2016,5,18,10,0,922.0,106.0,0.7,22.0,887.0,990.06,701.07
2016,5,18,10,15,927.5,107.0,0.75,22.0,914.0,1003.74,709.33
2016,5,18,10,30,933.0,108.0,0.8,22.0,941.0,1014.48,715.98
2016,5,18,10,45,935.5,109.5,0.85,22.5,960.5,1019.8,718.11
2016,5,18,11,0,938.0,111.0,0.9,23.0,980.0,1022.03,718.51
2016,5,18,11,15,940.0,111.5,0.9,23.0,992.0,1019.66,716.62
2016,5,18,11,30,942.0,112.0,0.9,23.0,1004.0,1014.21,713.02
2016,5,18,11,45,941.0,113.5,0.95,23.0,1008.5,1003.87,707.59
2016,5,18,12,0,940.0,115.0,1.0,23.0,1013.0,990.58,700.45
2016,5,18,12,15,939.5,115.0,1.05,23.0,1010.0,973.43,690.97
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,953.51,679.77
2016,5,18,12,45,936.5,114.5,1.15,23.0,996.0,928.68,665.46
2016,5,18,13,0,934.0,114.0,1.2,23.0,985.0,901.35,649.5
2016,5,18,13,15,930.5,113.0,1.2,23.0,967.0,870.35,630.35
2016,5,18,13,30,927.0,112.0,1.2,23.0,949.0,837.15,609.7
2016,5,18,13,45,923.0,110.0,1.2,23.0,924.5,800.59,586.7
2016,5,18,14,0,919.0,108.0,1.2,23.0,900.0,762.16,562.28
2016,5,18,14,15,912.0,106.5,1.2,22.5,868.5,720.44,536.41
2016,5,18,14,30,905.0,105.0,1.2,22.0,837.0,677.42,507.27
2016,5,18,14,45,898.0,102.0,1.25,22.0,800.0,631.91,474.98
2016,5,18,15,0,891.0,99.0,1.3,22.0,763.0,585.49,441.03
2016,5,18,15,15,879.0,96.5,1.3,21.5,720.0,536.26,404.43
2016,5,18,15,30,867.0,94.0,1.3,21.0,677.0,486.95,366.54
2016,5,18,15,45,851.5,91.0,1.3,20.5,630.0,435.88,326.09
2016,5,18,16,0,836.0,88.0,1.3,20.0,583.0,381.39,281.83
2016,5,18,16,15,815.0,85.0,1.25,19.5,533.0,330.05,238.7
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,280.41,196.14
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,230.27,153.49
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,183.33,114.38
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,133.75,76.09
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,91.49,48.24
2016,5,18,17,45,592.0,59.5,0.95,15.0,221.0,51.97,30.16
2016,5,18,18,0,534.0,53.0,0.9,14.0,170.0,36.69,27.24
2016,5,18,18,15,444.5,44.5,0.8,13.0,124.0,32.14,23.02
2016,5,18,18,30,355.0,36.0,0.7,12.0,78.0,27.3,18.27
2016,5,18,18,45,217.5,23.5,0.65,11.5,45.5,18.16,8.19
2016,5,18,19,0,80.0,11.0,0.6,11.0,13.0,10.81,0.0
2016,5,18,19,15,40.0,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,115.5,17.5,1.35,8.0,28.5,61.29,6.57
2016,5,19,5,30,231.0,35.0,1.4,8.0,57.0,134.19,99.13
2016,5,19,5,45,341.0,46.5,1.45,8.0,101.0,199.93,159.01
2016,5,19,6,0,451.0,58.0,1.5,8.0,145.0,276.83,226.83
2016,5,19,6,15,519.5,66.0,1.6,8.0,195.0,340.02,282.76
2016,5,19,6,30,588.0,74.0,1.7,8.0,245.0,408.75,341.79
2016,5,19,6,45,635.5,80.0,1.8,8.5,297.5,468.49,391.21
2016,5,19,7,0,683.0,86.0,1.9,9.0,350.0,531.26,441.43
2016,5,19,7,15,715.5,90.5,1.9,9.5,402.0,585.18,482.68
2016,5,19,7,30,748.0,95.0,1.9,10.0,454.0,640.24,523.5
2016,5,19,7,45,776.5,97.0,1.9,10.5,505.5,687.98,556.45
2016,5,19,8,0,805.0,99.0,1.9,11.0,557.0,738.47,590.35
2016,5,19,8,15,824.0,102.0,1.8,11.0,605.5,782.37,618.96
2016,5,19,8,30,843.0,105.0,1.7,11.0,654.0,825.26,646.26
2016,5,19,8,45,862.0,105.0,1.6,11.5,699.5,858.42,664.96
2016,5,19,9,0,881.0,105.0,1.5,12.0,745.0,895.22,685.83
2016,5,19,9,15,654.5,212.5,1.5,12.5,702.5,833.49,640.27
2016,5,19,9,30,428.0,320.0,1.5,13.0,660.0,746.1,571.02
2016,5,19,9,45,672.5,218.5,1.55,13.5,777.5,875.57,666.83
2016,5,19,10,0,917.0,117.0,1.6,14.0,895.0,997.8,745.29
2016,5,19,10,15,925.0,118.5,1.6,14.0,924.5,1014.25,753.5
2016,5,19,10,30,933.0,120.0,1.6,14.0,954.0,1027.78,761.26
2016,5,19,10,45,945.0,117.0,1.6,14.0,978.0,1037.57,766.72
2016,5,19,11,0,957.0,114.0,1.6,14.0,1002.0,1044.33,770.38
2016,5,19,11,15,960.5,115.0,1.6,14.0,1016.0,1043.83,769.51
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,1040.15,766.82
2016,5,19,11,45,966.5,116.0,1.6,14.5,1036.0,1031.4,759.6
2016,5,19,12,0,969.0,116.0,1.6,15.0,1042.0,1019.56,750.59
2016,5,19,12,15,968.5,116.0,1.65,15.0,1039.5,1001.96,740.12
2016,5,19,12,30,968.0,116.0,1.7,15.0,1037.0,981.49,727.85
2016,5,19,12,45,968.0,114.0,1.75,15.0,1027.0,956.79,712.77
2016,5,19,13,0,968.0,112.0,1.8,15.0,1017.0,929.41,695.87
2016,5,19,13,15,964.5,111.5,1.85,14.5,998.0,897.97,677.39
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,864.25,657.13
2016,5,19,13,45,957.5,108.5,1.95,14.0,954.0,826.52,632.64
2016,5,19,14,0,954.0,106.0,2.0,14.0,929.0,786.81,606.49
2016,5,19,14,15,717.0,210.0,2.1,13.5,816.0,680.42,529.5
2016,5,19,14,30,480.0,314.0,2.2,13.0,703.0,592.47,462.19
2016,5,19,14,45,527.5,280.5,2.3,13.0,689.5,568.35,445.65
2016,5,19,15,0,575.0,247.0,2.4,13.0,676.0,539.69,424.42
2016,5,19,15,15,733.5,172.0,2.4,12.5,687.0,525.08,414.01
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,502.82,395.36
2016,5,19,15,45,613.5,170.5,2.4,12.0,570.5,401.97,314.96
2016,5,19,16,0,335.0,244.0,2.4,12.0,443.0,336.08,263.65
2016,5,19,16,15,382.0,211.0,2.4,11.5,419.0,304.64,236.76
2016,5,19,16,30,429.0,178.0,2.4,11.0,395.0,264.1,201.12
2016,5,19,16,45,527.0,134.5,2.45,10.5,372.5,225.83,164.36
2016,5,19,17,0,625.0,91.0,2.5,10.0,350.0,176.69,117.56
2016,5,19,17,15,556.0,94.0,2.5,9.5,301.0,138.86,88.79
2016,5,19,17,30,487.0,97.0,2.5,9.0,252.0,108.27,69.74
2016,5,19,17,45,430.5,85.5,2.5,8.5,204.5,72.06,50.07
2016,5,19,18,0,374.0,74.0,2.5,8.0,157.0,54.18,43.81
2016,5,19,18,15,300.0,59.5,2.4,7.5,115.0,44.62,34.83
2016,5,19,18,30,226.0,45.0,2.3,7.0,73.0,34.54,25.12
2016,5,19,18,45,113.0,28.5,2.25,7.0,42.5,23.72,13.06
2016,5,19,19,0,0.0,12.0,2.2,7.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,2.2,7.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,110.0,18.5,2.3,7.0,29.0,61.46,11.69
2016,5,20,5,30,220.0,37.0,2.3,7.0,58.0,133.29,99.55
2016,5,20,5,45,332.5,48.0,2.3,7.0,102.0,198.13,158.79
2016,5,20,6,0,445.0,59.0,2.3,7.0,146.0,275.92,227.92
2016,5,20,6,15,514.5,67.0,2.3,7.5,196.0,339.4,284.02
2016,5,20,6,30,584.0,75.0,2.3,8.0,246.0,408.51,343.07
2016,5,20,6,45,635.5,80.5,2.3,8.5,299.5,469.82,393.86
2016,5,20,7,0,687.0,86.0,2.3,9.0,353.0,534.5,445.57
2016,5,20,7,15,720.5,90.5,2.25,9.0,406.0,589.25,488.39
2016,5,20,7,30,754.0,95.0,2.2,9.0,459.0,642.62,529.02
2016,5,20,7,45,505.0,171.0,2.2,9.5,426.0,571.67,467.62
2016,5,20,8,0,256.0,247.0,2.2,10.0,393.0,473.01,384.12
2016,5,20,8,15,551.5,177.0,2.15,10.0,526.5,647.15,524.29
2016,5,20,8,30,847.0,107.0,2.1,10.0,660.0,831.63,658.4
2016,5,20,8,45,460.5,219.0,2.1,10.5,522.5,644.27,513.38
2016,5,20,9,0,74.0,331.0,2.1,11.0,385.0,407.93,322.63
2016,5,20,9,15,54.0,327.0,2.1,11.0,368.0,385.01,304.96
2016,5,20,9,30,34.0,323.0,2.1,11.0,351.0,361.5,285.63
2016,5,20,9,45,217.0,343.0,2.1,11.0,527.5,569.67,449.22
2016,5,20,10,0,400.0,363.0,2.1,11.0,704.0,764.8,593.13
2016,5,20,10,15,381.5,385.0,2.1,11.0,718.0,771.14,594.14
2016,5,20,10,30,363.0,407.0,2.1,11.0,732.0,775.51,595.62
2016,5,20,10,45,238.5,438.0,2.15,11.5,654.0,684.74,525.97
2016,5,20,11,0,114.0,469.0,2.2,12.0,576.0,580.58,446.13
2016,5,20,11,15,128.5,479.0,2.2,12.0,600.5,606.95,466.07
2016,5,20,11,30,143.0,489.0,2.2,12.0,625.0,626.53,480.18
2016,5,20,11,45,261.0,462.0,2.2,12.0,711.0,709.78,543.54
2016,5,20,12,0,379.0,435.0,2.2,12.0,797.0,785.73,599.85
2016,5,20,12,15,213.5,433.5,2.2,12.0,637.5,620.82,477.55
2016,5,20,12,30,48.0,432.0,2.2,12.0,478.0,462.38,356.9
2016,5,20,12,45,67.0,446.5,2.2,12.0,509.5,489.52,378.66
2016,5,20,13,0,86.0,461.0,2.2,12.0,541.0,515.26,398.16
2016,5,20,13,15,159.5,458.5,2.15,12.0,604.0,567.07,438.33
2016,5,20,13,30,233.0,456.0,2.1,12.0,667.0,614.58,474.39
2016,5,20,13,45,349.0,405.5,2.1,12.0,711.5,642.84,497.92
2016,5,20,14,0,465.0,355.0,2.1,12.0,756.0,662.64,514.87
2016,5,20,14,15,356.0,373.5,2.1,11.5,674.5,586.72,457.83
2016,5,20,14,30,247.0,392.0,2.1,11.0,593.0,515.82,404.34
2016,5,20,14,45,225.5,375.5,2.1,11.0,552.5,478.71,376.6
2016,5,20,15,0,204.0,359.0,2.1,11.0,512.0,439.63,346.9
2016,5,20,15,15,542.0,227.5,2.1,11.0,601.5,478.58,379.57
2016,5,20,15,30,880.0,96.0,2.1,11.0,691.0,497.95,392.69
2016,5,20,15,45,563.5,179.0,2.1,11.0,550.0,389.84,306.51
2016,5,20,16,0,247.0,262.0,2.1,11.0,409.0,319.29,252.14
2016,5,20,16,15,300.5,228.5,2.05,10.5,392.0,293.85,230.43
2016,5,20,16,30,354.0,195.0,2.0,10.0,375.0,263.38,203.22
2016,5,20,16,45,178.5,164.5,2.0,10.0,255.5,184.37,143.2
2016,5,20,17,0,3.0,134.0,2.0,10.0,136.0,125.87,101.6
2016,5,20,17,15,1.5,116.0,1.95,9.5,117.0,108.61,87.7
2016,5,20,17,30,0.0,98.0,1.9,9.0,98.0,91.59,73.64
2016,5,20,17,45,253.5,79.5,1.85,8.5,136.0,64.19,45.77
2016,5,20,18,0,507.0,61.0,1.8,8.0,174.0,43.4,34.04
2016,5,20,18,15,414.5,51.0,1.7,7.5,128.0,37.8,28.71
2016,5,20,18,30,322.0,41.0,1.6,7.0,82.0,31.82,22.76
2016,5,20,18,45,185.5,27.5,1.55,7.0,48.5,21.35,11.5
2016,5,20,19,0,49.0,14.0,1.5,7.0,15.0,13.76,0.0
2016,5,20,19,15,24.5,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,0.85,7.0,13.5,13.03,0.0
2016,5,21,5,30,0.0,27.0,0.9,7.0,27.0,26.37,16.24
2016,5,21,5,45,2.0,46.5,0.95,7.5,46.5,48.01,35.61
2016,5,21,6,0,4.0,66.0,1.0,8.0,66.0,69.22,54.37
2016,5,21,6,15,12.5,86.0,1.0,8.0,89.0,93.96,76.04
2016,5,21,6,30,21.0,106.0,1.0,8.0,112.0,119.23,97.85
2016,5,21,6,45,27.0,126.0,1.05,8.5,136.0,149.31,123.07
2016,5,21,7,0,33.0,146.0,1.1,9.0,160.0,174.73,143.86
2016,5,21,7,15,38.5,168.5,1.1,9.0,186.0,203.05,166.86
2016,5,21,7,30,44.0,191.0,1.1,9.0,212.0,231.58,189.64
2016,5,21,7,45,139.5,220.5,1.1,9.5,298.5,342.47,279.86
2016,5,21,8,0,235.0,250.0,1.1,10.0,385.0,451.69,364.79
2016,5,21,8,15,217.5,276.0,1.1,10.5,409.0,472.1,377.05
2016,5,21,8,30,200.0,302.0,1.1,11.0,433.0,490.61,388.39
2016,5,21,8,45,118.5,299.5,1.15,11.5,379.0,421.0,332.31
2016,5,21,9,0,37.0,297.0,1.2,12.0,325.0,338.4,266.01
2016,5,21,9,15,22.0,239.5,1.2,12.0,256.5,263.1,207.45
2016,5,21,9,30,7.0,182.0,1.2,12.0,188.0,184.62,145.11
2016,5,21,9,45,55.5,299.0,1.25,12.0,346.5,355.43,280.01
2016,5,21,10,0,104.0,416.0,1.3,12.0,505.0,523.62,404.82
2016,5,21,10,15,103.5,430.0,1.3,12.0,521.0,536.5,412.08
2016,5,21,10,30,103.0,444.0,1.3,12.0,537.0,548.89,420.32
2016,5,21,10,45,62.0,388.0,1.3,12.0,444.5,449.57,346.41
2016,5,21,11,0,21.0,332.0,1.3,12.0,352.0,345.81,268.0
2016,5,21,11,15,37.0,385.0,1.3,12.0,420.5,418.63,323.48
2016,5,21,11,30,53.0,438.0,1.3,12.0,489.0,484.97,371.95
2016,5,21,11,45,38.5,400.5,1.35,12.5,437.5,431.25,331.14
2016,5,21,12,0,24.0,363.0,1.4,13.0,386.0,375.53,289.25
2016,5,21,12,15,19.0,311.5,1.4,12.5,330.0,319.72,247.99
2016,5,21,12,30,14.0,260.0,1.4,12.0,274.0,264.47,206.31
2016,5,21,12,45,88.5,370.5,1.45,12.0,454.0,436.5,339.72
2016,5,21,13,0,163.0,481.0,1.5,12.0,634.0,599.18,458.76
2016,5,21,13,15,89.5,383.5,1.5,12.0,467.5,440.5,340.61
2016,5,21,13,30,16.0,286.0,1.5,12.0,301.0,287.58,224.14
2016,5,21,13,45,14.0,258.0,1.55,12.0,270.5,258.45,202.53
2016,5,21,14,0,12.0,230.0,1.6,12.0,240.0,229.56,180.3
2016,5,21,14,15,18.5,268.5,1.6,12.0,283.5,269.32,211.86
2016,5,21,14,30,25.0,307.0,1.6,12.0,327.0,304.09,239.02
2016,5,21,14,45,21.5,284.5,1.6,12.0,301.5,282.97,222.77
2016,5,21,15,0,18.0,262.0,1.6,12.0,276.0,258.51,204.07
2016,5,21,15,15,13.0,230.0,1.55,11.5,239.5,224.97,178.34
2016,5,21,15,30,8.0,198.0,1.5,11.0,203.0,191.99,152.73
2016,5,21,15,45,174.5,221.0,1.5,11.0,325.5,273.56,217.8
2016,5,21,16,0,341.0,244.0,1.5,11.0,448.0,339.78,266.76
2016,5,21,16,15,227.0,232.5,1.45,10.5,363.0,278.78,219.07
2016,5,21,16,30,113.0,221.0,1.4,10.0,278.0,224.04,177.79
2016,5,21,16,45,209.5,189.5,1.4,10.0,282.0,211.86,164.4
2016,5,21,17,0,306.0,158.0,1.4,10.0,286.0,185.65,138.24
2016,5,21,17,15,465.5,115.0,1.35,9.5,280.0,148.48,100.51
2016,5,21,17,30,625.0,72.0,1.3,9.0,274.0,99.3,56.09
2016,5,21,17,45,574.5,64.0,1.3,9.0,224.0,59.67,35.3
2016,5,21,18,0,524.0,56.0,1.3,9.0,174.0,38.86,29.81
2016,5,21,18,15,438.0,47.0,1.2,8.5,128.5,33.97,25.17
2016,5,21,18,30,352.0,38.0,1.1,8.0,83.0,28.75,20.0
2016,5,21,18,45,222.0,25.5,1.05,7.5,49.5,19.7,10.39
2016,5,21,19,0,92.0,13.0,1.0,7.0,16.0,12.78,0.0
2016,5,21,19,15,46.0,6.5,1.0,6.5,8.0,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,133.5,17.5,0.7,6.5,31.0,67.59,21.55
2016,5,22,5,30,267.0,35.0,0.7,7.0,62.0,146.81,110.14
2016,5,22,5,45,366.5,46.0,0.75,7.5,105.5,210.81,167.92
2016,5,22,6,0,466.0,57.0,0.8,8.0,149.0,284.11,231.93
2016,5,22,6,15,531.0,64.5,0.8,8.0,198.5,345.83,285.64
2016,5,22,6,30,596.0,72.0,0.8,8.0,248.0,412.78,341.85
2016,5,22,6,45,404.5,114.0,0.8,8.5,244.0,373.81,309.65
2016,5,22,7,0,213.0,156.0,0.8,9.0,240.0,312.27,257.81
2016,5,22,7,15,190.0,182.0,0.75,9.5,264.5,325.95,267.72
2016,5,22,7,30,167.0,208.0,0.7,10.0,289.0,344.8,280.53
2016,5,22,7,45,225.0,225.5,0.7,10.5,347.0,410.99,331.72
2016,5,22,8,0,283.0,243.0,0.7,11.0,405.0,489.61,390.21
2016,5,22,8,15,303.0,262.0,0.7,11.0,449.0,533.99,421.6
2016,5,22,8,30,323.0,281.0,0.7,11.0,493.0,578.66,452.99
2016,5,22,8,45,209.5,310.5,0.7,11.5,452.0,511.28,398.51
2016,5,22,9,0,96.0,340.0,0.7,12.0,411.0,437.21,339.39
2016,5,22,9,15,79.0,350.0,0.7,12.0,410.0,432.44,335.2
2016,5,22,9,30,62.0,360.0,0.7,12.0,409.0,426.81,329.76
2016,5,22,9,45,57.5,371.0,0.75,12.5,418.0,433.21,333.43
2016,5,22,10,0,53.0,382.0,0.8,13.0,427.0,439.28,336.75
2016,5,22,10,15,96.5,417.5,0.85,13.0,503.0,516.73,394.13
2016,5,22,10,30,140.0,453.0,0.9,13.0,579.0,601.29,454.44
2016,5,22,10,45,279.5,429.0,0.95,13.5,687.0,715.65,536.75
2016,5,22,11,0,419.0,405.0,1.0,14.0,795.0,827.37,613.9
2016,5,22,11,15,250.0,435.5,1.05,14.0,669.5,685.55,512.04
2016,5,22,11,30,81.0,466.0,1.1,14.0,544.0,539.93,406.07
2016,5,22,11,45,83.0,470.0,1.15,14.0,550.0,542.49,409.44
2016,5,22,12,0,85.0,474.0,1.2,14.0,556.0,544.64,411.22
2016,5,22,12,15,518.5,290.5,1.2,13.5,786.0,766.21,582.35
2016,5,22,12,30,952.0,107.0,1.2,13.0,1016.0,961.58,715.58
2016,5,22,12,45,507.0,274.0,1.3,13.0,758.0,712.17,542.38
2016,5,22,13,0,62.0,441.0,1.4,13.0,500.0,476.17,362.71
2016,5,22,13,15,191.0,437.5,1.45,13.0,612.0,573.95,439.81
2016,5,22,13,30,320.0,434.0,1.5,13.0,724.0,662.05,505.33
2016,5,22,13,45,310.5,423.5,1.55,13.0,699.0,631.07,482.81
2016,5,22,14,0,301.0,413.0,1.6,13.0,674.0,600.22,461.24
2016,5,22,14,15,152.0,280.0,1.6,13.0,411.5,366.69,287.37
2016,5,22,14,30,3.0,147.0,1.6,13.0,149.0,143.63,111.5
2016,5,22,14,45,1.5,140.5,1.65,13.0,141.5,136.31,106.31
2016,5,22,15,0,0.0,134.0,1.7,13.0,134.0,129.12,100.72
2016,5,22,15,15,35.5,217.5,1.7,12.5,242.0,221.82,176.02
2016,5,22,15,30,71.0,301.0,1.7,12.0,350.0,308.49,244.54
2016,5,22,15,45,35.5,176.0,1.7,12.0,200.5,179.45,142.23
2016,5,22,16,0,0.0,51.0,1.7,12.0,51.0,49.31,35.93
2016,5,22,16,15,65.5,137.0,1.7,11.5,170.5,146.03,115.63
2016,5,22,16,30,131.0,223.0,1.7,11.0,290.0,230.96,183.0
2016,5,22,16,45,191.0,194.5,1.7,11.0,280.5,212.19,164.95
2016,5,22,17,0,251.0,166.0,1.7,11.0,271.0,183.08,138.1
2016,5,22,17,15,234.5,146.5,1.7,10.5,234.0,150.35,111.94
2016,5,22,17,30,218.0,127.0,1.7,10.0,197.0,119.46,88.46
2016,5,22,17,45,379.5,91.0,1.7,9.5,187.5,78.26,54.41
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,37.88,28.9
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.0,33.39,24.66
2016,5,22,18,30,373.0,38.0,1.5,8.0,86.0,28.61,19.9
2016,5,22,18,45,244.5,26.0,1.45,8.0,52.0,20.06,10.84
2016,5,22,19,0,116.0,14.0,1.4,8.0,18.0,13.76,0.0
2016,5,22,19,15,58.0,7.0,1.35,7.5,9.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,113.5,18.0,0.95,8.0,29.5,62.75,22.42
2016,5,23,5,30,227.0,36.0,1.0,8.0,59.0,134.64,101.06
2016,5,23,5,45,324.5,48.0,1.05,8.0,101.5,195.92,156.36
2016,5,23,6,0,422.0,60.0,1.1,8.0,144.0,268.57,220.23
2016,5,23,6,15,486.0,68.5,1.1,8.0,192.5,329.03,273.14
2016,5,23,6,30,550.0,77.0,1.1,8.0,241.0,394.66,328.71
2016,5,23,6,45,416.0,113.0,1.1,8.5,250.5,379.63,315.84
2016,5,23,7,0,282.0,149.0,1.1,9.0,260.0,346.75,287.57
2016,5,23,7,15,316.5,166.5,1.1,9.5,307.5,399.3,329.24
2016,5,23,7,30,351.0,184.0,1.1,10.0,355.0,453.91,370.75
2016,5,23,7,45,565.5,143.0,1.1,10.5,452.0,590.04,476.63
2016,5,23,8,0,780.0,102.0,1.1,11.0,549.0,725.55,574.32
2016,5,23,8,15,798.0,105.0,1.1,11.0,596.5,767.82,600.95
2016,5,23,8,30,816.0,108.0,1.1,11.0,644.0,809.09,627.62
2016,5,23,8,45,833.0,109.0,1.1,11.5,688.0,846.02,649.79
2016,5,23,9,0,850.0,110.0,1.1,12.0,732.0,876.22,667.11
2016,5,23,9,15,615.5,226.5,1.1,12.0,690.0,815.0,622.56
2016,5,23,9,30,381.0,343.0,1.1,12.0,648.0,720.72,549.75
2016,5,23,9,45,226.5,372.0,1.1,12.5,555.5,601.52,460.71
2016,5,23,10,0,72.0,401.0,1.1,13.0,463.0,477.41,365.43
2016,5,23,10,15,136.5,427.5,1.1,13.0,549.0,573.44,437.36
2016,5,23,10,30,201.0,454.0,1.1,13.0,635.0,661.44,499.76
2016,5,23,10,45,311.0,430.0,1.1,13.0,716.5,747.47,561.34
2016,5,23,11,0,421.0,406.0,1.1,13.0,798.0,830.68,619.36
2016,5,23,11,15,301.5,448.5,1.05,13.0,731.5,748.64,558.19
2016,5,23,11,30,182.0,491.0,1.0,13.0,665.0,666.39,497.82
2016,5,23,11,45,194.5,482.0,1.0,13.0,668.5,663.96,497.44
2016,5,23,12,0,207.0,473.0,1.0,13.0,672.0,660.74,495.67
2016,5,23,12,15,177.0,483.0,1.0,13.0,652.5,636.01,477.38
2016,5,23,12,30,147.0,493.0,1.0,13.0,633.0,611.59,459.5
2016,5,23,12,45,183.5,486.0,1.0,13.0,659.0,630.01,473.89
2016,5,23,13,0,220.0,479.0,1.0,13.0,685.0,646.33,486.23
2016,5,23,13,15,295.5,444.0,1.0,13.0,716.0,665.04,501.6
2016,5,23,13,30,371.0,409.0,1.0,13.0,747.0,679.92,513.98
2016,5,23,13,45,402.5,384.5,1.05,13.0,742.0,665.83,505.49
2016,5,23,14,0,434.0,360.0,1.1,13.0,737.0,646.76,493.61
2016,5,23,14,15,271.0,377.5,1.1,13.0,610.5,533.61,409.7
2016,5,23,14,30,108.0,395.0,1.1,13.0,484.0,436.97,336.64
2016,5,23,14,45,59.0,306.0,1.15,13.0,354.5,321.32,250.51
2016,5,23,15,0,10.0,217.0,1.2,13.0,225.0,212.6,166.63
2016,5,23,15,15,5.0,160.0,1.2,13.0,164.0,156.04,122.35
2016,5,23,15,30,0.0,103.0,1.2,13.0,103.0,99.57,76.96
2016,5,23,15,45,27.0,177.0,1.25,13.0,193.5,176.84,140.03
2016,5,23,16,0,54.0,251.0,1.3,13.0,284.0,248.3,196.67
2016,5,23,16,15,27.0,138.0,1.3,12.5,154.5,137.89,108.64
2016,5,23,16,30,0.0,25.0,1.3,12.0,25.0,24.14,14.92
2016,5,23,16,45,0.0,22.0,1.3,12.0,22.0,21.24,12.57
2016,5,23,17,0,0.0,19.0,1.3,12.0,19.0,18.34,10.14
2016,5,23,17,15,0.0,16.5,1.3,11.5,16.5,15.92,8.13
2016,5,23,17,30,0.0,14.0,1.3,11.0,14.0,13.5,6.09
2016,5,23,17,45,260.5,35.5,1.3,11.0,95.5,30.53,15.24
2016,5,23,18,0,521.0,57.0,1.3,11.0,177.0,39.45,30.13
2016,5,23,18,15,437.5,48.0,1.25,10.5,131.5,34.6,25.55
2016,5,23,18,30,354.0,39.0,1.2,10.0,86.0,29.41,20.46
2016,5,23,18,45,227.5,26.5,1.2,9.5,52.0,20.41,11.22
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,13.76,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,6.88,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,42.5,18.0,1.05,7.5,22.0,37.34,12.93
2016,5,24,5,30,85.0,36.0,1.1,8.0,44.0,79.34,58.7
2016,5,24,5,45,121.0,55.0,1.15,8.5,75.0,118.93,94.42
2016,5,24,6,0,157.0,74.0,1.2,9.0,106.0,161.33,131.96
2016,5,24,6,15,178.5,95.0,1.2,9.0,140.5,202.18,167.8
