Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,6,30,200.0,116.0,1.2,9.0,175.0,244.51,203.99
2016,5,24,6,45,218.0,135.5,1.2,9.5,211.5,284.48,236.86
2016,5,24,7,0,236.0,155.0,1.2,10.0,248.0,325.56,269.66
2016,5,24,7,15,500.5,120.5,1.2,10.0,353.5,476.88,393.48
2016,5,24,7,30,765.0,86.0,1.2,10.0,459.0,642.98,521.73
2016,5,24,7,45,448.5,172.0,1.2,10.5,396.5,532.93,430.07
2016,5,24,8,0,132.0,258.0,1.2,11.0,334.0,381.82,305.81
2016,5,24,8,15,74.5,242.5,1.15,11.0,286.0,311.61,249.87
2016,5,24,8,30,17.0,227.0,1.1,11.0,238.0,240.0,191.16
2016,5,24,8,45,14.0,224.5,1.1,11.5,234.5,234.45,186.17
2016,5,24,9,0,11.0,222.0,1.1,12.0,231.0,228.93,180.95
2016,5,24,9,15,22.0,272.0,1.1,12.0,290.0,289.61,228.32
2016,5,24,9,30,33.0,322.0,1.1,12.0,349.0,359.51,281.28
2016,5,24,9,45,23.0,281.5,1.1,12.5,300.5,306.68,239.45
2016,5,24,10,0,13.0,241.0,1.1,13.0,252.0,249.02,194.32
2016,5,24,10,15,12.0,227.5,1.1,13.0,238.5,234.38,182.98
2016,5,24,10,30,11.0,214.0,1.1,13.0,225.0,219.85,171.52
2016,5,24,10,45,13.0,242.0,1.1,13.0,254.5,249.29,194.31
2016,5,24,11,0,15.0,270.0,1.1,13.0,284.0,278.59,216.58
2016,5,24,11,15,21.5,324.0,1.1,13.0,345.0,337.72,261.31
2016,5,24,11,30,28.0,378.0,1.1,13.0,406.0,401.11,308.14
2016,5,24,11,45,22.0,336.0,1.15,13.5,358.0,348.37,267.95
2016,5,24,12,0,16.0,294.0,1.2,14.0,310.0,300.83,231.96
2016,5,24,12,15,31.5,362.0,1.2,14.0,392.5,382.38,293.81
2016,5,24,12,30,47.0,430.0,1.2,14.0,475.0,459.85,350.42
2016,5,24,12,45,31.0,347.5,1.2,14.0,377.5,363.39,278.78
2016,5,24,13,0,15.0,265.0,1.2,14.0,280.0,268.69,207.63
2016,5,24,13,15,20.0,306.0,1.2,14.0,325.5,311.1,240.6
2016,5,24,13,30,25.0,347.0,1.2,14.0,371.0,350.91,270.56
2016,5,24,13,45,91.0,392.0,1.25,14.0,472.0,440.42,339.05
2016,5,24,14,0,157.0,437.0,1.3,14.0,573.0,521.09,398.97
2016,5,24,14,15,187.0,418.0,1.3,14.0,575.0,515.7,395.36
2016,5,24,14,30,217.0,399.0,1.3,14.0,577.0,507.85,390.48
2016,5,24,14,45,226.0,378.5,1.3,14.0,556.0,483.34,372.86
2016,5,24,15,0,235.0,358.0,1.3,14.0,535.0,457.91,354.38
2016,5,24,15,15,315.5,317.5,1.3,13.5,541.0,447.2,347.78
2016,5,24,15,30,396.0,277.0,1.3,13.0,547.0,433.3,337.54
2016,5,24,15,45,344.0,267.0,1.35,13.0,490.0,381.49,297.27
2016,5,24,16,0,292.0,257.0,1.4,13.0,433.0,334.34,260.48
2016,5,24,16,15,321.5,227.5,1.4,12.5,406.0,302.63,234.52
2016,5,24,16,30,351.0,198.0,1.4,12.0,379.0,268.2,205.28
2016,5,24,16,45,552.5,135.0,1.4,12.0,385.0,237.9,172.22
2016,5,24,17,0,754.0,72.0,1.4,12.0,391.0,193.71,125.4
2016,5,24,17,15,717.0,67.5,1.4,11.5,338.5,146.78,87.19
2016,5,24,17,30,680.0,63.0,1.4,11.0,286.0,103.79,56.39
2016,5,24,17,45,628.0,57.0,1.45,11.0,235.5,59.77,31.72
2016,5,24,18,0,576.0,51.0,1.5,11.0,185.0,34.33,25.48
2016,5,24,18,15,494.5,43.5,1.45,10.5,138.5,30.54,21.92
2016,5,24,18,30,413.0,36.0,1.4,10.0,92.0,26.51,17.92
2016,5,24,18,45,277.5,25.5,1.4,9.5,56.0,19.35,10.48
2016,5,24,19,0,142.0,15.0,1.4,9.0,20.0,11.62,0.0
2016,5,24,19,15,71.0,7.5,1.35,8.5,10.0,7.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,16.5,1.0,7.0,32.5,74.47,32.71
2016,5,25,5,30,302.0,33.0,1.0,7.0,65.0,157.99,119.66
2016,5,25,5,45,400.0,42.5,1.05,7.5,109.0,221.4,177.08
2016,5,25,6,0,498.0,52.0,1.1,8.0,153.0,294.09,240.96
2016,5,25,6,15,560.0,58.5,1.1,8.5,202.5,354.6,293.5
2016,5,25,6,30,622.0,65.0,1.1,9.0,252.0,420.12,348.21
2016,5,25,6,45,334.5,109.0,1.1,9.5,211.5,328.69,273.08
2016,5,25,7,0,47.0,153.0,1.1,10.0,171.0,191.39,156.63
2016,5,25,7,15,62.5,178.5,1.1,10.0,207.0,230.31,188.99
2016,5,25,7,30,78.0,204.0,1.1,10.0,243.0,270.14,220.78
2016,5,25,7,45,149.0,229.0,1.1,10.5,312.0,359.38,291.93
2016,5,25,8,0,220.0,254.0,1.1,11.0,381.0,445.17,357.82
2016,5,25,8,15,232.5,276.0,1.1,11.5,420.5,484.61,385.47
2016,5,25,8,30,245.0,298.0,1.1,12.0,460.0,533.09,419.45
2016,5,25,8,45,234.0,322.0,1.1,12.5,485.0,545.37,425.86
2016,5,25,9,0,223.0,346.0,1.1,13.0,510.0,565.21,437.87
2016,5,25,9,15,283.5,352.0,1.1,13.0,572.0,637.86,490.43
2016,5,25,9,30,344.0,358.0,1.1,13.0,634.0,703.06,536.22
2016,5,25,9,45,635.5,228.0,1.15,13.5,762.0,853.84,647.04
2016,5,25,10,0,927.0,98.0,1.2,14.0,890.0,991.49,734.83
2016,5,25,10,15,932.5,99.0,1.2,14.0,917.0,1005.38,740.9
2016,5,25,10,30,938.0,100.0,1.2,14.0,944.0,1016.32,746.92
2016,5,25,10,45,612.5,279.5,1.3,14.0,835.0,894.0,666.31
2016,5,25,11,0,287.0,459.0,1.4,14.0,726.0,750.61,560.38
2016,5,25,11,15,619.0,281.0,1.4,14.0,867.5,893.11,669.77
2016,5,25,11,30,951.0,103.0,1.4,14.0,1009.0,1019.79,752.26
2016,5,25,11,45,505.5,278.0,1.45,14.5,760.0,764.83,577.01
2016,5,25,12,0,60.0,453.0,1.5,15.0,511.0,500.83,377.53
2016,5,25,12,15,118.0,473.5,1.5,15.0,587.0,572.87,432.96
2016,5,25,12,30,176.0,494.0,1.5,15.0,663.0,639.07,480.66
2016,5,25,12,45,113.0,459.5,1.5,15.0,567.5,543.34,410.82
2016,5,25,13,0,50.0,425.0,1.5,15.0,472.0,451.05,343.09
2016,5,25,13,15,102.5,444.0,1.55,15.0,538.5,508.67,387.59
2016,5,25,13,30,155.0,463.0,1.6,15.0,605.0,560.65,426.32
2016,5,25,13,45,138.0,447.5,1.65,15.0,571.0,525.13,400.42
2016,5,25,14,0,121.0,432.0,1.7,15.0,537.0,490.69,375.73
2016,5,25,14,15,129.5,417.0,1.7,14.5,526.0,475.47,366.01
2016,5,25,14,30,138.0,402.0,1.7,14.0,515.0,459.52,355.45
2016,5,25,14,45,517.5,248.0,1.75,14.0,643.0,538.46,421.37
2016,5,25,15,0,897.0,94.0,1.8,14.0,771.0,594.5,465.72
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.0,546.01,427.46
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,497.39,388.72
2016,5,25,15,45,859.5,87.5,1.8,13.0,640.5,447.11,346.83
2016,5,25,16,0,845.0,85.0,1.8,13.0,594.0,397.39,304.24
2016,5,25,16,15,825.5,82.0,1.8,12.5,544.5,342.13,256.92
2016,5,25,16,30,806.0,79.0,1.8,12.0,495.0,292.48,213.07
2016,5,25,16,45,780.5,75.0,1.85,12.0,443.5,242.29,168.37
2016,5,25,17,0,755.0,71.0,1.9,12.0,392.0,194.58,126.44
2016,5,25,17,15,718.5,67.0,1.9,11.5,340.0,148.07,88.29
2016,5,25,17,30,682.0,63.0,1.9,11.0,288.0,105.44,57.46
2016,5,25,17,45,627.0,58.0,1.9,10.5,237.0,61.97,33.01
2016,5,25,18,0,572.0,53.0,1.9,10.0,186.0,35.87,26.98
2016,5,25,18,15,490.5,45.5,1.8,9.5,140.0,32.16,23.48
2016,5,25,18,30,409.0,38.0,1.7,9.0,94.0,28.22,19.54
2016,5,25,18,45,266.0,27.0,1.65,9.0,57.5,20.65,11.71
2016,5,25,19,0,123.0,16.0,1.6,9.0,21.0,12.5,0.0
2016,5,25,19,15,61.5,8.0,1.6,8.5,10.5,7.86,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,123.0,19.0,1.1,8.0,32.0,67.84,31.23
2016,5,26,5,30,246.0,38.0,1.1,8.0,64.0,144.16,109.24
2016,5,26,5,45,342.0,49.0,1.1,8.0,107.0,204.79,163.91
2016,5,26,6,0,438.0,60.0,1.1,8.0,150.0,276.9,227.29
2016,5,26,6,15,503.0,68.5,1.05,8.5,199.0,338.68,280.51
2016,5,26,6,30,568.0,77.0,1.0,9.0,248.0,405.71,336.06
2016,5,26,6,45,359.5,119.5,1.0,9.5,235.0,355.45,294.36
2016,5,26,7,0,151.0,162.0,1.0,10.0,222.0,273.71,225.49
2016,5,26,7,15,438.5,130.5,1.0,10.0,338.0,448.12,369.54
2016,5,26,7,30,726.0,99.0,1.0,10.0,454.0,634.06,513.13
2016,5,26,7,45,755.0,101.0,1.0,10.5,505.0,681.24,543.29
2016,5,26,8,0,784.0,103.0,1.0,11.0,556.0,731.41,576.06
2016,5,26,8,15,802.5,106.5,0.95,11.5,603.5,774.77,602.55
2016,5,26,8,30,821.0,110.0,0.9,12.0,651.0,817.14,627.77
2016,5,26,8,45,838.0,111.0,0.9,12.5,695.5,854.22,649.64
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,884.5,666.71
2016,5,26,9,15,866.0,114.0,0.9,13.5,778.5,913.96,683.15
2016,5,26,9,30,877.0,116.0,0.9,14.0,817.0,941.25,698.03
2016,5,26,9,45,881.0,120.0,0.9,14.5,849.0,961.72,708.42
2016,5,26,10,0,885.0,124.0,0.9,15.0,881.0,979.47,717.14
2016,5,26,10,15,891.5,125.5,0.9,15.0,908.0,994.21,725.35
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,1006.14,731.9
2016,5,26,10,45,902.0,128.0,0.95,15.5,955.0,1012.25,734.59
2016,5,26,11,0,906.0,129.0,1.0,16.0,975.0,1015.41,735.6
2016,5,26,11,15,909.0,129.5,1.0,16.0,987.5,1014.12,734.32
2016,5,26,11,30,912.0,130.0,1.0,16.0,1000.0,1009.88,731.35
2016,5,26,11,45,912.5,130.5,1.05,16.5,1005.0,1000.32,724.81
2016,5,26,12,0,913.0,131.0,1.1,17.0,1010.0,987.93,716.61
2016,5,26,12,15,913.0,131.0,1.1,17.0,1008.0,971.83,706.56
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,953.06,694.91
2016,5,26,12,45,914.5,128.0,1.15,17.5,997.0,930.18,680.24
2016,5,26,13,0,916.0,125.0,1.2,18.0,988.0,904.74,663.91
2016,5,26,13,15,913.0,124.5,1.2,18.0,970.5,875.42,645.48
2016,5,26,13,30,910.0,124.0,1.2,18.0,953.0,843.93,625.57
2016,5,26,13,45,907.0,121.5,1.25,18.0,929.5,808.56,603.59
2016,5,26,14,0,904.0,119.0,1.3,18.0,906.0,771.31,580.06
2016,5,26,14,15,897.0,117.5,1.3,17.5,875.0,730.47,554.26
2016,5,26,14,30,890.0,116.0,1.3,17.0,844.0,688.36,525.45
2016,5,26,14,45,881.0,113.5,1.35,17.0,807.0,643.03,492.81
2016,5,26,15,0,872.0,111.0,1.4,17.0,770.0,596.98,458.69
2016,5,26,15,15,859.5,108.5,1.4,16.5,728.0,548.58,422.28
2016,5,26,15,30,847.0,106.0,1.4,16.0,686.0,496.59,382.11
2016,5,26,15,45,830.5,103.5,1.45,16.0,639.5,446.46,341.53
2016,5,26,16,0,814.0,101.0,1.5,16.0,593.0,397.18,300.39
2016,5,26,16,15,792.5,97.5,1.5,15.5,543.5,346.4,257.53
2016,5,26,16,30,771.0,94.0,1.5,15.0,494.0,297.37,215.2
2016,5,26,16,45,743.5,89.5,1.55,14.5,442.5,247.99,172.51
2016,5,26,17,0,716.0,85.0,1.6,14.0,391.0,197.87,129.7
2016,5,26,17,15,677.0,80.0,1.6,13.5,339.0,151.87,92.48
2016,5,26,17,30,638.0,75.0,1.6,13.0,287.0,109.99,62.29
2016,5,26,17,45,580.0,68.5,1.6,12.5,236.0,70.34,40.35
2016,5,26,18,0,522.0,62.0,1.6,12.0,185.0,43.4,33.53
2016,5,26,18,15,437.5,53.0,1.55,11.0,139.0,38.74,29.24
2016,5,26,18,30,353.0,44.0,1.5,10.0,93.0,33.78,24.41
2016,5,26,18,45,221.0,30.5,1.5,9.5,57.0,23.52,14.22
2016,5,26,19,0,89.0,17.0,1.5,9.0,21.0,13.29,0.0
2016,5,26,19,15,44.5,8.5,1.45,8.5,10.5,8.36,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,69.14,33.56
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,146.67,111.29
2016,5,27,5,45,355.0,49.0,0.85,8.5,110.0,211.31,168.69
2016,5,27,6,0,457.0,60.0,0.9,9.0,154.0,285.66,233.18
2016,5,27,6,15,522.0,68.0,0.85,9.5,203.5,347.79,286.2
2016,5,27,6,30,587.0,76.0,0.8,10.0,253.0,415.14,341.39
2016,5,27,6,45,637.0,80.5,0.8,10.5,306.0,474.73,388.67
2016,5,27,7,0,687.0,85.0,0.8,11.0,359.0,537.53,436.64
2016,5,27,7,15,719.5,90.0,0.75,11.5,411.0,592.22,476.17
2016,5,27,7,30,752.0,95.0,0.7,12.0,463.0,645.57,513.27
2016,5,27,7,45,779.5,97.5,0.65,12.5,514.5,695.87,545.35
2016,5,27,8,0,807.0,100.0,0.6,13.0,566.0,746.28,576.53
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.0,789.42,601.8
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,831.5,625.79
2016,5,27,8,45,859.0,107.5,0.5,15.0,706.5,863.7,642.5
2016,5,27,9,0,875.0,109.0,0.5,16.0,751.0,899.44,661.35
2016,5,27,9,15,885.5,110.5,0.45,16.5,790.0,928.38,675.63
2016,5,27,9,30,896.0,112.0,0.4,17.0,829.0,955.07,688.39
2016,5,27,9,45,908.5,111.0,0.4,17.5,863.5,978.59,700.16
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,999.63,710.4
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,1013.38,716.22
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,1024.21,720.43
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,1031.03,722.18
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,1034.81,722.26
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,1033.11,721.96
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,1028.35,719.99
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,1018.6,713.77
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,1005.89,705.89
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,988.92,696.82
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,969.18,686.08
2016,5,27,12,45,946.5,112.0,0.9,22.0,1011.5,944.09,672.92
2016,5,27,13,0,943.0,112.0,1.0,22.0,1001.0,916.55,658.02
2016,5,27,13,15,939.5,111.5,1.05,22.0,983.0,886.19,640.27
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,853.62,620.91
2016,5,27,13,45,928.5,111.0,1.15,22.0,939.5,816.39,598.26
2016,5,27,14,0,921.0,111.0,1.2,22.0,914.0,777.5,574.21
2016,5,27,14,15,913.5,109.5,1.2,21.5,882.5,735.76,548.39
2016,5,27,14,30,906.0,108.0,1.2,21.0,851.0,692.76,519.94
2016,5,27,14,45,895.5,106.5,1.25,21.0,813.0,646.85,487.51
2016,5,27,15,0,885.0,105.0,1.3,21.0,775.0,600.3,453.66
2016,5,27,15,15,872.5,103.0,1.3,20.5,732.5,551.83,417.87
2016,5,27,15,30,860.0,101.0,1.3,20.0,690.0,503.33,380.87
2016,5,27,15,45,844.0,98.0,1.35,20.0,643.5,448.77,337.81
2016,5,27,16,0,828.0,95.0,1.4,20.0,597.0,398.62,296.71
2016,5,27,16,15,807.5,91.5,1.35,19.5,547.0,347.51,254.11
2016,5,27,16,30,787.0,88.0,1.3,19.0,497.0,298.04,211.95
2016,5,27,16,45,759.5,84.0,1.3,18.5,445.5,248.29,169.53
2016,5,27,17,0,732.0,80.0,1.3,18.0,394.0,201.25,129.74
2016,5,27,17,15,694.5,75.0,1.25,17.0,342.0,151.49,90.04
2016,5,27,17,30,657.0,70.0,1.2,16.0,290.0,108.83,59.54
2016,5,27,17,45,604.5,64.0,1.15,15.5,239.5,68.78,37.33
2016,5,27,18,0,552.0,58.0,1.1,15.0,189.0,39.83,29.94
2016,5,27,18,15,471.0,49.5,1.0,14.0,142.5,35.44,25.97
2016,5,27,18,30,390.0,41.0,0.9,13.0,96.0,30.76,21.49
2016,5,27,18,45,264.0,29.0,0.85,12.5,59.5,22.33,13.13
2016,5,27,19,0,138.0,17.0,0.8,12.0,23.0,13.26,0.0
2016,5,27,19,15,69.0,8.5,0.75,11.5,11.5,8.36,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,136.0,18.5,0.5,9.5,33.5,71.47,35.85
2016,5,28,5,30,272.0,37.0,0.4,10.0,67.0,152.02,114.43
2016,5,28,5,45,371.5,47.0,0.35,10.5,110.5,216.05,170.46
2016,5,28,6,0,471.0,57.0,0.3,11.0,154.0,288.96,232.39
2016,5,28,6,15,534.0,64.5,0.25,11.5,203.5,350.1,283.31
2016,5,28,6,30,597.0,72.0,0.2,12.0,253.0,416.31,336.15
2016,5,28,6,45,644.5,77.0,0.2,13.0,305.5,475.4,381.03
2016,5,28,7,0,692.0,82.0,0.2,14.0,358.0,537.53,426.25
2016,5,28,7,15,723.5,86.5,0.2,14.5,409.5,591.17,464.17
2016,5,28,7,30,755.0,91.0,0.2,15.0,461.0,643.64,499.83
2016,5,28,7,45,779.5,94.0,0.25,16.0,512.0,692.37,530.19
2016,5,28,8,0,804.0,97.0,0.3,17.0,563.0,741.01,559.75
2016,5,28,8,15,822.0,100.0,0.3,17.5,611.0,784.06,585.13
2016,5,28,8,30,840.0,103.0,0.3,18.0,659.0,826.06,609.39
2016,5,28,8,45,854.0,105.5,0.35,19.0,702.5,857.63,626.23
2016,5,28,9,0,868.0,108.0,0.4,20.0,746.0,892.59,645.19
2016,5,28,9,15,878.5,110.5,0.45,20.5,785.0,922.47,661.92
2016,5,28,9,30,889.0,113.0,0.5,21.0,824.0,950.13,677.25
2016,5,28,9,45,896.0,115.0,0.55,21.5,857.5,971.55,688.72
2016,5,28,10,0,903.0,117.0,0.6,22.0,891.0,990.33,698.68
2016,5,28,10,15,909.0,118.5,0.65,22.0,918.0,1004.86,707.49
2016,5,28,10,30,915.0,120.0,0.7,22.0,945.0,1016.54,714.73
2016,5,28,10,45,918.0,121.5,0.8,22.5,964.5,1022.35,718.26
2016,5,28,11,0,921.0,123.0,0.9,23.0,984.0,1025.16,720.1
2016,5,28,11,15,923.5,124.0,0.95,23.0,996.5,1023.96,719.93
2016,5,28,11,30,926.0,125.0,1.0,23.0,1009.0,1019.76,718.08
2016,5,28,11,45,925.5,126.0,1.05,23.0,1013.5,1009.72,712.76
2016,5,28,12,0,925.0,127.0,1.1,23.0,1018.0,996.82,705.79
2016,5,28,12,15,924.0,127.0,1.1,23.0,1015.5,979.71,695.39
2016,5,28,12,30,923.0,127.0,1.1,23.0,1013.0,959.94,683.42
2016,5,28,12,45,917.5,129.0,1.15,23.0,1001.5,935.51,669.39
2016,5,28,13,0,912.0,131.0,1.2,23.0,990.0,908.78,653.85
2016,5,28,13,15,908.0,130.0,1.2,22.5,972.5,878.33,636.31
2016,5,28,13,30,904.0,129.0,1.2,22.0,955.0,845.8,617.28
2016,5,28,13,45,896.5,128.5,1.3,22.0,929.5,809.09,595.37
2016,5,28,14,0,889.0,128.0,1.4,22.0,904.0,770.81,571.99
2016,5,28,14,15,881.0,126.5,1.4,21.5,873.0,729.88,546.42
2016,5,28,14,30,873.0,125.0,1.4,21.0,842.0,687.79,517.82
2016,5,28,14,45,862.0,123.5,1.4,21.0,804.5,642.87,485.49
2016,5,28,15,0,851.0,122.0,1.4,21.0,767.0,594.59,450.04
2016,5,28,15,15,706.5,170.0,1.35,20.5,685.5,520.16,394.34
2016,5,28,15,30,562.0,218.0,1.3,20.0,604.0,460.44,349.0
2016,5,28,15,45,676.5,163.5,1.3,20.0,597.0,432.97,326.77
2016,5,28,16,0,791.0,109.0,1.3,20.0,590.0,398.33,296.77
2016,5,28,16,15,768.5,105.5,1.25,19.5,540.5,348.35,255.32
2016,5,28,16,30,746.0,102.0,1.2,19.0,491.0,296.84,212.06
2016,5,28,16,45,718.5,96.5,1.2,18.5,440.0,247.62,170.4
2016,5,28,17,0,691.0,91.0,1.2,18.0,389.0,201.1,131.27
2016,5,28,17,15,651.0,85.5,1.1,17.0,337.0,155.69,95.27
2016,5,28,17,30,611.0,80.0,1.0,16.0,285.0,114.5,65.83
2016,5,28,17,45,557.5,72.0,0.95,15.5,235.0,74.9,43.13
2016,5,28,18,0,504.0,64.0,0.9,15.0,185.0,44.88,34.43
2016,5,28,18,15,422.0,54.5,0.8,14.0,139.5,39.82,29.88
2016,5,28,18,30,340.0,45.0,0.7,13.0,94.0,34.44,24.76
2016,5,28,18,45,223.5,31.5,0.65,12.5,58.5,24.24,14.85
2016,5,28,19,0,107.0,18.0,0.6,12.0,23.0,14.05,0.0
2016,5,28,19,15,53.5,9.0,0.55,11.5,11.5,8.85,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,145.5,18.0,0.65,8.5,34.0,73.79,38.46
2016,5,29,5,30,291.0,36.0,0.6,9.0,68.0,158.27,119.89
2016,5,29,5,45,389.0,45.5,0.55,9.5,112.0,221.64,175.91
2016,5,29,6,0,487.0,55.0,0.5,10.0,156.0,294.15,238.11
2016,5,29,6,15,549.5,62.5,0.45,10.5,206.0,355.74,289.9
2016,5,29,6,30,612.0,70.0,0.4,11.0,256.0,422.38,343.54
2016,5,29,6,45,657.0,75.0,0.4,11.5,308.0,480.66,388.91
2016,5,29,7,0,702.0,80.0,0.4,12.0,360.0,541.76,434.66
2016,5,29,7,15,733.0,84.0,0.4,12.5,412.0,592.64,471.18
2016,5,29,7,30,764.0,88.0,0.4,13.0,464.0,646.96,508.49
2016,5,29,7,45,505.0,170.0,0.45,13.5,429.5,573.7,449.35
2016,5,29,8,0,246.0,252.0,0.5,14.0,395.0,472.14,368.62
2016,5,29,8,15,322.5,258.0,0.55,14.5,461.5,546.34,424.45
2016,5,29,8,30,399.0,264.0,0.6,15.0,528.0,624.56,479.73
2016,5,29,8,45,635.5,185.0,0.65,15.5,638.0,764.92,580.82
2016,5,29,9,0,872.0,106.0,0.7,16.0,748.0,894.36,663.48
2016,5,29,9,15,567.0,244.0,0.7,16.5,670.0,788.77,587.13
2016,5,29,9,30,262.0,382.0,0.7,17.0,592.0,653.44,485.39
2016,5,29,9,45,584.5,248.0,0.75,17.5,742.0,827.9,613.55
2016,5,29,10,0,907.0,114.0,0.8,18.0,892.0,991.46,716.66
2016,5,29,10,15,913.0,115.5,0.85,18.0,919.0,1006.09,723.44
2016,5,29,10,30,919.0,117.0,0.9,18.0,946.0,1017.84,730.81
2016,5,29,10,45,922.0,118.5,0.95,18.5,965.5,1023.73,733.3
2016,5,29,11,0,925.0,120.0,1.0,19.0,985.0,1026.6,734.09
2016,5,29,11,15,927.5,120.5,1.0,19.0,998.0,1024.95,732.6
2016,5,29,11,30,930.0,121.0,1.0,19.0,1011.0,1020.29,729.42
2016,5,29,11,45,930.0,122.0,1.05,19.0,1015.5,1010.76,724.35
2016,5,29,12,0,930.0,123.0,1.1,19.0,1020.0,998.35,717.57
2016,5,29,12,15,930.0,123.0,1.1,19.0,1018.0,982.17,707.59
2016,5,29,12,30,930.0,123.0,1.1,19.0,1016.0,963.27,695.98
2016,5,29,12,45,923.5,126.0,1.15,19.5,1005.0,938.82,680.45
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,912.08,663.46
2016,5,29,13,15,913.5,128.0,1.2,20.0,976.5,881.97,644.72
2016,5,29,13,30,910.0,127.0,1.2,20.0,959.0,849.73,624.52
2016,5,29,13,45,905.0,126.0,1.2,20.0,935.0,814.34,602.11
2016,5,29,14,0,900.0,125.0,1.2,20.0,911.0,777.19,578.36
2016,5,29,14,15,892.5,123.5,1.2,19.5,880.0,736.26,552.86
2016,5,29,14,30,885.0,122.0,1.2,19.0,849.0,694.11,524.41
2016,5,29,14,45,875.5,120.0,1.2,19.0,812.0,649.23,492.13
2016,5,29,15,0,866.0,118.0,1.2,19.0,775.0,603.67,458.54
2016,5,29,15,15,853.5,115.5,1.15,18.5,733.0,552.4,420.46
2016,5,29,15,30,841.0,113.0,1.1,18.0,691.0,504.08,383.35
2016,5,29,15,45,825.0,109.5,1.1,18.0,645.0,453.61,343.1
2016,5,29,16,0,809.0,106.0,1.1,18.0,599.0,403.94,302.35
2016,5,29,16,15,787.5,102.5,1.1,17.5,549.5,353.42,260.53
2016,5,29,16,30,766.0,99.0,1.1,17.0,500.0,304.66,219.17
2016,5,29,16,45,740.0,94.0,1.1,17.0,448.5,251.99,174.12
2016,5,29,17,0,714.0,89.0,1.1,17.0,397.0,205.11,134.1
2016,5,29,17,15,675.0,83.5,1.05,16.0,345.0,158.67,97.01
2016,5,29,17,30,636.0,78.0,1.0,15.0,293.0,116.34,66.41
2016,5,29,17,45,583.5,71.0,0.95,14.5,242.5,76.34,43.32
2016,5,29,18,0,531.0,64.0,0.9,14.0,192.0,44.76,34.48
2016,5,29,18,15,448.5,54.5,0.85,13.0,145.0,39.7,29.91
2016,5,29,18,30,366.0,45.0,0.8,12.0,98.0,34.3,24.77
2016,5,29,18,45,243.0,32.0,0.75,11.5,61.5,24.61,15.32
2016,5,29,19,0,120.0,19.0,0.7,11.0,25.0,14.85,0.0
2016,5,29,19,15,60.0,9.5,0.7,10.5,12.5,9.34,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,159.0,18.0,0.65,7.5,35.5,80.46,43.69
2016,5,30,5,30,318.0,36.0,0.6,8.0,71.0,167.89,127.8
2016,5,30,5,45,417.5,44.5,0.6,8.5,116.0,232.08,184.9
2016,5,30,6,0,517.0,53.0,0.6,9.0,161.0,305.48,248.31
2016,5,30,6,15,578.0,60.0,0.55,9.5,211.5,367.11,300.45
2016,5,30,6,30,639.0,67.0,0.5,10.0,262.0,433.64,354.3
2016,5,30,6,45,683.0,71.5,0.5,11.0,314.5,491.91,399.16
2016,5,30,7,0,727.0,76.0,0.5,12.0,367.0,550.7,442.57
2016,5,30,7,15,757.0,80.0,0.5,12.5,419.5,604.38,481.13
2016,5,30,7,30,787.0,84.0,0.5,13.0,472.0,658.91,518.23
2016,5,30,7,45,810.5,87.0,0.5,13.5,523.0,708.06,549.54
2016,5,30,8,0,834.0,90.0,0.5,14.0,574.0,757.0,579.97
2016,5,30,8,15,851.0,93.0,0.5,14.5,622.0,795.37,602.51
2016,5,30,8,30,868.0,96.0,0.5,15.0,670.0,837.36,627.21
2016,5,30,8,45,881.0,98.0,0.55,16.0,714.5,873.42,647.3
2016,5,30,9,0,894.0,100.0,0.6,17.0,759.0,907.69,666.01
2016,5,30,9,15,904.0,102.0,0.6,17.5,798.0,937.24,681.73
2016,5,30,9,30,914.0,104.0,0.6,18.0,837.0,964.48,695.91
2016,5,30,9,45,918.0,108.0,0.65,18.5,869.5,985.72,707.39
2016,5,30,10,0,922.0,112.0,0.7,19.0,902.0,1004.13,717.22
2016,5,30,10,15,927.5,113.0,0.75,19.5,929.0,1017.93,724.3
2016,5,30,10,30,933.0,114.0,0.8,20.0,956.0,1028.83,729.73
2016,5,30,10,45,937.0,115.0,0.85,20.5,976.0,1035.28,732.56
2016,5,30,11,0,941.0,116.0,0.9,21.0,996.0,1038.68,733.68
2016,5,30,11,15,943.5,116.5,0.9,21.0,1009.0,1037.05,732.21
2016,5,30,11,30,946.0,117.0,0.9,21.0,1022.0,1032.37,729.06
2016,5,30,11,45,946.5,117.5,0.95,21.5,1027.0,1022.75,722.69
2016,5,30,12,0,947.0,118.0,1.0,22.0,1032.0,1010.19,714.65
2016,5,30,12,15,946.5,117.5,1.0,22.0,1029.5,992.87,704.16
2016,5,30,12,30,946.0,117.0,1.0,22.0,1027.0,972.81,692.08
2016,5,30,12,45,943.0,117.5,1.05,22.5,1016.0,948.83,677.17
2016,5,30,13,0,940.0,118.0,1.1,23.0,1005.0,922.38,660.7
2016,5,30,13,15,936.5,117.0,1.1,23.0,987.5,891.75,641.99
2016,5,30,13,30,933.0,116.0,1.1,23.0,970.0,858.92,621.8
2016,5,30,13,45,927.5,115.0,1.15,23.0,945.5,822.5,599.82
2016,5,30,14,0,922.0,114.0,1.2,23.0,921.0,784.31,576.38
2016,5,30,14,15,915.0,112.5,1.2,22.5,889.5,743.01,551.02
2016,5,30,14,30,908.0,111.0,1.2,22.0,858.0,700.4,523.14
2016,5,30,14,45,899.0,109.0,1.2,22.0,821.0,654.98,490.88
2016,5,30,15,0,890.0,107.0,1.2,22.0,784.0,608.8,457.25
2016,5,30,15,15,878.0,104.5,1.2,21.5,741.5,560.02,421.64
2016,5,30,15,30,866.0,102.0,1.2,21.0,699.0,511.16,384.78
2016,5,30,15,45,851.0,99.0,1.2,21.0,652.5,456.85,342.1
2016,5,30,16,0,836.0,96.0,1.2,21.0,606.0,406.82,301.34
2016,5,30,16,15,815.5,92.5,1.15,20.5,556.5,355.36,258.89
2016,5,30,16,30,795.0,89.0,1.1,20.0,507.0,305.51,216.81
2016,5,30,16,45,769.5,85.0,1.1,19.5,455.0,255.83,174.67
2016,5,30,17,0,744.0,81.0,1.1,19.0,403.0,208.64,134.82
2016,5,30,17,15,706.5,76.0,1.05,18.0,350.5,158.18,94.51
2016,5,30,17,30,669.0,71.0,1.0,17.0,298.0,114.81,63.09
2016,5,30,17,45,618.5,64.5,0.95,16.5,247.5,73.63,39.22
2016,5,30,18,0,568.0,58.0,0.9,16.0,197.0,39.49,29.53
2016,5,30,18,15,487.5,50.0,0.8,15.0,149.5,35.53,25.98
2016,5,30,18,30,407.0,42.0,0.7,14.0,102.0,31.32,21.96
2016,5,30,18,45,282.0,30.5,0.6,13.0,64.5,23.41,14.28
2016,5,30,19,0,157.0,19.0,0.5,12.0,27.0,14.82,0.14
2016,5,30,19,15,78.5,9.5,0.5,11.5,13.5,9.34,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,28.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,57.0,10.0,0.6,8.0,11.0,24.35,0.0
2016,5,31,5,15,203.0,22.0,0.55,8.5,42.5,98.67,55.41
2016,5,31,5,30,349.0,34.0,0.5,9.0,74.0,176.83,134.0
2016,5,31,5,45,443.5,42.5,0.45,9.5,119.0,240.38,190.41
2016,5,31,6,0,538.0,51.0,0.4,10.0,164.0,312.75,252.41
2016,5,31,6,15,598.0,57.5,0.4,10.5,214.5,374.25,304.19
2016,5,31,6,30,658.0,64.0,0.4,11.0,265.0,440.55,357.69
2016,5,31,6,45,700.5,68.0,0.4,12.0,317.5,496.0,400.09
2016,5,31,7,0,743.0,72.0,0.4,13.0,370.0,556.43,444.31
2016,5,31,7,15,772.0,76.0,0.4,14.0,422.5,610.06,481.56
2016,5,31,7,30,801.0,80.0,0.4,15.0,475.0,664.46,516.91
2016,5,31,7,45,823.0,83.0,0.45,16.0,526.0,713.01,547.08
2016,5,31,8,0,845.0,86.0,0.5,17.0,577.0,761.23,576.34
2016,5,31,8,15,861.5,88.5,0.5,17.5,625.0,799.08,598.24
2016,5,31,8,30,878.0,91.0,0.5,18.0,673.0,840.45,622.2
2016,5,31,8,45,890.0,93.0,0.55,18.5,716.5,875.98,642.86
2016,5,31,9,0,902.0,95.0,0.6,19.0,760.0,909.64,662.22
2016,5,31,9,15,912.0,97.0,0.65,19.5,799.5,939.42,678.99
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,966.88,694.26
2016,5,31,9,45,928.0,101.0,0.75,21.0,872.0,988.06,704.28
2016,5,31,10,0,934.0,103.0,0.8,22.0,905.0,1006.49,712.65
2016,5,31,10,15,939.5,104.5,0.85,22.0,932.0,1021.05,721.46
2016,5,31,10,30,945.0,106.0,0.9,22.0,959.0,1032.66,728.61
2016,5,31,10,45,948.5,106.5,0.95,22.5,979.0,1038.25,730.84
2016,5,31,11,0,952.0,107.0,1.0,23.0,999.0,1040.78,731.37
2016,5,31,11,15,954.5,107.5,1.0,23.0,1012.0,1039.24,729.97
2016,5,31,11,30,957.0,108.0,1.0,23.0,1025.0,1034.62,726.87
2016,5,31,11,45,958.0,108.5,1.05,23.5,1030.0,1025.49,720.77
2016,5,31,12,0,959.0,109.0,1.1,24.0,1035.0,1013.39,712.96
2016,5,31,12,15,958.5,108.5,1.1,24.0,1032.5,996.0,702.47
2016,5,31,12,30,958.0,108.0,1.1,24.0,1030.0,975.83,690.37
2016,5,31,12,45,957.5,107.0,1.1,24.5,1020.5,952.48,675.03
2016,5,31,13,0,957.0,106.0,1.1,25.0,1011.0,926.52,658.13
2016,5,31,13,15,954.0,105.5,1.1,25.0,993.5,896.43,639.93
2016,5,31,13,30,951.0,105.0,1.1,25.0,976.0,864.06,620.22
2016,5,31,13,45,946.5,103.5,1.15,25.0,951.5,827.47,598.33
2016,5,31,14,0,942.0,102.0,1.2,25.0,927.0,788.99,574.93
2016,5,31,14,15,935.5,101.0,1.2,25.0,896.0,747.87,548.88
2016,5,31,14,30,929.0,100.0,1.2,25.0,865.0,705.34,520.84
2016,5,31,14,45,920.5,98.0,1.2,25.0,828.5,659.47,488.65
2016,5,31,15,0,912.0,96.0,1.2,25.0,792.0,612.75,455.04
2016,5,31,15,15,901.0,94.0,1.2,24.5,749.5,564.07,419.9
2016,5,31,15,30,890.0,92.0,1.2,24.0,707.0,515.19,383.4
2016,5,31,15,45,875.5,90.0,1.2,24.0,660.5,464.77,343.87
2016,5,31,16,0,861.0,88.0,1.2,24.0,614.0,414.87,303.6
2016,5,31,16,15,842.0,85.0,1.15,23.5,564.5,359.13,258.42
2016,5,31,16,30,823.0,82.0,1.1,23.0,515.0,308.89,216.36
2016,5,31,16,45,797.0,78.5,1.1,22.5,463.0,258.14,173.72
2016,5,31,17,0,771.0,75.0,1.1,22.0,411.0,209.92,133.33
2016,5,31,17,15,736.0,71.0,1.05,21.0,358.5,162.65,95.74
2016,5,31,17,30,701.0,67.0,1.0,20.0,306.0,119.11,64.36
2016,5,31,17,45,649.5,61.5,0.95,19.0,254.0,73.85,37.63
2016,5,31,18,0,598.0,56.0,0.9,18.0,202.0,37.74,27.73
2016,5,31,18,15,519.5,48.5,0.8,16.5,154.0,34.13,24.58
2016,5,31,18,30,441.0,41.0,0.7,15.0,106.0,30.28,20.98
2016,5,31,18,45,312.0,30.5,0.65,14.0,67.5,23.31,14.18
2016,5,31,19,0,183.0,20.0,0.6,13.0,29.0,15.8,1.47
2016,5,31,19,15,91.5,10.0,0.65,12.5,14.5,9.83,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,8.0,11.0,10.81,0.0
2016,6,1,5,15,174.0,23.5,0.9,8.5,43.0,90.96,51.88
2016,6,1,5,30,348.0,36.0,0.9,9.0,75.0,178.74,136.03
2016,6,1,5,45,442.5,45.0,0.95,10.0,120.5,243.0,193.14
2016,6,1,6,0,537.0,54.0,1.0,11.0,166.0,316.01,256.02
2016,6,1,6,15,598.0,60.0,0.95,11.5,217.5,377.45,308.17
2016,6,1,6,30,659.0,66.0,0.9,12.0,269.0,443.73,362.03
2016,6,1,6,45,703.5,70.5,0.85,12.5,322.0,500.83,406.6
2016,6,1,7,0,748.0,75.0,0.8,13.0,375.0,563.23,453.22
2016,6,1,7,15,778.0,79.0,0.8,13.5,428.5,617.75,492.51
2016,6,1,7,30,808.0,83.0,0.8,14.0,482.0,673.1,530.13
2016,6,1,7,45,830.5,86.0,0.85,15.0,533.5,722.28,561.17
2016,6,1,8,0,853.0,89.0,0.9,16.0,585.0,771.15,591.26
2016,6,1,8,15,869.5,91.5,0.9,16.5,633.5,809.19,613.7
2016,6,1,8,30,886.0,94.0,0.9,17.0,682.0,850.79,638.25
2016,6,1,8,45,899.0,96.5,0.9,17.5,726.5,887.93,659.38
2016,6,1,9,0,912.0,99.0,0.9,18.0,771.0,923.23,679.07
2016,6,1,9,15,922.0,100.5,0.9,18.5,810.5,952.66,694.75
2016,6,1,9,30,932.0,102.0,0.9,19.0,850.0,979.75,708.89
2016,6,1,9,45,938.5,104.0,0.9,20.0,884.0,1001.55,718.29
2016,6,1,10,0,945.0,106.0,0.9,21.0,918.0,1020.58,725.97
2016,6,1,10,15,950.5,107.5,0.9,21.0,945.0,1035.24,733.77
2016,6,1,10,30,956.0,109.0,0.9,21.0,972.0,1046.92,739.9
2016,6,1,10,45,958.0,111.0,0.95,21.5,992.0,1052.62,742.19
2016,6,1,11,0,960.0,113.0,1.0,22.0,1012.0,1055.2,742.75
2016,6,1,11,15,962.5,113.5,1.0,22.0,1025.0,1053.61,741.31
2016,6,1,11,30,965.0,114.0,1.0,22.0,1038.0,1048.91,738.16
2016,6,1,11,45,963.0,116.0,1.05,22.5,1042.5,1038.3,731.16
2016,6,1,12,0,961.0,118.0,1.1,23.0,1047.0,1024.73,722.49
2016,6,1,12,15,960.5,118.0,1.1,23.0,1044.5,1007.76,712.27
2016,6,1,12,30,960.0,118.0,1.1,23.0,1042.0,988.0,700.41
2016,6,1,12,45,948.5,124.0,1.15,23.0,1029.0,961.48,685.25
2016,6,1,13,0,937.0,130.0,1.2,23.0,1016.0,932.78,668.66
2016,6,1,13,15,933.0,129.0,1.2,22.5,998.5,901.84,651.02
2016,6,1,13,30,929.0,128.0,1.2,22.0,981.0,868.74,631.82
2016,6,1,13,45,921.5,128.0,1.2,22.0,955.5,831.86,608.76
2016,6,1,14,0,914.0,128.0,1.2,22.0,930.0,793.34,584.44
2016,6,1,14,15,906.5,126.5,1.15,22.0,898.5,752.01,557.42
2016,6,1,14,30,899.0,125.0,1.1,22.0,867.0,709.42,527.79
2016,6,1,14,45,888.5,123.5,1.1,22.0,829.5,663.9,495.69
2016,6,1,15,0,878.0,122.0,1.1,22.0,792.0,617.75,462.35
2016,6,1,15,15,865.0,119.5,1.05,21.5,749.5,565.86,424.56
2016,6,1,15,30,852.0,117.0,1.0,21.0,707.0,516.85,387.65
2016,6,1,15,45,835.5,114.0,0.95,21.0,660.0,466.15,347.7
2016,6,1,16,0,819.0,111.0,0.9,21.0,613.0,416.28,307.35
2016,6,1,16,15,546.0,165.0,0.85,20.5,488.0,327.13,241.32
2016,6,1,16,30,273.0,219.0,0.8,20.0,363.0,268.3,200.52
2016,6,1,16,45,506.5,144.5,0.8,19.5,378.0,243.24,173.21
2016,6,1,17,0,740.0,70.0,0.8,19.0,393.0,200.87,128.82
2016,6,1,17,15,665.5,79.5,0.75,18.0,342.0,157.75,95.8
2016,6,1,17,30,591.0,89.0,0.7,17.0,291.0,125.18,74.4
2016,6,1,17,45,546.5,79.0,0.65,16.5,242.0,84.96,49.82
2016,6,1,18,0,502.0,69.0,0.6,16.0,193.0,49.5,38.37
2016,6,1,18,15,425.0,59.0,0.6,15.0,147.5,43.46,33.01
2016,6,1,18,30,348.0,49.0,0.6,14.0,102.0,36.95,26.95
2016,6,1,18,45,238.0,35.0,0.65,13.0,65.5,26.93,17.4
2016,6,1,19,0,128.0,21.0,0.7,12.0,29.0,16.41,2.64
2016,6,1,19,15,64.0,10.5,0.7,11.5,14.5,10.32,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.0,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,10.0,0.7,7.0,12.0,24.41,0.0
2016,6,2,5,15,202.0,23.0,0.65,7.5,44.0,100.0,58.37
2016,6,2,5,30,347.0,36.0,0.6,8.0,76.0,178.55,136.27
2016,6,2,5,45,442.5,45.0,0.55,9.0,122.0,243.18,193.38
2016,6,2,6,0,538.0,54.0,0.5,10.0,168.0,316.66,255.97
2016,6,2,6,15,599.0,60.5,0.45,10.5,219.0,378.74,307.97
2016,6,2,6,30,660.0,67.0,0.4,11.0,270.0,445.67,361.55
2016,6,2,6,45,703.0,72.0,0.4,11.5,323.5,504.89,407.31
2016,6,2,7,0,746.0,77.0,0.4,12.0,377.0,564.47,451.62
2016,6,2,7,15,776.0,81.0,0.35,12.5,430.0,618.93,489.74
2016,6,2,7,30,806.0,85.0,0.3,13.0,483.0,674.21,526.09
2016,6,2,7,45,829.5,88.0,0.3,14.0,535.0,724.06,556.34
2016,6,2,8,0,853.0,91.0,0.3,15.0,587.0,773.67,585.56
2016,6,2,8,15,869.5,93.5,0.3,15.5,635.5,811.68,607.35
2016,6,2,8,30,886.0,96.0,0.3,16.0,684.0,853.26,631.27
2016,6,2,8,45,899.0,98.0,0.35,17.0,728.5,889.84,651.24
2016,6,2,9,0,912.0,100.0,0.4,18.0,773.0,924.6,669.84
2016,6,2,9,15,922.0,102.0,0.45,18.5,813.0,954.58,686.54
2016,6,2,9,30,932.0,104.0,0.5,19.0,853.0,982.21,701.79
2016,6,2,9,45,935.0,108.0,0.55,20.0,885.5,1002.84,711.37
2016,6,2,10,0,938.0,112.0,0.6,21.0,918.0,1020.58,719.27
2016,6,2,10,15,943.5,113.0,0.65,21.5,945.0,1034.62,726.38
2016,6,2,10,30,949.0,114.0,0.7,22.0,972.0,1045.7,731.84
2016,6,2,10,45,952.0,115.5,0.75,22.5,992.0,1051.83,734.44
2016,6,2,11,0,955.0,117.0,0.8,23.0,1012.0,1054.86,735.34
2016,6,2,11,15,957.5,117.5,0.8,23.0,1024.5,1053.28,733.92
2016,6,2,11,30,960.0,118.0,0.8,23.0,1037.0,1048.62,730.82
2016,6,2,11,45,960.0,118.5,0.85,23.5,1042.0,1038.49,724.3
2016,6,2,12,0,960.0,119.0,0.9,24.0,1047.0,1025.4,716.12
2016,6,2,12,15,959.0,119.0,0.9,24.0,1044.5,1008.02,705.78
2016,6,2,12,30,958.0,119.0,0.9,24.0,1042.0,987.88,693.85
2016,6,2,12,45,963.5,113.5,0.9,24.5,1033.5,965.59,679.35
2016,6,2,13,0,969.0,108.0,0.9,25.0,1025.0,940.46,663.16
2016,6,2,13,15,965.5,107.5,0.9,25.0,1007.5,909.7,644.78
2016,6,2,13,30,962.0,107.0,0.9,25.0,990.0,876.68,624.93
2016,6,2,13,45,957.0,105.5,0.95,25.0,965.0,839.43,603.01
2016,6,2,14,0,952.0,104.0,1.0,25.0,940.0,800.3,579.59
2016,6,2,14,15,945.5,103.0,1.0,25.0,908.5,758.89,553.67
2016,6,2,14,30,939.0,102.0,1.0,25.0,877.0,716.05,525.84
2016,6,2,14,45,930.5,100.0,1.0,25.0,839.5,669.84,493.77
2016,6,2,15,0,922.0,98.0,1.0,25.0,802.0,622.77,460.26
2016,6,2,15,15,910.0,96.0,1.0,24.5,759.5,573.18,424.85
2016,6,2,15,30,898.0,94.0,1.0,24.0,717.0,523.45,388.11
2016,6,2,15,45,883.0,91.5,1.0,23.5,670.0,472.04,348.89
2016,6,2,16,0,868.0,89.0,1.0,23.0,623.0,421.19,308.76
2016,6,2,16,15,848.5,86.0,1.0,22.5,572.5,364.98,263.5
2016,6,2,16,30,829.0,83.0,1.0,22.0,522.0,314.29,221.25
2016,6,2,16,45,802.5,80.0,1.0,21.5,469.5,263.56,178.56
2016,6,2,17,0,776.0,77.0,1.0,21.0,417.0,215.39,138.09
2016,6,2,17,15,740.5,72.5,0.95,20.0,364.0,167.3,99.64
2016,6,2,17,30,705.0,68.0,0.9,19.0,311.0,122.99,67.27
2016,6,2,17,45,654.5,62.5,0.85,18.0,259.0,77.42,39.66
2016,6,2,18,0,604.0,57.0,0.8,17.0,207.0,40.46,30.27
2016,6,2,18,15,527.0,49.5,0.75,16.0,158.5,34.8,25.25
2016,6,2,18,30,450.0,42.0,0.7,15.0,110.0,30.99,21.63
2016,6,2,18,45,327.5,31.0,0.65,14.0,71.0,23.57,14.51
2016,6,2,19,0,205.0,20.0,0.6,13.0,32.0,15.6,2.89
2016,6,2,19,15,102.5,10.0,0.55,12.5,16.0,9.83,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
