Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,5.5,0.1,10.5,6.0,0.0,0.0
2016,6,3,5,0,83.0,11.0,0.1,11.0,12.0,32.07,0.0
2016,6,3,5,15,232.5,22.5,0.1,11.0,45.0,108.95,63.54
2016,6,3,5,30,382.0,34.0,0.1,11.0,78.0,188.83,141.77
2016,6,3,5,45,472.0,42.0,0.1,11.5,123.5,251.66,196.88
2016,6,3,6,0,562.0,50.0,0.1,12.0,169.0,322.86,257.16
2016,6,3,6,15,620.0,56.0,0.1,12.5,220.0,383.89,307.69
2016,6,3,6,30,678.0,62.0,0.1,13.0,271.0,447.22,358.02
2016,6,3,6,45,717.5,67.0,0.1,14.0,324.0,505.42,401.56
2016,6,3,7,0,757.0,72.0,0.1,15.0,377.0,565.83,444.75
2016,6,3,7,15,785.0,75.5,0.1,15.5,429.5,618.79,481.59
2016,6,3,7,30,813.0,79.0,0.1,16.0,482.0,672.42,516.5
2016,6,3,7,45,834.5,82.0,0.1,17.0,533.0,721.04,545.39
2016,6,3,8,0,856.0,85.0,0.1,18.0,584.0,764.62,570.09
2016,6,3,8,15,872.0,87.5,0.15,19.0,631.5,807.13,594.16
2016,6,3,8,30,888.0,90.0,0.2,20.0,679.0,848.43,617.03
2016,6,3,8,45,899.5,92.0,0.25,21.5,723.0,883.83,634.6
2016,6,3,9,0,911.0,94.0,0.3,23.0,767.0,917.33,650.75
2016,6,3,9,15,920.5,95.5,0.3,24.0,805.5,946.37,664.16
2016,6,3,9,30,930.0,97.0,0.3,25.0,844.0,973.05,676.01
2016,6,3,9,45,942.5,95.0,0.35,26.0,879.0,996.29,686.79
2016,6,3,10,0,955.0,93.0,0.4,27.0,914.0,1017.0,696.1
2016,6,3,10,15,960.0,94.0,0.45,27.5,940.5,1030.94,702.86
2016,6,3,10,30,965.0,95.0,0.5,28.0,967.0,1041.87,708.06
2016,6,3,10,45,967.5,96.0,0.55,28.5,986.5,1047.28,710.18
2016,6,3,11,0,970.0,97.0,0.6,29.0,1006.0,1049.56,710.66
2016,6,3,11,15,972.0,97.5,0.65,29.0,1018.5,1047.7,710.29
2016,6,3,11,30,974.0,98.0,0.7,29.0,1031.0,1042.7,708.24
2016,6,3,11,45,973.0,99.0,0.75,29.0,1036.0,1032.23,703.08
2016,6,3,12,0,972.0,100.0,0.8,29.0,1041.0,1018.76,696.27
2016,6,3,12,15,971.5,100.0,0.85,29.0,1038.5,1001.87,687.47
2016,6,3,12,30,971.0,100.0,0.9,29.0,1036.0,982.15,677.0
2016,6,3,12,45,959.5,106.0,0.95,29.0,1023.0,955.66,662.4
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,926.95,646.39
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,896.33,629.5
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,863.49,611.07
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,827.03,589.65
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,788.79,566.8
2016,6,3,14,15,923.0,106.5,1.1,28.0,894.0,747.4,540.97
2016,6,3,14,30,916.0,105.0,1.1,28.0,863.0,704.68,513.23
2016,6,3,14,45,906.0,103.5,1.1,28.0,825.5,658.96,481.67
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,612.54,448.82
2016,6,3,15,15,884.0,100.0,1.1,27.5,745.5,564.11,414.48
2016,6,3,15,30,872.0,98.0,1.1,27.0,703.0,515.58,378.9
2016,6,3,15,45,855.0,96.0,1.1,26.5,656.5,464.93,340.61
2016,6,3,16,0,838.0,94.0,1.1,26.0,610.0,411.07,298.81
2016,6,3,16,15,817.5,90.5,1.05,25.5,560.0,359.55,257.34
2016,6,3,16,30,797.0,87.0,1.0,25.0,510.0,309.64,216.15
2016,6,3,16,45,769.0,84.0,1.0,25.0,458.5,260.1,174.7
2016,6,3,17,0,741.0,81.0,1.0,25.0,407.0,213.28,135.73
2016,6,3,17,15,704.5,76.0,0.95,24.0,354.5,166.3,98.79
2016,6,3,17,30,668.0,71.0,0.9,23.0,302.0,119.7,64.88
2016,6,3,17,45,615.5,65.5,0.85,22.0,251.0,79.03,41.06
2016,6,3,18,0,563.0,60.0,0.8,21.0,200.0,43.86,32.69
2016,6,3,18,15,486.5,52.0,0.75,19.5,153.5,36.86,26.65
2016,6,3,18,30,410.0,44.0,0.7,18.0,107.0,32.71,22.84
2016,6,3,18,45,291.0,32.5,0.65,17.0,69.0,24.89,15.45
2016,6,3,19,0,172.0,21.0,0.6,16.0,31.0,16.35,3.8
2016,6,3,19,15,86.0,10.5,0.6,15.5,15.5,10.32,0.0
2016,6,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,9.83,0.0
2016,6,4,5,15,131.0,24.0,0.55,14.0,39.0,79.09,45.46
2016,6,4,5,30,262.0,38.0,0.5,14.0,68.0,150.26,112.35
2016,6,4,5,45,337.5,50.5,0.5,14.5,109.0,206.12,161.1
2016,6,4,6,0,413.0,63.0,0.5,15.0,150.0,271.07,216.14
2016,6,4,6,15,463.5,73.5,0.5,15.0,196.5,326.95,263.09
2016,6,4,6,30,514.0,84.0,0.5,15.0,243.0,386.84,311.67
2016,6,4,6,45,572.5,84.5,0.55,15.5,291.0,443.89,356.43
2016,6,4,7,0,631.0,85.0,0.6,16.0,339.0,504.71,402.63
2016,6,4,7,15,386.5,149.0,0.6,16.0,311.5,436.03,346.65
2016,6,4,7,30,142.0,213.0,0.6,16.0,284.0,333.46,263.64
2016,6,4,7,45,467.5,156.5,0.6,16.5,423.0,531.62,419.07
2016,6,4,8,0,793.0,100.0,0.6,17.0,562.0,737.68,564.32
2016,6,4,8,15,526.0,199.5,0.6,17.0,516.5,655.73,500.12
2016,6,4,8,30,259.0,299.0,0.6,17.0,471.0,546.67,415.99
2016,6,4,8,45,137.5,273.0,0.6,17.5,365.0,408.9,313.66
2016,6,4,9,0,16.0,247.0,0.6,18.0,259.0,258.94,198.0
2016,6,4,9,15,32.0,298.0,0.6,18.0,323.5,334.08,255.25
2016,6,4,9,30,48.0,349.0,0.6,18.0,388.0,402.23,304.45
2016,6,4,9,45,41.5,351.5,0.65,18.5,386.0,397.68,299.51
2016,6,4,10,0,35.0,354.0,0.7,19.0,384.0,392.92,295.1
2016,6,4,10,15,30.0,348.0,0.7,19.0,374.0,380.61,285.7
2016,6,4,10,30,25.0,342.0,0.7,19.0,364.0,368.3,276.39
2016,6,4,10,45,107.5,411.0,0.75,19.5,511.5,525.0,390.06
2016,6,4,11,0,190.0,480.0,0.8,20.0,659.0,673.41,490.92
2016,6,4,11,15,175.0,487.0,0.85,20.5,653.5,662.01,480.37
2016,6,4,11,30,160.0,494.0,0.9,21.0,648.0,650.0,471.26
2016,6,4,11,45,222.0,488.0,0.95,22.0,702.5,698.36,504.09
2016,6,4,12,0,284.0,482.0,1.0,23.0,757.0,747.19,535.84
2016,6,4,12,15,207.5,488.5,1.0,23.0,689.0,671.91,483.54
2016,6,4,12,30,131.0,495.0,1.0,23.0,621.0,601.02,434.45
2016,6,4,12,45,277.0,457.5,1.0,23.5,721.0,688.63,497.56
2016,6,4,13,0,423.0,420.0,1.0,24.0,821.0,767.88,551.57
2016,6,4,13,15,668.0,269.0,1.0,24.0,889.5,815.27,588.98
2016,6,4,13,30,913.0,118.0,1.0,24.0,958.0,849.25,612.57
2016,6,4,13,45,911.5,115.0,1.05,24.5,935.0,814.95,590.1
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,778.67,566.98
2016,6,4,14,15,903.5,110.5,1.1,25.0,882.0,738.4,541.47
2016,6,4,14,30,897.0,109.0,1.1,25.0,852.0,696.79,513.93
2016,6,4,14,45,889.5,106.5,1.1,25.0,816.0,652.52,482.97
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,607.37,450.61
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,559.84,416.47
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,512.18,381.09
2016,6,4,15,45,844.5,97.0,1.1,24.0,652.0,462.38,342.32
2016,6,4,16,0,830.0,94.0,1.1,24.0,606.0,409.14,300.0
2016,6,4,16,15,810.5,91.0,1.05,23.5,557.5,358.81,259.1
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,309.98,218.42
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,260.46,176.98
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,213.41,137.61
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.0,167.11,100.65
2016,6,4,17,30,670.0,71.0,0.9,20.0,303.0,121.08,66.6
2016,6,4,17,45,619.5,65.0,0.85,19.0,252.5,79.93,41.83
2016,6,4,18,0,569.0,59.0,0.8,18.0,202.0,44.09,33.32
2016,6,4,18,15,495.0,51.0,0.7,17.0,155.5,35.88,26.11
2016,6,4,18,30,421.0,43.0,0.6,16.0,109.0,31.68,22.18
2016,6,4,18,45,305.5,32.0,0.55,15.0,70.5,24.31,15.17
2016,6,4,19,0,190.0,21.0,0.5,14.0,32.0,16.39,4.43
2016,6,4,19,15,95.0,10.5,0.45,13.5,16.0,10.32,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,46.5,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,5,5,0,93.0,10.0,0.6,9.0,12.0,33.71,0.0
2016,6,5,5,15,233.0,22.0,0.55,9.5,44.5,108.95,65.14
2016,6,5,5,30,373.0,34.0,0.5,10.0,77.0,185.86,140.83
2016,6,5,5,45,462.5,42.5,0.45,10.5,122.5,248.66,196.43
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,319.81,257.18
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,379.91,307.58
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,444.52,359.5
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.0,499.54,402.05
2016,6,5,7,0,746.0,72.0,0.4,13.0,373.0,559.21,446.33
2016,6,5,7,15,774.5,76.0,0.4,13.5,425.5,612.62,484.26
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,666.77,520.35
2016,6,5,7,45,824.5,83.0,0.45,15.0,528.5,715.03,550.41
2016,6,5,8,0,846.0,86.0,0.5,16.0,579.0,758.26,576.36
2016,6,5,8,15,862.0,88.5,0.5,16.5,627.0,800.45,601.37
2016,6,5,8,30,878.0,91.0,0.5,17.0,675.0,841.46,625.11
2016,6,5,8,45,890.5,93.5,0.55,18.0,719.0,878.03,645.33
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,912.77,664.13
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,941.66,679.25
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,968.22,692.86
2016,6,5,9,45,933.5,98.0,0.65,20.5,875.5,991.5,705.5
2016,6,5,10,0,945.0,97.0,0.7,21.0,910.0,1012.24,716.62
2016,6,5,10,15,950.5,98.0,0.75,21.0,937.0,1026.59,725.28
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,1037.97,732.33
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,1043.88,734.79
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,1046.68,735.53
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,1044.88,735.03
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,1039.98,732.79
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,1030.57,727.9
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,1018.16,721.27
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,1001.41,711.11
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,981.86,699.3
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,957.52,684.09
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,930.75,667.35
2016,6,5,13,15,952.0,107.0,1.2,23.0,996.0,900.47,648.83
2016,6,5,13,30,949.0,106.0,1.2,23.0,979.0,867.94,628.8
2016,6,5,13,45,944.5,105.0,1.2,23.0,955.0,832.11,606.5
2016,6,5,14,0,940.0,104.0,1.2,23.0,931.0,794.4,582.8
2016,6,5,14,15,933.5,103.0,1.2,22.5,900.5,753.57,557.85
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,711.34,531.04
2016,6,5,14,45,918.5,100.0,1.2,22.0,833.5,665.74,498.79
2016,6,5,15,0,910.0,98.0,1.2,22.0,797.0,619.3,465.12
2016,6,5,15,15,899.0,96.0,1.2,21.5,755.0,570.87,429.91
2016,6,5,15,30,888.0,94.0,1.2,21.0,713.0,522.23,393.35
2016,6,5,15,45,874.0,91.5,1.2,21.0,667.0,471.79,353.57
2016,6,5,16,0,860.0,89.0,1.2,21.0,621.0,421.84,312.99
2016,6,5,16,15,841.5,86.0,1.15,20.5,571.5,366.4,267.7
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,316.37,225.45
2016,6,5,16,45,798.5,79.5,1.1,19.5,470.5,265.97,182.6
2016,6,5,17,0,774.0,76.0,1.1,19.0,419.0,217.93,141.72
2016,6,5,17,15,740.0,71.5,1.05,18.0,366.5,170.07,102.83
2016,6,5,17,30,706.0,67.0,1.0,17.0,314.0,125.82,69.71
2016,6,5,17,45,658.5,61.5,0.95,16.5,262.5,80.31,40.99
2016,6,5,18,0,611.0,56.0,0.9,16.0,211.0,42.98,32.63
2016,6,5,18,15,538.0,49.0,0.8,15.0,163.0,34.09,24.75
2016,6,5,18,30,465.0,42.0,0.7,14.0,115.0,30.68,21.52
2016,6,5,18,45,348.5,31.5,0.65,13.0,75.5,23.75,14.88
2016,6,5,19,0,232.0,21.0,0.6,12.0,36.0,16.31,4.9
2016,6,5,19,15,116.0,10.5,0.6,11.5,18.0,10.32,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,45.0,5.0,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,90.0,10.0,0.8,9.0,13.0,32.96,0.0
2016,6,6,5,15,229.0,22.0,0.8,9.5,45.0,107.87,64.93
2016,6,6,5,30,368.0,34.0,0.8,10.0,77.0,184.15,139.89
2016,6,6,5,45,457.0,42.0,0.85,10.5,121.5,245.95,195.16
2016,6,6,6,0,546.0,50.0,0.9,11.0,166.0,316.01,255.97
2016,6,6,6,15,602.5,56.0,0.85,11.5,215.5,375.56,306.49
2016,6,6,6,30,659.0,62.0,0.8,12.0,265.0,439.61,358.47
2016,6,6,6,45,699.0,66.5,0.8,12.5,317.0,494.39,401.51
2016,6,6,7,0,739.0,71.0,0.8,13.0,369.0,553.74,446.29
2016,6,6,7,15,766.5,74.5,0.75,13.5,420.5,605.62,483.29
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,658.18,518.27
2016,6,6,7,45,815.5,80.5,0.7,14.5,522.0,705.52,548.51
2016,6,6,8,0,837.0,83.0,0.7,15.0,572.0,747.92,574.63
2016,6,6,8,15,853.0,85.5,0.7,15.5,619.0,789.86,599.96
2016,6,6,8,30,869.0,88.0,0.7,16.0,666.0,830.65,624.02
2016,6,6,8,45,881.5,90.0,0.75,16.5,709.0,866.46,645.28
2016,6,6,9,0,894.0,92.0,0.8,17.0,752.0,900.48,665.23
2016,6,6,9,15,903.0,93.5,0.8,17.5,790.5,928.77,680.38
2016,6,6,9,30,912.0,95.0,0.8,18.0,829.0,954.75,694.0
2016,6,6,9,45,919.0,96.5,0.85,18.5,862.0,976.37,705.84
2016,6,6,10,0,926.0,98.0,0.9,19.0,895.0,995.32,716.06
2016,6,6,10,15,931.0,99.0,0.95,19.5,921.5,1009.02,723.09
2016,6,6,10,30,936.0,100.0,1.0,20.0,948.0,1019.82,728.44
2016,6,6,10,45,939.5,101.0,1.05,20.5,967.5,1026.18,731.16
2016,6,6,11,0,943.0,102.0,1.1,21.0,987.0,1029.5,732.16
2016,6,6,11,15,945.0,102.5,1.1,21.0,999.5,1027.79,730.62
2016,6,6,11,30,947.0,103.0,1.1,21.0,1012.0,1023.04,727.4
2016,6,6,11,45,947.5,103.0,1.1,21.0,1017.0,1013.35,721.26
2016,6,6,12,0,948.0,103.0,1.1,21.0,1022.0,1000.73,713.46
2016,6,6,12,15,947.5,103.0,1.1,21.0,1019.5,984.33,703.41
2016,6,6,12,30,947.0,103.0,1.1,21.0,1017.0,965.18,691.74
2016,6,6,12,45,937.5,107.5,1.15,21.0,1005.0,939.66,676.93
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,911.91,660.65
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,882.45,642.4
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,850.82,622.67
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,815.15,600.15
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,777.72,576.31
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,738.01,551.73
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,696.96,525.15
2016,6,6,14,45,887.5,105.0,1.2,20.0,814.5,651.98,492.99
2016,6,6,15,0,878.0,103.0,1.2,20.0,778.0,606.28,459.52
2016,6,6,15,15,866.5,101.0,1.15,19.5,737.0,559.0,424.46
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,511.58,388.25
2016,6,6,15,45,839.5,96.5,1.1,19.0,650.5,462.01,348.95
2016,6,6,16,0,824.0,94.0,1.1,19.0,605.0,409.1,306.13
2016,6,6,16,15,804.5,91.0,1.1,18.5,556.5,359.07,264.89
2016,6,6,16,30,785.0,88.0,1.1,18.0,508.0,310.54,223.79
2016,6,6,16,45,760.0,84.0,1.1,17.5,457.5,261.42,181.82
2016,6,6,17,0,735.0,80.0,1.1,17.0,407.0,214.72,141.88
2016,6,6,17,15,699.5,75.5,1.1,16.5,355.5,168.52,103.98
2016,6,6,17,30,664.0,71.0,1.1,16.0,304.0,122.67,69.07
2016,6,6,17,45,616.5,65.0,1.1,15.5,254.0,81.85,43.48
2016,6,6,18,0,569.0,59.0,1.1,15.0,204.0,46.05,29.23
2016,6,6,18,15,495.5,51.0,1.1,14.0,157.0,35.69,26.29
2016,6,6,18,30,422.0,43.0,1.1,13.0,110.0,31.48,22.31
2016,6,6,18,45,310.0,32.5,1.1,12.5,72.5,24.59,15.65
2016,6,6,19,0,198.0,22.0,1.1,12.0,35.0,17.19,5.85
2016,6,6,19,15,99.0,11.0,1.1,11.5,17.5,10.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.0,6.0,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,9.0,12.0,29.59,0.0
2016,6,7,5,15,204.5,23.0,0.7,9.5,43.5,101.62,61.42
2016,6,7,5,30,336.0,35.0,0.7,10.0,75.0,174.01,132.25
2016,6,7,5,45,428.5,43.5,0.7,10.5,119.0,236.33,187.48
2016,6,7,6,0,521.0,52.0,0.7,11.0,163.0,307.23,248.53
2016,6,7,6,15,578.5,58.0,0.65,11.5,212.0,366.16,298.25
2016,6,7,6,30,636.0,64.0,0.6,12.0,261.0,429.66,349.53
2016,6,7,6,45,677.5,68.5,0.6,12.5,312.5,484.17,392.16
2016,6,7,7,0,719.0,73.0,0.6,13.0,364.0,543.57,436.79
2016,6,7,7,15,748.0,77.0,0.6,13.5,415.0,596.21,474.69
2016,6,7,7,30,777.0,81.0,0.6,14.0,466.0,649.69,511.03
2016,6,7,7,45,798.5,84.0,0.6,14.5,516.0,697.0,541.22
2016,6,7,8,0,820.0,87.0,0.6,15.0,566.0,744.02,570.54
2016,6,7,8,15,837.0,90.0,0.6,15.5,613.0,782.05,593.07
2016,6,7,8,30,854.0,93.0,0.6,16.0,660.0,823.73,617.76
2016,6,7,8,45,866.0,95.5,0.65,17.0,703.5,859.22,637.61
2016,6,7,9,0,878.0,98.0,0.7,18.0,747.0,892.94,656.09
2016,6,7,9,15,888.0,100.0,0.7,18.5,785.5,922.3,671.85
2016,6,7,9,30,898.0,102.0,0.7,19.0,824.0,949.43,686.1
2016,6,7,9,45,909.5,101.0,0.75,19.5,858.5,972.37,698.7
2016,6,7,10,0,921.0,100.0,0.8,20.0,893.0,992.85,709.81
2016,6,7,10,15,927.0,101.5,0.85,20.0,920.0,1008.01,719.06
2016,6,7,10,30,933.0,103.0,0.9,20.0,947.0,1020.29,726.69
2016,6,7,10,45,936.0,104.0,0.95,20.5,967.0,1026.15,729.12
2016,6,7,11,0,939.0,105.0,1.0,21.0,987.0,1028.99,729.86
2016,6,7,11,15,942.0,105.5,1.0,21.0,1000.0,1028.28,728.95
2016,6,7,11,30,945.0,106.0,1.0,21.0,1013.0,1024.53,726.34
2016,6,7,11,45,946.0,106.5,1.05,21.0,1019.0,1015.85,721.81
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,1004.23,715.58
2016,6,7,12,15,947.0,107.0,1.1,20.5,1023.0,988.32,707.19
2016,6,7,12,30,947.0,107.0,1.1,20.0,1021.0,969.65,697.12
2016,6,7,12,45,941.0,109.5,1.15,20.0,1010.5,945.33,683.05
2016,6,7,13,0,935.0,112.0,1.2,20.0,1000.0,918.67,667.42
2016,6,7,13,15,932.0,111.5,1.2,20.0,983.5,889.48,649.31
2016,6,7,13,30,929.0,111.0,1.2,20.0,967.0,858.08,629.69
2016,6,7,13,45,922.5,111.0,1.2,20.0,943.0,822.34,607.1
2016,6,7,14,0,916.0,111.0,1.2,20.0,919.0,784.89,583.21
2016,6,7,14,15,909.5,109.5,1.2,19.5,888.5,744.53,558.17
2016,6,7,14,30,903.0,108.0,1.2,19.0,858.0,702.82,531.14
2016,6,7,14,45,892.0,107.5,1.2,19.0,821.5,658.04,499.02
2016,6,7,15,0,881.0,107.0,1.2,19.0,785.0,612.65,465.67
2016,6,7,15,15,869.5,105.0,1.2,18.5,743.5,565.24,430.81
2016,6,7,15,30,858.0,103.0,1.2,18.0,702.0,517.69,394.7
2016,6,7,15,45,841.5,101.0,1.2,17.5,656.0,464.2,353.08
2016,6,7,16,0,825.0,99.0,1.2,17.0,610.0,415.06,313.35
2016,6,7,16,15,805.0,95.5,1.2,16.5,561.5,364.36,271.28
2016,6,7,16,30,785.0,92.0,1.2,16.0,513.0,315.21,229.43
2016,6,7,16,45,756.5,89.0,1.2,15.5,461.5,266.08,187.25
2016,6,7,17,0,728.0,86.0,1.2,15.0,410.0,219.73,147.44
2016,6,7,17,15,691.5,81.0,1.2,14.5,358.5,169.76,106.21
2016,6,7,17,30,655.0,76.0,1.2,14.0,307.0,126.92,73.46
2016,6,7,17,45,601.0,70.5,1.2,13.5,256.0,86.53,48.0
2016,6,7,18,0,547.0,65.0,1.2,13.0,205.0,51.81,33.93
2016,6,7,18,15,471.5,56.5,1.15,12.5,158.0,40.45,30.72
2016,6,7,18,30,396.0,48.0,1.1,12.0,111.0,36.03,26.47
2016,6,7,18,45,279.0,36.0,1.05,11.5,73.0,27.86,18.6
2016,6,7,19,0,162.0,24.0,1.0,11.0,35.0,18.71,7.29
2016,6,7,19,15,81.0,12.0,1.0,10.5,17.5,11.8,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,105.0,12.0,1.1,9.0,14.0,38.81,0.0
2016,6,8,5,15,246.0,23.0,1.1,9.0,47.0,114.3,69.76
2016,6,8,5,30,387.0,34.0,1.1,9.0,80.0,190.86,145.78
2016,6,8,5,45,476.5,41.5,1.15,9.5,125.0,253.17,202.0
2016,6,8,6,0,566.0,49.0,1.2,10.0,170.0,323.77,263.79
2016,6,8,6,15,437.5,79.5,1.2,10.5,188.0,318.82,262.77
2016,6,8,6,30,309.0,110.0,1.2,11.0,206.0,296.36,245.3
2016,6,8,6,45,329.5,126.5,1.2,11.5,245.5,339.28,280.47
2016,6,8,7,0,350.0,143.0,1.2,12.0,285.0,383.42,315.1
2016,6,8,7,15,580.0,109.0,1.2,12.0,381.0,523.47,426.92
2016,6,8,7,30,810.0,75.0,1.2,12.0,477.0,665.94,534.08
2016,6,8,7,45,831.0,78.0,1.25,12.5,527.5,709.6,561.93
2016,6,8,8,0,852.0,81.0,1.3,13.0,578.0,757.28,593.18
2016,6,8,8,15,762.0,123.5,1.3,13.5,595.5,763.67,594.23
2016,6,8,8,30,672.0,166.0,1.3,14.0,613.0,760.15,588.92
2016,6,8,8,45,789.0,128.0,1.3,14.5,686.5,833.72,637.34
2016,6,8,9,0,906.0,90.0,1.3,15.0,760.0,909.08,684.66
2016,6,8,9,15,915.5,91.5,1.3,15.0,798.5,938.16,701.52
2016,6,8,9,30,925.0,93.0,1.3,15.0,837.0,964.91,717.39
2016,6,8,9,45,924.0,99.0,1.3,15.5,868.0,984.08,726.98
2016,6,8,10,0,923.0,105.0,1.3,16.0,899.0,1000.24,734.72
2016,6,8,10,15,928.5,106.0,1.35,16.0,926.0,1014.4,743.51
2016,6,8,10,30,934.0,107.0,1.4,16.0,953.0,1025.67,750.58
2016,6,8,10,45,935.0,110.0,1.45,16.0,972.5,1031.63,754.39
2016,6,8,11,0,936.0,113.0,1.5,16.0,992.0,1034.52,756.43
2016,6,8,11,15,938.5,113.5,1.55,16.0,1004.5,1033.29,755.97
2016,6,8,11,30,941.0,114.0,1.6,16.0,1017.0,1029.04,753.73
2016,6,8,11,45,939.5,115.5,1.65,16.0,1022.0,1018.94,747.85
2016,6,8,12,0,938.0,117.0,1.7,16.0,1027.0,1005.97,740.23
2016,6,8,12,15,937.5,117.0,1.7,16.0,1025.0,989.69,729.83
2016,6,8,12,30,937.0,117.0,1.7,16.0,1023.0,970.7,717.76
2016,6,8,12,45,914.5,130.0,1.75,16.0,1007.0,941.79,699.86
2016,6,8,13,0,892.0,143.0,1.8,16.0,991.0,911.14,680.77
2016,6,8,13,15,888.5,142.0,1.8,16.0,974.0,882.09,662.05
2016,6,8,13,30,885.0,141.0,1.8,16.0,957.0,850.99,641.83
2016,6,8,13,45,881.5,138.5,1.85,16.0,933.5,816.58,619.73
2016,6,8,14,0,878.0,136.0,1.9,16.0,910.0,780.39,596.16
2016,6,8,14,15,870.5,134.5,1.85,16.0,880.0,740.63,569.03
2016,6,8,14,30,863.0,133.0,1.8,16.0,850.0,699.68,539.28
2016,6,8,14,45,854.0,130.0,1.8,16.0,814.0,653.14,505.18
2016,6,8,15,0,845.0,127.0,1.8,16.0,778.0,607.83,471.11
2016,6,8,15,15,832.0,124.5,1.8,15.5,736.5,560.37,435.36
2016,6,8,15,30,819.0,122.0,1.8,15.0,695.0,513.02,398.59
2016,6,8,15,45,584.0,188.0,1.8,15.0,583.5,424.5,329.16
2016,6,8,16,0,349.0,254.0,1.8,15.0,472.0,362.62,281.08
2016,6,8,16,15,549.5,180.0,1.75,14.5,490.0,347.08,265.34
2016,6,8,16,30,750.0,106.0,1.7,14.0,508.0,314.77,232.74
2016,6,8,16,45,567.5,131.5,1.7,13.5,418.5,252.73,184.57
2016,6,8,17,0,385.0,157.0,1.7,13.0,329.0,207.94,152.58
2016,6,8,17,15,355.0,144.0,1.65,12.5,287.5,176.33,127.18
2016,6,8,17,30,325.0,131.0,1.6,12.0,246.0,143.04,101.69
2016,6,8,17,45,437.0,98.5,1.6,12.0,226.5,101.44,66.21
2016,6,8,18,0,549.0,66.0,1.6,12.0,207.0,53.55,34.92
2016,6,8,18,15,473.5,57.5,1.55,11.5,160.0,41.25,31.57
2016,6,8,18,30,398.0,49.0,1.5,11.0,113.0,36.88,27.35
2016,6,8,18,45,292.0,36.5,1.45,10.5,75.0,28.25,19.05
2016,6,8,19,0,186.0,24.0,1.4,10.0,37.0,18.68,7.64
2016,6,8,19,15,93.0,12.0,1.3,10.0,18.5,11.8,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.5,6.0,1.45,9.0,6.5,0.0,0.0
2016,6,9,5,0,63.0,12.0,1.5,9.0,13.0,28.0,0.0
2016,6,9,5,15,191.5,25.0,1.5,9.0,44.5,99.18,60.51
2016,6,9,5,30,320.0,38.0,1.5,9.0,76.0,171.46,131.38
2016,6,9,5,45,414.5,47.0,1.55,9.5,120.0,234.61,187.91
2016,6,9,6,0,509.0,56.0,1.6,10.0,164.0,306.41,250.72
2016,6,9,6,15,567.5,62.5,1.55,10.0,213.5,365.96,302.62
2016,6,9,6,30,626.0,69.0,1.5,10.0,263.0,430.14,356.56
2016,6,9,6,45,667.5,74.0,1.5,10.5,314.5,487.0,402.33
2016,6,9,7,0,709.0,79.0,1.5,11.0,366.0,546.37,448.39
2016,6,9,7,15,738.5,83.5,1.45,11.0,417.5,597.21,486.92
2016,6,9,7,30,768.0,88.0,1.4,11.0,469.0,651.26,526.05
2016,6,9,7,45,794.0,90.0,1.4,11.5,519.5,700.46,558.94
2016,6,9,8,0,820.0,92.0,1.4,12.0,570.0,749.69,591.11
2016,6,9,8,15,837.0,94.5,1.3,12.5,617.5,791.97,616.48
2016,6,9,8,30,854.0,97.0,1.2,13.0,665.0,828.19,636.98
2016,6,9,8,45,871.0,97.5,1.2,13.5,709.5,865.8,659.4
2016,6,9,9,0,888.0,98.0,1.2,14.0,754.0,901.91,680.45
2016,6,9,9,15,897.5,99.5,1.2,14.5,793.0,930.54,696.29
2016,6,9,9,30,907.0,101.0,1.2,15.0,832.0,956.9,710.61
2016,6,9,9,45,916.0,102.0,1.2,15.5,865.5,979.83,722.62
2016,6,9,10,0,925.0,103.0,1.2,16.0,899.0,1000.17,732.98
2016,6,9,10,15,931.0,104.0,1.2,16.0,926.0,1014.89,741.16
2016,6,9,10,30,937.0,105.0,1.2,16.0,953.0,1026.72,747.66
2016,6,9,10,45,944.0,103.5,1.2,16.5,974.0,1033.99,750.0
2016,6,9,11,0,951.0,102.0,1.2,17.0,995.0,1038.28,750.63
2016,6,9,11,15,953.0,102.5,1.2,17.0,1008.0,1036.67,749.11
2016,6,9,11,30,955.0,103.0,1.2,17.0,1021.0,1032.0,745.87
2016,6,9,11,45,957.5,102.0,1.3,17.5,1026.5,1023.29,740.67
2016,6,9,12,0,960.0,101.0,1.4,18.0,1032.0,1011.61,733.61
2016,6,9,12,15,959.5,101.0,1.45,18.0,1030.0,995.18,724.11
2016,6,9,12,30,959.0,101.0,1.5,18.0,1028.0,975.96,712.87
2016,6,9,12,45,957.0,101.0,1.55,18.0,1018.5,952.7,699.01
2016,6,9,13,0,955.0,101.0,1.6,18.0,1009.0,926.89,683.45
2016,6,9,13,15,952.0,100.0,1.65,17.5,992.0,896.85,666.25
2016,6,9,13,30,949.0,99.0,1.7,17.0,975.0,864.55,647.33
2016,6,9,13,45,944.0,98.5,1.75,17.0,951.0,829.02,624.77
2016,6,9,14,0,939.0,98.0,1.8,17.0,927.0,791.63,600.68
2016,6,9,14,15,932.5,97.0,1.8,16.5,897.0,751.03,574.72
2016,6,9,14,30,926.0,96.0,1.8,16.0,867.0,709.03,547.26
2016,6,9,14,45,917.5,94.5,1.85,16.0,830.5,664.11,514.49
2016,6,9,15,0,909.0,93.0,1.9,16.0,794.0,618.33,480.2
2016,6,9,15,15,898.0,91.0,1.9,15.5,752.5,570.09,443.68
2016,6,9,15,30,887.0,89.0,1.9,15.0,711.0,521.63,405.83
2016,6,9,15,45,872.0,87.5,1.95,15.0,665.5,471.8,365.19
2016,6,9,16,0,857.0,86.0,2.0,15.0,620.0,422.52,323.8
2016,6,9,16,15,839.0,83.0,2.0,14.5,571.0,371.62,280.55
2016,6,9,16,30,821.0,80.0,2.0,14.0,522.0,317.72,233.96
2016,6,9,16,45,795.5,77.0,2.0,13.5,471.0,267.58,189.88
2016,6,9,17,0,770.0,74.0,2.0,13.0,420.0,219.87,147.88
2016,6,9,17,15,737.0,70.0,1.95,12.5,368.0,172.68,107.86
2016,6,9,17,30,704.0,66.0,1.9,12.0,316.0,128.98,73.61
2016,6,9,17,45,655.5,61.5,1.9,11.5,265.0,84.25,44.03
2016,6,9,18,0,607.0,57.0,1.9,11.0,214.0,47.62,28.74
2016,6,9,18,15,536.5,50.0,1.8,10.5,166.5,34.61,25.72
2016,6,9,18,30,466.0,43.0,1.7,10.0,119.0,31.23,22.42
2016,6,9,18,45,351.0,33.5,1.65,10.0,79.5,25.29,16.53
2016,6,9,19,0,236.0,24.0,1.6,10.0,40.0,18.92,8.08
2016,6,9,19,15,118.0,12.0,1.55,9.5,20.0,11.8,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,60.5,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,121.0,11.0,1.1,9.0,14.0,41.93,0.0
2016,6,10,5,15,262.0,21.5,1.15,9.0,47.0,117.53,71.96
2016,6,10,5,30,403.0,32.0,1.2,9.0,80.0,194.15,148.26
2016,6,10,5,45,491.5,39.0,1.3,9.5,125.0,256.07,204.42
2016,6,10,6,0,580.0,46.0,1.4,10.0,170.0,323.81,264.24
2016,6,10,6,15,634.0,51.5,1.4,10.5,220.0,383.37,315.78
2016,6,10,6,30,688.0,57.0,1.4,11.0,270.0,447.07,368.65
2016,6,10,6,45,726.5,60.5,1.45,11.5,322.0,503.26,413.89
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,561.62,459.18
2016,6,10,7,15,742.5,76.5,1.5,12.5,410.5,591.79,480.65
2016,6,10,7,30,720.0,89.0,1.5,13.0,447.0,618.51,498.65
2016,6,10,7,45,570.0,152.5,1.5,13.5,454.0,606.76,484.68
2016,6,10,8,0,420.0,216.0,1.5,14.0,461.0,575.81,456.26
2016,6,10,8,15,653.0,148.5,1.5,14.5,565.5,706.44,555.3
2016,6,10,8,30,886.0,81.0,1.5,15.0,670.0,836.99,643.12
2016,6,10,8,45,896.0,83.5,1.5,15.5,713.0,871.8,662.52
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,904.66,681.47
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,933.37,698.76
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,959.74,714.5
2016,6,10,9,45,933.0,88.5,1.5,16.5,865.5,981.46,725.83
2016,6,10,10,0,942.0,88.0,1.5,17.0,899.0,1000.58,735.51
2016,6,10,10,15,947.0,89.0,1.55,17.0,925.5,1014.68,744.18
2016,6,10,10,30,952.0,90.0,1.6,17.0,952.0,1025.84,751.13
2016,6,10,10,45,954.5,91.5,1.65,17.5,972.0,1032.06,753.63
2016,6,10,11,0,957.0,93.0,1.7,18.0,992.0,1035.18,754.31
2016,6,10,11,15,959.5,93.5,1.7,18.0,1005.0,1034.19,753.19
2016,6,10,11,30,962.0,94.0,1.7,18.0,1018.0,1030.11,750.27
2016,6,10,11,45,962.5,94.5,1.75,18.0,1023.5,1021.04,745.03
2016,6,10,12,0,963.0,95.0,1.8,18.0,1029.0,1008.99,737.99
2016,6,10,12,15,963.0,95.0,1.85,18.0,1027.5,993.08,728.53
2016,6,10,12,30,963.0,95.0,1.9,18.0,1026.0,974.35,717.29
2016,6,10,12,45,947.0,104.5,1.95,18.0,1013.0,947.72,700.86
2016,6,10,13,0,931.0,114.0,2.0,18.0,1000.0,919.02,683.05
2016,6,10,13,15,928.5,113.5,2.0,17.5,983.5,890.48,665.97
2016,6,10,13,30,926.0,113.0,2.0,17.0,967.0,859.72,647.23
2016,6,10,13,45,921.0,112.0,2.0,17.0,944.0,824.43,624.05
2016,6,10,14,0,916.0,111.0,2.0,17.0,921.0,787.34,599.48
2016,6,10,14,15,910.0,110.0,2.0,16.5,891.5,747.91,574.14
2016,6,10,14,30,904.0,109.0,2.0,16.0,862.0,707.08,546.88
2016,6,10,14,45,895.0,107.5,2.05,16.0,826.0,662.7,514.33
2016,6,10,15,0,886.0,106.0,2.1,16.0,790.0,617.54,480.37
2016,6,10,15,15,875.0,104.0,2.1,15.5,749.0,570.27,444.49
2016,6,10,15,30,864.0,102.0,2.1,15.0,708.0,522.79,407.35
2016,6,10,15,45,849.0,99.5,2.1,15.0,662.5,473.08,366.66
2016,6,10,16,0,834.0,97.0,2.1,15.0,617.0,420.01,322.4
2016,6,10,16,15,814.5,94.0,2.05,14.5,568.5,369.51,279.5
2016,6,10,16,30,795.0,91.0,2.0,14.0,520.0,320.49,236.85
2016,6,10,16,45,756.0,84.0,2.0,13.5,459.5,264.58,188.81
2016,6,10,17,0,717.0,77.0,2.0,13.0,399.0,212.44,143.97
2016,6,10,17,15,660.5,81.0,1.95,12.5,349.5,167.74,107.12
2016,6,10,17,30,604.0,85.0,1.9,12.0,300.0,131.74,80.17
2016,6,10,17,45,588.5,74.0,1.9,12.0,256.0,91.36,52.05
2016,6,10,18,0,573.0,63.0,1.9,12.0,212.0,52.94,32.97
2016,6,10,18,15,499.5,55.0,1.8,11.5,164.5,38.85,29.42
2016,6,10,18,30,426.0,47.0,1.7,11.0,117.0,34.8,25.52
2016,6,10,18,45,313.5,36.0,1.65,10.5,78.0,27.58,18.52
2016,6,10,19,0,201.0,25.0,1.6,10.0,39.0,19.46,8.73
2016,6,10,19,15,100.5,12.5,1.55,9.5,19.5,12.29,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,47.0,12.0,0.9,8.0,13.0,23.88,0.0
2016,6,11,5,15,173.0,26.0,0.8,8.5,44.0,94.92,58.1
2016,6,11,5,30,299.0,40.0,0.7,9.0,75.0,165.78,126.73
2016,6,11,5,45,396.5,49.5,0.65,9.5,119.5,229.96,183.22
2016,6,11,6,0,494.0,59.0,0.6,10.0,164.0,302.88,245.67
2016,6,11,6,15,555.0,66.0,0.55,10.5,214.0,363.63,296.71
2016,6,11,6,30,616.0,73.0,0.5,11.0,264.0,429.2,349.49
2016,6,11,6,45,663.5,77.5,0.45,11.5,317.0,488.56,395.26
2016,6,11,7,0,711.0,82.0,0.4,12.0,370.0,550.93,441.35
2016,6,11,7,15,742.0,86.5,0.35,13.0,422.0,602.66,476.82
2016,6,11,7,30,773.0,91.0,0.3,14.0,474.0,657.93,512.83
2016,6,11,7,45,798.0,93.5,0.25,15.0,525.5,707.17,542.08
2016,6,11,8,0,823.0,96.0,0.2,16.0,577.0,756.36,570.36
2016,6,11,8,15,840.5,99.0,0.2,16.5,624.5,799.73,595.74
2016,6,11,8,30,858.0,102.0,0.2,17.0,672.0,842.03,619.99
2016,6,11,8,45,872.5,103.5,0.2,18.0,716.5,873.62,635.73
2016,6,11,9,0,887.0,105.0,0.2,19.0,761.0,908.64,653.51
2016,6,11,9,15,897.0,107.0,0.3,19.5,800.0,938.23,670.77
2016,6,11,9,30,907.0,109.0,0.4,20.0,839.0,965.58,686.85
2016,6,11,9,45,700.0,226.5,0.5,21.0,803.5,916.97,654.67
2016,6,11,10,0,493.0,344.0,0.6,22.0,768.0,845.46,603.11
2016,6,11,10,15,712.5,230.0,0.65,22.0,863.5,944.4,672.36
2016,6,11,10,30,932.0,116.0,0.7,22.0,959.0,1033.6,725.89
2016,6,11,10,45,935.0,117.0,0.75,22.5,979.0,1039.49,727.13
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,1042.35,727.94
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,1040.7,727.57
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,1036.04,725.52
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,1026.47,721.62
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,1014.02,715.96
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,997.33,705.84
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,977.94,694.16
2016,6,11,12,45,939.5,118.5,1.1,23.0,1019.5,954.91,680.27
2016,6,11,13,0,940.0,116.0,1.1,23.0,1010.0,929.31,664.79
2016,6,11,13,15,936.0,115.5,1.15,22.5,992.5,899.31,648.5
2016,6,11,13,30,932.0,115.0,1.2,22.0,975.0,867.13,630.6
2016,6,11,13,45,922.0,116.0,1.25,21.5,949.5,829.63,608.91
2016,6,11,14,0,912.0,117.0,1.3,21.0,924.0,790.64,585.85
2016,6,11,14,15,904.5,115.5,1.35,20.5,893.0,749.84,561.12
2016,6,11,14,30,897.0,114.0,1.4,20.0,862.0,707.77,534.3
2016,6,11,14,45,884.0,114.0,1.45,20.0,824.5,662.51,502.25
2016,6,11,15,0,871.0,114.0,1.5,20.0,787.0,616.81,469.0
2016,6,11,15,15,512.5,222.5,1.45,19.5,613.5,475.91,363.36
2016,6,11,15,30,154.0,331.0,1.4,19.0,440.0,374.59,286.17
2016,6,11,15,45,363.0,257.0,1.4,18.5,490.0,391.64,300.13
2016,6,11,16,0,572.0,183.0,1.4,18.0,540.0,388.95,295.83
2016,6,11,16,15,569.5,166.0,1.35,17.5,497.5,343.71,258.86
2016,6,11,16,30,567.0,149.0,1.3,17.0,455.0,299.07,221.67
2016,6,11,16,45,502.0,148.5,1.3,17.0,400.0,253.28,184.41
2016,6,11,17,0,437.0,148.0,1.3,17.0,345.0,212.95,152.21
2016,6,11,17,15,406.5,136.5,1.25,16.0,302.0,175.36,122.36
2016,6,11,17,30,376.0,125.0,1.2,15.0,259.0,140.9,96.34
2016,6,11,17,45,460.5,95.5,1.15,14.5,234.0,102.48,65.03
2016,6,11,18,0,545.0,66.0,1.1,14.0,209.0,55.79,34.91
2016,6,11,18,15,474.0,57.5,1.05,13.5,162.5,40.97,31.08
2016,6,11,18,30,403.0,49.0,1.0,13.0,116.0,36.59,26.9
2016,6,11,18,45,298.5,37.0,0.95,12.5,77.5,28.46,19.16
2016,6,11,19,0,194.0,25.0,0.9,12.0,39.0,19.43,8.83
2016,6,11,19,15,97.0,12.5,0.9,11.5,19.5,12.29,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,44.0,11.0,0.9,9.0,13.0,22.12,0.0
2016,6,12,5,15,164.0,25.5,0.95,9.5,43.5,91.43,55.57
2016,6,12,5,30,284.0,40.0,1.0,10.0,74.0,160.45,122.33
2016,6,12,5,45,377.5,50.5,1.05,10.5,117.5,223.32,177.87
2016,6,12,6,0,471.0,61.0,1.1,11.0,161.0,294.67,239.54
2016,6,12,6,15,532.5,68.5,1.1,11.0,210.0,355.22,291.63
2016,6,12,6,30,594.0,76.0,1.1,11.0,259.0,420.66,346.02
2016,6,12,6,45,645.0,79.5,1.1,11.5,311.5,479.98,393.21
2016,6,12,7,0,696.0,83.0,1.1,12.0,364.0,542.58,441.23
2016,6,12,7,15,726.5,87.5,1.1,12.5,415.5,595.73,480.28
2016,6,12,7,30,757.0,92.0,1.1,13.0,467.0,647.63,516.96
2016,6,12,7,45,785.0,93.5,1.1,13.5,518.5,697.39,549.73
2016,6,12,8,0,813.0,95.0,1.1,14.0,570.0,747.33,581.84
2016,6,12,8,15,830.0,98.0,1.05,14.5,617.0,789.98,607.47
2016,6,12,8,30,847.0,101.0,1.0,15.0,664.0,831.57,631.82
2016,6,12,8,45,863.0,102.5,1.0,15.5,708.5,864.2,650.42
2016,6,12,9,0,879.0,104.0,1.0,16.0,753.0,900.35,671.22
2016,6,12,9,15,889.0,105.5,1.0,16.5,791.5,929.27,686.97
2016,6,12,9,30,899.0,107.0,1.0,17.0,830.0,955.97,701.25
2016,6,12,9,45,914.5,104.0,1.05,17.5,865.5,980.69,715.12
2016,6,12,10,0,930.0,101.0,1.1,18.0,901.0,1003.09,727.52
2016,6,12,10,15,935.5,102.0,1.1,18.0,928.0,1017.5,735.36
2016,6,12,10,30,941.0,103.0,1.1,18.0,955.0,1029.01,741.57
2016,6,12,10,45,946.0,103.0,1.15,18.5,975.5,1036.03,744.68
2016,6,12,11,0,951.0,103.0,1.2,19.0,996.0,1040.03,746.05
2016,6,12,11,15,953.0,103.5,1.2,19.0,1009.0,1038.54,744.62
2016,6,12,11,30,955.0,104.0,1.2,19.0,1022.0,1034.0,741.48
2016,6,12,11,45,956.5,103.5,1.3,19.5,1027.5,1024.95,736.09
2016,6,12,12,0,958.0,103.0,1.4,20.0,1033.0,1012.94,728.87
2016,6,12,12,15,957.5,103.0,1.4,20.0,1031.0,996.66,718.75
2016,6,12,12,30,957.0,103.0,1.4,20.0,1029.0,977.6,706.98
2016,6,12,12,45,948.5,107.0,1.45,20.0,1018.0,952.53,692.15
2016,6,12,13,0,940.0,111.0,1.5,20.0,1007.0,925.16,675.81
2016,6,12,13,15,937.0,110.5,1.5,20.0,990.0,896.07,657.58
2016,6,12,13,30,934.0,110.0,1.5,20.0,973.0,864.74,637.82
2016,6,12,13,45,929.5,108.5,1.5,20.0,949.0,829.22,615.15
2016,6,12,14,0,925.0,107.0,1.5,20.0,925.0,791.85,591.09
2016,6,12,14,15,918.0,106.0,1.5,19.5,895.0,751.47,565.83
2016,6,12,14,30,911.0,105.0,1.5,19.0,865.0,709.75,538.95
2016,6,12,14,45,903.0,102.5,1.5,19.0,829.0,664.89,506.63
2016,6,12,15,0,895.0,100.0,1.5,19.0,793.0,619.16,472.89
2016,6,12,15,15,884.0,98.0,1.45,18.5,752.0,571.57,437.4
2016,6,12,15,30,873.0,96.0,1.4,18.0,711.0,523.77,400.69
2016,6,12,15,45,858.5,93.5,1.35,18.0,665.5,473.93,360.68
2016,6,12,16,0,844.0,91.0,1.3,18.0,620.0,424.6,320.02
2016,6,12,16,15,825.5,88.0,1.25,17.5,571.0,370.01,275.02
2016,6,12,16,30,807.0,85.0,1.2,17.0,522.0,320.77,233.04
2016,6,12,16,45,782.0,81.5,1.2,17.0,471.0,270.96,189.89
2016,6,12,17,0,757.0,78.0,1.2,17.0,420.0,223.54,148.78
2016,6,12,17,15,723.5,74.0,1.15,16.5,368.5,176.83,109.95
2016,6,12,17,30,690.0,70.0,1.1,16.0,317.0,133.67,76.56
2016,6,12,17,45,641.0,64.5,1.05,15.5,266.0,88.35,46.46
2016,6,12,18,0,592.0,59.0,1.0,15.0,215.0,51.43,29.97
2016,6,12,18,15,522.0,52.0,0.9,14.0,167.5,36.1,26.69
2016,6,12,18,30,452.0,45.0,0.8,13.0,120.0,32.81,23.58
2016,6,12,18,45,339.5,35.0,0.75,12.5,80.5,26.47,17.46
2016,6,12,19,0,227.0,25.0,0.7,12.0,41.0,19.68,9.22
2016,6,12,19,15,113.5,12.5,0.7,11.5,20.5,12.29,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
