Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,29.55,0.0
2016,6,13,5,15,199.5,24.0,1.0,9.0,44.0,101.05,61.57
2016,6,13,5,30,326.0,37.0,1.0,9.0,75.0,172.29,131.67
2016,6,13,5,45,419.5,45.5,1.0,9.5,119.0,234.59,187.23
2016,6,13,6,0,513.0,54.0,1.0,10.0,163.0,305.48,248.78
2016,6,13,6,15,570.5,60.5,0.9,10.5,212.0,364.6,299.04
2016,6,13,6,30,628.0,67.0,0.8,11.0,261.0,428.3,350.79
2016,6,13,6,45,320.0,103.0,0.7,11.5,202.5,314.31,258.22
2016,6,13,7,0,12.0,139.0,0.6,12.0,144.0,147.36,118.1
2016,6,13,7,15,173.5,164.5,0.6,12.5,250.0,295.17,241.14
2016,6,13,7,30,335.0,190.0,0.6,13.0,356.0,450.93,362.1
2016,6,13,7,45,585.5,136.5,0.6,13.5,463.5,600.54,474.94
2016,6,13,8,0,836.0,83.0,0.6,14.0,571.0,746.57,575.85
2016,6,13,8,15,852.5,85.5,0.65,14.5,618.5,788.97,600.81
2016,6,13,8,30,869.0,88.0,0.7,15.0,666.0,830.28,626.12
2016,6,13,8,45,884.0,89.0,0.8,15.5,710.0,867.27,649.14
2016,6,13,9,0,899.0,90.0,0.9,16.0,754.0,902.64,670.96
2016,6,13,9,15,909.0,91.5,0.95,16.0,793.0,932.15,689.21
2016,6,13,9,30,919.0,93.0,1.0,16.0,832.0,959.4,706.04
2016,6,13,9,45,930.0,92.0,1.1,16.5,866.5,982.46,719.82
2016,6,13,10,0,941.0,91.0,1.2,17.0,901.0,1003.0,732.02
2016,6,13,10,15,946.5,92.0,1.2,17.0,928.5,1017.66,740.12
2016,6,13,10,30,952.0,93.0,1.2,17.0,956.0,1029.39,746.52
2016,6,13,10,45,957.5,93.0,1.3,17.0,977.0,1037.08,752.36
2016,6,13,11,0,963.0,93.0,1.4,17.0,998.0,1041.72,756.39
2016,6,13,11,15,966.0,93.5,1.45,17.0,1012.0,1041.32,756.48
2016,6,13,11,30,969.0,94.0,1.5,17.0,1026.0,1037.82,754.77
2016,6,13,11,45,970.5,94.5,1.55,17.0,1032.5,1029.79,750.29
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,1018.73,744.0
2016,6,13,12,15,972.0,95.0,1.65,16.5,1037.5,1002.81,736.04
2016,6,13,12,30,972.0,95.0,1.7,16.0,1036.0,984.06,726.26
2016,6,13,12,45,964.0,99.5,1.8,16.0,1025.5,959.7,712.09
2016,6,13,13,0,956.0,104.0,1.9,16.0,1015.0,932.98,696.22
2016,6,13,13,15,953.0,103.5,1.9,15.5,998.0,903.54,678.52
2016,6,13,13,30,950.0,103.0,1.9,15.0,981.0,871.83,659.15
2016,6,13,13,45,946.0,101.5,1.9,15.0,957.5,836.26,635.77
2016,6,13,14,0,942.0,100.0,1.9,15.0,934.0,798.77,610.9
2016,6,13,14,15,935.5,99.0,1.9,14.5,903.5,758.19,584.74
2016,6,13,14,30,929.0,98.0,1.9,14.0,873.0,716.21,557.2
2016,6,13,14,45,922.0,95.5,1.9,14.0,837.0,671.31,523.92
2016,6,13,15,0,915.0,93.0,1.9,14.0,801.0,625.43,489.11
2016,6,13,15,15,904.0,91.0,1.9,14.0,759.5,577.02,451.48
2016,6,13,15,30,893.0,89.0,1.9,14.0,718.0,528.38,412.63
2016,6,13,15,45,875.5,88.0,1.95,14.0,671.5,477.64,371.28
2016,6,13,16,0,858.0,87.0,2.0,14.0,625.0,427.66,329.34
2016,6,13,16,15,839.5,84.5,2.0,13.5,576.0,376.98,286.22
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,323.37,239.8
2016,6,13,16,45,796.5,78.5,2.0,12.5,475.5,273.0,195.4
2016,6,13,17,0,772.0,75.0,2.0,12.0,424.0,224.95,152.91
2016,6,13,17,15,739.5,71.0,1.95,11.5,372.5,177.65,112.45
2016,6,13,17,30,707.0,67.0,1.9,11.0,321.0,133.76,77.52
2016,6,13,17,45,665.0,61.5,1.9,11.0,270.5,91.46,48.95
2016,6,13,18,0,623.0,56.0,1.9,11.0,220.0,50.3,28.61
2016,6,13,18,15,555.5,49.5,1.85,10.5,172.5,33.94,25.12
2016,6,13,18,30,488.0,43.0,1.8,10.0,125.0,30.96,22.22
2016,6,13,18,45,372.0,34.0,1.75,9.5,84.5,25.47,16.82
2016,6,13,19,0,256.0,25.0,1.7,9.0,44.0,19.61,9.47
2016,6,13,19,15,128.0,12.5,1.65,9.0,22.0,12.29,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,8.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,6,14,5,15,163.0,25.0,1.35,8.0,44.5,90.27,54.85
2016,6,14,5,30,326.0,37.0,1.4,8.0,76.0,172.17,132.23
2016,6,14,5,45,422.0,45.5,1.45,8.5,120.0,235.43,189.03
2016,6,14,6,0,518.0,54.0,1.5,9.0,164.0,307.52,252.26
2016,6,14,6,15,576.0,60.0,1.5,9.5,213.0,366.51,303.45
2016,6,14,6,30,634.0,66.0,1.5,10.0,262.0,430.12,356.56
2016,6,14,6,45,681.5,69.5,1.5,10.5,314.5,488.94,404.01
2016,6,14,7,0,729.0,73.0,1.5,11.0,367.0,548.85,450.64
2016,6,14,7,15,757.5,76.5,1.5,11.5,418.5,601.0,489.58
2016,6,14,7,30,786.0,80.0,1.5,12.0,470.0,653.94,526.93
2016,6,14,7,45,811.5,81.5,1.5,12.5,520.5,702.85,559.56
2016,6,14,8,0,837.0,83.0,1.5,13.0,571.0,747.13,588.13
2016,6,14,8,15,853.0,85.5,1.5,13.0,618.5,789.18,615.72
2016,6,14,8,30,869.0,88.0,1.5,13.0,666.0,830.09,642.15
2016,6,14,8,45,883.5,89.0,1.5,13.5,709.5,866.68,664.06
2016,6,14,9,0,898.0,90.0,1.5,14.0,753.0,901.62,684.59
2016,6,14,9,15,907.5,92.0,1.5,14.0,792.0,931.23,702.61
2016,6,14,9,30,917.0,94.0,1.5,14.0,831.0,958.55,719.09
2016,6,14,9,45,927.5,93.0,1.55,14.5,865.0,981.13,731.83
2016,6,14,10,0,938.0,92.0,1.6,15.0,899.0,1001.19,742.98
2016,6,14,10,15,943.5,93.0,1.6,15.0,926.0,1015.85,751.3
2016,6,14,10,30,949.0,94.0,1.6,15.0,953.0,1027.59,757.88
2016,6,14,10,45,709.5,252.0,1.65,15.5,902.5,966.63,716.75
2016,6,14,11,0,470.0,410.0,1.7,16.0,852.0,887.86,656.2
2016,6,14,11,15,716.0,252.5,1.7,16.0,936.0,965.96,716.38
2016,6,14,11,30,962.0,95.0,1.7,16.0,1020.0,1032.29,758.18
2016,6,14,11,45,963.0,95.5,1.75,16.0,1026.0,1023.87,752.43
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,1012.47,745.75
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.0,996.24,736.02
2016,6,14,12,30,963.0,96.0,1.9,16.0,1028.0,977.22,724.51
2016,6,14,12,45,960.5,96.5,1.95,16.0,1018.5,954.18,710.35
2016,6,14,13,0,958.0,97.0,2.0,16.0,1009.0,928.58,694.47
2016,6,14,13,15,955.0,96.5,2.05,15.5,992.5,899.17,677.21
2016,6,14,13,30,952.0,96.0,2.1,15.0,976.0,867.48,658.21
2016,6,14,13,45,947.5,95.0,2.15,15.0,953.0,832.0,635.15
2016,6,14,14,0,943.0,94.0,2.2,15.0,930.0,794.62,610.54
2016,6,14,14,15,937.0,92.5,2.2,14.5,899.5,753.97,584.06
2016,6,14,14,30,931.0,91.0,2.2,14.0,869.0,711.87,556.18
2016,6,14,14,45,924.0,89.0,2.25,14.0,833.5,667.41,523.49
2016,6,14,15,0,917.0,87.0,2.3,14.0,798.0,621.95,488.9
2016,6,14,15,15,906.5,85.5,2.3,13.5,757.0,574.24,452.26
2016,6,14,15,30,896.0,84.0,2.3,13.0,716.0,526.24,414.24
2016,6,14,15,45,884.0,81.5,2.35,13.0,671.0,476.56,373.19
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,427.15,331.16
2016,6,14,16,15,854.5,76.5,2.4,12.5,577.5,376.22,287.35
2016,6,14,16,30,837.0,74.0,2.4,12.0,529.0,326.48,243.45
2016,6,14,16,45,813.0,71.5,2.4,12.0,478.0,272.07,194.99
2016,6,14,17,0,789.0,69.0,2.4,12.0,427.0,224.18,151.97
2016,6,14,17,15,758.0,65.0,2.4,11.5,375.0,176.27,110.69
2016,6,14,17,30,727.0,61.0,2.4,11.0,323.0,131.61,74.84
2016,6,14,17,45,676.5,57.5,2.4,10.5,271.5,89.44,46.72
2016,6,14,18,0,626.0,54.0,2.4,10.0,220.0,52.64,30.27
2016,6,14,18,15,559.0,48.0,2.3,9.5,172.5,32.63,24.05
2016,6,14,18,30,492.0,42.0,2.2,9.0,125.0,30.01,21.46
2016,6,14,18,45,367.0,33.5,2.15,8.5,84.5,24.94,16.44
2016,6,14,19,0,242.0,25.0,2.1,8.0,44.0,19.54,9.61
2016,6,14,19,15,121.0,12.5,2.05,8.0,22.0,12.29,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,30.5,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,61.0,12.0,1.3,7.0,14.0,27.41,0.0
2016,6,15,5,15,194.5,24.5,1.35,7.5,45.0,98.98,60.16
2016,6,15,5,30,328.0,37.0,1.4,8.0,76.0,172.72,132.57
2016,6,15,5,45,431.0,44.5,1.45,8.5,121.0,237.72,190.78
2016,6,15,6,0,534.0,52.0,1.5,9.0,166.0,312.11,255.91
2016,6,15,6,15,591.5,58.0,1.5,9.5,215.0,371.52,307.47
2016,6,15,6,30,649.0,64.0,1.5,10.0,264.0,435.52,360.89
2016,6,15,6,45,694.0,67.0,1.55,10.5,316.0,490.86,405.86
2016,6,15,7,0,739.0,70.0,1.6,11.0,368.0,551.35,453.24
2016,6,15,7,15,553.0,126.5,1.6,11.0,366.5,523.81,428.58
2016,6,15,7,30,367.0,183.0,1.6,11.0,365.0,465.19,379.56
2016,6,15,7,45,603.5,132.5,1.6,11.5,468.0,609.08,493.17
2016,6,15,8,0,840.0,82.0,1.6,12.0,571.0,748.06,592.95
2016,6,15,8,15,855.5,84.5,1.6,12.0,618.0,789.83,619.49
2016,6,15,8,30,871.0,87.0,1.6,12.0,665.0,830.43,645.89
2016,6,15,8,45,885.5,88.0,1.65,12.5,709.0,867.11,668.62
2016,6,15,9,0,900.0,89.0,1.7,13.0,753.0,902.13,690.02
2016,6,15,9,15,909.0,90.5,1.75,13.0,791.5,930.82,708.26
2016,6,15,9,30,918.0,92.0,1.8,13.0,830.0,957.21,725.01
2016,6,15,9,45,928.0,91.5,1.85,13.5,864.0,979.92,737.97
2016,6,15,10,0,938.0,91.0,1.9,14.0,898.0,1000.1,749.28
2016,6,15,10,15,943.5,92.0,1.9,14.0,925.0,1014.81,757.77
2016,6,15,10,30,949.0,93.0,1.9,14.0,952.0,1026.6,764.5
2016,6,15,10,45,954.5,92.5,1.95,14.0,972.5,1033.84,769.08
2016,6,15,11,0,960.0,92.0,2.0,14.0,993.0,1038.06,771.84
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.0,1037.29,770.81
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,1033.42,767.95
2016,6,15,11,45,967.0,92.5,2.0,14.0,1027.0,1025.01,762.26
2016,6,15,12,0,969.0,92.0,2.0,14.0,1033.0,1013.59,754.75
2016,6,15,12,15,969.0,92.0,2.0,14.0,1032.0,997.84,744.5
2016,6,15,12,30,969.0,92.0,2.0,14.0,1031.0,979.25,732.49
2016,6,15,12,45,962.0,96.0,2.0,14.0,1020.5,955.49,717.1
2016,6,15,13,0,955.0,100.0,2.0,14.0,1010.0,929.32,700.13
2016,6,15,13,15,952.5,99.5,2.0,14.0,994.0,900.44,681.31
2016,6,15,13,30,950.0,99.0,2.0,14.0,978.0,869.25,660.87
2016,6,15,13,45,948.5,96.5,2.0,14.0,955.5,834.8,638.07
2016,6,15,14,0,947.0,94.0,2.0,14.0,933.0,798.26,613.68
2016,6,15,14,15,941.0,93.0,1.95,14.0,903.5,757.96,586.04
2016,6,15,14,30,935.0,92.0,1.9,14.0,874.0,716.19,557.15
2016,6,15,14,45,667.5,205.5,1.9,14.0,752.0,607.26,473.35
2016,6,15,15,0,400.0,319.0,1.9,14.0,630.0,524.87,408.07
2016,6,15,15,15,651.5,201.5,1.85,13.5,675.5,534.21,418.51
2016,6,15,15,30,903.0,84.0,1.8,13.0,721.0,530.55,415.88
2016,6,15,15,45,891.0,81.5,1.8,13.0,676.0,480.56,374.51
2016,6,15,16,0,879.0,79.0,1.8,13.0,631.0,430.83,332.5
2016,6,15,16,15,862.0,76.5,1.75,12.5,582.0,379.75,288.82
2016,6,15,16,30,845.0,74.0,1.7,12.0,533.0,329.8,245.0
2016,6,15,16,45,823.5,70.5,1.7,12.0,482.5,279.11,199.75
2016,6,15,17,0,802.0,67.0,1.7,12.0,432.0,226.04,152.66
2016,6,15,17,15,771.0,63.5,1.65,11.5,380.0,177.9,111.29
2016,6,15,17,30,740.0,60.0,1.6,11.0,328.0,133.01,75.3
2016,6,15,17,45,699.0,55.0,1.55,11.0,277.0,89.52,45.64
2016,6,15,18,0,658.0,50.0,1.5,11.0,226.0,50.44,27.34
2016,6,15,18,15,593.0,44.5,1.4,10.5,177.5,32.49,23.84
2016,6,15,18,30,528.0,39.0,1.3,10.0,129.0,29.88,21.28
2016,6,15,18,45,426.5,31.0,1.2,9.5,88.0,22.64,14.37
2016,6,15,19,0,325.0,23.0,1.1,9.0,47.0,17.58,8.16
2016,6,15,19,15,162.5,11.5,1.05,8.5,23.5,11.3,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,8.0,14.0,36.88,0.0
2016,6,16,5,15,239.5,22.0,0.35,8.5,45.5,110.54,66.58
2016,6,16,5,30,377.0,33.0,0.3,9.0,77.0,185.43,140.6
2016,6,16,5,45,467.5,40.0,0.25,10.0,121.0,246.8,194.59
2016,6,16,6,0,558.0,47.0,0.2,11.0,165.0,316.58,253.63
2016,6,16,6,15,613.0,52.0,0.15,11.5,214.0,372.38,300.26
2016,6,16,6,30,668.0,57.0,0.1,12.0,263.0,435.01,350.19
2016,6,16,6,45,707.0,61.0,0.1,12.5,314.5,491.16,393.35
2016,6,16,7,0,746.0,65.0,0.1,13.0,366.0,549.56,436.45
2016,6,16,7,15,773.5,68.5,0.15,13.5,417.0,601.7,473.77
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,654.57,509.2
2016,6,16,7,45,821.5,74.5,0.25,14.5,517.5,697.08,536.17
2016,6,16,8,0,842.0,77.0,0.3,15.0,567.0,743.59,565.54
2016,6,16,8,15,857.5,79.5,0.35,15.5,614.0,785.49,591.21
2016,6,16,8,30,873.0,82.0,0.4,16.0,661.0,826.23,615.8
2016,6,16,8,45,885.0,83.5,0.5,16.5,704.0,861.42,637.43
2016,6,16,9,0,897.0,85.0,0.6,17.0,747.0,894.84,657.87
2016,6,16,9,15,906.0,86.5,0.65,17.0,785.5,923.53,675.44
2016,6,16,9,30,915.0,88.0,0.7,17.0,824.0,949.93,691.62
2016,6,16,9,45,927.5,86.0,0.75,17.0,858.0,973.41,705.98
2016,6,16,10,0,940.0,84.0,0.8,17.0,892.0,994.45,718.9
2016,6,16,10,15,945.0,85.0,0.85,17.0,919.0,1008.81,727.73
2016,6,16,10,30,950.0,86.0,0.9,17.0,946.0,1020.25,734.92
2016,6,16,10,45,953.5,86.5,1.0,17.5,966.0,1026.69,738.79
2016,6,16,11,0,957.0,87.0,1.1,18.0,986.0,1030.08,740.87
2016,6,16,11,15,959.0,87.5,1.15,18.0,999.0,1028.93,740.61
2016,6,16,11,30,961.0,88.0,1.2,18.0,1012.0,1024.7,738.58
2016,6,16,11,45,962.0,88.0,1.3,18.0,1018.0,1015.95,734.71
2016,6,16,12,0,963.0,88.0,1.4,18.0,1024.0,1004.23,728.97
2016,6,16,12,15,963.0,88.0,1.4,18.0,1022.0,988.65,719.19
2016,6,16,12,30,963.0,88.0,1.4,18.0,1020.0,970.25,707.7
2016,6,16,12,45,962.0,87.0,1.45,18.0,1011.0,947.24,694.05
2016,6,16,13,0,961.0,86.0,1.5,18.0,1002.0,921.63,678.66
2016,6,16,13,15,958.5,85.5,1.5,18.0,986.0,892.72,660.36
2016,6,16,13,30,956.0,85.0,1.5,18.0,970.0,861.47,640.47
2016,6,16,13,45,952.5,83.5,1.5,18.0,947.0,826.31,617.84
2016,6,16,14,0,949.0,82.0,1.5,18.0,924.0,789.17,593.72
2016,6,16,14,15,943.5,81.0,1.5,18.0,895.0,749.24,567.47
2016,6,16,14,30,938.0,80.0,1.5,18.0,866.0,707.8,539.9
2016,6,16,14,45,931.5,78.5,1.5,18.0,830.5,663.94,508.81
2016,6,16,15,0,925.0,77.0,1.5,18.0,795.0,619.03,475.42
2016,6,16,15,15,915.5,75.5,1.45,17.5,754.5,571.61,439.83
2016,6,16,15,30,906.0,74.0,1.4,17.0,714.0,523.79,402.85
2016,6,16,15,45,894.5,72.0,1.4,17.0,669.5,474.42,363.1
2016,6,16,16,0,883.0,70.0,1.4,17.0,625.0,425.24,322.32
2016,6,16,16,15,867.0,67.5,1.4,16.5,577.0,374.4,279.74
2016,6,16,16,30,851.0,65.0,1.4,16.0,529.0,324.59,236.84
2016,6,16,16,45,830.5,62.5,1.4,16.0,479.0,274.82,192.97
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,226.87,150.62
2016,6,16,17,15,781.0,57.0,1.3,15.5,377.5,179.08,110.03
2016,6,16,17,30,752.0,54.0,1.2,15.0,326.0,130.01,71.0
2016,6,16,17,45,712.0,50.0,1.2,14.5,275.5,86.82,42.06
2016,6,16,18,0,672.0,46.0,1.2,14.0,225.0,47.94,24.25
2016,6,16,18,15,610.0,41.0,1.05,13.5,177.5,29.34,20.72
2016,6,16,18,30,548.0,36.0,0.9,13.0,130.0,27.01,18.46
2016,6,16,18,45,447.0,28.5,0.8,12.5,89.0,22.16,13.77
2016,6,16,19,0,346.0,21.0,0.7,12.0,48.0,17.02,7.69
2016,6,16,19,15,173.0,10.5,0.65,11.5,24.0,10.32,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,69.5,5.5,0.5,10.0,7.0,0.0,0.0
2016,6,17,5,0,139.0,11.0,0.5,10.0,14.0,46.27,0.0
2016,6,17,5,15,275.5,20.5,0.45,10.5,46.0,119.44,70.87
2016,6,17,5,30,412.0,30.0,0.4,11.0,78.0,193.94,145.74
2016,6,17,5,45,494.0,36.5,0.4,11.5,121.5,252.78,198.34
2016,6,17,6,0,576.0,43.0,0.4,12.0,165.0,317.21,253.98
2016,6,17,6,15,628.0,47.5,0.4,12.5,213.0,374.22,302.1
2016,6,17,6,30,680.0,52.0,0.4,13.0,261.0,435.23,351.37
2016,6,17,6,45,508.5,98.0,0.45,13.5,270.5,420.4,339.05
2016,6,17,7,0,337.0,144.0,0.5,14.0,280.0,375.67,302.76
2016,6,17,7,15,571.0,104.5,0.5,14.5,371.5,511.0,408.75
2016,6,17,7,30,805.0,65.0,0.5,15.0,463.0,644.5,505.41
2016,6,17,7,45,825.5,67.0,0.55,15.5,512.0,690.97,534.46
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,737.14,563.87
2016,6,17,8,15,860.5,71.0,0.65,16.5,607.0,777.89,589.06
2016,6,17,8,30,875.0,73.0,0.7,17.0,653.0,817.42,613.13
2016,6,17,8,45,887.5,74.0,0.75,17.5,696.0,852.65,634.06
2016,6,17,9,0,900.0,75.0,0.8,18.0,739.0,886.13,653.69
2016,6,17,9,15,909.0,76.5,0.85,18.0,777.0,915.03,671.47
2016,6,17,9,30,918.0,78.0,0.9,18.0,815.0,941.62,687.82
2016,6,17,9,45,595.0,245.5,0.95,18.5,731.0,837.22,616.85
2016,6,17,10,0,272.0,413.0,1.0,19.0,647.0,698.99,513.92
2016,6,17,10,15,343.5,399.0,1.05,19.0,704.0,753.39,554.2
2016,6,17,10,30,415.0,385.0,1.1,19.0,761.0,814.16,595.86
2016,6,17,10,45,241.5,415.0,1.2,19.5,635.0,667.67,491.83
2016,6,17,11,0,68.0,445.0,1.3,20.0,509.0,512.93,379.59
2016,6,17,11,15,111.5,469.5,1.3,20.0,576.0,583.45,431.13
2016,6,17,11,30,155.0,494.0,1.3,20.0,643.0,646.44,474.77
2016,6,17,11,45,218.5,488.0,1.35,20.5,700.0,696.73,509.65
2016,6,17,12,0,282.0,482.0,1.4,21.0,757.0,747.66,544.42
2016,6,17,12,15,239.5,490.0,1.45,20.5,723.0,705.26,515.62
2016,6,17,12,30,197.0,498.0,1.5,20.0,689.0,666.02,489.39
2016,6,17,12,45,177.0,493.5,1.55,20.0,664.0,635.99,469.02
2016,6,17,13,0,157.0,489.0,1.6,20.0,639.0,606.48,448.73
2016,6,17,13,15,122.0,470.5,1.6,20.0,586.0,551.95,410.18
2016,6,17,13,30,87.0,452.0,1.6,20.0,533.0,500.95,373.78
2016,6,17,13,45,269.5,410.5,1.6,20.0,651.5,596.21,446.98
2016,6,17,14,0,452.0,369.0,1.6,20.0,770.0,680.53,509.04
2016,6,17,14,15,395.5,375.0,1.55,19.5,717.5,628.6,471.5
2016,6,17,14,30,339.0,381.0,1.5,19.0,665.0,577.74,435.49
2016,6,17,14,45,403.5,337.0,1.5,19.0,661.0,559.93,424.52
2016,6,17,15,0,468.0,293.0,1.5,19.0,657.0,539.44,410.65
2016,6,17,15,15,318.0,313.0,1.45,18.5,555.0,455.42,347.94
2016,6,17,15,30,168.0,333.0,1.4,18.0,453.0,384.51,294.86
2016,6,17,15,45,111.5,299.0,1.4,18.0,376.5,319.33,246.15
2016,6,17,16,0,55.0,265.0,1.4,18.0,300.0,264.05,204.5
2016,6,17,16,15,28.5,210.5,1.4,17.5,228.5,203.45,158.44
2016,6,17,16,30,2.0,156.0,1.4,17.0,157.0,148.45,115.99
2016,6,17,16,45,11.0,159.5,1.4,16.5,165.0,152.92,120.11
2016,6,17,17,0,20.0,163.0,1.4,16.0,173.0,155.98,122.84
2016,6,17,17,15,16.5,144.5,1.35,15.5,152.0,136.89,107.94
2016,6,17,17,30,13.0,126.0,1.3,15.0,131.0,118.22,93.26
2016,6,17,17,45,7.5,107.5,1.3,14.5,110.5,99.83,78.66
2016,6,17,18,0,2.0,89.0,1.3,14.0,90.0,82.1,64.22
2016,6,17,18,15,1.0,70.0,1.3,13.5,70.5,64.89,52.33
2016,6,17,18,30,0.0,51.0,1.3,13.0,51.0,47.96,37.0
2016,6,17,18,45,0.0,34.5,1.3,12.5,34.5,32.92,23.14
2016,6,17,19,0,0.0,18.0,1.3,12.0,18.0,17.37,8.02
2016,6,17,19,15,0.0,9.0,1.3,11.5,9.0,8.85,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,131.0,11.0,0.9,8.0,14.0,44.16,0.0
2016,6,18,5,15,270.5,20.5,0.95,8.5,46.0,117.67,69.84
2016,6,18,5,30,410.0,30.0,1.0,9.0,78.0,193.02,146.63
2016,6,18,5,45,495.0,36.5,1.05,9.5,122.0,252.91,201.13
2016,6,18,6,0,580.0,43.0,1.1,10.0,166.0,318.66,259.17
2016,6,18,6,15,633.5,48.0,1.05,10.5,215.0,377.15,309.55
2016,6,18,6,30,687.0,53.0,1.0,11.0,264.0,439.79,361.14
2016,6,18,6,45,724.5,56.5,1.0,12.0,315.5,495.25,404.52
2016,6,18,7,0,762.0,60.0,1.0,13.0,367.0,552.84,447.66
2016,6,18,7,15,789.0,63.5,0.95,13.5,418.5,605.3,485.56
2016,6,18,7,30,816.0,67.0,0.9,14.0,470.0,654.2,517.82
2016,6,18,7,45,836.5,69.5,0.9,14.5,520.0,701.65,548.51
2016,6,18,8,0,857.0,72.0,0.9,15.0,570.0,748.77,578.22
2016,6,18,8,15,872.5,74.0,0.9,15.5,617.5,790.67,603.68
2016,6,18,8,30,888.0,76.0,0.9,16.0,665.0,831.4,627.92
2016,6,18,8,45,900.5,78.0,0.9,16.5,709.0,868.11,649.07
2016,6,18,9,0,913.0,80.0,0.9,17.0,753.0,903.02,668.78
2016,6,18,9,15,735.5,180.0,0.9,17.5,740.5,878.24,649.43
2016,6,18,9,30,558.0,280.0,0.9,18.0,728.0,828.95,611.73
2016,6,18,9,45,749.0,185.0,0.95,18.5,813.0,919.14,673.09
2016,6,18,10,0,940.0,90.0,1.0,19.0,898.0,1000.71,722.32
2016,6,18,10,15,747.0,218.0,1.0,19.0,872.5,965.56,698.06
2016,6,18,10,30,554.0,346.0,1.0,19.0,847.0,910.12,657.76
2016,6,18,10,45,534.0,368.0,1.0,19.5,860.0,911.94,656.94
2016,6,18,11,0,514.0,390.0,1.0,20.0,873.0,911.4,653.92
2016,6,18,11,15,741.0,241.5,1.0,20.0,948.0,979.9,703.31
2016,6,18,11,30,968.0,93.0,1.0,20.0,1023.0,1036.89,737.41
2016,6,18,11,45,970.0,92.5,1.05,20.5,1029.5,1028.58,730.84
2016,6,18,12,0,972.0,92.0,1.1,21.0,1036.0,1017.26,723.42
2016,6,18,12,15,972.0,92.0,1.15,21.0,1035.0,1001.59,714.77
2016,6,18,12,30,972.0,92.0,1.2,21.0,1034.0,983.07,704.38
2016,6,18,12,45,972.0,90.5,1.25,21.5,1025.5,960.35,690.0
2016,6,18,13,0,972.0,89.0,1.3,22.0,1017.0,934.94,673.93
2016,6,18,13,15,969.5,88.5,1.35,22.0,1000.5,905.79,656.69
2016,6,18,13,30,967.0,88.0,1.4,22.0,984.0,874.28,637.77
2016,6,18,13,45,962.0,88.0,1.45,22.0,960.5,839.05,616.22
2016,6,18,14,0,957.0,88.0,1.5,22.0,937.0,801.9,593.14
2016,6,18,14,15,951.5,87.0,1.5,21.5,907.5,761.71,568.31
2016,6,18,14,30,946.0,86.0,1.5,21.0,878.0,719.99,542.05
2016,6,18,14,45,937.5,85.5,1.5,21.0,842.5,675.47,510.85
2016,6,18,15,0,929.0,85.0,1.5,21.0,807.0,630.04,477.58
2016,6,18,15,15,919.5,83.0,1.5,21.0,766.5,581.98,441.55
2016,6,18,15,30,910.0,81.0,1.5,21.0,726.0,533.51,404.21
2016,6,18,15,45,896.0,79.5,1.5,21.0,680.5,483.23,364.43
2016,6,18,16,0,882.0,78.0,1.5,21.0,635.0,433.36,323.82
2016,6,18,16,15,865.5,76.0,1.45,20.5,586.5,382.77,282.02
2016,6,18,16,30,849.0,74.0,1.4,20.0,538.0,333.23,240.0
2016,6,18,16,45,826.0,71.0,1.4,19.5,486.5,282.35,196.5
2016,6,18,17,0,803.0,68.0,1.4,19.0,435.0,229.23,151.13
2016,6,18,17,15,772.5,64.5,1.4,18.5,383.0,181.05,110.81
2016,6,18,17,30,742.0,61.0,1.4,18.0,331.0,136.07,75.52
2016,6,18,17,45,700.5,56.5,1.4,17.5,280.0,92.76,46.6
2016,6,18,18,0,659.0,52.0,1.4,17.0,229.0,53.93,28.54
2016,6,18,18,15,594.5,46.0,1.3,16.0,180.5,33.72,24.36
2016,6,18,18,30,530.0,40.0,1.2,15.0,132.0,28.11,19.26
2016,6,18,18,45,428.0,31.5,1.2,14.0,90.5,22.96,14.37
2016,6,18,19,0,326.0,23.0,1.2,13.0,49.0,17.45,8.11
2016,6,18,19,15,163.0,11.5,1.15,12.5,24.5,11.3,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,45.35,0.0
2016,6,19,5,15,281.0,21.0,0.6,10.5,47.0,121.09,70.6
2016,6,19,5,30,426.0,31.0,0.6,11.0,80.0,199.53,149.93
2016,6,19,5,45,510.5,38.0,0.65,12.0,125.0,260.59,204.4
2016,6,19,6,0,595.0,45.0,0.7,13.0,170.0,327.16,261.69
2016,6,19,6,15,648.5,50.0,0.7,13.5,220.0,386.41,311.78
2016,6,19,6,30,702.0,55.0,0.7,14.0,270.0,449.74,362.99
2016,6,19,6,45,738.5,59.0,0.7,15.0,322.0,505.89,405.86
2016,6,19,7,0,775.0,63.0,0.7,16.0,374.0,564.05,448.32
2016,6,19,7,15,801.5,66.0,0.7,16.5,426.0,616.13,485.4
2016,6,19,7,30,828.0,69.0,0.7,17.0,478.0,664.54,517.07
2016,6,19,7,45,847.5,72.0,0.7,18.0,528.0,712.27,546.18
2016,6,19,8,0,867.0,75.0,0.7,19.0,578.0,759.57,574.12
2016,6,19,8,15,882.0,77.0,0.7,19.5,625.5,801.39,598.74
2016,6,19,8,30,897.0,79.0,0.7,20.0,673.0,841.98,622.15
2016,6,19,8,45,909.0,81.0,0.7,20.5,717.0,878.51,642.52
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,913.19,661.46
2016,6,19,9,15,930.0,84.0,0.7,21.5,800.0,941.98,676.46
2016,6,19,9,30,939.0,85.0,0.7,22.0,839.0,968.43,689.94
2016,6,19,9,45,951.0,83.5,0.7,22.5,873.5,992.5,701.9
2016,6,19,10,0,963.0,82.0,0.7,23.0,908.0,1014.05,712.28
2016,6,19,10,15,968.0,82.5,0.75,23.0,935.5,1028.25,720.76
2016,6,19,10,30,973.0,83.0,0.8,23.0,963.0,1039.47,727.63
2016,6,19,10,45,975.5,84.5,0.85,23.5,983.5,1046.23,730.56
2016,6,19,11,0,978.0,86.0,0.9,24.0,1004.0,1049.84,731.74
2016,6,19,11,15,980.0,86.5,0.95,24.0,1017.5,1048.77,731.65
2016,6,19,11,30,982.0,87.0,1.0,24.0,1031.0,1044.57,729.83
2016,6,19,11,45,980.0,89.0,1.05,24.5,1036.5,1034.89,723.4
2016,6,19,12,0,978.0,91.0,1.1,25.0,1042.0,1022.19,715.27
2016,6,19,12,15,978.0,91.0,1.15,25.0,1040.5,1006.48,706.76
2016,6,19,12,30,978.0,91.0,1.2,25.0,1039.0,987.91,696.51
2016,6,19,12,45,971.0,94.5,1.3,25.0,1028.5,963.64,683.51
2016,6,19,13,0,964.0,98.0,1.4,25.0,1018.0,936.95,668.83
2016,6,19,13,15,961.5,97.5,1.45,25.0,1002.0,907.99,651.83
2016,6,19,13,30,959.0,97.0,1.5,25.0,986.0,876.69,633.18
2016,6,19,13,45,956.0,95.0,1.55,25.0,963.0,841.39,611.74
2016,6,19,14,0,953.0,93.0,1.6,25.0,940.0,804.08,588.73
2016,6,19,14,15,947.5,92.0,1.6,24.5,910.0,764.03,564.23
2016,6,19,14,30,942.0,91.0,1.6,24.0,880.0,722.46,538.34
2016,6,19,14,45,587.0,230.5,1.65,24.0,716.0,580.75,434.66
2016,6,19,15,0,232.0,370.0,1.7,24.0,552.0,475.21,354.45
2016,6,19,15,15,363.5,308.5,1.7,23.5,575.0,477.02,358.63
2016,6,19,15,30,495.0,247.0,1.7,23.0,598.0,467.27,352.44
2016,6,19,15,45,687.5,163.5,1.75,23.0,617.0,456.41,343.34
2016,6,19,16,0,880.0,80.0,1.8,23.0,636.0,434.94,323.64
2016,6,19,16,15,862.5,77.5,1.8,22.5,587.0,383.62,281.44
2016,6,19,16,30,845.0,75.0,1.8,22.0,538.0,333.47,239.22
2016,6,19,16,45,820.5,73.0,1.8,21.5,486.5,278.91,193.07
2016,6,19,17,0,796.0,71.0,1.8,21.0,435.0,230.9,151.9
2016,6,19,17,15,765.0,67.0,1.75,20.0,383.0,182.52,111.82
2016,6,19,17,30,734.0,63.0,1.7,19.0,331.0,137.39,76.67
2016,6,19,17,45,690.0,58.5,1.7,18.5,279.5,94.25,47.92
2016,6,19,18,0,646.0,54.0,1.7,18.0,228.0,55.85,29.98
2016,6,19,18,15,581.0,48.0,1.65,17.0,180.0,32.43,23.1
2016,6,19,18,30,516.0,42.0,1.6,16.0,132.0,29.8,20.64
2016,6,19,18,45,411.5,33.5,1.55,15.5,90.5,24.73,15.78
2016,6,19,19,0,307.0,25.0,1.5,15.0,49.0,19.32,9.53
2016,6,19,19,15,153.5,12.5,1.45,14.5,24.5,12.29,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,70.0,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,140.0,11.0,1.2,9.0,14.0,46.28,0.0
2016,6,20,5,15,289.5,21.0,1.15,9.5,48.0,123.3,71.43
2016,6,20,5,30,439.0,31.0,1.1,10.0,82.0,203.77,153.95
2016,6,20,5,45,529.5,37.5,1.1,10.5,128.0,264.43,209.15
2016,6,20,6,0,620.0,44.0,1.1,11.0,174.0,336.7,272.2
2016,6,20,6,15,673.0,48.5,1.05,11.5,225.0,396.21,323.18
2016,6,20,6,30,726.0,53.0,1.0,12.0,276.0,459.75,375.14
2016,6,20,6,45,764.5,56.5,1.0,13.0,328.5,517.48,419.91
2016,6,20,7,0,803.0,60.0,1.0,14.0,381.0,577.38,464.32
2016,6,20,7,15,828.0,62.5,1.0,14.5,433.5,624.91,498.65
2016,6,20,7,30,853.0,65.0,1.0,15.0,486.0,676.89,533.2
2016,6,20,7,45,872.5,67.0,1.05,16.0,536.5,724.44,563.14
2016,6,20,8,0,892.0,69.0,1.1,17.0,587.0,771.53,592.06
2016,6,20,8,15,905.5,71.0,1.1,17.5,634.5,813.04,616.99
2016,6,20,8,30,919.0,73.0,1.1,18.0,682.0,853.17,640.59
2016,6,20,8,45,930.5,74.5,1.15,18.5,725.5,889.4,662.0
2016,6,20,9,0,942.0,76.0,1.2,19.0,769.0,923.71,681.97
2016,6,20,9,15,949.5,77.0,1.2,19.5,807.5,951.71,696.91
2016,6,20,9,30,957.0,78.0,1.2,20.0,846.0,977.25,710.23
2016,6,20,9,45,948.5,88.0,1.25,20.5,875.5,994.82,719.33
2016,6,20,10,0,940.0,98.0,1.3,21.0,905.0,1008.99,726.44
2016,6,20,10,15,944.5,99.0,1.35,21.5,932.0,1022.88,733.48
2016,6,20,10,30,949.0,100.0,1.4,22.0,959.0,1033.85,738.76
2016,6,20,10,45,952.5,100.5,1.45,22.5,979.0,1040.32,741.35
2016,6,20,11,0,956.0,101.0,1.5,23.0,999.0,1043.73,742.2
2016,6,20,11,15,958.0,101.5,1.5,23.0,1012.5,1042.61,741.01
2016,6,20,11,30,960.0,102.0,1.5,23.0,1026.0,1038.41,738.08
2016,6,20,11,45,963.0,101.0,1.55,23.5,1032.5,1030.64,732.44
2016,6,20,12,0,966.0,100.0,1.6,24.0,1039.0,1019.86,725.06
2016,6,20,12,15,966.0,100.0,1.65,24.0,1037.5,1004.29,716.18
2016,6,20,12,30,966.0,100.0,1.7,24.0,1036.0,985.9,705.58
2016,6,20,12,45,673.0,263.5,1.75,24.0,913.0,861.63,626.15
2016,6,20,13,0,380.0,427.0,1.8,24.0,790.0,742.46,539.84
2016,6,20,13,15,488.5,381.5,1.8,24.0,840.0,777.19,567.17
2016,6,20,13,30,597.0,336.0,1.8,24.0,890.0,805.86,588.61
2016,6,20,13,45,778.0,214.0,1.85,24.0,917.0,811.84,598.11
2016,6,20,14,0,959.0,92.0,1.9,24.0,944.0,808.12,596.8
2016,6,20,14,15,954.0,91.0,1.9,23.5,914.5,768.25,571.81
2016,6,20,14,30,949.0,90.0,1.9,23.0,885.0,726.79,545.7
2016,6,20,14,45,941.0,89.0,1.9,23.0,849.5,682.03,514.25
2016,6,20,15,0,933.0,88.0,1.9,23.0,814.0,636.3,480.77
2016,6,20,15,15,923.0,86.5,1.9,22.5,773.0,588.26,445.6
2016,6,20,15,30,913.0,85.0,1.9,22.0,732.0,539.83,409.02
2016,6,20,15,45,574.0,183.5,1.9,21.5,581.5,422.63,320.63
2016,6,20,16,0,235.0,282.0,1.9,21.0,431.0,348.34,265.2
2016,6,20,16,15,435.5,206.0,1.85,20.5,455.0,334.69,252.46
2016,6,20,16,30,636.0,130.0,1.8,20.0,479.0,308.79,226.67
2016,6,20,16,45,587.5,128.0,1.8,19.5,426.0,262.03,188.13
2016,6,20,17,0,539.0,126.0,1.8,19.0,373.0,220.09,153.78
2016,6,20,17,15,480.0,120.0,1.75,18.0,320.5,177.86,120.77
2016,6,20,17,30,421.0,114.0,1.7,17.0,268.0,140.79,93.49
2016,6,20,17,45,540.0,83.5,1.65,16.5,250.0,101.93,60.13
2016,6,20,18,0,659.0,53.0,1.6,16.0,232.0,55.71,29.64
2016,6,20,18,15,594.5,47.5,1.5,15.0,183.0,35.03,25.62
2016,6,20,18,30,530.0,42.0,1.4,14.0,134.0,29.77,20.82
2016,6,20,18,45,424.0,33.5,1.3,13.5,92.0,24.7,15.93
2016,6,20,19,0,318.0,25.0,1.2,13.0,50.0,19.28,9.68
2016,6,20,19,15,159.0,12.5,1.2,12.5,25.0,12.29,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,64.5,5.5,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,129.0,11.0,0.6,10.0,13.0,43.4,0.0
2016,6,21,5,15,274.5,21.0,0.6,10.5,46.0,118.43,67.22
2016,6,21,5,30,420.0,31.0,0.6,11.0,79.0,196.87,147.62
2016,6,21,5,45,511.5,37.0,0.6,11.5,124.5,256.4,201.16
2016,6,21,6,0,603.0,43.0,0.6,12.0,170.0,327.62,262.51
2016,6,21,6,15,657.0,48.0,0.6,12.5,220.5,387.35,313.06
2016,6,21,6,30,711.0,53.0,0.6,13.0,271.0,451.26,364.8
2016,6,21,6,45,751.5,56.0,0.65,14.0,323.5,508.88,409.28
2016,6,21,7,0,792.0,59.0,0.7,15.0,376.0,568.86,453.69
2016,6,21,7,15,818.0,62.0,0.75,15.5,428.0,617.21,488.78
2016,6,21,7,30,844.0,65.0,0.8,16.0,480.0,670.1,524.22
2016,6,21,7,45,864.0,67.0,0.85,17.0,531.0,717.7,553.99
2016,6,21,8,0,884.0,69.0,0.9,18.0,582.0,764.89,582.78
2016,6,21,8,15,898.5,71.0,0.9,18.5,629.5,806.97,607.85
2016,6,21,8,30,913.0,73.0,0.9,19.0,677.0,847.76,631.64
2016,6,21,8,45,923.5,74.5,0.95,19.5,720.5,882.99,652.23
2016,6,21,9,0,934.0,76.0,1.0,20.0,764.0,916.27,671.42
2016,6,21,9,15,942.0,77.5,1.0,20.5,802.5,945.14,686.77
2016,6,21,9,30,950.0,79.0,1.0,21.0,841.0,971.58,700.5
2016,6,21,9,45,951.0,83.5,1.05,22.0,873.0,992.09,710.04
2016,6,21,10,0,952.0,88.0,1.1,23.0,905.0,1009.62,717.78
2016,6,21,10,15,956.0,89.0,1.15,23.0,931.5,1023.3,725.98
2016,6,21,10,30,960.0,90.0,1.2,23.0,958.0,1034.0,732.51
2016,6,21,10,45,962.0,91.5,1.25,23.5,977.5,1040.23,734.99
2016,6,21,11,0,964.0,93.0,1.3,24.0,997.0,1043.35,735.72
2016,6,21,11,15,966.0,93.0,1.3,24.5,1010.0,1041.83,732.87
2016,6,21,11,30,968.0,93.0,1.3,25.0,1023.0,1037.21,728.3
2016,6,21,11,45,967.0,94.0,1.35,25.5,1028.5,1027.64,721.72
2016,6,21,12,0,966.0,95.0,1.4,26.0,1034.0,1015.09,713.45
2016,6,21,12,15,966.0,95.0,1.4,26.0,1032.5,999.61,704.06
2016,6,21,12,30,966.0,95.0,1.4,26.0,1031.0,981.3,693.01
2016,6,21,12,45,962.5,96.0,1.45,26.0,1021.5,958.06,679.67
2016,6,21,13,0,959.0,97.0,1.5,26.0,1012.0,932.29,664.72
2016,6,21,13,15,956.5,96.5,1.55,26.0,996.0,903.54,647.77
2016,6,21,13,30,954.0,96.0,1.6,26.0,980.0,872.46,629.19
2016,6,21,13,45,950.0,95.0,1.65,26.0,957.5,837.53,607.93
2016,6,21,14,0,946.0,94.0,1.7,26.0,935.0,800.66,585.16
2016,6,21,14,15,940.5,93.0,1.7,25.5,905.5,760.91,560.85
2016,6,21,14,30,935.0,92.0,1.7,25.0,876.0,719.64,535.15
2016,6,21,14,45,927.0,90.5,1.75,25.0,840.5,674.99,504.41
2016,6,21,15,0,919.0,89.0,1.8,25.0,805.0,629.4,471.69
2016,6,21,15,15,909.5,87.5,1.8,24.5,764.5,582.25,437.48
2016,6,21,15,30,900.0,86.0,1.8,24.0,724.0,534.68,401.85
2016,6,21,15,45,887.5,83.5,1.8,23.5,679.5,484.64,363.25
2016,6,21,16,0,875.0,81.0,1.8,23.0,635.0,434.88,323.59
2016,6,21,16,15,858.5,78.5,1.8,22.0,586.5,384.14,282.56
2016,6,21,16,30,842.0,76.0,1.8,21.0,538.0,334.47,241.11
2016,6,21,16,45,821.5,73.0,1.8,20.5,487.5,280.23,194.96
2016,6,21,17,0,801.0,70.0,1.8,20.0,437.0,232.15,153.42
2016,6,21,17,15,771.5,66.5,1.75,19.0,385.5,184.17,113.37
2016,6,21,17,30,742.0,63.0,1.7,18.0,334.0,139.28,78.14
2016,6,21,17,45,701.5,58.0,1.65,17.5,283.0,95.51,48.54
2016,6,21,18,0,661.0,53.0,1.6,17.0,232.0,56.13,29.63
2016,6,21,18,15,597.5,47.0,1.5,16.0,183.5,34.54,25.08
2016,6,21,18,30,534.0,41.0,1.4,15.0,135.0,28.88,19.94
2016,6,21,18,45,432.0,33.0,1.3,14.0,93.0,24.22,15.48
2016,6,21,19,0,330.0,25.0,1.2,13.0,51.0,19.26,9.71
2016,6,21,19,15,165.0,12.5,1.1,12.5,25.5,12.29,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,143.0,11.0,1.2,9.0,14.0,46.83,0.0
2016,6,22,5,15,295.5,20.5,1.2,9.0,47.5,123.74,69.62
2016,6,22,5,30,448.0,30.0,1.2,9.0,81.0,201.68,152.43
2016,6,22,5,45,534.0,37.0,1.3,9.5,127.0,264.84,210.27
2016,6,22,6,0,620.0,44.0,1.4,10.0,173.0,335.76,272.95
2016,6,22,6,15,673.5,48.5,1.4,10.5,224.0,395.47,324.84
2016,6,22,6,30,727.0,53.0,1.4,11.0,275.0,459.26,377.94
2016,6,22,6,45,765.0,56.5,1.4,11.5,327.5,516.73,423.98
2016,6,22,7,0,803.0,60.0,1.4,12.0,380.0,576.33,469.84
2016,6,22,7,15,829.0,63.0,1.35,12.5,432.5,625.13,505.57
2016,6,22,7,30,855.0,66.0,1.3,13.0,485.0,678.45,541.33
2016,6,22,7,45,875.0,68.0,1.3,13.5,536.5,726.47,572.62
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,774.05,602.9
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,816.51,628.96
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,857.64,653.68
2016,6,22,8,45,935.5,75.0,1.35,15.5,728.5,893.5,675.15
2016,6,22,9,0,947.0,76.0,1.4,16.0,773.0,927.44,695.2
2016,6,22,9,15,955.5,77.5,1.4,16.0,812.0,957.09,712.85
2016,6,22,9,30,964.0,79.0,1.4,16.0,851.0,984.29,728.87
2016,6,22,9,45,970.5,80.0,1.4,16.5,885.0,1006.46,740.25
2016,6,22,10,0,977.0,81.0,1.4,17.0,919.0,1025.84,749.88
2016,6,22,10,15,982.0,81.5,1.4,17.0,946.5,1040.33,757.86
2016,6,22,10,30,987.0,82.0,1.4,17.0,974.0,1051.79,764.07
2016,6,22,10,45,990.5,82.5,1.4,17.5,995.0,1058.68,766.1
2016,6,22,11,0,994.0,83.0,1.4,18.0,1016.0,1062.4,766.3
2016,6,22,11,15,996.0,83.5,1.4,18.0,1029.5,1061.46,765.19
2016,6,22,11,30,998.0,84.0,1.4,18.0,1043.0,1057.33,762.26
2016,6,22,11,45,999.0,84.0,1.45,18.5,1049.0,1048.55,756.01
2016,6,22,12,0,1000.0,84.0,1.5,19.0,1055.0,1036.68,747.94
2016,6,22,12,15,1000.0,84.0,1.5,19.0,1054.0,1020.83,738.07
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,1002.03,726.44
2016,6,22,12,45,991.0,89.0,1.55,19.0,1042.5,977.13,711.71
2016,6,22,13,0,982.0,94.0,1.6,19.0,1032.0,949.8,695.37
2016,6,22,13,15,979.5,93.5,1.6,18.5,1015.5,920.48,678.28
2016,6,22,13,30,977.0,93.0,1.6,18.0,999.0,888.78,659.47
2016,6,22,13,45,972.5,92.0,1.6,18.0,975.5,852.78,636.4
2016,6,22,14,0,968.0,91.0,1.6,18.0,952.0,814.8,611.85
2016,6,22,14,15,962.5,90.0,1.6,17.5,922.5,774.29,586.45
2016,6,22,14,30,957.0,89.0,1.6,17.0,893.0,732.22,559.58
2016,6,22,14,45,949.5,88.0,1.6,17.0,857.0,687.49,527.85
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,641.73,493.89
2016,6,22,15,15,932.0,85.0,1.55,16.5,779.5,592.86,457.31
2016,6,22,15,30,922.0,83.0,1.5,16.0,738.0,543.61,419.34
2016,6,22,15,45,909.0,81.5,1.5,16.0,692.5,493.23,378.85
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,443.15,337.39
2016,6,22,16,15,879.0,77.5,1.5,15.5,597.5,391.23,294.01
2016,6,22,16,30,862.0,75.0,1.5,15.0,548.0,340.41,250.33
2016,6,22,16,45,839.5,72.0,1.55,14.5,496.5,288.97,205.57
2016,6,22,17,0,817.0,69.0,1.6,14.0,445.0,235.24,158.75
2016,6,22,17,15,787.0,65.5,1.6,13.5,392.5,186.36,116.91
2016,6,22,17,30,757.0,62.0,1.6,13.0,340.0,140.64,80.12
2016,6,22,17,45,713.5,58.0,1.6,12.5,287.5,96.76,50.05
2016,6,22,18,0,670.0,54.0,1.6,12.0,235.0,57.59,31.16
2016,6,22,18,15,605.0,48.0,1.55,11.5,186.0,35.43,26.39
2016,6,22,18,30,540.0,42.0,1.5,11.0,137.0,29.72,21.07
2016,6,22,18,45,430.5,34.0,1.45,10.5,94.5,25.1,16.53
2016,6,22,19,0,321.0,26.0,1.4,10.0,52.0,20.19,10.67
2016,6,22,19,15,160.5,13.0,1.35,9.5,26.0,12.78,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
