Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,141.0,10.0,1.2,8.0,13.0,45.23,0.0
2016,6,23,5,15,292.5,20.0,1.2,8.5,46.5,121.83,67.3
2016,6,23,5,30,444.0,30.0,1.2,9.0,80.0,199.89,150.86
2016,6,23,5,45,533.0,36.0,1.3,9.5,126.0,262.92,208.6
2016,6,23,6,0,622.0,42.0,1.4,10.0,172.0,333.87,271.35
2016,6,23,6,15,675.5,46.5,1.4,10.5,222.5,393.57,323.3
2016,6,23,6,30,729.0,51.0,1.4,11.0,273.0,457.39,376.49
2016,6,23,6,45,768.0,54.0,1.4,11.5,326.0,514.89,422.64
2016,6,23,7,0,807.0,57.0,1.4,12.0,379.0,570.69,465.81
2016,6,23,7,15,833.0,60.0,1.35,12.5,431.5,623.62,504.53
2016,6,23,7,30,859.0,63.0,1.3,13.0,484.0,677.14,540.42
2016,6,23,7,45,879.5,64.5,1.3,13.5,535.0,725.14,571.71
2016,6,23,8,0,900.0,66.0,1.3,14.0,586.0,772.74,602.03
2016,6,23,8,15,914.5,68.0,1.3,14.5,634.5,815.43,628.26
2016,6,23,8,30,929.0,70.0,1.3,15.0,683.0,856.78,653.14
2016,6,23,8,45,940.5,71.5,1.3,16.0,727.5,893.42,673.18
2016,6,23,9,0,952.0,73.0,1.3,17.0,772.0,928.11,691.6
2016,6,23,9,15,960.5,74.0,1.3,17.5,811.5,957.38,707.51
2016,6,23,9,30,969.0,75.0,1.3,18.0,851.0,984.21,721.77
2016,6,23,9,45,972.0,79.0,1.3,18.5,884.5,1006.51,733.08
2016,6,23,10,0,975.0,83.0,1.3,19.0,918.0,1025.85,742.54
2016,6,23,10,15,979.5,83.5,1.3,19.0,945.5,1039.85,750.12
2016,6,23,10,30,984.0,84.0,1.3,19.0,973.0,1050.83,755.96
2016,6,23,10,45,986.5,85.0,1.35,19.5,993.5,1057.27,758.59
2016,6,23,11,0,989.0,86.0,1.4,20.0,1014.0,1060.55,759.4
2016,6,23,11,15,990.5,86.5,1.45,20.0,1027.0,1059.14,758.88
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,1054.57,756.54
2016,6,23,11,45,991.5,87.0,1.55,20.5,1045.0,1044.41,749.39
2016,6,23,12,0,991.0,87.0,1.6,21.0,1050.0,1031.21,740.48
2016,6,23,12,15,989.5,87.0,1.65,21.0,1047.5,1014.1,730.59
2016,6,23,12,30,988.0,87.0,1.7,21.0,1045.0,994.13,718.92
2016,6,23,12,45,984.5,87.5,1.75,21.0,1034.5,970.07,704.63
2016,6,23,13,0,981.0,88.0,1.8,21.0,1024.0,943.43,688.62
2016,6,23,13,15,977.5,87.5,1.8,20.5,1007.5,913.37,671.0
2016,6,23,13,30,974.0,87.0,1.8,20.0,991.0,880.97,651.71
2016,6,23,13,45,969.5,86.0,1.85,20.0,967.0,845.12,629.21
2016,6,23,14,0,965.0,85.0,1.9,20.0,943.0,807.3,605.14
2016,6,23,14,15,959.0,84.0,1.9,19.5,913.0,766.59,579.48
2016,6,23,14,30,953.0,83.0,1.9,19.0,883.0,724.36,552.39
2016,6,23,14,45,946.5,81.0,1.95,19.0,847.5,679.56,521.08
2016,6,23,15,0,940.0,79.0,2.0,19.0,812.0,633.66,487.2
2016,6,23,15,15,931.0,77.5,2.0,18.5,771.5,585.93,451.59
2016,6,23,15,30,922.0,76.0,2.0,18.0,731.0,537.73,414.47
2016,6,23,15,45,913.0,73.0,2.0,18.0,686.5,487.89,374.19
2016,6,23,16,0,904.0,70.0,2.0,18.0,642.0,438.0,332.69
2016,6,23,16,15,888.0,68.0,1.95,17.5,593.5,386.57,289.39
2016,6,23,16,30,872.0,66.0,1.9,17.0,545.0,336.14,245.79
2016,6,23,16,45,854.0,62.5,1.9,16.5,494.5,285.06,201.06
2016,6,23,17,0,836.0,59.0,1.9,16.0,444.0,235.56,157.43
2016,6,23,17,15,807.5,56.0,1.85,15.5,391.5,186.45,115.37
2016,6,23,17,30,779.0,53.0,1.8,15.0,339.0,140.24,78.24
2016,6,23,17,45,738.0,49.5,1.75,14.5,287.5,91.6,44.33
2016,6,23,18,0,697.0,46.0,1.7,14.0,236.0,51.64,25.17
2016,6,23,18,15,636.5,41.0,1.6,13.0,187.0,29.17,20.61
2016,6,23,18,30,576.0,36.0,1.5,12.0,138.0,26.81,18.38
2016,6,23,18,45,470.0,29.5,1.45,11.5,95.5,22.92,14.54
2016,6,23,19,0,364.0,23.0,1.4,11.0,53.0,18.86,9.57
2016,6,23,19,15,182.0,11.5,1.3,10.5,26.5,11.3,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,46.36,0.0
2016,6,24,5,15,299.0,19.0,1.15,9.5,46.0,122.12,65.59
2016,6,24,5,30,452.0,28.0,1.2,10.0,79.0,200.28,150.27
2016,6,24,5,45,536.5,35.0,1.3,10.5,124.5,262.72,207.5
2016,6,24,6,0,621.0,42.0,1.4,11.0,170.0,332.89,269.46
2016,6,24,6,15,675.5,46.5,1.4,11.0,221.0,393.0,322.18
2016,6,24,6,30,730.0,51.0,1.4,11.0,272.0,457.32,376.39
2016,6,24,6,45,765.5,55.0,1.4,11.5,325.0,514.05,421.91
2016,6,24,7,0,801.0,59.0,1.4,12.0,378.0,572.72,467.11
2016,6,24,7,15,828.5,62.0,1.35,12.5,431.0,622.45,503.66
2016,6,24,7,30,856.0,65.0,1.3,13.0,484.0,676.82,540.24
2016,6,24,7,45,875.5,68.0,1.3,13.5,536.0,725.72,572.17
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,774.14,603.04
2016,6,24,8,15,910.5,73.0,1.3,14.5,637.0,817.44,629.67
2016,6,24,8,30,926.0,75.0,1.3,15.0,686.0,859.48,654.99
2016,6,24,8,45,937.0,77.5,1.35,15.5,731.0,896.72,677.36
2016,6,24,9,0,948.0,80.0,1.4,16.0,776.0,931.97,698.22
2016,6,24,9,15,957.5,81.5,1.4,16.5,816.0,962.59,715.12
2016,6,24,9,30,967.0,83.0,1.4,17.0,856.0,990.8,730.34
2016,6,24,9,45,973.5,84.5,1.4,17.5,890.5,1013.61,742.02
2016,6,24,10,0,980.0,86.0,1.4,18.0,925.0,1033.6,751.94
2016,6,24,10,15,984.5,87.0,1.4,18.0,953.0,1048.2,759.92
2016,6,24,10,30,989.0,88.0,1.4,18.0,981.0,1059.75,766.14
2016,6,24,10,45,992.5,88.5,1.45,18.5,1002.0,1066.68,769.03
2016,6,24,11,0,996.0,89.0,1.5,19.0,1023.0,1070.43,770.09
2016,6,24,11,15,998.0,89.5,1.5,19.5,1037.0,1069.51,767.53
2016,6,24,11,30,1000.0,90.0,1.5,20.0,1051.0,1065.38,763.16
2016,6,24,11,45,1000.0,90.5,1.55,20.5,1057.0,1056.15,756.6
2016,6,24,12,0,1000.0,91.0,1.6,21.0,1063.0,1043.82,748.24
2016,6,24,12,15,999.5,91.0,1.6,21.0,1061.5,1027.51,738.14
2016,6,24,12,30,999.0,91.0,1.6,21.0,1060.0,1008.28,726.31
2016,6,24,12,45,992.5,94.0,1.65,21.5,1049.5,983.72,710.49
2016,6,24,13,0,986.0,97.0,1.7,22.0,1039.0,956.64,693.08
2016,6,24,13,15,983.0,96.5,1.7,22.0,1022.0,926.83,674.57
2016,6,24,13,30,980.0,96.0,1.7,22.0,1005.0,894.66,654.45
2016,6,24,13,45,975.0,95.5,1.75,22.0,981.5,858.66,632.25
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,820.71,608.5
2016,6,24,14,15,964.0,93.5,1.8,21.5,927.5,779.33,582.8
2016,6,24,14,30,958.0,92.0,1.8,21.0,897.0,736.41,555.67
2016,6,24,14,45,949.5,91.0,1.8,21.0,860.5,691.01,523.77
2016,6,24,15,0,941.0,90.0,1.8,21.0,824.0,644.67,489.78
2016,6,24,15,15,931.0,88.5,1.8,20.5,782.5,596.29,454.28
2016,6,24,15,30,921.0,87.0,1.8,20.0,741.0,547.51,417.33
2016,6,24,15,45,907.0,85.0,1.8,20.0,695.0,496.25,376.61
2016,6,24,16,0,893.0,83.0,1.8,20.0,649.0,445.37,335.02
2016,6,24,16,15,876.0,80.5,1.75,19.5,600.0,393.56,292.1
2016,6,24,16,30,859.0,78.0,1.7,19.0,551.0,342.83,248.95
2016,6,24,16,45,835.5,75.5,1.7,19.0,499.0,287.35,201.23
2016,6,24,17,0,812.0,73.0,1.7,19.0,447.0,238.3,158.51
2016,6,24,17,15,781.0,69.0,1.65,18.0,394.0,189.02,117.34
2016,6,24,17,30,750.0,65.0,1.6,17.0,341.0,142.98,81.07
2016,6,24,17,45,705.5,61.0,1.55,16.5,289.0,99.33,51.55
2016,6,24,18,0,661.0,57.0,1.5,16.0,237.0,60.51,33.0
2016,6,24,18,15,595.0,50.5,1.4,15.0,187.5,34.38,25.05
2016,6,24,18,30,529.0,44.0,1.3,14.0,138.0,31.42,22.3
2016,6,24,18,45,420.5,35.5,1.2,13.0,95.0,26.44,17.52
2016,6,24,19,0,312.0,27.0,1.1,12.0,52.0,21.13,11.38
2016,6,24,19,15,156.0,13.5,1.05,11.5,26.0,13.27,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,44.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,88.0,10.0,0.6,9.0,12.0,31.77,0.0
2016,6,25,5,15,241.5,21.0,0.55,9.5,44.0,106.9,55.68
2016,6,25,5,30,395.0,32.0,0.5,10.0,76.0,188.02,140.68
2016,6,25,5,45,492.5,39.5,0.5,10.5,122.0,252.98,198.59
2016,6,25,6,0,590.0,47.0,0.5,11.0,168.0,327.06,262.19
2016,6,25,6,15,647.0,52.0,0.5,11.5,219.0,384.92,311.37
2016,6,25,6,30,704.0,57.0,0.5,12.0,270.0,449.95,364.1
2016,6,25,6,45,746.5,60.5,0.55,13.0,323.5,509.03,409.77
2016,6,25,7,0,789.0,64.0,0.6,14.0,377.0,570.63,455.41
2016,6,25,7,15,816.5,67.0,0.65,15.0,430.0,623.98,493.17
2016,6,25,7,30,844.0,70.0,0.7,16.0,483.0,673.73,525.64
2016,6,25,7,45,865.5,72.5,0.8,17.0,534.5,723.03,557.16
2016,6,25,8,0,887.0,75.0,0.9,18.0,586.0,772.03,587.74
2016,6,25,8,15,902.5,77.0,0.9,18.5,635.0,815.05,613.33
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,856.84,637.67
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,894.01,658.18
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,929.33,677.22
2016,6,25,9,15,952.0,83.5,1.05,21.5,813.5,959.39,694.01
2016,6,25,9,30,961.0,85.0,1.1,22.0,853.0,987.05,709.26
2016,6,25,9,45,963.5,88.5,1.15,22.5,886.5,1008.17,720.41
2016,6,25,10,0,966.0,92.0,1.2,23.0,920.0,1026.35,729.83
2016,6,25,10,15,971.5,93.5,1.2,23.5,948.0,1042.29,737.02
2016,6,25,10,30,977.0,95.0,1.2,24.0,976.0,1055.22,742.45
2016,6,25,10,45,980.5,95.5,1.25,24.5,997.0,1062.07,745.22
2016,6,25,11,0,984.0,96.0,1.3,25.0,1018.0,1065.78,746.26
2016,6,25,11,15,986.0,96.5,1.3,25.0,1032.0,1064.85,745.18
2016,6,25,11,30,988.0,97.0,1.3,25.0,1046.0,1060.76,742.36
2016,6,25,11,45,989.0,97.5,1.35,25.5,1052.5,1052.56,736.64
2016,6,25,12,0,990.0,98.0,1.4,26.0,1059.0,1041.28,729.17
2016,6,25,12,15,989.5,98.0,1.4,26.0,1057.5,1025.09,719.4
2016,6,25,12,30,989.0,98.0,1.4,26.0,1056.0,1006.02,707.98
2016,6,25,12,45,988.0,97.5,1.45,26.0,1047.5,983.2,695.05
2016,6,25,13,0,987.0,97.0,1.5,26.0,1039.0,957.7,680.41
2016,6,25,13,15,984.0,96.0,1.55,25.5,1022.5,927.42,663.96
2016,6,25,13,30,981.0,95.0,1.6,25.0,1006.0,894.77,645.8
2016,6,25,13,45,976.5,94.5,1.65,25.0,982.5,859.17,624.21
2016,6,25,14,0,972.0,94.0,1.7,25.0,959.0,821.57,601.07
2016,6,25,14,15,966.0,93.0,1.7,24.5,928.5,780.6,576.04
2016,6,25,14,30,960.0,92.0,1.7,24.0,898.0,738.08,549.61
2016,6,25,14,45,952.0,90.5,1.7,24.0,862.0,692.47,518.07
2016,6,25,15,0,944.0,89.0,1.7,24.0,826.0,645.87,484.4
2016,6,25,15,15,934.0,87.0,1.7,23.5,784.0,596.92,449.03
2016,6,25,15,30,924.0,85.0,1.7,23.0,742.0,547.57,412.2
2016,6,25,15,45,911.0,83.0,1.7,23.0,696.5,496.63,372.24
2016,6,25,16,0,898.0,81.0,1.7,23.0,651.0,445.99,331.34
2016,6,25,16,15,881.5,78.5,1.65,22.5,601.5,394.12,288.9
2016,6,25,16,30,865.0,76.0,1.6,22.0,552.0,343.3,246.18
2016,6,25,16,45,843.0,73.0,1.6,21.5,500.0,291.79,202.4
2016,6,25,17,0,821.0,70.0,1.6,21.0,448.0,237.93,156.62
2016,6,25,17,15,791.0,66.5,1.5,20.0,395.5,188.79,115.79
2016,6,25,17,30,761.0,63.0,1.4,19.0,343.0,142.8,79.75
2016,6,25,17,45,719.0,58.0,1.35,18.5,290.5,97.88,49.37
2016,6,25,18,0,677.0,53.0,1.3,18.0,238.0,57.51,29.81
2016,6,25,18,15,612.5,47.5,1.2,17.0,188.5,34.92,25.31
2016,6,25,18,30,548.0,42.0,1.1,16.0,139.0,29.67,20.56
2016,6,25,18,45,444.5,33.5,1.0,15.0,96.0,24.6,15.77
2016,6,25,19,0,341.0,25.0,0.9,14.0,53.0,19.18,9.72
2016,6,25,19,15,170.5,12.5,0.85,13.5,26.5,12.29,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,200.5,15.5,0.5,9.5,37.5,87.64,43.39
2016,6,26,5,30,401.0,31.0,0.5,10.0,75.0,188.58,140.88
2016,6,26,5,45,491.5,38.5,0.5,10.5,120.0,250.93,196.83
2016,6,26,6,0,582.0,46.0,0.5,11.0,165.0,321.81,257.99
2016,6,26,6,15,638.0,51.0,0.5,11.5,215.5,378.85,306.62
2016,6,26,6,30,694.0,56.0,0.5,12.0,266.0,442.88,358.69
2016,6,26,6,45,735.0,59.5,0.55,13.0,318.5,500.63,403.47
2016,6,26,7,0,776.0,63.0,0.6,14.0,371.0,560.79,448.2
2016,6,26,7,15,803.0,66.5,0.6,14.5,423.0,613.87,486.23
2016,6,26,7,30,830.0,70.0,0.6,15.0,475.0,663.35,519.06
2016,6,26,7,45,852.0,72.0,0.65,16.0,526.0,711.93,549.58
2016,6,26,8,0,874.0,74.0,0.7,17.0,577.0,760.28,579.16
2016,6,26,8,15,889.0,76.0,0.7,17.5,625.0,802.52,604.24
2016,6,26,8,30,904.0,78.0,0.7,18.0,673.0,843.52,628.08
2016,6,26,8,45,916.5,79.5,0.75,19.0,717.5,880.34,648.47
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,915.35,667.43
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.0,945.15,683.18
2016,6,26,9,30,947.0,84.0,0.8,21.0,840.0,972.59,697.36
2016,6,26,9,45,954.0,84.5,0.85,21.5,874.0,994.52,709.09
2016,6,26,10,0,961.0,85.0,0.9,22.0,908.0,1013.75,719.24
2016,6,26,10,15,966.0,86.0,0.95,22.5,935.5,1028.73,726.85
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,1040.73,732.76
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,1047.71,735.72
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,1051.57,736.95
2016,6,26,11,15,978.5,89.5,1.15,24.0,1017.5,1050.29,736.63
2016,6,26,11,30,980.0,90.0,1.2,24.0,1031.0,1045.87,734.55
2016,6,26,11,45,980.5,90.5,1.25,24.5,1037.0,1037.37,728.69
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,1025.82,721.07
2016,6,26,12,15,980.0,90.5,1.35,25.0,1041.0,1008.91,711.64
2016,6,26,12,30,979.0,90.0,1.4,25.0,1039.0,989.16,700.5
2016,6,26,12,45,967.0,96.5,1.45,25.5,1027.0,963.51,684.33
2016,6,26,13,0,955.0,103.0,1.5,26.0,1015.0,935.6,666.74
2016,6,26,13,15,951.5,102.5,1.55,26.0,998.5,906.2,649.42
2016,6,26,13,30,948.0,102.0,1.6,26.0,982.0,874.55,630.5
2016,6,26,13,45,942.5,101.0,1.65,26.0,958.0,838.71,608.66
2016,6,26,14,0,937.0,100.0,1.7,26.0,934.0,801.03,585.37
2016,6,26,14,15,930.5,99.0,1.7,26.0,904.0,760.95,559.75
2016,6,26,14,30,924.0,98.0,1.7,26.0,874.0,719.43,532.89
2016,6,26,14,45,914.5,96.5,1.75,26.0,838.0,674.29,501.83
2016,6,26,15,0,905.0,95.0,1.8,26.0,802.0,628.34,469.02
2016,6,26,15,15,894.0,93.5,1.8,25.5,761.0,580.95,434.84
2016,6,26,15,30,883.0,92.0,1.8,25.0,720.0,533.29,399.36
2016,6,26,15,45,869.0,89.5,1.8,24.5,675.0,483.29,361.04
2016,6,26,16,0,855.0,87.0,1.8,24.0,630.0,433.72,321.8
2016,6,26,16,15,837.0,84.5,1.75,23.5,581.5,383.3,280.68
2016,6,26,16,30,819.0,82.0,1.7,23.0,533.0,329.87,236.32
2016,6,26,16,45,796.5,78.5,1.7,22.5,482.5,279.94,194.04
2016,6,26,17,0,774.0,75.0,1.7,22.0,432.0,232.1,153.23
2016,6,26,17,15,742.5,71.0,1.65,21.0,380.5,184.54,114.01
2016,6,26,17,30,711.0,67.0,1.6,20.0,329.0,140.28,79.56
2016,6,26,17,45,668.0,62.0,1.55,19.0,278.5,97.69,50.99
2016,6,26,18,0,625.0,57.0,1.5,18.0,228.0,56.37,29.8
2016,6,26,18,15,560.5,50.5,1.4,17.0,180.0,34.33,24.79
2016,6,26,18,30,496.0,44.0,1.3,16.0,132.0,31.38,22.06
2016,6,26,18,45,395.0,35.0,1.2,15.5,91.0,25.94,16.88
2016,6,26,19,0,294.0,26.0,1.1,15.0,50.0,20.13,10.42
2016,6,26,19,15,147.0,13.0,1.05,14.5,25.0,12.78,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.0,14.5,0.45,9.5,37.5,88.06,41.86
2016,6,27,5,30,416.0,29.0,0.4,10.0,75.0,190.98,142.13
2016,6,27,5,45,504.0,36.0,0.4,10.5,119.5,249.57,195.22
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,319.6,255.74
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,379.14,306.25
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,442.96,358.03
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,499.59,401.4
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,558.36,444.38
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,610.9,481.52
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,659.86,513.42
2016,6,27,7,45,850.5,70.0,0.6,17.5,522.5,707.86,543.07
2016,6,27,8,0,870.0,73.0,0.7,19.0,573.0,755.44,571.63
2016,6,27,8,15,885.0,75.0,0.75,19.5,620.5,797.58,597.31
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,838.5,621.85
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,874.53,642.5
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,908.67,661.72
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.0,938.35,677.49
2016,6,27,9,30,940.0,84.0,1.0,23.0,834.0,965.69,691.7
2016,6,27,9,45,935.0,92.0,1.0,23.5,865.0,984.36,700.43
2016,6,27,10,0,930.0,100.0,1.0,24.0,896.0,999.82,707.32
2016,6,27,10,15,935.5,101.0,1.05,24.5,923.0,1014.86,714.98
2016,6,27,10,30,941.0,102.0,1.1,25.0,950.0,1027.01,720.93
2016,6,27,10,45,943.5,103.5,1.15,26.0,970.5,1033.78,722.31
2016,6,27,11,0,946.0,105.0,1.2,27.0,991.0,1037.5,721.98
2016,6,27,11,15,948.0,105.5,1.2,27.0,1005.0,1036.65,720.95
2016,6,27,11,30,950.0,106.0,1.2,27.0,1019.0,1032.75,718.27
2016,6,27,11,45,950.0,107.0,1.25,27.5,1025.0,1024.39,712.5
2016,6,27,12,0,950.0,108.0,1.3,28.0,1031.0,1013.09,705.07
2016,6,27,12,15,950.0,108.0,1.35,28.0,1030.0,997.94,696.77
2016,6,27,12,30,950.0,108.0,1.4,28.0,1029.0,980.01,686.81
2016,6,27,12,45,950.0,107.0,1.45,28.0,1021.0,958.41,674.58
2016,6,27,13,0,950.0,106.0,1.5,28.0,1013.0,934.19,660.69
2016,6,27,13,15,947.5,105.0,1.55,28.0,997.5,905.31,643.78
2016,6,27,13,30,945.0,104.0,1.6,28.0,982.0,874.13,625.29
2016,6,27,13,45,941.0,103.5,1.65,28.0,959.0,840.04,604.75
2016,6,27,14,0,937.0,103.0,1.7,28.0,936.0,804.0,582.71
2016,6,27,14,15,931.0,101.5,1.75,27.5,907.0,763.82,558.76
2016,6,27,14,30,925.0,100.0,1.8,27.0,878.0,722.15,533.37
2016,6,27,14,45,918.5,98.0,1.85,27.0,843.0,678.43,503.31
2016,6,27,15,0,912.0,96.0,1.9,27.0,808.0,633.64,471.39
2016,6,27,15,15,902.0,94.0,1.9,26.5,767.5,586.04,437.17
2016,6,27,15,30,892.0,92.0,1.9,26.0,727.0,538.08,401.59
2016,6,27,15,45,880.5,89.0,1.9,26.0,682.5,488.37,362.87
2016,6,27,16,0,869.0,86.0,1.9,26.0,638.0,438.84,323.18
2016,6,27,16,15,851.5,83.5,1.85,25.0,589.0,387.93,282.48
2016,6,27,16,30,834.0,81.0,1.8,24.0,540.0,333.94,238.32
2016,6,27,16,45,813.0,77.0,1.8,23.5,489.5,283.23,195.46
2016,6,27,17,0,792.0,73.0,1.8,23.0,439.0,234.46,153.92
2016,6,27,17,15,761.0,69.5,1.7,22.0,387.0,186.52,114.41
2016,6,27,17,30,730.0,66.0,1.6,21.0,335.0,141.83,79.68
2016,6,27,17,45,689.0,60.5,1.55,20.5,283.5,98.0,50.14
2016,6,27,18,0,648.0,55.0,1.5,20.0,232.0,58.6,30.94
2016,6,27,18,15,583.0,49.0,1.35,19.0,183.5,33.1,23.48
2016,6,27,18,30,518.0,43.0,1.2,18.0,135.0,30.51,21.1
2016,6,27,18,45,418.0,34.0,1.1,17.0,93.5,25.03,15.98
2016,6,27,19,0,318.0,25.0,1.0,16.0,52.0,19.17,9.61
2016,6,27,19,15,159.0,12.5,0.95,15.5,26.0,12.29,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.5,0.5,10.5,34.5,78.09,34.99
2016,6,28,5,30,332.0,33.0,0.5,11.0,69.0,166.46,123.56
2016,6,28,5,45,426.0,41.5,0.5,11.5,112.0,228.05,178.35
2016,6,28,6,0,520.0,50.0,0.5,12.0,155.0,298.45,238.79
2016,6,28,6,15,578.5,56.0,0.5,12.5,204.0,357.24,288.58
2016,6,28,6,30,637.0,62.0,0.5,13.0,253.0,420.78,340.2
2016,6,28,6,45,680.5,66.5,0.55,14.0,304.5,476.23,383.33
2016,6,28,7,0,724.0,71.0,0.6,15.0,356.0,536.81,428.53
2016,6,28,7,15,753.5,75.0,0.6,15.5,407.5,590.03,466.81
2016,6,28,7,30,783.0,79.0,0.6,16.0,459.0,644.17,503.84
2016,6,28,7,45,805.5,81.5,0.6,17.0,509.0,692.1,533.33
2016,6,28,8,0,828.0,84.0,0.6,18.0,559.0,739.86,561.88
2016,6,28,8,15,844.5,86.5,0.6,18.5,606.5,777.67,584.02
2016,6,28,8,30,861.0,89.0,0.6,19.0,654.0,819.09,608.28
2016,6,28,8,45,874.0,91.5,0.65,20.0,698.0,856.22,628.96
2016,6,28,9,0,887.0,94.0,0.7,21.0,742.0,891.65,648.28
2016,6,28,9,15,897.0,95.5,0.75,21.5,781.5,921.37,664.98
2016,6,28,9,30,907.0,97.0,0.8,22.0,821.0,948.88,680.28
2016,6,28,9,45,917.5,97.0,0.85,23.0,855.5,972.87,692.03
2016,6,28,10,0,928.0,97.0,0.9,24.0,890.0,994.37,702.2
2016,6,28,10,15,933.0,98.0,0.95,24.0,917.5,1008.97,710.91
2016,6,28,10,30,938.0,99.0,1.0,24.0,945.0,1020.69,718.05
2016,6,28,10,45,942.0,100.0,1.1,24.5,966.0,1028.47,722.47
2016,6,28,11,0,946.0,101.0,1.2,25.0,987.0,1033.22,725.14
2016,6,28,11,15,948.5,101.5,1.2,25.0,1000.5,1032.94,724.44
2016,6,28,11,30,951.0,102.0,1.2,25.0,1014.0,1029.61,722.07
2016,6,28,11,45,951.5,102.5,1.25,25.5,1020.5,1021.31,716.29
2016,6,28,12,0,952.0,103.0,1.3,26.0,1027.0,1010.05,708.84
2016,6,28,12,15,952.0,103.0,1.35,25.5,1026.0,994.95,701.86
2016,6,28,12,30,952.0,103.0,1.4,25.0,1025.0,977.05,693.15
2016,6,28,12,45,943.5,107.5,1.45,25.0,1014.5,953.11,679.29
2016,6,28,13,0,935.0,112.0,1.5,25.0,1004.0,926.85,663.93
2016,6,28,13,15,932.0,111.5,1.5,25.0,988.5,898.4,646.44
2016,6,28,13,30,929.0,111.0,1.5,25.0,973.0,867.7,627.45
2016,6,28,13,45,925.0,109.5,1.55,25.0,950.5,833.17,606.42
2016,6,28,14,0,921.0,108.0,1.6,25.0,928.0,796.73,583.9
2016,6,28,14,15,915.0,106.5,1.6,24.5,898.5,757.1,559.59
2016,6,28,14,30,909.0,105.0,1.6,24.0,869.0,716.04,533.96
2016,6,28,14,45,901.5,103.0,1.6,24.0,834.0,672.29,503.13
2016,6,28,15,0,894.0,101.0,1.6,24.0,799.0,627.59,470.8
2016,6,28,15,15,883.5,99.0,1.6,23.5,758.5,580.48,436.73
2016,6,28,15,30,873.0,97.0,1.6,23.0,718.0,533.06,401.35
2016,6,28,15,45,860.5,94.0,1.6,23.0,673.5,483.72,362.72
2016,6,28,16,0,848.0,91.0,1.6,23.0,629.0,434.68,323.21
2016,6,28,16,15,830.0,88.0,1.55,22.5,581.0,380.0,278.97
2016,6,28,16,30,812.0,85.0,1.5,22.0,533.0,330.56,237.58
2016,6,28,16,45,790.5,81.0,1.45,21.5,482.5,280.76,195.3
2016,6,28,17,0,769.0,77.0,1.4,21.0,432.0,232.95,154.45
2016,6,28,17,15,737.5,73.0,1.3,20.0,380.5,185.59,115.34
2016,6,28,17,30,706.0,69.0,1.2,19.0,329.0,141.54,81.01
2016,6,28,17,45,664.0,63.5,1.2,18.0,278.5,95.56,49.53
2016,6,28,18,0,622.0,58.0,1.2,17.0,228.0,57.12,30.61
2016,6,28,18,15,557.0,51.5,1.15,16.0,180.0,35.15,25.63
2016,6,28,18,30,492.0,45.0,1.1,15.0,132.0,32.25,22.94
2016,6,28,18,45,392.5,35.5,1.05,14.5,91.0,26.39,17.37
2016,6,28,19,0,293.0,26.0,1.0,14.0,50.0,20.12,10.48
2016,6,28,19,15,146.5,13.0,0.95,13.5,25.0,12.78,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.5,14.5,0.8,9.0,37.0,87.69,37.64
2016,6,29,5,30,419.0,29.0,0.8,9.0,74.0,191.14,142.48
2016,6,29,5,45,510.0,36.0,0.8,9.5,119.0,250.76,197.33
2016,6,29,6,0,601.0,43.0,0.8,10.0,164.0,322.23,259.87
2016,6,29,6,15,656.5,47.5,0.8,10.5,214.5,381.79,311.27
2016,6,29,6,30,712.0,52.0,0.8,11.0,265.0,445.65,364.0
2016,6,29,6,45,751.5,55.5,0.85,11.5,317.5,503.23,410.06
2016,6,29,7,0,791.0,59.0,0.9,12.0,370.0,563.13,456.15
2016,6,29,7,15,818.0,62.0,0.9,12.5,422.5,612.17,492.12
2016,6,29,7,30,845.0,65.0,0.9,13.0,475.0,665.83,528.49
2016,6,29,7,45,866.0,67.0,0.95,13.5,526.0,714.34,560.44
2016,6,29,8,0,887.0,69.0,1.0,14.0,577.0,762.53,591.56
2016,6,29,8,15,902.0,71.5,1.0,14.5,625.5,805.91,618.05
2016,6,29,8,30,917.0,74.0,1.0,15.0,674.0,848.01,643.2
2016,6,29,8,45,929.0,75.5,1.05,15.5,719.0,884.91,665.26
2016,6,29,9,0,941.0,77.0,1.1,16.0,764.0,919.94,685.91
2016,6,29,9,15,950.0,78.0,1.1,16.5,804.0,949.61,702.06
2016,6,29,9,30,959.0,79.0,1.1,17.0,844.0,976.9,716.58
2016,6,29,9,45,961.0,83.5,1.15,17.5,877.0,998.85,728.55
2016,6,29,10,0,963.0,88.0,1.2,18.0,910.0,1017.83,738.72
2016,6,29,10,15,968.5,89.0,1.2,18.0,938.5,1033.41,747.3
2016,6,29,10,30,974.0,90.0,1.2,18.0,967.0,1046.02,754.13
2016,6,29,10,45,978.0,90.5,1.25,18.5,988.5,1053.56,757.46
2016,6,29,11,0,982.0,91.0,1.3,19.0,1010.0,1057.98,759.01
2016,6,29,11,15,985.0,91.5,1.3,19.0,1024.5,1058.25,758.63
2016,6,29,11,30,988.0,92.0,1.3,19.0,1039.0,1055.35,756.46
2016,6,29,11,45,989.5,92.0,1.35,19.0,1046.0,1047.33,752.16
2016,6,29,12,0,991.0,92.0,1.4,19.0,1053.0,1036.23,746.05
2016,6,29,12,15,991.5,92.0,1.45,18.5,1052.5,1021.15,738.91
2016,6,29,12,30,992.0,92.0,1.5,18.0,1052.0,1003.13,729.91
2016,6,29,12,45,984.5,96.0,1.55,18.0,1042.5,978.91,715.55
2016,6,29,13,0,977.0,100.0,1.6,18.0,1033.0,952.22,699.57
2016,6,29,13,15,975.0,99.5,1.6,17.5,1017.5,923.6,682.86
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,892.56,664.42
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.0,857.58,641.97
2016,6,29,14,0,966.0,97.0,1.6,17.0,956.0,820.54,617.99
2016,6,29,14,15,960.5,96.0,1.6,16.5,926.5,780.17,592.62
2016,6,29,14,30,955.0,95.0,1.6,16.0,897.0,738.22,565.79
2016,6,29,14,45,948.0,93.0,1.6,16.0,861.5,693.0,533.6
2016,6,29,15,0,941.0,91.0,1.6,16.0,826.0,646.7,499.24
2016,6,29,15,15,931.0,89.5,1.55,15.5,785.0,598.32,462.95
2016,6,29,15,30,921.0,88.0,1.5,15.0,744.0,549.52,425.25
2016,6,29,15,45,909.0,85.5,1.5,15.0,698.5,498.69,384.39
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,448.06,342.47
2016,6,29,16,15,880.0,80.5,1.45,14.5,603.5,395.99,298.75
2016,6,29,16,30,863.0,78.0,1.4,14.0,554.0,345.0,254.76
2016,6,29,16,45,841.5,75.0,1.4,13.5,502.5,289.33,206.53
2016,6,29,17,0,820.0,72.0,1.4,13.0,451.0,239.89,162.96
2016,6,29,17,15,790.0,68.0,1.3,12.5,398.0,190.27,120.34
2016,6,29,17,30,760.0,64.0,1.2,12.0,345.0,143.8,82.78
2016,6,29,17,45,717.5,59.5,1.2,11.5,292.5,99.24,51.95
2016,6,29,18,0,675.0,55.0,1.2,11.0,240.0,59.29,32.26
2016,6,29,18,15,610.0,49.0,1.15,10.5,190.0,36.28,27.29
2016,6,29,18,30,545.0,43.0,1.1,10.0,140.0,30.52,21.91
2016,6,29,18,45,438.5,34.5,1.05,9.5,97.0,25.5,16.99
2016,6,29,19,0,332.0,26.0,1.0,9.0,54.0,20.14,10.79
2016,6,29,19,15,166.0,13.0,0.95,8.5,27.0,12.78,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.0,15.5,0.9,8.5,35.5,82.66,33.02
2016,6,30,5,30,378.0,31.0,0.9,9.0,71.0,179.1,133.36
2016,6,30,5,45,473.5,39.0,0.95,9.5,116.0,242.53,191.17
2016,6,30,6,0,569.0,47.0,1.0,10.0,161.0,314.99,254.62
2016,6,30,6,15,628.0,52.5,1.0,10.5,211.5,373.08,305.06
2016,6,30,6,30,687.0,58.0,1.0,11.0,262.0,438.73,359.51
2016,6,30,6,45,728.5,62.0,1.0,11.5,315.0,497.03,406.05
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,557.8,452.63
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,611.65,491.74
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,666.31,528.89
2016,6,30,7,45,848.5,75.5,0.9,13.5,524.5,710.74,557.31
2016,6,30,8,0,870.0,78.0,0.9,14.0,576.0,759.22,587.99
2016,6,30,8,15,886.0,80.5,0.9,14.5,624.5,802.76,614.51
2016,6,30,8,30,902.0,83.0,0.9,15.0,673.0,845.14,639.77
2016,6,30,8,45,913.5,85.5,0.9,16.0,718.0,882.26,659.86
2016,6,30,9,0,925.0,88.0,0.9,17.0,763.0,917.51,678.38
2016,6,30,9,15,935.0,89.5,0.9,17.5,803.0,948.21,694.96
2016,6,30,9,30,945.0,91.0,0.9,18.0,843.0,976.6,709.97
2016,6,30,9,45,950.0,93.5,0.9,18.5,877.0,998.88,721.03
2016,6,30,10,0,955.0,96.0,0.9,19.0,911.0,1018.36,730.41
2016,6,30,10,15,960.5,97.5,0.9,19.5,939.5,1034.35,737.66
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,1047.37,743.18
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.0,1054.86,746.51
2016,6,30,11,0,973.0,101.0,1.0,21.0,1010.0,1059.23,748.11
2016,6,30,11,15,975.5,101.5,1.0,21.0,1024.5,1058.96,747.4
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,1055.55,744.97
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,1047.09,739.22
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,1035.59,731.74
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,1019.67,722.09
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,1000.9,710.79
2016,6,30,12,45,967.5,108.5,1.15,22.5,1038.5,975.63,695.06
2016,6,30,13,0,957.0,114.0,1.2,23.0,1027.0,948.04,677.88
2016,6,30,13,15,953.5,113.5,1.2,23.0,1011.0,918.6,659.98
2016,6,30,13,30,950.0,113.0,1.2,23.0,995.0,886.89,640.56
2016,6,30,13,45,944.0,112.5,1.25,23.0,971.0,851.06,619.04
2016,6,30,14,0,938.0,112.0,1.3,23.0,947.0,813.4,596.05
2016,6,30,14,15,931.5,111.0,1.3,22.5,917.0,773.25,571.64
2016,6,30,14,30,925.0,110.0,1.3,22.0,887.0,731.65,545.86
2016,6,30,14,45,915.0,109.0,1.35,22.0,850.5,686.55,514.61
2016,6,30,15,0,905.0,108.0,1.4,22.0,814.0,640.66,481.91
2016,6,30,15,15,893.5,105.5,1.4,21.5,773.0,592.01,446.84
2016,6,30,15,30,882.0,103.0,1.4,21.0,732.0,543.14,410.45
2016,6,30,15,45,866.5,101.0,1.4,21.0,685.5,492.83,371.09
2016,6,30,16,0,851.0,99.0,1.4,21.0,639.0,439.19,328.23
2016,6,30,16,15,832.0,96.0,1.35,20.5,590.0,387.91,286.39
2016,6,30,16,30,813.0,93.0,1.3,20.0,541.0,338.0,244.56
2016,6,30,16,45,787.0,89.5,1.3,19.5,489.0,287.33,201.71
2016,6,30,17,0,761.0,86.0,1.3,19.0,437.0,239.12,160.65
2016,6,30,17,15,727.0,81.5,1.25,18.0,384.5,187.9,118.47
2016,6,30,17,30,693.0,77.0,1.2,17.0,332.0,143.37,83.71
2016,6,30,17,45,644.5,71.0,1.2,16.5,280.0,100.15,54.41
2016,6,30,18,0,596.0,65.0,1.2,16.0,228.0,62.04,35.48
2016,6,30,18,15,526.0,57.5,1.1,15.0,179.5,40.27,30.3
2016,6,30,18,30,456.0,50.0,1.0,14.0,131.0,36.79,27.06
2016,6,30,18,45,346.0,39.5,0.95,13.0,90.0,30.18,20.8
2016,6,30,19,0,236.0,29.0,0.9,12.0,49.0,23.11,12.98
2016,6,30,19,15,118.0,14.5,0.85,11.5,24.5,14.25,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,155.5,16.5,0.8,8.5,33.0,73.8,26.64
2016,7,1,5,30,311.0,33.0,0.8,9.0,66.0,158.2,117.54
2016,7,1,5,45,410.0,42.5,0.8,9.5,109.5,221.56,174.62
2016,7,1,6,0,509.0,52.0,0.8,10.0,153.0,294.27,237.74
2016,7,1,6,15,571.0,58.5,0.8,10.5,202.5,354.76,289.73
2016,7,1,6,30,633.0,65.0,0.8,11.0,252.0,420.29,343.83
2016,7,1,6,45,677.5,69.5,0.8,11.5,304.0,478.25,389.97
2016,7,1,7,0,722.0,74.0,0.8,12.0,356.0,536.89,434.91
2016,7,1,7,15,752.5,78.0,0.8,12.5,408.0,590.72,474.44
2016,7,1,7,30,783.0,82.0,0.8,13.0,460.0,645.55,512.96
2016,7,1,7,45,807.0,85.0,0.85,14.0,511.5,695.2,544.9
2016,7,1,8,0,831.0,88.0,0.9,15.0,563.0,744.8,576.01
2016,7,1,8,15,848.5,91.0,0.9,15.5,611.0,784.08,599.67
2016,7,1,8,30,866.0,94.0,0.9,16.0,659.0,827.04,625.51
2016,7,1,8,45,879.5,96.0,0.9,16.5,704.0,864.24,646.97
2016,7,1,9,0,893.0,98.0,0.9,17.0,749.0,899.76,667.08
2016,7,1,9,15,903.5,99.5,0.9,17.5,788.5,930.14,683.61
2016,7,1,9,30,914.0,101.0,0.9,18.0,828.0,958.31,698.62
2016,7,1,9,45,922.0,102.5,0.9,18.5,862.5,981.76,710.55
2016,7,1,10,0,930.0,104.0,0.9,19.0,897.0,1002.59,720.86
2016,7,1,10,15,936.0,105.5,0.9,19.5,925.5,1018.76,728.28
2016,7,1,10,30,942.0,107.0,0.9,20.0,954.0,1032.04,734.02
2016,7,1,10,45,946.0,108.0,0.95,20.5,975.0,1039.87,737.58
2016,7,1,11,0,950.0,109.0,1.0,21.0,996.0,1044.65,739.44
2016,7,1,11,15,952.5,109.5,1.05,21.0,1010.5,1044.39,739.76
2016,7,1,11,30,955.0,110.0,1.1,21.0,1025.0,1041.06,738.35
2016,7,1,11,45,956.0,110.5,1.15,21.5,1031.5,1033.22,732.88
2016,7,1,12,0,957.0,111.0,1.2,22.0,1038.0,1022.4,725.71
2016,7,1,12,15,957.0,110.5,1.2,22.0,1037.5,1006.75,716.13
2016,7,1,12,30,957.0,110.0,1.2,22.0,1037.0,988.3,704.92
2016,7,1,12,45,953.0,111.5,1.25,22.0,1027.5,965.43,691.84
2016,7,1,13,0,949.0,113.0,1.3,22.0,1018.0,940.07,677.14
2016,7,1,13,15,946.0,112.0,1.3,21.5,1002.0,910.82,660.4
2016,7,1,13,30,943.0,111.0,1.3,21.0,986.0,879.28,642.07
2016,7,1,13,45,938.5,110.0,1.35,21.0,963.0,844.41,620.82
2016,7,1,14,0,934.0,109.0,1.4,21.0,940.0,807.63,598.04
2016,7,1,14,15,927.5,107.5,1.4,20.5,910.5,767.18,573.07
2016,7,1,14,30,921.0,106.0,1.4,20.0,881.0,725.3,546.74
2016,7,1,14,45,913.0,104.5,1.45,20.0,845.0,681.21,515.88
2016,7,1,15,0,905.0,103.0,1.5,20.0,809.0,636.16,483.36
2016,7,1,15,15,893.5,101.0,1.45,19.5,768.0,587.99,447.85
2016,7,1,15,30,882.0,99.0,1.4,19.0,727.0,539.57,411.12
2016,7,1,15,45,868.5,96.0,1.4,18.5,681.5,489.31,372.15
2016,7,1,16,0,855.0,93.0,1.4,18.0,636.0,439.42,332.17
2016,7,1,16,15,836.0,90.5,1.35,17.5,587.0,384.45,287.04
2016,7,1,16,30,817.0,88.0,1.3,17.0,538.0,334.78,244.84
2016,7,1,16,45,793.0,84.0,1.3,16.5,487.0,283.99,201.28
2016,7,1,17,0,769.0,80.0,1.3,16.0,436.0,235.45,159.31
2016,7,1,17,15,736.0,76.0,1.25,15.5,383.5,187.78,119.16
2016,7,1,17,30,703.0,72.0,1.2,15.0,331.0,143.57,84.11
2016,7,1,17,45,656.5,66.5,1.15,14.5,279.5,97.13,51.91
2016,7,1,18,0,610.0,61.0,1.1,14.0,228.0,58.88,32.93
2016,7,1,18,15,542.0,54.0,1.0,13.0,179.5,37.27,27.88
2016,7,1,18,30,474.0,47.0,0.9,12.0,131.0,34.06,24.87
2016,7,1,18,45,366.0,37.0,0.85,11.5,90.0,27.81,18.87
2016,7,1,19,0,258.0,27.0,0.8,11.0,49.0,21.13,11.43
2016,7,1,19,15,129.0,13.5,0.75,10.5,24.5,13.27,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,142.0,16.5,0.7,9.5,31.0,69.47,21.98
2016,7,2,5,30,284.0,33.0,0.7,10.0,62.0,148.74,109.69
2016,7,2,5,45,376.5,43.0,0.75,10.5,104.0,208.77,163.82
2016,7,2,6,0,469.0,53.0,0.8,11.0,146.0,277.58,223.63
2016,7,2,6,15,531.0,61.0,0.8,11.5,194.5,337.92,275.33
2016,7,2,6,30,593.0,69.0,0.8,12.0,243.0,403.37,329.27
2016,7,2,6,45,634.5,75.0,0.85,12.5,294.0,459.67,374.36
2016,7,2,7,0,676.0,81.0,0.9,13.0,345.0,518.59,419.9
2016,7,2,7,15,708.0,86.0,0.9,13.5,396.0,572.5,459.66
2016,7,2,7,30,740.0,91.0,0.9,14.0,447.0,625.29,497.34
2016,7,2,7,45,763.0,95.0,0.9,14.5,497.0,673.79,529.46
2016,7,2,8,0,786.0,99.0,0.9,15.0,547.0,722.22,560.48
2016,7,2,8,15,804.5,102.5,0.9,15.5,594.5,766.19,587.67
2016,7,2,8,30,823.0,106.0,0.9,16.0,642.0,809.27,613.76
2016,7,2,8,45,837.0,108.5,0.95,16.5,686.0,846.28,636.08
2016,7,2,9,0,851.0,111.0,1.0,17.0,730.0,876.41,653.68
2016,7,2,9,15,862.0,113.5,1.0,17.5,770.0,907.29,670.91
2016,7,2,9,30,873.0,116.0,1.0,18.0,810.0,936.09,686.58
2016,7,2,9,45,883.0,117.0,1.05,18.5,844.5,960.09,699.98
2016,7,2,10,0,893.0,118.0,1.1,19.0,879.0,981.67,711.89
2016,7,2,10,15,899.5,119.0,1.1,19.0,907.0,997.3,720.51
2016,7,2,10,30,906.0,120.0,1.1,19.0,935.0,1010.17,727.56
2016,7,2,10,45,910.5,121.5,1.15,19.5,956.5,1018.75,731.6
2016,7,2,11,0,915.0,123.0,1.2,20.0,978.0,1024.39,733.95
2016,7,2,11,15,918.0,123.5,1.2,20.0,992.0,1024.58,733.51
2016,7,2,11,30,921.0,124.0,1.2,20.0,1006.0,1021.8,731.42
2016,7,2,11,45,923.0,124.0,1.25,20.5,1013.5,1014.61,726.23
2016,7,2,12,0,925.0,124.0,1.3,21.0,1021.0,1004.53,719.37
2016,7,2,12,15,925.0,124.0,1.35,21.0,1020.5,989.74,711.01
2016,7,2,12,30,925.0,124.0,1.4,21.0,1020.0,972.24,700.99
2016,7,2,12,45,928.5,120.5,1.45,21.0,1013.0,951.93,689.19
2016,7,2,13,0,932.0,117.0,1.5,21.0,1006.0,928.92,675.63
2016,7,2,13,15,929.0,116.5,1.5,20.5,990.5,900.58,659.17
2016,7,2,13,30,926.0,116.0,1.5,20.0,975.0,869.99,641.14
2016,7,2,13,45,923.0,114.5,1.5,20.0,953.0,836.35,619.74
2016,7,2,14,0,920.0,113.0,1.5,20.0,931.0,800.74,596.89
2016,7,2,14,15,913.5,111.5,1.5,19.5,901.5,760.78,571.97
2016,7,2,14,30,907.0,110.0,1.5,19.0,872.0,719.42,545.65
2016,7,2,14,45,900.0,107.5,1.5,19.0,837.5,675.59,514.23
2016,7,2,15,0,893.0,105.0,1.5,19.0,803.0,630.76,481.34
2016,7,2,15,15,882.5,103.0,1.45,18.5,762.0,583.64,446.42
2016,7,2,15,30,872.0,101.0,1.4,18.0,721.0,536.2,410.24
2016,7,2,15,45,859.5,97.5,1.4,18.0,676.5,486.4,370.75
2016,7,2,16,0,847.0,94.0,1.4,18.0,632.0,436.89,330.35
2016,7,2,16,15,828.5,91.0,1.3,17.5,583.5,382.02,285.16
2016,7,2,16,30,810.0,88.0,1.2,17.0,535.0,332.41,242.94
2016,7,2,16,45,787.5,84.0,1.2,16.5,484.5,282.36,199.98
2016,7,2,17,0,765.0,80.0,1.2,16.0,434.0,234.4,158.49
2016,7,2,17,15,732.5,76.0,1.15,15.5,382.0,186.99,118.59
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,142.99,83.74
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,96.83,51.74
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,58.67,32.86
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,36.86,27.45
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,33.18,23.98
2016,7,2,18,45,374.5,36.5,0.8,12.5,90.0,27.37,18.39
2016,7,2,19,0,271.0,27.0,0.7,12.0,49.0,21.16,11.36
2016,7,2,19,15,135.5,13.5,0.65,11.5,24.5,13.27,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
