Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,0.6,8.5,31.0,70.58,19.27
2016,7,3,5,30,299.0,32.0,0.6,9.0,62.0,152.37,112.29
2016,7,3,5,45,393.5,42.0,0.65,10.0,105.0,213.69,167.58
2016,7,3,6,0,488.0,52.0,0.7,11.0,148.0,284.03,228.28
2016,7,3,6,15,549.5,59.0,0.7,11.5,196.5,343.79,279.47
2016,7,3,6,30,611.0,66.0,0.7,12.0,245.0,408.59,332.81
2016,7,3,6,45,655.0,71.5,0.75,12.5,296.5,466.45,379.03
2016,7,3,7,0,699.0,77.0,0.8,13.0,348.0,527.16,425.78
2016,7,3,7,15,730.0,81.5,0.8,13.5,399.5,578.55,463.53
2016,7,3,7,30,761.0,86.0,0.8,14.0,451.0,633.43,502.5
2016,7,3,7,45,784.0,89.5,0.8,14.5,501.5,682.15,534.22
2016,7,3,8,0,807.0,93.0,0.8,15.0,552.0,730.78,565.12
2016,7,3,8,15,825.0,96.0,0.8,15.5,600.0,774.51,591.91
2016,7,3,8,30,843.0,99.0,0.8,16.0,648.0,817.29,617.57
2016,7,3,8,45,856.5,101.5,0.85,17.0,692.0,849.42,635.31
2016,7,3,9,0,870.0,104.0,0.9,18.0,736.0,884.92,655.17
2016,7,3,9,15,880.5,106.0,0.9,18.5,776.0,915.33,671.78
2016,7,3,9,30,891.0,108.0,0.9,19.0,816.0,943.61,686.91
2016,7,3,9,45,915.5,100.5,0.95,19.5,854.5,972.54,703.31
2016,7,3,10,0,940.0,93.0,1.0,20.0,893.0,999.5,718.39
2016,7,3,10,15,945.5,94.0,1.05,20.0,921.0,1014.95,727.66
2016,7,3,10,30,951.0,95.0,1.1,20.0,949.0,1027.49,735.37
2016,7,3,10,45,954.0,96.5,1.15,20.5,970.0,1035.1,738.76
2016,7,3,11,0,957.0,98.0,1.2,21.0,991.0,1039.63,740.39
2016,7,3,11,15,959.5,98.5,1.2,21.0,1005.5,1039.54,739.79
2016,7,3,11,30,962.0,99.0,1.2,21.0,1020.0,1036.35,737.46
2016,7,3,11,45,962.5,99.5,1.25,21.5,1026.5,1028.15,731.69
2016,7,3,12,0,963.0,100.0,1.3,22.0,1033.0,1016.94,724.19
2016,7,3,12,15,963.0,100.0,1.3,22.0,1032.5,1001.84,714.89
2016,7,3,12,30,963.0,100.0,1.3,22.0,1032.0,983.9,703.93
2016,7,3,12,45,950.0,107.0,1.35,22.0,1020.0,958.23,688.94
2016,7,3,13,0,937.0,114.0,1.4,22.0,1008.0,930.35,672.51
2016,7,3,13,15,934.0,113.5,1.4,22.0,992.5,901.9,654.93
2016,7,3,13,30,931.0,113.0,1.4,22.0,977.0,871.2,635.8
2016,7,3,13,45,927.0,111.5,1.45,22.0,954.0,836.64,614.64
2016,7,3,14,0,923.0,110.0,1.5,22.0,931.0,800.15,591.96
2016,7,3,14,15,916.5,109.0,1.5,21.5,902.0,760.56,567.49
2016,7,3,14,30,910.0,108.0,1.5,21.0,873.0,719.55,541.69
2016,7,3,14,45,902.0,106.0,1.5,21.0,837.5,675.42,510.27
2016,7,3,15,0,894.0,104.0,1.5,21.0,802.0,630.36,477.44
2016,7,3,15,15,883.0,101.5,1.45,20.5,761.5,582.46,442.24
2016,7,3,15,30,872.0,99.0,1.4,20.0,721.0,534.3,405.81
2016,7,3,15,45,859.0,96.0,1.4,20.0,676.0,484.7,366.75
2016,7,3,16,0,846.0,93.0,1.4,20.0,631.0,435.43,326.8
2016,7,3,16,15,827.5,90.5,1.35,19.5,582.0,381.04,282.42
2016,7,3,16,30,809.0,88.0,1.3,19.0,533.0,331.9,240.94
2016,7,3,16,45,786.0,84.0,1.3,18.5,482.5,281.73,198.16
2016,7,3,17,0,763.0,80.0,1.3,18.0,432.0,233.72,156.9
2016,7,3,17,15,730.5,75.5,1.25,17.0,380.0,185.95,117.19
2016,7,3,17,30,698.0,71.0,1.2,16.0,328.0,141.58,82.39
2016,7,3,17,45,654.5,65.5,1.2,15.5,277.5,95.64,50.65
2016,7,3,18,0,611.0,60.0,1.2,15.0,227.0,57.54,31.93
2016,7,3,18,15,544.5,53.0,1.1,14.0,178.5,36.46,27.03
2016,7,3,18,30,478.0,46.0,1.0,13.0,130.0,33.2,23.99
2016,7,3,18,45,376.0,36.0,0.95,12.5,89.5,26.93,17.99
2016,7,3,19,0,274.0,26.0,0.9,12.0,49.0,20.2,10.54
2016,7,3,19,15,137.0,13.0,0.85,11.5,24.5,12.78,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.0,14.5,0.7,9.5,31.5,73.51,16.16
2016,7,4,5,30,336.0,29.0,0.7,10.0,63.0,161.1,117.69
2016,7,4,5,45,432.5,37.5,0.75,10.5,106.0,222.92,174.17
2016,7,4,6,0,529.0,46.0,0.8,11.0,149.0,294.01,236.13
2016,7,4,6,15,589.0,52.0,0.75,11.5,198.0,353.56,287.28
2016,7,4,6,30,649.0,58.0,0.7,12.0,247.0,415.83,338.58
2016,7,4,6,45,693.0,62.0,0.7,12.5,299.0,473.81,384.68
2016,7,4,7,0,737.0,66.0,0.7,13.0,351.0,534.53,431.01
2016,7,4,7,15,766.5,70.0,0.7,13.5,403.0,588.28,470.28
2016,7,4,7,30,796.0,74.0,0.7,14.0,455.0,642.98,508.24
2016,7,4,7,45,820.0,76.0,0.75,14.5,506.0,691.99,540.53
2016,7,4,8,0,844.0,78.0,0.8,15.0,557.0,736.43,568.99
2016,7,4,8,15,861.0,80.5,0.8,15.5,605.5,780.01,595.67
2016,7,4,8,30,878.0,83.0,0.8,16.0,654.0,822.57,621.1
2016,7,4,8,45,892.5,84.5,0.85,17.0,699.0,860.6,642.71
2016,7,4,9,0,907.0,86.0,0.9,18.0,744.0,896.98,662.96
2016,7,4,9,15,916.5,87.5,0.95,18.0,784.0,927.0,681.36
2016,7,4,9,30,926.0,89.0,1.0,18.0,824.0,954.73,698.36
2016,7,4,9,45,924.0,96.0,1.05,18.5,856.0,975.16,709.4
2016,7,4,10,0,922.0,103.0,1.1,19.0,888.0,992.54,718.62
2016,7,4,10,15,928.0,104.5,1.15,19.0,916.0,1008.74,728.55
2016,7,4,10,30,934.0,106.0,1.2,19.0,944.0,1022.08,736.79
2016,7,4,10,45,937.5,107.0,1.25,19.5,965.0,1029.51,740.05
2016,7,4,11,0,941.0,108.0,1.3,20.0,986.0,1033.91,741.59
2016,7,4,11,15,943.5,109.0,1.3,20.0,1000.5,1034.29,741.28
2016,7,4,11,30,946.0,110.0,1.3,20.0,1015.0,1031.6,739.23
2016,7,4,11,45,946.5,110.5,1.35,20.0,1021.5,1023.45,734.79
2016,7,4,12,0,947.0,111.0,1.4,20.0,1028.0,1012.35,728.62
2016,7,4,12,15,947.0,111.0,1.4,20.0,1027.5,997.4,719.3
2016,7,4,12,30,947.0,111.0,1.4,20.0,1027.0,979.66,708.32
2016,7,4,12,45,952.0,106.5,1.45,20.0,1020.5,959.38,696.53
2016,7,4,13,0,957.0,102.0,1.5,20.0,1014.0,936.28,682.91
2016,7,4,13,15,954.5,101.0,1.45,20.0,998.5,907.35,664.11
2016,7,4,13,30,952.0,100.0,1.4,20.0,983.0,876.07,643.82
2016,7,4,13,45,948.0,99.0,1.4,20.0,960.5,841.39,621.86
2016,7,4,14,0,944.0,98.0,1.4,20.0,938.0,804.72,598.43
2016,7,4,14,15,938.5,97.0,1.35,19.5,909.0,765.15,573.38
2016,7,4,14,30,933.0,96.0,1.3,19.0,880.0,724.03,546.99
2016,7,4,14,45,925.5,94.0,1.3,19.0,844.5,679.35,515.6
2016,7,4,15,0,918.0,92.0,1.3,19.0,809.0,633.66,482.25
2016,7,4,15,15,908.0,90.5,1.25,18.5,768.5,586.22,447.2
2016,7,4,15,30,898.0,89.0,1.2,18.0,728.0,538.39,410.79
2016,7,4,15,45,885.5,86.5,1.2,18.0,683.0,488.31,371.18
2016,7,4,16,0,873.0,84.0,1.2,18.0,638.0,438.48,330.58
2016,7,4,16,15,856.0,81.5,1.15,17.5,589.5,387.46,288.36
2016,7,4,16,30,839.0,79.0,1.1,17.0,541.0,337.52,245.91
2016,7,4,16,45,816.5,75.5,1.1,17.0,490.0,282.21,198.42
2016,7,4,17,0,794.0,72.0,1.1,17.0,439.0,233.23,155.77
2016,7,4,17,15,763.0,68.5,1.05,16.5,386.5,185.04,115.2
2016,7,4,17,30,732.0,65.0,1.0,16.0,334.0,140.1,79.65
2016,7,4,17,45,687.5,60.0,1.0,15.5,282.5,96.23,49.98
2016,7,4,18,0,643.0,55.0,1.0,15.0,231.0,57.15,31.2
2016,7,4,18,15,578.0,49.0,0.9,14.0,182.0,33.16,24.09
2016,7,4,18,30,513.0,43.0,0.8,13.0,133.0,30.58,21.67
2016,7,4,18,45,406.5,34.0,0.75,12.5,91.5,25.12,16.41
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,19.27,9.76
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,12.29,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,161.0,15.0,0.8,9.0,31.0,71.69,11.27
2016,7,5,5,30,322.0,30.0,0.8,9.0,62.0,157.11,114.81
2016,7,5,5,45,422.0,38.5,0.85,9.5,105.0,219.55,172.14
2016,7,5,6,0,522.0,47.0,0.9,10.0,148.0,291.55,235.13
2016,7,5,6,15,582.5,53.0,0.85,10.5,197.0,350.98,286.53
2016,7,5,6,30,643.0,59.0,0.8,11.0,246.0,415.4,339.88
2016,7,5,6,45,360.0,106.0,0.8,11.5,214.5,335.26,275.31
2016,7,5,7,0,77.0,153.0,0.8,12.0,183.0,209.77,170.71
2016,7,5,7,15,435.0,113.5,0.8,12.5,318.0,420.71,344.94
2016,7,5,7,30,793.0,74.0,0.8,13.0,453.0,640.1,511.32
2016,7,5,7,45,818.5,75.5,0.8,13.5,504.0,689.52,541.49
2016,7,5,8,0,844.0,77.0,0.8,14.0,555.0,734.5,569.83
2016,7,5,8,15,860.5,79.5,0.8,14.5,603.0,777.73,596.37
2016,7,5,8,30,877.0,82.0,0.8,15.0,651.0,819.9,621.68
2016,7,5,8,45,892.5,83.0,0.85,15.5,696.0,858.22,644.81
2016,7,5,9,0,908.0,84.0,0.9,16.0,741.0,894.98,666.68
2016,7,5,9,15,917.5,85.5,0.9,16.5,781.0,925.07,683.11
2016,7,5,9,30,927.0,87.0,0.9,17.0,821.0,952.88,697.99
2016,7,5,9,45,936.5,87.0,0.95,17.5,856.0,976.62,711.17
2016,7,5,10,0,946.0,87.0,1.0,18.0,891.0,997.78,722.76
2016,7,5,10,15,952.0,88.0,1.05,18.0,919.5,1013.92,732.62
2016,7,5,10,30,958.0,89.0,1.1,18.0,948.0,1027.12,740.8
2016,7,5,10,45,962.0,90.0,1.15,18.5,970.0,1035.36,744.6
2016,7,5,11,0,966.0,91.0,1.2,19.0,992.0,1040.5,746.63
2016,7,5,11,15,969.0,91.5,1.2,19.0,1006.5,1041.01,746.39
2016,7,5,11,30,972.0,92.0,1.2,19.0,1021.0,1038.4,744.38
2016,7,5,11,45,973.0,92.5,1.25,19.0,1028.5,1030.72,740.3
2016,7,5,12,0,974.0,93.0,1.3,19.0,1036.0,1020.0,734.43
2016,7,5,12,15,974.0,93.0,1.3,19.0,1035.5,1004.84,725.0
2016,7,5,12,30,974.0,93.0,1.3,19.0,1035.0,986.8,713.85
2016,7,5,12,45,966.5,97.0,1.35,19.0,1025.0,963.07,699.94
2016,7,5,13,0,959.0,101.0,1.4,19.0,1015.0,936.88,684.43
2016,7,5,13,15,956.0,100.5,1.4,18.5,999.5,907.96,667.61
2016,7,5,13,30,953.0,100.0,1.4,18.0,984.0,876.71,649.12
2016,7,5,13,45,949.5,99.0,1.45,18.0,961.5,842.39,627.85
2016,7,5,14,0,946.0,98.0,1.5,18.0,939.0,806.05,604.97
2016,7,5,14,15,940.0,97.0,1.5,17.5,909.5,766.05,579.88
2016,7,5,14,30,934.0,96.0,1.5,17.0,880.0,724.52,553.38
2016,7,5,14,45,926.5,94.0,1.55,17.0,844.5,679.79,521.91
2016,7,5,15,0,919.0,92.0,1.6,17.0,809.0,634.04,488.36
2016,7,5,15,15,908.5,90.0,1.6,16.5,768.5,585.82,452.55
2016,7,5,15,30,898.0,88.0,1.6,16.0,728.0,537.25,415.3
2016,7,5,15,45,885.5,85.5,1.6,16.0,682.5,487.15,374.98
2016,7,5,16,0,873.0,83.0,1.6,16.0,637.0,437.31,333.69
2016,7,5,16,15,856.0,80.5,1.55,15.5,588.5,386.28,290.82
2016,7,5,16,30,839.0,78.0,1.5,15.0,540.0,336.32,247.74
2016,7,5,16,45,818.0,74.5,1.5,14.5,489.5,281.39,200.21
2016,7,5,17,0,797.0,71.0,1.5,14.0,439.0,232.65,157.34
2016,7,5,17,15,766.5,67.5,1.5,13.5,387.0,184.38,116.09
2016,7,5,17,30,736.0,64.0,1.5,13.0,335.0,139.31,79.92
2016,7,5,17,45,694.5,59.0,1.5,12.5,283.5,95.45,49.82
2016,7,5,18,0,653.0,54.0,1.5,12.0,232.0,56.09,30.76
2016,7,5,18,15,589.0,48.0,1.45,11.5,183.5,32.37,23.63
2016,7,5,18,30,525.0,42.0,1.4,11.0,135.0,29.75,21.09
2016,7,5,18,45,417.5,33.5,1.4,10.5,92.5,24.7,16.16
2016,7,5,19,0,310.0,25.0,1.4,10.0,50.0,19.31,9.82
2016,7,5,19,15,155.0,12.5,1.35,9.5,25.0,12.29,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,148.5,15.5,1.2,9.0,30.0,68.28,5.53
2016,7,6,5,30,297.0,31.0,1.2,9.0,60.0,149.44,108.84
2016,7,6,5,45,394.0,40.5,1.25,9.5,102.0,210.66,165.45
2016,7,6,6,0,491.0,50.0,1.3,10.0,144.0,281.16,227.5
2016,7,6,6,15,554.0,56.5,1.25,10.5,193.0,340.96,279.64
2016,7,6,6,30,617.0,63.0,1.2,11.0,242.0,405.97,334.06
2016,7,6,6,45,661.5,68.0,1.2,11.5,293.0,463.68,380.84
2016,7,6,7,0,706.0,73.0,1.2,12.0,344.0,522.12,426.48
2016,7,6,7,15,737.0,77.0,1.15,12.0,395.5,575.63,467.08
2016,7,6,7,30,768.0,81.0,1.1,12.0,447.0,630.21,507.01
2016,7,6,7,45,794.5,83.0,1.1,12.5,498.0,680.04,540.23
2016,7,6,8,0,821.0,85.0,1.1,13.0,549.0,730.04,572.75
2016,7,6,8,15,838.0,88.0,1.1,13.5,596.5,768.78,596.6
2016,7,6,8,30,855.0,91.0,1.1,14.0,644.0,811.17,622.67
2016,7,6,8,45,872.5,91.0,1.1,14.5,689.5,849.42,645.4
2016,7,6,9,0,890.0,91.0,1.1,15.0,735.0,886.27,666.88
2016,7,6,9,15,899.5,92.5,1.1,15.5,774.5,915.92,683.32
2016,7,6,9,30,909.0,94.0,1.1,16.0,814.0,943.34,698.24
2016,7,6,9,45,915.0,96.5,1.15,16.5,847.5,966.16,710.98
2016,7,6,10,0,921.0,99.0,1.2,17.0,881.0,986.31,722.06
2016,7,6,10,15,926.5,100.0,1.2,17.0,908.5,1001.6,730.58
2016,7,6,10,30,932.0,101.0,1.2,17.0,936.0,1014.03,737.42
2016,7,6,10,45,939.0,100.0,1.25,17.0,958.0,1022.91,743.05
2016,7,6,11,0,946.0,99.0,1.3,17.0,980.0,1028.82,746.96
2016,7,6,11,15,948.0,99.5,1.35,17.0,994.0,1028.34,746.97
2016,7,6,11,30,950.0,100.0,1.4,17.0,1008.0,1024.8,745.22
2016,7,6,11,45,953.5,98.5,1.45,17.5,1015.5,1017.66,739.91
2016,7,6,12,0,957.0,97.0,1.5,18.0,1023.0,1007.52,732.81
2016,7,6,12,15,957.0,97.0,1.5,18.0,1022.0,992.59,723.36
2016,7,6,12,30,957.0,97.0,1.5,18.0,1021.0,974.83,712.22
2016,7,6,12,45,955.0,96.5,1.55,18.0,1012.5,952.02,698.59
2016,7,6,13,0,953.0,96.0,1.6,18.0,1004.0,926.63,683.25
2016,7,6,13,15,950.0,95.5,1.6,17.5,988.0,897.91,666.27
2016,7,6,13,30,947.0,95.0,1.6,17.0,972.0,866.86,647.62
2016,7,6,13,45,942.5,94.0,1.65,17.0,949.5,831.97,625.58
2016,7,6,14,0,938.0,93.0,1.7,17.0,927.0,795.14,601.97
2016,7,6,14,15,932.0,92.0,1.7,16.5,897.5,755.44,576.72
2016,7,6,14,30,926.0,91.0,1.7,16.0,868.0,714.25,550.05
2016,7,6,14,45,917.5,89.5,1.75,16.0,833.0,669.67,518.34
2016,7,6,15,0,909.0,88.0,1.8,16.0,798.0,624.17,484.52
2016,7,6,15,15,898.5,86.5,1.8,15.5,757.5,576.84,448.93
2016,7,6,15,30,888.0,85.0,1.8,15.0,717.0,529.17,411.93
2016,7,6,15,45,874.0,83.0,1.8,15.0,672.0,479.29,371.39
2016,7,6,16,0,860.0,81.0,1.8,15.0,627.0,429.81,330.02
2016,7,6,16,15,843.0,78.5,1.75,14.5,579.0,379.39,287.32
2016,7,6,16,30,826.0,76.0,1.7,14.0,531.0,330.06,244.43
2016,7,6,16,45,803.0,73.0,1.7,14.0,480.5,275.64,196.68
2016,7,6,17,0,780.0,70.0,1.7,14.0,430.0,227.61,154.03
2016,7,6,17,15,749.5,66.5,1.65,13.5,378.5,180.16,113.39
2016,7,6,17,30,719.0,63.0,1.6,13.0,327.0,135.9,77.87
2016,7,6,17,45,675.5,58.5,1.55,12.5,276.5,93.15,48.7
2016,7,6,18,0,632.0,54.0,1.5,12.0,226.0,55.08,30.55
2016,7,6,18,15,568.0,48.0,1.45,11.5,178.0,32.38,23.65
2016,7,6,18,30,504.0,42.0,1.4,11.0,130.0,29.77,21.11
2016,7,6,18,45,399.5,33.0,1.35,10.5,89.0,24.27,15.78
2016,7,6,19,0,295.0,24.0,1.3,10.0,48.0,18.38,9.01
2016,7,6,19,15,147.5,12.0,1.25,9.5,24.0,11.8,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,174.0,13.5,0.9,9.0,30.0,72.49,0.0
2016,7,7,5,30,348.0,27.0,0.9,9.0,60.0,161.49,116.66
2016,7,7,5,45,445.5,34.0,0.95,9.5,102.5,221.94,173.44
2016,7,7,6,0,543.0,41.0,1.0,10.0,145.0,289.38,233.18
2016,7,7,6,15,601.5,46.5,0.95,10.5,193.5,348.43,284.71
2016,7,7,6,30,660.0,52.0,0.9,11.0,242.0,412.2,337.93
2016,7,7,6,45,699.0,56.5,0.9,11.5,292.5,468.28,383.2
2016,7,7,7,0,738.0,61.0,0.9,12.0,343.0,526.74,428.46
2016,7,7,7,15,767.0,64.0,0.9,12.5,394.0,579.02,467.33
2016,7,7,7,30,796.0,67.0,0.9,13.0,445.0,632.24,504.74
2016,7,7,7,45,819.5,69.0,0.95,13.5,495.5,676.61,534.19
2016,7,7,8,0,843.0,71.0,1.0,14.0,546.0,725.19,566.12
2016,7,7,8,15,859.0,73.5,1.0,14.5,593.5,768.11,592.76
2016,7,7,8,30,875.0,76.0,1.0,15.0,641.0,809.93,618.19
2016,7,7,8,45,889.0,76.5,1.05,15.5,685.5,846.48,640.35
2016,7,7,9,0,903.0,77.0,1.1,16.0,730.0,881.39,661.24
2016,7,7,9,15,912.5,78.5,1.15,16.0,769.5,911.5,680.06
2016,7,7,9,30,922.0,80.0,1.2,16.0,809.0,939.36,697.42
2016,7,7,9,45,926.5,83.0,1.25,16.5,842.0,961.73,709.9
2016,7,7,10,0,931.0,86.0,1.3,17.0,875.0,981.33,720.66
2016,7,7,10,15,936.5,87.0,1.3,17.0,903.0,996.9,729.43
2016,7,7,10,30,942.0,88.0,1.3,17.0,931.0,1009.58,736.46
2016,7,7,10,45,945.5,89.0,1.35,17.0,952.5,1017.33,741.36
2016,7,7,11,0,949.0,90.0,1.4,17.0,974.0,1022.04,744.49
2016,7,7,11,15,952.0,90.5,1.4,17.0,988.5,1022.66,744.34
2016,7,7,11,30,955.0,91.0,1.4,17.0,1003.0,1020.19,742.38
2016,7,7,11,45,955.5,92.0,1.45,17.0,1009.5,1012.74,738.24
2016,7,7,12,0,956.0,93.0,1.5,17.0,1016.0,1002.28,732.3
2016,7,7,12,15,956.0,93.0,1.55,17.0,1016.0,987.43,723.6
2016,7,7,12,30,956.0,93.0,1.6,17.0,1016.0,969.73,713.13
2016,7,7,12,45,946.5,98.0,1.65,17.0,1005.5,945.57,698.44
2016,7,7,13,0,937.0,103.0,1.7,17.0,995.0,919.07,682.2
2016,7,7,13,15,934.5,102.5,1.7,17.0,980.0,891.15,664.34
2016,7,7,13,30,932.0,102.0,1.7,17.0,965.0,860.91,644.86
2016,7,7,13,45,928.5,101.0,1.7,17.0,943.0,827.24,622.97
2016,7,7,14,0,925.0,100.0,1.7,17.0,921.0,791.59,599.59
2016,7,7,14,15,919.0,98.5,1.7,16.5,892.0,751.86,574.27
2016,7,7,14,30,913.0,97.0,1.7,16.0,863.0,710.65,547.56
2016,7,7,14,45,906.5,94.5,1.7,16.0,829.0,666.92,515.86
2016,7,7,15,0,900.0,92.0,1.7,16.0,795.0,622.12,482.3
2016,7,7,15,15,890.0,90.5,1.7,15.5,754.5,575.42,447.25
2016,7,7,15,30,880.0,89.0,1.7,15.0,714.0,528.33,410.78
2016,7,7,15,45,869.0,86.0,1.7,15.0,670.0,479.27,370.95
2016,7,7,16,0,858.0,83.0,1.7,15.0,626.0,430.34,330.08
2016,7,7,16,15,840.5,80.0,1.7,14.5,578.0,379.36,287.14
2016,7,7,16,30,823.0,77.0,1.7,14.0,530.0,329.52,244.01
2016,7,7,16,45,802.5,73.5,1.7,14.0,480.0,275.46,196.49
2016,7,7,17,0,782.0,70.0,1.7,14.0,430.0,227.54,153.84
2016,7,7,17,15,751.5,66.5,1.7,13.5,379.0,179.98,113.15
2016,7,7,17,30,721.0,63.0,1.7,13.0,328.0,135.61,77.58
2016,7,7,17,45,681.0,58.0,1.7,12.5,277.5,92.57,48.15
2016,7,7,18,0,641.0,53.0,1.7,12.0,227.0,53.87,29.67
2016,7,7,18,15,577.0,47.0,1.65,11.5,179.0,31.61,22.94
2016,7,7,18,30,513.0,41.0,1.6,11.0,131.0,28.94,20.36
2016,7,7,18,45,412.0,32.5,1.55,10.5,90.0,23.86,15.4
2016,7,7,19,0,311.0,24.0,1.5,10.0,49.0,18.43,8.97
2016,7,7,19,15,155.5,12.0,1.45,9.5,24.5,11.8,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,176.0,13.0,1.0,9.0,29.5,71.9,0.0
2016,7,8,5,30,352.0,26.0,1.0,9.0,59.0,161.19,115.71
2016,7,8,5,45,447.0,33.5,1.05,9.5,101.0,221.29,172.76
2016,7,8,6,0,542.0,41.0,1.1,10.0,143.0,288.19,232.23
2016,7,8,6,15,600.5,46.5,1.1,10.0,191.0,347.15,284.52
2016,7,8,6,30,659.0,52.0,1.1,10.0,239.0,410.83,338.87
2016,7,8,6,45,398.0,103.0,1.1,10.5,222.5,351.82,290.92
2016,7,8,7,0,137.0,154.0,1.1,11.0,206.0,254.28,209.04
2016,7,8,7,15,463.0,111.0,1.05,11.5,323.5,434.47,358.06
2016,7,8,7,30,789.0,68.0,1.0,12.0,441.0,627.77,506.02
2016,7,8,7,45,810.5,70.5,1.0,12.5,491.0,671.01,532.75
2016,7,8,8,0,832.0,73.0,1.0,13.0,541.0,718.34,563.45
2016,7,8,8,15,848.0,75.0,1.0,13.5,588.0,760.32,589.64
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,801.25,614.65
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,838.35,636.62
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,873.9,657.26
2016,7,8,9,15,903.0,79.5,1.0,15.5,761.5,903.38,673.64
2016,7,8,9,30,912.0,81.0,1.0,16.0,800.0,930.61,688.45
2016,7,8,9,45,921.5,80.5,1.05,16.5,834.5,953.7,701.42
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,974.28,712.81
2016,7,8,10,15,936.0,81.0,1.15,17.5,896.5,989.46,720.82
2016,7,8,10,30,941.0,82.0,1.2,18.0,924.0,1001.75,727.11
2016,7,8,10,45,946.0,81.5,1.25,18.5,945.5,1009.48,730.62
2016,7,8,11,0,951.0,81.0,1.3,19.0,967.0,1014.2,732.39
2016,7,8,11,15,953.5,81.5,1.35,19.0,981.0,1014.45,732.85
2016,7,8,11,30,956.0,82.0,1.4,19.0,995.0,1011.62,731.52
2016,7,8,11,45,957.5,82.0,1.45,19.5,1002.0,1004.23,726.06
2016,7,8,12,0,959.0,82.0,1.5,20.0,1009.0,993.83,718.81
2016,7,8,12,15,959.0,82.0,1.55,20.0,1008.5,979.05,710.22
2016,7,8,12,30,959.0,82.0,1.6,20.0,1008.0,961.4,699.86
2016,7,8,12,45,953.0,85.5,1.65,20.0,999.0,938.99,686.42
2016,7,8,13,0,947.0,89.0,1.7,20.0,990.0,914.09,671.35
2016,7,8,13,15,944.0,88.5,1.7,20.0,975.0,885.57,653.24
2016,7,8,13,30,941.0,88.0,1.7,20.0,960.0,854.74,633.56
2016,7,8,13,45,937.5,87.0,1.75,20.0,938.0,820.86,612.24
2016,7,8,14,0,934.0,86.0,1.8,20.0,916.0,784.97,589.33
2016,7,8,14,15,928.5,85.0,1.8,19.5,887.0,745.8,564.55
2016,7,8,14,30,923.0,84.0,1.8,19.0,858.0,705.09,538.36
2016,7,8,14,45,915.5,82.5,1.85,19.0,823.5,661.28,507.52
2016,7,8,15,0,908.0,81.0,1.9,19.0,789.0,616.46,474.35
2016,7,8,15,15,898.5,79.5,1.9,18.5,749.5,569.73,439.41
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,522.56,403.03
2016,7,8,15,45,876.5,76.0,1.9,18.0,666.0,473.33,363.22
2016,7,8,16,0,864.0,74.0,1.9,18.0,622.0,424.35,322.48
2016,7,8,16,15,848.0,71.5,1.85,17.5,574.0,374.11,280.19
2016,7,8,16,30,832.0,69.0,1.8,17.0,526.0,324.87,237.64
2016,7,8,16,45,811.0,66.5,1.8,17.0,476.5,275.46,194.1
2016,7,8,17,0,790.0,64.0,1.8,17.0,427.0,227.91,152.11
2016,7,8,17,15,761.0,60.5,1.7,16.5,376.0,175.83,108.05
2016,7,8,17,30,732.0,57.0,1.6,16.0,325.0,131.15,72.54
2016,7,8,17,45,692.0,52.5,1.55,15.5,275.0,87.99,43.47
2016,7,8,18,0,652.0,48.0,1.5,15.0,225.0,49.16,25.47
2016,7,8,18,15,590.0,43.0,1.4,14.5,177.5,31.02,22.11
2016,7,8,18,30,528.0,38.0,1.3,14.0,130.0,28.81,19.97
2016,7,8,18,45,429.0,30.0,1.2,13.5,89.0,21.68,13.27
2016,7,8,19,0,330.0,22.0,1.1,13.0,48.0,16.6,7.29
2016,7,8,19,15,165.0,11.0,1.05,12.5,24.0,10.81,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,195.5,11.5,0.45,10.5,29.5,73.89,0.0
2016,7,9,5,30,391.0,23.0,0.4,11.0,59.0,166.75,117.29
2016,7,9,5,45,482.0,29.5,0.4,11.5,101.0,226.42,173.91
2016,7,9,6,0,573.0,36.0,0.4,12.0,143.0,294.76,233.5
2016,7,9,6,15,629.0,40.5,0.45,12.5,191.0,352.57,283.56
2016,7,9,6,30,685.0,45.0,0.5,13.0,239.0,414.94,335.33
2016,7,9,6,45,722.5,48.5,0.55,14.0,289.5,470.0,378.77
2016,7,9,7,0,760.0,52.0,0.6,15.0,340.0,523.46,419.29
2016,7,9,7,15,786.5,54.5,0.65,15.5,390.5,574.33,456.99
2016,7,9,7,30,813.0,57.0,0.7,16.0,441.0,625.99,492.68
2016,7,9,7,45,833.0,59.0,0.75,16.5,490.5,672.84,523.48
2016,7,9,8,0,853.0,61.0,0.8,17.0,540.0,719.41,553.46
2016,7,9,8,15,868.0,63.0,0.85,17.5,587.0,761.45,579.77
2016,7,9,8,30,883.0,65.0,0.9,18.0,634.0,802.33,604.92
2016,7,9,8,45,895.0,66.5,1.0,18.5,677.5,838.7,627.47
2016,7,9,9,0,907.0,68.0,1.1,19.0,721.0,873.3,648.71
2016,7,9,9,15,916.0,69.0,1.15,19.0,760.5,902.67,666.87
2016,7,9,9,30,925.0,70.0,1.2,19.0,800.0,929.75,683.58
2016,7,9,9,45,927.0,75.0,1.3,19.5,833.0,952.21,696.81
2016,7,9,10,0,929.0,80.0,1.4,20.0,866.0,971.77,708.22
2016,7,9,10,15,935.0,81.0,1.45,20.0,894.0,987.93,718.11
2016,7,9,10,30,941.0,82.0,1.5,20.0,922.0,1001.21,726.3
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.0,1009.54,730.07
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,1014.82,732.06
2016,7,9,11,15,952.5,83.5,1.6,21.0,980.5,1015.08,731.67
2016,7,9,11,30,955.0,84.0,1.6,21.0,995.0,1012.25,729.51
2016,7,9,11,45,957.5,83.5,1.65,21.0,1002.5,1005.33,725.64
2016,7,9,12,0,960.0,83.0,1.7,21.0,1010.0,995.37,719.95
2016,7,9,12,15,960.0,83.0,1.7,21.0,1009.5,980.58,710.59
2016,7,9,12,30,960.0,83.0,1.7,21.0,1009.0,962.92,699.51
2016,7,9,12,45,958.5,83.5,1.75,21.0,1001.5,941.61,686.76
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,917.64,672.27
2016,7,9,13,15,954.5,83.5,1.8,20.5,978.5,889.31,655.57
2016,7,9,13,30,952.0,83.0,1.8,20.0,963.0,858.61,637.18
2016,7,9,13,45,949.5,81.0,1.85,20.0,941.5,824.25,615.46
2016,7,9,14,0,947.0,79.0,1.9,20.0,920.0,787.79,592.11
2016,7,9,14,15,942.0,78.0,1.9,19.5,891.5,748.53,567.23
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,707.66,540.88
2016,7,9,14,45,931.5,74.5,1.9,19.0,828.5,663.66,509.78
2016,7,9,15,0,926.0,72.0,1.9,19.0,794.0,618.46,476.03
2016,7,9,15,15,916.5,71.0,1.9,18.5,754.0,571.43,440.82
2016,7,9,15,30,907.0,70.0,1.9,18.0,714.0,523.93,404.11
2016,7,9,15,45,896.5,67.5,1.95,18.0,670.0,474.36,364.13
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,424.85,322.95
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.0,374.22,280.13
2016,7,9,16,30,855.0,61.0,1.9,17.0,530.0,324.52,236.98
2016,7,9,16,45,834.5,59.0,1.9,16.5,480.0,274.61,193.15
2016,7,9,17,0,814.0,57.0,1.9,16.0,430.0,226.49,150.68
2016,7,9,17,15,786.5,54.0,1.85,15.5,379.5,178.31,109.45
2016,7,9,17,30,759.0,51.0,1.8,15.0,329.0,132.92,73.21
2016,7,9,17,45,718.5,48.0,1.8,14.5,278.5,85.38,40.67
2016,7,9,18,0,678.0,45.0,1.8,14.0,228.0,46.51,23.31
2016,7,9,18,15,619.5,40.0,1.8,13.0,180.0,28.45,19.95
2016,7,9,18,30,561.0,35.0,1.8,12.0,132.0,26.08,17.69
2016,7,9,18,45,458.5,28.0,1.8,11.5,90.5,21.69,13.4
2016,7,9,19,0,356.0,21.0,1.8,11.0,49.0,17.07,7.65
2016,7,9,19,15,178.0,10.5,1.75,10.5,24.5,10.32,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,12.5,1.25,9.5,29.5,73.56,0.0
2016,7,10,5,30,376.0,25.0,1.3,10.0,59.0,166.85,117.62
2016,7,10,5,45,474.5,32.5,1.4,10.5,102.5,226.18,175.47
2016,7,10,6,0,573.0,40.0,1.5,11.0,146.0,298.5,239.66
2016,7,10,6,15,632.5,45.0,1.5,11.5,195.5,358.66,292.75
2016,7,10,6,30,692.0,50.0,1.5,12.0,245.0,423.62,347.71
2016,7,10,6,45,732.0,54.0,1.55,12.5,297.0,481.03,394.81
2016,7,10,7,0,772.0,58.0,1.6,13.0,349.0,540.87,442.01
2016,7,10,7,15,800.5,61.0,1.6,13.0,401.5,590.21,480.26
2016,7,10,7,30,829.0,64.0,1.6,13.0,454.0,644.31,519.73
2016,7,10,7,45,849.5,66.5,1.6,13.5,505.0,692.66,552.09
2016,7,10,8,0,870.0,69.0,1.6,14.0,556.0,740.71,583.49
2016,7,10,8,15,886.0,71.5,1.6,14.5,605.0,784.63,611.26
2016,7,10,8,30,902.0,74.0,1.6,15.0,654.0,827.41,637.73
2016,7,10,8,45,914.5,75.5,1.65,15.5,699.0,864.69,660.56
2016,7,10,9,0,927.0,77.0,1.7,16.0,744.0,900.17,681.96
2016,7,10,9,15,937.0,78.5,1.7,16.5,784.5,931.4,699.71
2016,7,10,9,30,947.0,80.0,1.7,17.0,825.0,960.3,715.79
2016,7,10,9,45,954.0,81.5,1.7,17.5,860.0,983.92,728.3
2016,7,10,10,0,961.0,83.0,1.7,18.0,895.0,1004.79,739.05
2016,7,10,10,15,967.0,84.0,1.7,18.0,924.0,1021.3,748.43
2016,7,10,10,30,973.0,85.0,1.7,18.0,953.0,1034.83,756.01
2016,7,10,10,45,977.0,86.0,1.7,18.5,975.5,1043.33,759.08
2016,7,10,11,0,981.0,87.0,1.7,19.0,998.0,1048.68,760.3
2016,7,10,11,15,983.5,87.0,1.7,19.0,1013.0,1048.35,759.52
2016,7,10,11,30,986.0,87.0,1.7,19.0,1028.0,1044.84,756.91
2016,7,10,11,45,988.0,87.5,1.75,19.5,1035.5,1038.17,751.77
2016,7,10,12,0,990.0,88.0,1.8,20.0,1043.0,1028.37,744.77
2016,7,10,12,15,990.0,88.0,1.85,20.0,1043.0,1013.1,735.8
2016,7,10,12,30,990.0,88.0,1.9,20.0,1043.0,994.88,725.01
2016,7,10,12,45,984.5,91.0,1.95,20.0,1034.0,971.74,711.06
2016,7,10,13,0,979.0,94.0,2.0,20.0,1025.0,946.02,695.41
2016,7,10,13,15,976.5,93.5,2.0,20.0,1009.5,917.04,677.02
2016,7,10,13,30,974.0,93.0,2.0,20.0,994.0,885.64,656.97
2016,7,10,13,45,972.0,91.0,2.0,20.0,972.0,850.91,634.6
2016,7,10,14,0,970.0,89.0,2.0,20.0,950.0,814.0,610.61
2016,7,10,14,15,964.5,88.0,2.0,20.0,920.5,773.48,583.94
2016,7,10,14,30,959.0,87.0,2.0,20.0,891.0,731.33,555.9
2016,7,10,14,45,953.5,85.0,2.0,20.0,856.0,686.83,524.4
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,641.09,490.48
2016,7,10,15,15,938.5,81.5,1.95,19.5,780.0,592.56,454.22
2016,7,10,15,30,929.0,80.0,1.9,19.0,739.0,543.53,416.48
2016,7,10,15,45,918.0,77.5,1.9,19.0,694.0,492.62,375.64
2016,7,10,16,0,907.0,75.0,1.9,19.0,649.0,441.78,333.65
2016,7,10,16,15,891.0,73.0,1.85,18.5,599.5,389.85,290.16
2016,7,10,16,30,875.0,71.0,1.8,18.0,550.0,338.88,246.34
2016,7,10,16,45,854.5,68.0,1.8,18.0,498.5,287.0,200.87
2016,7,10,17,0,834.0,65.0,1.8,18.0,447.0,236.91,156.89
2016,7,10,17,15,804.5,61.5,1.75,17.5,394.0,182.55,111.17
2016,7,10,17,30,775.0,58.0,1.7,17.0,341.0,135.64,74.2
2016,7,10,17,45,733.5,54.0,1.65,16.5,288.5,90.72,44.45
2016,7,10,18,0,692.0,50.0,1.6,16.0,236.0,50.31,26.56
2016,7,10,18,15,628.0,44.5,1.5,15.0,186.0,32.48,23.35
2016,7,10,18,30,564.0,39.0,1.4,14.0,136.0,29.89,20.9
2016,7,10,18,45,455.5,31.0,1.35,13.0,93.0,24.71,15.92
2016,7,10,19,0,347.0,23.0,1.3,12.0,50.0,17.64,7.92
2016,7,10,19,15,173.5,11.5,1.25,11.5,25.0,11.3,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,183.0,12.5,0.65,8.5,28.5,62.47,0.0
2016,7,11,5,30,366.0,25.0,0.6,9.0,57.0,163.13,114.15
2016,7,11,5,45,466.0,32.5,0.6,10.0,100.5,222.29,171.58
2016,7,11,6,0,566.0,40.0,0.6,11.0,144.0,294.71,234.57
2016,7,11,6,15,626.0,45.0,0.55,11.5,193.5,354.74,286.38
2016,7,11,6,30,686.0,50.0,0.5,12.0,243.0,419.61,339.79
2016,7,11,6,45,726.5,54.0,0.5,13.0,295.0,477.01,384.74
2016,7,11,7,0,767.0,58.0,0.5,14.0,347.0,536.9,429.47
2016,7,11,7,15,795.5,61.5,0.5,14.5,399.0,590.68,468.51
2016,7,11,7,30,824.0,65.0,0.5,15.0,451.0,641.13,502.92
2016,7,11,7,45,845.0,67.5,0.55,16.0,502.0,689.66,533.64
2016,7,11,8,0,866.0,70.0,0.6,17.0,553.0,737.94,563.38
2016,7,11,8,15,882.0,72.0,0.65,17.5,601.5,781.16,590.07
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,823.27,615.65
2016,7,11,8,45,910.0,75.5,0.75,19.0,694.5,860.04,636.17
2016,7,11,9,0,922.0,77.0,0.8,20.0,739.0,895.0,655.25
2016,7,11,9,15,931.0,78.5,0.85,20.5,779.0,925.24,672.36
2016,7,11,9,30,940.0,80.0,0.9,21.0,819.0,953.15,687.94
2016,7,11,9,45,938.5,86.5,0.95,21.5,851.5,974.17,699.17
2016,7,11,10,0,937.0,93.0,1.0,22.0,884.0,992.11,708.59
2016,7,11,10,15,942.5,94.0,1.05,22.0,912.0,1007.8,718.06
2016,7,11,10,30,948.0,95.0,1.1,22.0,940.0,1020.58,725.85
2016,7,11,10,45,951.5,96.0,1.15,22.5,961.5,1028.4,729.32
2016,7,11,11,0,955.0,97.0,1.2,23.0,983.0,1033.14,731.04
2016,7,11,11,15,957.5,97.5,1.2,23.0,997.5,1033.28,730.57
2016,7,11,11,30,960.0,98.0,1.2,23.0,1012.0,1030.31,728.38
2016,7,11,11,45,960.5,98.5,1.25,23.5,1019.0,1022.33,722.74
2016,7,11,12,0,961.0,99.0,1.3,24.0,1026.0,1011.31,715.37
2016,7,11,12,15,961.0,99.0,1.35,24.0,1025.5,996.37,707.04
2016,7,11,12,30,961.0,99.0,1.4,24.0,1025.0,978.57,696.96
2016,7,11,12,45,962.5,97.0,1.45,24.0,1018.0,957.38,684.77
2016,7,11,13,0,964.0,95.0,1.5,24.0,1011.0,933.43,670.81
2016,7,11,13,15,961.5,94.5,1.55,23.5,995.5,904.84,655.07
2016,7,11,13,30,959.0,94.0,1.6,23.0,980.0,873.85,637.59
2016,7,11,13,45,956.0,92.5,1.65,23.0,958.0,839.26,616.3
2016,7,11,14,0,953.0,91.0,1.7,23.0,936.0,802.59,593.39
2016,7,11,14,15,947.5,90.0,1.7,22.5,907.5,762.66,568.65
2016,7,11,14,30,942.0,89.0,1.7,22.0,879.0,721.13,542.47
2016,7,11,14,45,935.5,87.5,1.75,22.0,844.0,677.11,511.89
2016,7,11,15,0,929.0,86.0,1.8,22.0,809.0,631.95,479.07
2016,7,11,15,15,920.0,84.5,1.8,21.5,769.0,584.48,444.19
2016,7,11,15,30,911.0,83.0,1.8,21.0,729.0,536.48,407.78
2016,7,11,15,45,900.0,80.5,1.8,21.0,684.5,486.36,367.87
2016,7,11,16,0,889.0,78.0,1.8,21.0,640.0,436.33,326.88
2016,7,11,16,15,873.5,75.5,1.75,20.5,591.5,384.96,284.23
2016,7,11,16,30,858.0,73.0,1.7,20.0,543.0,334.51,241.23
2016,7,11,16,45,839.0,69.5,1.7,19.5,492.5,283.39,197.15
2016,7,11,17,0,820.0,66.0,1.7,19.0,442.0,233.92,154.27
2016,7,11,17,15,791.0,62.5,1.65,18.0,389.5,180.32,109.64
2016,7,11,17,30,762.0,59.0,1.6,17.0,337.0,134.12,73.54
2016,7,11,17,45,723.5,54.5,1.55,16.5,285.5,89.61,44.1
2016,7,11,18,0,685.0,50.0,1.5,16.0,234.0,49.32,26.35
2016,7,11,18,15,621.5,44.5,1.4,15.0,184.0,32.53,23.39
2016,7,11,18,30,558.0,39.0,1.3,14.0,134.0,29.95,20.95
2016,7,11,18,45,453.5,31.0,1.25,13.5,91.5,24.78,15.92
2016,7,11,19,0,349.0,23.0,1.2,13.0,49.0,17.71,7.78
2016,7,11,19,15,174.5,11.5,1.2,12.0,24.5,11.3,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,193.5,11.5,1.0,9.5,28.5,64.05,0.0
2016,7,12,5,30,387.0,23.0,1.0,10.0,57.0,163.47,112.65
2016,7,12,5,45,484.5,30.0,1.05,10.5,100.0,225.71,174.04
2016,7,12,6,0,582.0,37.0,1.1,11.0,143.0,297.15,237.38
2016,7,12,6,15,640.0,42.0,1.05,11.0,192.5,356.81,290.28
2016,7,12,6,30,698.0,47.0,1.0,11.0,242.0,421.19,344.98
2016,7,12,6,45,737.5,50.5,1.0,11.5,293.5,477.92,391.11
2016,7,12,7,0,777.0,54.0,1.0,12.0,345.0,533.21,434.35
2016,7,12,7,15,804.5,57.0,1.0,12.5,397.5,586.01,473.89
2016,7,12,7,30,832.0,60.0,1.0,13.0,450.0,639.66,511.42
2016,7,12,7,45,853.0,62.0,1.05,13.5,500.5,687.97,543.71
2016,7,12,8,0,874.0,64.0,1.1,14.0,551.0,736.04,575.17
2016,7,12,8,15,889.5,66.0,1.15,14.5,599.5,779.23,602.61
2016,7,12,8,30,905.0,68.0,1.2,15.0,648.0,821.25,628.84
2016,7,12,8,45,917.0,70.0,1.25,15.5,693.0,858.88,651.74
2016,7,12,9,0,929.0,72.0,1.3,16.0,738.0,894.67,673.19
2016,7,12,9,15,938.5,73.0,1.3,16.0,778.0,925.05,691.41
2016,7,12,9,30,948.0,74.0,1.3,16.0,818.0,953.1,708.07
2016,7,12,9,45,954.0,76.5,1.35,16.5,853.0,977.02,721.48
2016,7,12,10,0,960.0,79.0,1.4,17.0,888.0,998.15,733.13
2016,7,12,10,15,965.5,79.5,1.4,17.0,917.0,1013.73,741.84
2016,7,12,10,30,971.0,80.0,1.4,17.0,946.0,1026.34,748.8
2016,7,12,10,45,975.5,80.5,1.45,17.5,968.0,1034.9,752.76
2016,7,12,11,0,980.0,81.0,1.5,18.0,990.0,1040.32,754.87
2016,7,12,11,15,982.5,81.5,1.5,18.0,1005.0,1040.61,754.47
2016,7,12,11,30,985.0,82.0,1.5,18.0,1020.0,1037.71,752.24
2016,7,12,11,45,987.0,82.5,1.55,18.0,1027.5,1031.14,748.66
2016,7,12,12,0,989.0,83.0,1.6,18.0,1035.0,1021.42,743.18
2016,7,12,12,15,989.5,83.0,1.6,18.0,1035.5,1006.7,733.86
2016,7,12,12,30,990.0,83.0,1.6,18.0,1036.0,988.99,722.74
2016,7,12,12,45,982.0,88.0,1.65,18.5,1027.0,965.62,707.4
2016,7,12,13,0,974.0,93.0,1.7,19.0,1018.0,939.71,690.45
2016,7,12,13,15,972.0,92.5,1.7,18.5,1003.0,911.29,673.77
2016,7,12,13,30,970.0,92.0,1.7,18.0,988.0,880.4,655.33
2016,7,12,13,45,968.0,90.5,1.7,18.0,966.5,846.25,633.35
2016,7,12,14,0,966.0,89.0,1.7,18.0,945.0,809.91,609.74
2016,7,12,14,15,961.0,88.0,1.7,18.0,916.0,769.86,583.39
2016,7,12,14,30,956.0,87.0,1.7,18.0,887.0,728.14,555.63
2016,7,12,14,45,950.5,85.0,1.75,18.0,852.5,683.71,524.44
2016,7,12,15,0,945.0,83.0,1.8,18.0,818.0,638.05,490.8
2016,7,12,15,15,935.5,81.5,1.8,17.5,777.0,589.59,454.67
2016,7,12,15,30,926.0,80.0,1.8,17.0,736.0,540.63,416.98
2016,7,12,15,45,915.0,78.0,1.8,17.0,691.0,490.25,376.24
2016,7,12,16,0,904.0,76.0,1.8,17.0,646.0,439.94,334.35
2016,7,12,16,15,888.0,73.5,1.75,16.5,597.0,387.65,290.3
2016,7,12,16,30,872.0,71.0,1.7,16.0,548.0,336.32,245.89
2016,7,12,16,45,851.5,68.0,1.7,16.0,496.5,284.53,200.21
2016,7,12,17,0,831.0,65.0,1.7,16.0,445.0,234.54,156.04
2016,7,12,17,15,802.0,61.5,1.65,15.5,392.0,180.38,110.24
2016,7,12,17,30,773.0,58.0,1.6,15.0,339.0,133.63,73.29
2016,7,12,17,45,732.0,54.0,1.55,14.5,286.5,88.84,43.77
2016,7,12,18,0,691.0,50.0,1.5,14.0,234.0,48.53,26.4
2016,7,12,18,15,626.0,44.5,1.35,13.0,184.0,32.59,23.66
2016,7,12,18,30,561.0,39.0,1.2,12.0,134.0,30.02,21.2
2016,7,12,18,45,452.0,31.0,1.1,11.5,91.0,24.85,16.12
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,17.77,7.76
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,11.3,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
