Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,186.5,12.0,0.75,8.5,27.5,62.34,0.0
2016,7,13,5,30,373.0,24.0,0.7,9.0,55.0,158.74,108.4
2016,7,13,5,45,476.0,31.5,0.7,10.0,99.0,223.41,171.88
2016,7,13,6,0,579.0,39.0,0.7,11.0,143.0,297.26,236.29
2016,7,13,6,15,640.0,44.5,0.7,11.5,193.5,358.79,289.81
2016,7,13,6,30,701.0,50.0,0.7,12.0,244.0,425.29,345.15
2016,7,13,6,45,742.5,53.5,0.7,12.5,297.0,483.29,391.63
2016,7,13,7,0,784.0,57.0,0.7,13.0,350.0,543.85,438.08
2016,7,13,7,15,812.5,60.0,0.7,13.5,402.5,593.72,474.81
2016,7,13,7,30,841.0,63.0,0.7,14.0,455.0,648.33,512.57
2016,7,13,7,45,862.5,65.5,0.7,15.0,507.0,697.92,543.55
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,747.27,573.44
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,790.78,599.61
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,833.1,624.51
2016,7,13,8,45,927.0,73.5,0.7,18.0,702.5,870.44,644.47
2016,7,13,9,0,939.0,75.0,0.7,19.0,748.0,905.92,662.87
2016,7,13,9,15,948.0,77.0,0.7,19.5,788.5,937.21,679.57
2016,7,13,9,30,957.0,79.0,0.7,20.0,829.0,966.09,694.63
2016,7,13,9,45,953.0,86.5,0.75,21.0,861.0,986.25,703.92
2016,7,13,10,0,949.0,94.0,0.8,22.0,893.0,1003.18,711.32
2016,7,13,10,15,954.5,95.0,0.85,22.5,922.0,1019.05,719.5
2016,7,13,10,30,960.0,96.0,0.9,23.0,951.0,1031.96,725.95
2016,7,13,10,45,964.5,96.5,0.95,23.5,973.0,1040.33,729.75
2016,7,13,11,0,969.0,97.0,1.0,24.0,995.0,1045.58,731.82
2016,7,13,11,15,971.5,97.5,1.0,24.5,1010.0,1045.74,729.93
2016,7,13,11,30,974.0,98.0,1.0,25.0,1025.0,1042.73,726.32
2016,7,13,11,45,975.5,98.5,1.05,25.5,1032.5,1035.62,721.39
2016,7,13,12,0,977.0,99.0,1.1,26.0,1040.0,1025.4,714.72
2016,7,13,12,15,977.0,99.0,1.15,26.0,1039.5,1010.24,706.52
2016,7,13,12,30,977.0,99.0,1.2,26.0,1039.0,992.15,696.6
2016,7,13,12,45,975.5,98.5,1.25,26.0,1030.5,969.39,683.79
2016,7,13,13,0,974.0,98.0,1.3,26.0,1022.0,943.94,669.27
2016,7,13,13,15,971.0,97.5,1.35,26.0,1006.5,914.62,652.23
2016,7,13,13,30,968.0,97.0,1.4,26.0,991.0,882.91,633.52
2016,7,13,13,45,963.5,96.5,1.45,26.0,968.0,847.75,612.4
2016,7,13,14,0,959.0,96.0,1.5,26.0,945.0,810.57,589.72
2016,7,13,14,15,953.0,95.0,1.5,25.5,915.5,769.99,565.11
2016,7,13,14,30,947.0,94.0,1.5,25.0,886.0,727.85,539.07
2016,7,13,14,45,938.5,92.5,1.55,25.0,850.0,682.27,507.84
2016,7,13,15,0,930.0,91.0,1.6,25.0,814.0,635.72,474.68
2016,7,13,15,15,919.5,89.5,1.6,24.5,772.5,587.29,439.75
2016,7,13,15,30,909.0,88.0,1.6,24.0,731.0,538.47,403.37
2016,7,13,15,45,894.5,86.0,1.6,24.0,685.0,487.2,363.28
2016,7,13,16,0,880.0,84.0,1.6,24.0,639.0,436.34,322.34
2016,7,13,16,15,862.5,81.5,1.6,23.5,589.5,384.57,280.22
2016,7,13,16,30,845.0,79.0,1.6,23.0,540.0,333.92,237.85
2016,7,13,16,45,821.5,76.0,1.6,22.5,488.5,278.28,191.1
2016,7,13,17,0,798.0,73.0,1.6,22.0,437.0,229.08,149.21
2016,7,13,17,15,766.0,69.0,1.55,21.0,384.0,179.97,108.97
2016,7,13,17,30,734.0,65.0,1.5,20.0,331.0,134.23,74.02
2016,7,13,17,45,688.5,60.0,1.45,19.5,279.0,90.23,45.78
2016,7,13,18,0,643.0,55.0,1.4,19.0,227.0,51.16,29.3
2016,7,13,18,15,574.5,49.0,1.3,18.0,177.5,33.56,23.98
2016,7,13,18,30,506.0,43.0,1.2,17.0,128.0,31.04,21.6
2016,7,13,18,45,393.5,33.5,1.1,16.0,86.5,25.14,15.99
2016,7,13,19,0,281.0,24.0,1.0,15.0,45.0,18.81,8.12
2016,7,13,19,15,140.5,12.0,0.9,14.5,22.5,11.8,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,13.0,0.65,9.5,26.0,55.74,0.0
2016,7,14,5,30,319.0,26.0,0.6,10.0,52.0,146.4,98.46
2016,7,14,5,45,432.0,34.0,0.6,11.0,95.5,212.59,162.78
2016,7,14,6,0,545.0,42.0,0.6,12.0,139.0,288.53,228.25
2016,7,14,6,15,609.5,48.0,0.6,12.5,189.0,347.75,279.58
2016,7,14,6,30,674.0,54.0,0.6,13.0,239.0,415.23,335.4
2016,7,14,6,45,720.5,57.5,0.6,14.0,292.5,474.86,382.19
2016,7,14,7,0,767.0,61.0,0.6,15.0,346.0,537.45,429.05
2016,7,14,7,15,797.0,64.0,0.6,15.5,399.0,591.63,468.44
2016,7,14,7,30,827.0,67.0,0.6,16.0,452.0,642.56,503.53
2016,7,14,7,45,850.0,69.5,0.6,17.0,504.0,692.66,534.63
2016,7,14,8,0,873.0,72.0,0.6,18.0,556.0,742.66,564.66
2016,7,14,8,15,889.5,74.0,0.6,18.5,605.0,786.57,590.82
2016,7,14,8,30,906.0,76.0,0.6,19.0,654.0,829.38,615.76
2016,7,14,8,45,919.0,77.5,0.65,20.0,699.5,867.3,636.78
2016,7,14,9,0,932.0,79.0,0.7,21.0,745.0,903.44,656.38
2016,7,14,9,15,941.5,81.0,0.75,21.5,786.0,934.99,674.11
2016,7,14,9,30,951.0,83.0,0.8,22.0,827.0,964.19,690.3
2016,7,14,9,45,957.5,84.5,0.85,23.0,862.0,987.5,701.45
2016,7,14,10,0,964.0,86.0,0.9,24.0,897.0,1008.03,710.91
2016,7,14,10,15,969.5,87.0,0.95,24.0,926.0,1024.18,720.51
2016,7,14,10,30,975.0,88.0,1.0,24.0,955.0,1037.32,728.42
2016,7,14,10,45,978.5,89.0,1.05,24.5,977.0,1045.41,732.0
2016,7,14,11,0,982.0,90.0,1.1,25.0,999.0,1050.33,733.81
2016,7,14,11,15,984.5,90.5,1.1,25.0,1014.0,1050.56,733.38
2016,7,14,11,30,987.0,91.0,1.1,25.0,1029.0,1047.58,731.19
2016,7,14,11,45,988.0,91.0,1.15,25.5,1036.0,1039.46,725.59
2016,7,14,12,0,989.0,91.0,1.2,26.0,1043.0,1028.21,718.23
2016,7,14,12,15,989.0,91.5,1.2,26.0,1042.5,1013.45,709.35
2016,7,14,12,30,989.0,92.0,1.2,26.0,1042.0,995.7,698.76
2016,7,14,12,45,982.0,95.5,1.3,26.0,1032.5,971.7,685.99
2016,7,14,13,0,975.0,99.0,1.4,26.0,1023.0,945.15,671.49
2016,7,14,13,15,972.0,98.5,1.4,25.5,1007.0,915.79,654.94
2016,7,14,13,30,969.0,98.0,1.4,25.0,991.0,884.02,636.73
2016,7,14,13,45,964.0,97.0,1.4,25.0,968.0,847.95,614.34
2016,7,14,14,0,959.0,96.0,1.4,25.0,945.0,809.89,590.51
2016,7,14,14,15,953.0,95.0,1.35,24.5,915.0,769.29,565.35
2016,7,14,14,30,947.0,94.0,1.3,24.0,885.0,727.12,538.83
2016,7,14,14,45,938.5,92.5,1.3,24.0,849.0,681.51,507.21
2016,7,14,15,0,930.0,91.0,1.3,24.0,813.0,634.93,473.79
2016,7,14,15,15,919.5,89.5,1.3,23.5,772.0,586.47,438.97
2016,7,14,15,30,909.0,88.0,1.3,23.0,731.0,537.62,402.68
2016,7,14,15,45,895.0,86.0,1.3,23.0,685.0,486.55,362.83
2016,7,14,16,0,881.0,84.0,1.3,23.0,639.0,435.84,322.07
2016,7,14,16,15,863.5,81.0,1.25,22.5,589.5,383.56,279.47
2016,7,14,16,30,846.0,78.0,1.2,22.0,540.0,332.4,236.66
2016,7,14,16,45,823.0,75.0,1.2,21.5,488.0,276.81,189.99
2016,7,14,17,0,800.0,72.0,1.2,21.0,436.0,227.62,148.13
2016,7,14,17,15,768.0,68.0,1.15,20.0,383.0,178.41,107.83
2016,7,14,17,30,736.0,64.0,1.1,19.0,330.0,132.56,72.86
2016,7,14,17,45,690.5,59.5,1.1,18.0,278.0,88.92,45.17
2016,7,14,18,0,645.0,55.0,1.1,17.0,226.0,50.23,29.45
2016,7,14,18,15,576.0,48.5,1.0,16.0,176.5,33.21,23.89
2016,7,14,18,30,507.0,42.0,0.9,15.0,127.0,30.23,21.08
2016,7,14,18,45,393.5,33.0,0.85,14.5,85.5,24.75,15.76
2016,7,14,19,0,280.0,24.0,0.8,14.0,44.0,18.9,7.99
2016,7,14,19,15,140.0,12.0,0.75,13.5,22.0,11.8,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,170.0,12.0,0.9,8.5,25.5,57.3,0.0
2016,7,15,5,30,340.0,24.0,0.9,9.0,51.0,149.81,99.5
2016,7,15,5,45,444.5,32.0,0.95,10.0,93.5,214.1,164.5
2016,7,15,6,0,549.0,40.0,1.0,11.0,136.0,284.16,226.31
2016,7,15,6,15,612.5,45.5,0.95,11.5,186.0,345.4,279.92
2016,7,15,6,30,676.0,51.0,0.9,12.0,236.0,411.81,335.52
2016,7,15,6,45,719.0,55.0,0.9,12.5,288.0,470.09,382.72
2016,7,15,7,0,762.0,59.0,0.9,13.0,340.0,531.09,430.03
2016,7,15,7,15,791.5,62.0,0.85,13.5,393.0,584.72,469.45
2016,7,15,7,30,821.0,65.0,0.8,14.0,446.0,635.12,504.35
2016,7,15,7,45,844.0,67.5,0.8,15.0,497.5,685.02,535.97
2016,7,15,8,0,867.0,70.0,0.8,16.0,549.0,734.84,566.54
2016,7,15,8,15,883.5,72.5,0.8,16.5,598.0,779.17,593.54
2016,7,15,8,30,900.0,75.0,0.8,17.0,647.0,822.4,619.3
2016,7,15,8,45,913.0,76.5,0.85,17.5,692.5,860.19,641.83
2016,7,15,9,0,926.0,78.0,0.9,18.0,738.0,896.2,663.0
2016,7,15,9,15,936.0,79.5,0.9,18.5,779.0,927.55,680.07
2016,7,15,9,30,946.0,81.0,0.9,19.0,820.0,956.58,695.53
2016,7,15,9,45,950.5,84.0,0.95,20.0,854.5,979.63,706.75
2016,7,15,10,0,955.0,87.0,1.0,21.0,889.0,999.82,716.21
2016,7,15,10,15,960.5,88.0,1.05,21.0,918.5,1015.89,725.89
2016,7,15,10,30,966.0,89.0,1.1,21.0,948.0,1028.96,733.87
2016,7,15,10,45,971.0,89.5,1.15,21.5,970.5,1037.96,738.05
2016,7,15,11,0,976.0,90.0,1.2,22.0,993.0,1043.82,740.44
2016,7,15,11,15,979.0,90.5,1.2,22.0,1008.0,1044.55,740.31
2016,7,15,11,30,982.0,91.0,1.2,22.0,1023.0,1042.09,738.4
2016,7,15,11,45,984.0,91.0,1.25,22.0,1031.0,1034.98,734.7
2016,7,15,12,0,986.0,91.0,1.3,22.0,1039.0,1024.72,729.18
2016,7,15,12,15,986.0,91.0,1.3,22.0,1039.0,1009.51,719.82
2016,7,15,12,30,986.0,91.0,1.3,22.0,1039.0,991.33,708.72
2016,7,15,12,45,981.5,93.5,1.3,22.0,1030.0,968.66,694.88
2016,7,15,13,0,977.0,96.0,1.3,22.0,1021.0,943.35,679.41
2016,7,15,13,15,974.5,95.5,1.3,21.5,1005.5,914.37,662.86
2016,7,15,13,30,972.0,95.0,1.3,21.0,990.0,882.93,644.61
2016,7,15,13,45,969.5,93.0,1.3,21.0,968.0,847.78,622.55
2016,7,15,14,0,967.0,91.0,1.3,21.0,946.0,810.46,598.92
2016,7,15,14,15,961.5,89.5,1.25,21.0,916.5,769.47,572.05
2016,7,15,14,30,956.0,88.0,1.2,21.0,887.0,726.85,543.88
2016,7,15,14,45,949.0,86.5,1.2,21.0,851.5,681.83,512.57
2016,7,15,15,0,942.0,85.0,1.2,21.0,816.0,635.7,479.14
2016,7,15,15,15,932.5,83.5,1.15,20.5,775.0,587.26,443.61
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,538.33,406.6
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,487.29,366.44
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,436.54,325.28
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,384.16,282.33
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,332.84,239.01
2016,7,15,16,45,838.0,71.5,1.1,18.5,491.0,280.96,194.66
2016,7,15,17,0,814.0,69.0,1.1,18.0,439.0,226.89,148.53
2016,7,15,17,15,782.5,65.5,1.05,17.5,385.5,177.49,107.43
2016,7,15,17,30,751.0,62.0,1.0,17.0,332.0,131.41,71.91
2016,7,15,17,45,703.5,58.0,0.95,16.5,279.5,87.35,44.0
2016,7,15,18,0,656.0,54.0,0.9,16.0,227.0,48.45,28.72
2016,7,15,18,15,586.5,47.5,0.85,15.0,177.0,32.46,23.33
2016,7,15,18,30,517.0,41.0,0.8,14.0,127.0,29.43,20.47
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.0,24.37,15.49
2016,7,15,19,0,276.0,24.0,0.7,13.0,43.0,18.99,7.81
2016,7,15,19,15,138.0,12.0,0.7,12.5,21.5,11.8,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,146.5,12.5,0.9,10.5,24.0,51.25,0.0
2016,7,16,5,30,293.0,25.0,0.9,11.0,48.0,135.02,87.25
2016,7,16,5,45,407.0,33.5,0.9,11.5,90.5,201.64,153.83
2016,7,16,6,0,521.0,42.0,0.9,12.0,133.0,277.05,219.59
2016,7,16,6,15,587.0,48.0,0.9,12.5,182.0,338.15,272.87
2016,7,16,6,30,653.0,54.0,0.9,13.0,231.0,402.66,327.01
2016,7,16,6,45,701.5,57.5,0.9,13.5,283.5,462.4,375.29
2016,7,16,7,0,750.0,61.0,0.9,14.0,336.0,525.3,424.0
2016,7,16,7,15,780.0,64.5,0.9,14.5,389.0,579.36,464.09
2016,7,16,7,30,810.0,68.0,0.9,15.0,442.0,634.42,503.17
2016,7,16,7,45,836.0,69.5,0.9,15.5,494.0,680.65,533.12
2016,7,16,8,0,862.0,71.0,0.9,16.0,546.0,731.25,565.48
2016,7,16,8,15,878.5,73.0,0.9,16.5,595.0,774.85,592.14
2016,7,16,8,30,895.0,75.0,0.9,17.0,644.0,817.37,617.61
2016,7,16,8,45,910.0,75.5,0.95,17.5,689.5,855.59,640.54
2016,7,16,9,0,925.0,76.0,1.0,18.0,735.0,892.18,662.18
2016,7,16,9,15,935.0,77.5,1.0,18.5,776.0,923.56,679.38
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,952.61,694.97
2016,7,16,9,45,949.0,82.5,1.05,19.5,851.0,975.78,707.64
2016,7,16,10,0,953.0,86.0,1.1,20.0,885.0,996.06,718.57
2016,7,16,10,15,958.5,87.0,1.15,20.0,914.5,1012.13,728.3
2016,7,16,10,30,964.0,88.0,1.2,20.0,944.0,1025.22,736.32
2016,7,16,10,45,968.5,89.0,1.25,20.5,966.0,1034.28,740.54
2016,7,16,11,0,973.0,90.0,1.3,21.0,988.0,1040.18,742.95
2016,7,16,11,15,976.0,90.5,1.3,21.0,1003.5,1040.94,742.83
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,1038.5,740.92
2016,7,16,11,45,980.0,91.0,1.35,21.5,1026.5,1030.46,735.15
2016,7,16,12,0,981.0,91.0,1.4,22.0,1034.0,1019.31,727.6
2016,7,16,12,15,981.5,91.5,1.4,21.5,1034.5,1005.13,720.21
2016,7,16,12,30,982.0,92.0,1.4,21.0,1035.0,987.96,711.02
2016,7,16,12,45,978.0,93.5,1.45,21.0,1026.5,964.83,697.49
2016,7,16,13,0,974.0,95.0,1.5,21.0,1018.0,939.07,682.26
2016,7,16,13,15,972.0,94.5,1.5,21.0,1003.0,910.57,664.52
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,879.61,645.13
2016,7,16,13,45,966.0,93.5,1.5,21.0,965.5,844.73,623.06
2016,7,16,14,0,962.0,93.0,1.5,21.0,943.0,807.79,599.47
2016,7,16,14,15,956.5,92.0,1.45,21.0,914.0,767.4,572.85
2016,7,16,14,30,951.0,91.0,1.4,21.0,885.0,725.39,544.93
2016,7,16,14,45,943.5,89.5,1.4,21.0,849.0,680.21,513.12
2016,7,16,15,0,936.0,88.0,1.4,21.0,813.0,633.96,479.39
2016,7,16,15,15,926.5,86.5,1.35,20.5,772.5,585.74,443.83
2016,7,16,15,30,917.0,85.0,1.3,20.0,732.0,537.02,406.79
2016,7,16,15,45,903.5,83.0,1.3,20.0,686.0,485.76,366.26
2016,7,16,16,0,890.0,81.0,1.3,20.0,640.0,434.8,324.76
2016,7,16,16,15,873.0,78.5,1.25,19.5,590.5,382.67,281.65
2016,7,16,16,30,856.0,76.0,1.2,19.0,541.0,331.6,238.28
2016,7,16,16,45,833.0,73.0,1.2,18.5,489.0,275.46,190.57
2016,7,16,17,0,810.0,70.0,1.2,18.0,437.0,225.74,147.77
2016,7,16,17,15,778.5,66.5,1.15,17.5,384.0,176.54,106.84
2016,7,16,17,30,747.0,63.0,1.1,17.0,331.0,130.66,71.59
2016,7,16,17,45,702.0,58.5,1.1,16.5,278.5,86.55,43.74
2016,7,16,18,0,657.0,54.0,1.1,16.0,226.0,47.35,28.59
2016,7,16,18,15,587.0,47.5,1.0,15.0,176.0,32.53,23.39
2016,7,16,18,30,517.0,41.0,0.9,14.0,126.0,29.51,20.52
2016,7,16,18,45,401.5,32.0,0.85,13.5,84.0,24.0,15.13
2016,7,16,19,0,286.0,23.0,0.8,13.0,42.0,18.1,6.83
2016,7,16,19,15,143.0,11.5,0.8,12.5,21.0,11.3,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,178.5,11.0,0.85,9.5,24.5,57.99,0.0
2016,7,17,5,30,357.0,22.0,0.9,10.0,49.0,147.41,93.21
2016,7,17,5,45,466.0,29.5,0.95,10.5,92.5,214.53,163.51
2016,7,17,6,0,575.0,37.0,1.0,11.0,136.0,289.7,230.0
2016,7,17,6,15,637.0,42.0,0.95,11.0,186.0,350.61,284.11
2016,7,17,6,30,699.0,47.0,0.9,11.0,236.0,416.62,340.29
2016,7,17,6,45,738.0,51.5,0.9,11.5,288.0,474.24,387.25
2016,7,17,7,0,777.0,56.0,0.9,12.0,340.0,534.25,434.03
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.0,583.86,471.22
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,638.22,509.69
2016,7,17,7,45,584.0,140.0,0.9,13.5,424.0,586.99,466.09
2016,7,17,8,0,334.0,218.0,0.9,14.0,402.0,494.8,391.49
2016,7,17,8,15,624.0,143.5,0.95,14.5,525.0,661.92,519.99
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,824.98,630.49
2016,7,17,8,45,927.5,69.5,1.05,16.0,693.5,862.56,650.34
2016,7,17,9,0,941.0,70.0,1.1,17.0,739.0,898.39,670.36
2016,7,17,9,15,950.0,71.5,1.1,17.0,779.5,929.33,688.67
2016,7,17,9,30,959.0,73.0,1.1,17.0,820.0,957.87,705.37
2016,7,17,9,45,954.5,81.5,1.15,17.5,853.0,978.95,716.82
2016,7,17,10,0,950.0,90.0,1.2,18.0,886.0,996.72,726.27
2016,7,17,10,15,956.0,91.0,1.2,18.0,915.0,1013.22,735.48
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,1026.75,742.9
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,1034.83,747.46
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,1039.76,750.15
2016,7,17,11,15,970.5,95.5,1.4,19.0,1002.5,1039.99,749.72
2016,7,17,11,30,973.0,96.0,1.4,19.0,1017.0,1037.05,747.48
2016,7,17,11,45,973.5,96.5,1.45,19.0,1024.5,1029.04,743.04
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,1017.93,736.78
2016,7,17,12,15,973.5,97.0,1.5,19.0,1031.5,1002.37,726.99
2016,7,17,12,30,973.0,97.0,1.5,19.0,1031.0,983.89,715.46
2016,7,17,12,45,969.0,98.5,1.55,19.0,1022.0,960.89,701.81
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,935.28,686.44
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,906.13,669.31
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,874.58,650.47
2016,7,17,13,45,955.0,97.5,1.65,18.0,958.5,839.07,628.15
2016,7,17,14,0,951.0,96.0,1.7,18.0,936.0,801.51,604.21
2016,7,17,14,15,944.5,95.0,1.7,18.0,906.0,760.77,577.32
2016,7,17,14,30,938.0,94.0,1.7,18.0,876.0,718.5,549.09
2016,7,17,14,45,931.5,91.5,1.7,18.0,840.5,673.52,516.55
2016,7,17,15,0,925.0,89.0,1.7,18.0,805.0,627.4,482.23
2016,7,17,15,15,914.0,87.5,1.7,17.5,763.5,578.81,445.96
2016,7,17,15,30,903.0,86.0,1.7,17.0,722.0,529.87,408.25
2016,7,17,15,45,891.0,83.0,1.7,16.5,676.5,479.01,367.85
2016,7,17,16,0,879.0,80.0,1.7,16.0,631.0,428.33,326.24
2016,7,17,16,15,861.5,77.5,1.7,15.5,581.5,376.53,282.53
2016,7,17,16,30,844.0,75.0,1.7,15.0,532.0,325.85,238.6
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.0,274.6,193.64
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,220.91,146.77
2016,7,17,17,15,769.0,64.5,1.7,13.5,377.0,172.07,105.45
2016,7,17,17,30,737.0,61.0,1.7,13.0,324.0,126.6,70.0
2016,7,17,17,45,694.5,56.0,1.7,12.5,272.5,82.7,41.88
2016,7,17,18,0,652.0,51.0,1.7,12.0,221.0,43.44,26.63
2016,7,17,18,15,583.5,45.0,1.65,11.5,172.0,33.38,24.5
2016,7,17,18,30,515.0,39.0,1.6,11.0,123.0,27.84,19.27
2016,7,17,18,45,400.5,30.0,1.55,10.5,82.0,22.24,13.77
2016,7,17,19,0,286.0,21.0,1.5,10.0,41.0,16.24,5.3
2016,7,17,19,15,143.0,10.5,1.45,9.5,20.5,10.32,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.5,11.5,1.1,9.0,23.0,51.35,0.0
2016,7,18,5,30,305.0,23.0,1.1,9.0,46.0,134.55,83.28
2016,7,18,5,45,422.0,31.0,1.15,9.5,88.0,202.8,155.16
2016,7,18,6,0,539.0,39.0,1.2,10.0,130.0,276.29,220.5
2016,7,18,6,15,603.0,44.5,1.15,10.5,179.0,337.07,274.37
2016,7,18,6,30,667.0,50.0,1.1,11.0,228.0,403.09,330.41
2016,7,18,6,45,713.0,53.5,1.1,11.5,280.5,461.92,378.75
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,523.76,427.42
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,576.63,467.78
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,626.23,503.85
2016,7,18,7,45,839.5,64.5,1.0,12.5,488.0,675.18,536.44
2016,7,18,8,0,863.0,66.0,1.0,13.0,539.0,724.12,568.16
2016,7,18,8,15,878.5,68.0,1.0,13.5,587.5,767.06,594.92
2016,7,18,8,30,894.0,70.0,1.0,14.0,636.0,808.87,620.41
2016,7,18,8,45,907.5,71.0,1.0,14.5,680.5,846.46,642.59
2016,7,18,9,0,921.0,72.0,1.0,15.0,725.0,882.33,663.32
2016,7,18,9,15,930.0,73.5,1.0,15.5,765.0,912.82,680.24
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,940.95,695.52
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,963.18,707.83
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,982.52,718.37
2016,7,18,10,15,950.0,83.0,1.15,17.0,901.5,998.11,727.96
2016,7,18,10,30,955.0,84.0,1.2,17.0,930.0,1010.73,735.79
2016,7,18,10,45,959.0,85.0,1.25,17.5,951.5,1019.33,739.84
2016,7,18,11,0,963.0,86.0,1.3,18.0,973.0,1024.8,742.05
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.0,1024.64,742.24
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,1021.32,740.6
2016,7,18,11,45,969.0,86.5,1.45,18.5,1010.0,1013.93,735.12
2016,7,18,12,0,970.0,87.0,1.5,19.0,1017.0,1003.44,727.8
2016,7,18,12,15,970.5,87.0,1.5,19.0,1017.0,988.96,718.65
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,971.52,707.73
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,949.69,694.75
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,925.07,679.94
2016,7,18,13,15,970.5,82.5,1.6,18.5,988.0,896.22,662.92
2016,7,18,13,30,968.0,82.0,1.6,18.0,973.0,864.92,644.17
2016,7,18,13,45,966.0,80.5,1.65,18.0,951.0,830.74,622.67
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,794.37,599.44
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,754.28,572.93
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,712.52,544.99
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,668.03,513.22
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,622.29,479.02
2016,7,18,15,15,934.0,71.5,1.65,17.5,760.5,574.05,442.58
2016,7,18,15,30,925.0,70.0,1.6,17.0,720.0,525.26,404.61
2016,7,18,15,45,914.5,67.5,1.6,17.0,675.5,474.56,363.5
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,423.88,321.17
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.0,372.11,277.28
2016,7,18,16,30,873.0,61.0,1.5,16.0,533.0,321.25,233.02
2016,7,18,16,45,853.5,58.0,1.5,16.0,482.0,269.61,187.31
2016,7,18,17,0,834.0,55.0,1.5,16.0,431.0,219.69,143.18
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.0,170.66,101.79
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,124.53,66.12
2016,7,18,17,45,736.5,46.0,1.4,14.5,275.0,79.51,37.89
2016,7,18,18,0,696.0,42.0,1.4,14.0,223.0,34.89,25.69
2016,7,18,18,15,632.5,37.5,1.35,13.5,174.0,26.77,18.38
2016,7,18,18,30,569.0,33.0,1.3,13.0,125.0,24.79,16.4
2016,7,18,18,45,459.0,26.0,1.3,12.5,83.0,20.36,11.98
2016,7,18,19,0,349.0,19.0,1.3,12.0,41.0,15.69,4.42
2016,7,18,19,15,174.5,9.5,1.25,11.5,20.5,9.34,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,188.0,10.0,1.0,8.5,23.5,58.88,0.0
2016,7,19,5,30,376.0,20.0,1.0,9.0,47.0,149.25,89.2
2016,7,19,5,45,484.0,26.5,1.0,9.5,90.0,216.12,164.32
2016,7,19,6,0,592.0,33.0,1.0,10.0,133.0,290.1,230.47
2016,7,19,6,15,653.0,37.5,0.95,10.5,182.5,350.45,284.08
2016,7,19,6,30,714.0,42.0,0.9,11.0,232.0,415.89,339.54
2016,7,19,6,45,754.5,45.0,0.9,11.5,284.0,469.42,383.67
2016,7,19,7,0,795.0,48.0,0.9,12.0,336.0,529.0,430.44
2016,7,19,7,15,822.5,50.5,0.9,12.5,388.5,582.06,470.3
2016,7,19,7,30,850.0,53.0,0.9,13.0,441.0,635.96,508.19
2016,7,19,7,45,870.0,55.0,0.9,13.5,492.5,684.46,540.0
2016,7,19,8,0,890.0,57.0,0.9,14.0,544.0,732.6,570.78
2016,7,19,8,15,905.0,59.0,0.9,14.5,592.5,776.2,597.67
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,818.56,623.2
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,855.5,645.44
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,890.5,666.22
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.0,921.14,683.96
2016,7,19,9,30,959.0,67.0,1.1,17.0,811.0,949.35,700.08
2016,7,19,9,45,958.5,73.0,1.15,17.5,845.5,971.56,712.29
2016,7,19,10,0,958.0,79.0,1.2,18.0,880.0,990.65,722.59
2016,7,19,10,15,963.5,80.0,1.2,18.0,908.5,1006.91,731.65
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,1020.17,738.92
2016,7,19,10,45,971.5,82.0,1.3,18.5,958.5,1027.43,742.97
2016,7,19,11,0,974.0,83.0,1.4,19.0,980.0,1031.51,745.14
2016,7,19,11,15,976.5,83.5,1.4,19.0,995.0,1031.88,744.8
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,1029.05,742.62
2016,7,19,11,45,980.0,84.5,1.45,19.5,1017.0,1021.59,737.12
2016,7,19,12,0,981.0,85.0,1.5,20.0,1024.0,1011.0,729.77
2016,7,19,12,15,981.0,85.0,1.55,20.0,1024.0,995.9,721.04
2016,7,19,12,30,981.0,85.0,1.6,20.0,1024.0,977.82,710.47
2016,7,19,12,45,975.5,87.5,1.65,20.0,1015.0,954.38,696.46
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,928.34,680.74
2016,7,19,13,15,967.0,89.5,1.7,20.0,990.5,899.08,662.24
2016,7,19,13,30,964.0,89.0,1.7,20.0,975.0,867.4,642.09
2016,7,19,13,45,961.5,87.5,1.7,20.0,953.0,832.89,619.94
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,796.23,596.19
2016,7,19,14,15,953.5,85.0,1.7,19.5,901.5,755.89,570.81
2016,7,19,14,30,948.0,84.0,1.7,19.0,872.0,713.93,543.94
2016,7,19,14,45,942.0,82.0,1.7,19.0,837.0,669.3,511.9
2016,7,19,15,0,936.0,80.0,1.7,19.0,802.0,623.46,477.78
2016,7,19,15,15,926.5,78.5,1.65,18.5,761.0,575.18,441.49
2016,7,19,15,30,917.0,77.0,1.6,18.0,720.0,526.4,403.69
2016,7,19,15,45,906.5,74.0,1.6,18.0,675.5,475.54,362.66
2016,7,19,16,0,896.0,71.0,1.6,18.0,631.0,424.71,320.44
2016,7,19,16,15,880.0,68.5,1.6,17.5,582.0,372.63,276.66
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,321.51,232.52
2016,7,19,16,45,844.5,63.0,1.6,16.5,482.0,270.25,187.65
2016,7,19,17,0,825.0,60.0,1.6,16.0,431.0,220.69,144.23
2016,7,19,17,15,795.5,57.0,1.55,15.5,378.5,171.45,102.85
2016,7,19,17,30,766.0,54.0,1.5,15.0,326.0,120.98,63.78
2016,7,19,17,45,725.5,49.5,1.5,14.5,274.0,76.25,35.96
2016,7,19,18,0,685.0,45.0,1.5,14.0,222.0,35.93,26.62
2016,7,19,18,15,619.5,40.0,1.4,13.5,173.0,29.03,20.39
2016,7,19,18,30,554.0,35.0,1.3,13.0,124.0,26.75,18.12
2016,7,19,18,45,444.0,27.0,1.25,12.5,82.0,21.44,12.87
2016,7,19,19,0,334.0,19.0,1.2,12.0,40.0,15.79,3.98
2016,7,19,19,15,167.0,9.5,1.15,11.5,20.0,9.34,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,9.5,0.95,8.5,22.5,58.19,0.0
2016,7,20,5,30,377.0,19.0,1.0,9.0,45.0,147.46,84.63
2016,7,20,5,45,482.0,25.5,1.05,10.0,87.5,213.46,161.52
2016,7,20,6,0,587.0,32.0,1.1,11.0,130.0,285.92,226.23
2016,7,20,6,15,648.5,36.5,1.05,11.5,179.5,346.15,279.78
2016,7,20,6,30,710.0,41.0,1.0,12.0,229.0,408.16,332.66
2016,7,20,6,45,750.5,44.5,1.0,12.5,281.0,465.5,379.8
2016,7,20,7,0,791.0,48.0,1.0,13.0,333.0,525.51,426.91
2016,7,20,7,15,819.0,50.5,1.0,13.5,385.5,578.71,466.94
2016,7,20,7,30,847.0,53.0,1.0,14.0,438.0,632.81,505.12
2016,7,20,7,45,867.5,55.0,1.0,14.5,489.0,681.56,537.17
2016,7,20,8,0,888.0,57.0,1.0,15.0,540.0,730.0,568.21
2016,7,20,8,15,903.5,58.5,1.0,15.5,589.0,773.36,594.98
2016,7,20,8,30,919.0,60.0,1.0,16.0,638.0,815.52,620.43
2016,7,20,8,45,930.5,61.5,1.0,17.0,683.0,852.89,640.99
2016,7,20,9,0,942.0,63.0,1.0,18.0,728.0,888.34,659.94
2016,7,20,9,15,951.0,64.0,1.0,18.5,768.5,918.91,676.64
2016,7,20,9,30,960.0,65.0,1.0,19.0,809.0,947.06,691.69
2016,7,20,9,45,959.5,72.0,1.05,19.5,844.0,970.45,704.54
2016,7,20,10,0,959.0,79.0,1.1,20.0,879.0,990.68,715.44
2016,7,20,10,15,964.5,79.5,1.15,20.0,908.0,1006.43,724.98
2016,7,20,10,30,970.0,80.0,1.2,20.0,937.0,1019.18,732.79
2016,7,20,10,45,975.0,80.0,1.25,20.5,959.5,1027.83,736.77
2016,7,20,11,0,980.0,80.0,1.3,21.0,982.0,1033.33,738.93
2016,7,20,11,15,982.5,80.5,1.35,21.0,997.0,1033.72,739.47
2016,7,20,11,30,985.0,81.0,1.4,21.0,1012.0,1030.9,738.16
2016,7,20,11,45,987.5,80.5,1.45,21.5,1019.5,1023.84,732.93
2016,7,20,12,0,990.0,80.0,1.5,22.0,1027.0,1013.6,725.84
2016,7,20,12,15,990.0,80.0,1.5,22.0,1027.0,998.41,716.38
2016,7,20,12,30,990.0,80.0,1.5,22.0,1027.0,980.2,705.13
2016,7,20,12,45,988.0,81.0,1.55,22.0,1019.5,958.26,692.28
2016,7,20,13,0,986.0,82.0,1.6,22.0,1012.0,933.54,677.63
2016,7,20,13,15,983.5,81.5,1.6,22.0,996.5,904.3,659.37
2016,7,20,13,30,981.0,81.0,1.6,22.0,981.0,872.57,639.45
2016,7,20,13,45,978.0,80.0,1.65,22.0,959.0,837.62,617.83
2016,7,20,14,0,975.0,79.0,1.7,22.0,937.0,800.49,594.51
2016,7,20,14,15,970.0,78.0,1.7,21.5,907.5,759.93,569.23
2016,7,20,14,30,965.0,77.0,1.7,21.0,878.0,717.67,542.41
2016,7,20,14,45,958.0,75.5,1.7,21.0,842.5,672.17,510.2
2016,7,20,15,0,951.0,74.0,1.7,21.0,807.0,625.53,475.73
2016,7,20,15,15,942.0,72.5,1.7,20.5,766.0,576.85,439.66
2016,7,20,15,30,933.0,71.0,1.7,20.0,725.0,527.61,401.94
2016,7,20,15,45,921.0,69.5,1.7,20.0,679.5,476.67,360.98
2016,7,20,16,0,909.0,68.0,1.7,20.0,634.0,425.88,318.91
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.0,373.59,275.14
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,322.26,231.0
2016,7,20,16,45,855.5,61.5,1.7,18.5,484.0,270.27,185.82
2016,7,20,17,0,834.0,59.0,1.7,18.0,432.0,220.17,142.29
2016,7,20,17,15,804.5,56.0,1.65,17.0,379.0,170.5,101.08
2016,7,20,17,30,775.0,53.0,1.6,16.0,326.0,119.58,62.15
2016,7,20,17,45,733.0,49.0,1.6,15.5,274.0,74.76,34.84
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,34.53,25.24
2016,7,20,18,15,624.5,39.5,1.55,14.0,172.5,28.68,20.02
2016,7,20,18,30,558.0,34.0,1.5,13.0,123.0,25.9,17.34
2016,7,20,18,45,445.0,26.5,1.45,12.5,81.0,21.04,12.48
2016,7,20,19,0,332.0,19.0,1.4,12.0,39.0,15.9,3.41
2016,7,20,19,15,166.0,9.5,1.35,11.5,19.5,9.34,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,177.5,10.0,1.2,9.0,21.5,55.52,0.0
2016,7,21,5,30,355.0,20.0,1.2,9.0,43.0,140.46,76.73
2016,7,21,5,45,466.0,27.0,1.3,9.5,86.0,208.63,157.93
2016,7,21,6,0,577.0,34.0,1.4,10.0,129.0,283.26,225.18
2016,7,21,6,15,640.0,39.0,1.35,10.5,178.5,344.33,279.9
2016,7,21,6,30,703.0,44.0,1.3,11.0,228.0,410.67,336.74
2016,7,21,6,45,744.5,47.5,1.3,11.5,280.5,468.5,384.73
2016,7,21,7,0,786.0,51.0,1.3,12.0,333.0,525.14,429.88
2016,7,21,7,15,814.0,53.5,1.25,12.5,385.5,578.08,469.94
2016,7,21,7,30,842.0,56.0,1.2,13.0,438.0,631.93,508.23
2016,7,21,7,45,862.5,58.0,1.2,14.0,489.0,680.46,539.52
2016,7,21,8,0,883.0,60.0,1.2,15.0,540.0,728.7,569.68
2016,7,21,8,15,898.0,62.0,1.2,15.5,588.5,772.07,596.69
2016,7,21,8,30,913.0,64.0,1.2,16.0,637.0,814.22,622.36
2016,7,21,8,45,924.5,65.5,1.25,16.5,682.0,851.38,644.89
2016,7,21,9,0,936.0,67.0,1.3,17.0,727.0,886.66,665.96
2016,7,21,9,15,945.0,68.5,1.3,17.0,767.5,917.63,684.53
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,946.19,701.48
2016,7,21,9,45,959.5,71.5,1.3,17.5,842.5,968.94,713.28
2016,7,21,10,0,965.0,73.0,1.3,18.0,877.0,988.86,723.3
2016,7,21,10,15,970.5,74.0,1.3,18.5,906.0,1005.29,731.13
2016,7,21,10,30,976.0,75.0,1.3,19.0,935.0,1018.69,737.11
2016,7,21,10,45,980.0,75.0,1.35,19.5,957.5,1026.47,740.54
2016,7,21,11,0,984.0,75.0,1.4,20.0,980.0,1031.06,742.13
2016,7,21,11,15,987.0,75.5,1.45,20.0,995.0,1031.99,742.97
2016,7,21,11,30,990.0,76.0,1.5,20.0,1010.0,1029.67,741.92
2016,7,21,11,45,991.5,76.0,1.55,20.0,1017.5,1022.17,737.74
2016,7,21,12,0,993.0,76.0,1.6,20.0,1025.0,1011.49,731.67
2016,7,21,12,15,993.5,76.0,1.65,20.0,1025.5,996.74,723.1
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,978.94,712.63
2016,7,21,12,45,985.5,81.5,1.75,20.0,1017.0,955.55,698.57
2016,7,21,13,0,977.0,87.0,1.8,20.0,1008.0,929.6,682.83
2016,7,21,13,15,975.0,86.5,1.8,19.5,993.0,900.95,665.94
2016,7,21,13,30,973.0,86.0,1.8,19.0,978.0,869.81,647.27
2016,7,21,13,45,971.0,84.0,1.85,19.0,956.0,834.88,625.19
2016,7,21,14,0,969.0,82.0,1.9,19.0,934.0,797.73,601.37
2016,7,21,14,15,963.5,81.5,1.9,18.5,905.0,757.45,575.79
2016,7,21,14,30,958.0,81.0,1.9,18.0,876.0,715.51,548.69
2016,7,21,14,45,953.5,78.5,1.9,18.0,841.0,670.88,516.35
2016,7,21,15,0,949.0,76.0,1.9,18.0,806.0,624.9,481.8
2016,7,21,15,15,940.0,74.5,1.85,17.5,765.0,576.26,444.89
2016,7,21,15,30,931.0,73.0,1.8,17.0,724.0,527.05,406.41
2016,7,21,15,45,921.5,69.5,1.8,17.0,679.0,475.48,364.42
2016,7,21,16,0,912.0,66.0,1.8,17.0,634.0,423.83,321.12
2016,7,21,16,15,896.5,64.0,1.75,16.5,585.0,371.56,276.6
2016,7,21,16,30,881.0,62.0,1.7,16.0,536.0,320.19,231.74
2016,7,21,16,45,862.5,59.0,1.7,16.0,484.5,268.32,185.64
2016,7,21,17,0,844.0,56.0,1.7,16.0,433.0,218.06,141.15
2016,7,21,17,15,815.5,53.0,1.65,15.5,380.0,168.07,99.17
2016,7,21,17,30,787.0,50.0,1.6,15.0,327.0,121.0,63.27
2016,7,21,17,45,747.5,46.0,1.55,14.5,274.5,75.59,35.81
2016,7,21,18,0,708.0,42.0,1.5,14.0,222.0,30.55,21.8
2016,7,21,18,15,643.0,37.0,1.4,13.5,172.5,26.57,18.18
2016,7,21,18,30,578.0,32.0,1.3,13.0,123.0,24.13,15.76
2016,7,21,18,45,466.0,25.0,1.25,12.5,81.0,19.67,11.26
2016,7,21,19,0,354.0,18.0,1.2,12.0,39.0,14.96,2.16
2016,7,21,19,15,177.0,9.0,1.15,11.5,19.5,8.85,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,180.0,9.5,0.8,8.5,21.0,55.36,0.0
2016,7,22,5,30,360.0,19.0,0.8,9.0,42.0,139.96,71.75
2016,7,22,5,45,470.0,26.0,0.85,10.0,84.5,208.13,156.28
2016,7,22,6,0,580.0,33.0,0.9,11.0,127.0,282.32,222.41
2016,7,22,6,15,644.0,38.0,0.9,11.5,177.0,343.86,277.03
2016,7,22,6,30,708.0,43.0,0.9,12.0,227.0,410.8,333.86
2016,7,22,6,45,750.0,46.5,0.95,13.0,280.0,465.47,378.5
2016,7,22,7,0,792.0,50.0,1.0,14.0,333.0,526.24,425.7
2016,7,22,7,15,821.0,53.0,1.0,14.5,386.0,580.68,466.53
2016,7,22,7,30,850.0,56.0,1.0,15.0,439.0,636.09,505.78
2016,7,22,7,45,871.0,58.0,1.05,15.5,491.0,685.3,538.52
2016,7,22,8,0,892.0,60.0,1.1,16.0,543.0,734.23,570.38
2016,7,22,8,15,907.5,61.5,1.1,16.5,592.0,777.73,597.19
2016,7,22,8,30,923.0,63.0,1.1,17.0,641.0,820.03,622.68
2016,7,22,8,45,935.0,65.0,1.15,18.0,687.0,858.52,644.67
2016,7,22,9,0,947.0,67.0,1.2,19.0,733.0,895.1,665.07
2016,7,22,9,15,956.0,68.0,1.2,19.5,774.0,925.78,681.86
2016,7,22,9,30,965.0,69.0,1.2,20.0,815.0,954.04,697.0
2016,7,22,9,45,960.0,78.0,1.25,20.5,848.0,975.54,708.58
2016,7,22,10,0,955.0,87.0,1.3,21.0,881.0,993.67,718.13
2016,7,22,10,15,961.0,88.0,1.35,21.0,910.5,1010.34,728.22
2016,7,22,10,30,967.0,89.0,1.4,21.0,940.0,1024.0,736.53
2016,7,22,10,45,971.5,89.5,1.45,21.5,962.5,1032.59,740.39
2016,7,22,11,0,976.0,90.0,1.5,22.0,985.0,1038.03,742.42
2016,7,22,11,15,979.0,90.5,1.5,22.5,1000.5,1038.81,740.9
2016,7,22,11,30,982.0,91.0,1.5,23.0,1016.0,1036.36,737.54
2016,7,22,11,45,984.0,90.5,1.55,23.5,1023.5,1028.73,731.93
2016,7,22,12,0,986.0,90.0,1.6,24.0,1031.0,1017.95,724.49
2016,7,22,12,15,986.0,90.0,1.65,24.0,1031.0,1002.69,715.75
2016,7,22,12,30,986.0,90.0,1.7,24.0,1031.0,984.43,705.19
2016,7,22,12,45,985.0,89.0,1.75,24.0,1023.0,961.38,691.6
2016,7,22,13,0,984.0,88.0,1.8,24.0,1015.0,935.55,676.21
2016,7,22,13,15,981.5,87.5,1.8,23.5,999.0,906.27,659.23
2016,7,22,13,30,979.0,87.0,1.8,23.0,983.0,874.49,640.51
2016,7,22,13,45,975.0,86.0,1.8,23.0,960.0,838.72,617.76
2016,7,22,14,0,971.0,85.0,1.8,23.0,937.0,800.84,593.45
2016,7,22,14,15,965.0,84.0,1.8,22.5,907.5,759.61,567.75
2016,7,22,14,30,959.0,83.0,1.8,22.0,878.0,716.75,540.55
2016,7,22,14,45,951.0,82.0,1.85,22.0,841.5,671.22,508.3
2016,7,22,15,0,943.0,81.0,1.9,22.0,805.0,624.62,474.11
2016,7,22,15,15,933.0,79.0,1.85,21.5,763.5,575.18,437.22
2016,7,22,15,30,923.0,77.0,1.8,21.0,722.0,525.28,398.84
2016,7,22,15,45,897.0,80.5,1.8,21.0,673.0,472.92,356.91
2016,7,22,16,0,871.0,84.0,1.8,21.0,624.0,421.97,314.97
2016,7,22,16,15,852.5,81.0,1.75,20.5,574.5,369.59,271.36
2016,7,22,16,30,834.0,78.0,1.7,20.0,525.0,314.15,224.46
2016,7,22,16,45,799.0,78.0,1.7,19.5,471.0,262.92,180.72
2016,7,22,17,0,764.0,78.0,1.7,19.0,417.0,215.06,140.04
2016,7,22,17,15,729.0,73.5,1.65,18.0,364.5,166.79,100.81
2016,7,22,17,30,694.0,69.0,1.6,17.0,312.0,122.24,67.83
2016,7,22,17,45,644.5,63.5,1.55,16.5,260.0,76.34,39.79
2016,7,22,18,0,595.0,58.0,1.5,16.0,208.0,39.15,29.22
2016,7,22,18,15,520.5,50.0,1.4,15.0,159.5,35.23,25.72
