Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,18,30,446.0,42.0,1.3,14.0,111.0,31.05,21.75
2016,7,22,18,45,323.5,31.5,1.25,13.5,71.5,24.18,14.98
2016,7,22,19,0,201.0,21.0,1.2,13.0,32.0,16.79,2.08
2016,7,22,19,15,100.5,10.5,1.15,12.5,16.0,10.32,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,80.5,11.5,0.65,9.5,16.5,31.74,0.0
2016,7,23,5,30,161.0,23.0,0.6,10.0,33.0,85.49,39.43
2016,7,23,5,45,278.0,36.0,0.6,11.0,72.5,154.33,115.57
2016,7,23,6,0,395.0,49.0,0.6,12.0,112.0,228.57,179.78
2016,7,23,6,15,469.5,58.5,0.6,12.5,160.0,291.39,234.07
2016,7,23,6,30,544.0,68.0,0.6,13.0,208.0,360.63,291.83
2016,7,23,6,45,601.0,73.5,0.6,14.0,260.5,422.04,340.81
2016,7,23,7,0,658.0,79.0,0.6,15.0,313.0,487.51,390.76
2016,7,23,7,15,694.0,84.5,0.6,15.5,365.5,543.64,432.29
2016,7,23,7,30,730.0,90.0,0.6,16.0,418.0,601.43,473.53
2016,7,23,7,45,760.0,93.0,0.6,17.0,470.5,651.02,506.37
2016,7,23,8,0,790.0,96.0,0.6,18.0,523.0,703.72,538.98
2016,7,23,8,15,810.0,99.5,0.65,19.0,572.0,749.42,566.52
2016,7,23,8,30,830.0,103.0,0.7,20.0,621.0,794.34,592.99
2016,7,23,8,45,842.5,107.0,0.75,21.0,666.0,832.51,614.48
2016,7,23,9,0,855.0,111.0,0.8,22.0,711.0,868.98,634.59
2016,7,23,9,15,866.5,113.5,0.85,22.5,752.0,895.72,649.44
2016,7,23,9,30,878.0,116.0,0.9,23.0,793.0,925.6,666.35
2016,7,23,9,45,888.5,116.5,0.95,24.0,828.5,950.13,678.44
2016,7,23,10,0,899.0,117.0,1.0,25.0,864.0,972.22,689.0
2016,7,23,10,15,905.0,118.5,1.05,25.5,893.0,988.48,697.32
2016,7,23,10,30,911.0,120.0,1.1,26.0,922.0,1001.9,704.02
2016,7,23,10,45,879.5,143.5,1.2,26.5,933.0,998.77,701.57
2016,7,23,11,0,848.0,167.0,1.3,27.0,944.0,997.61,700.59
2016,7,23,11,15,851.5,168.0,1.3,27.0,958.5,998.56,700.69
2016,7,23,11,30,855.0,169.0,1.3,27.0,973.0,996.62,699.12
2016,7,23,11,45,837.5,181.5,1.35,27.5,974.5,983.3,690.11
2016,7,23,12,0,820.0,194.0,1.4,28.0,976.0,967.32,679.67
2016,7,23,12,15,820.0,194.0,1.45,28.0,976.0,953.03,671.67
2016,7,23,12,30,820.0,194.0,1.5,28.0,976.0,936.25,662.1
2016,7,23,12,45,832.0,184.5,1.55,28.0,972.0,918.59,652.0
2016,7,23,13,0,844.0,175.0,1.6,28.0,968.0,898.16,640.13
2016,7,23,13,15,840.5,174.0,1.65,28.0,953.0,870.05,623.31
2016,7,23,13,30,837.0,173.0,1.7,28.0,938.0,839.93,605.14
2016,7,23,13,45,823.5,175.5,1.75,28.0,913.0,803.47,582.64
2016,7,23,14,0,810.0,178.0,1.8,28.0,888.0,765.92,558.98
2016,7,23,14,15,802.0,176.0,1.8,27.5,859.0,727.22,533.85
2016,7,23,14,30,794.0,174.0,1.8,27.0,830.0,687.48,507.4
2016,7,23,14,45,805.0,159.5,1.8,27.0,801.0,647.24,479.37
2016,7,23,15,0,816.0,145.0,1.8,27.0,772.0,604.77,448.99
2016,7,23,15,15,803.0,142.0,1.8,26.5,731.0,557.76,415.07
2016,7,23,15,30,790.0,139.0,1.8,26.0,690.0,510.84,380.17
2016,7,23,15,45,799.0,125.0,1.8,25.5,650.5,463.96,344.22
2016,7,23,16,0,808.0,111.0,1.8,25.0,611.0,415.52,305.71
2016,7,23,16,15,787.0,107.0,1.75,24.5,562.0,364.22,263.97
2016,7,23,16,30,766.0,103.0,1.7,24.0,513.0,314.54,222.61
2016,7,23,16,45,755.5,94.0,1.7,23.5,464.0,264.77,180.47
2016,7,23,17,0,745.0,85.0,1.7,23.0,415.0,215.96,139.12
2016,7,23,17,15,709.0,80.0,1.6,22.0,362.5,164.55,98.22
2016,7,23,17,30,673.0,75.0,1.5,21.0,310.0,120.27,66.16
2016,7,23,17,45,632.0,67.0,1.45,20.0,259.0,77.15,40.79
2016,7,23,18,0,591.0,59.0,1.4,19.0,208.0,40.11,29.67
2016,7,23,18,15,515.0,51.0,1.3,18.0,159.0,36.24,26.25
2016,7,23,18,30,439.0,43.0,1.2,17.0,110.0,32.12,22.36
2016,7,23,18,45,311.0,32.0,1.1,16.0,70.5,24.81,15.25
2016,7,23,19,0,183.0,21.0,1.0,15.0,31.0,16.93,0.84
2016,7,23,19,15,91.5,10.5,0.95,14.5,15.5,10.32,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,57.5,11.5,0.65,9.5,15.0,25.8,0.0
2016,7,24,5,30,115.0,23.0,0.6,10.0,30.0,71.12,28.83
2016,7,24,5,45,223.5,38.5,0.6,11.0,68.5,137.99,103.03
2016,7,24,6,0,332.0,54.0,0.6,12.0,107.0,208.28,163.88
2016,7,24,6,15,408.5,65.5,0.6,12.5,154.0,269.95,217.08
2016,7,24,6,30,485.0,77.0,0.6,13.0,201.0,340.46,275.85
2016,7,24,6,45,554.0,82.0,0.65,13.5,254.0,405.44,328.66
2016,7,24,7,0,623.0,87.0,0.7,14.0,307.0,475.38,383.48
2016,7,24,7,15,661.0,93.0,0.7,14.5,359.5,531.91,425.7
2016,7,24,7,30,699.0,99.0,0.7,15.0,412.0,590.27,467.82
2016,7,24,7,45,735.5,101.0,0.75,16.0,465.0,644.49,505.23
2016,7,24,8,0,772.0,103.0,0.8,17.0,518.0,697.17,539.23
2016,7,24,8,15,793.0,106.5,0.8,17.5,567.5,743.06,567.67
2016,7,24,8,30,814.0,110.0,0.8,18.0,617.0,788.24,595.08
2016,7,24,8,45,824.5,115.5,0.85,19.0,661.5,825.93,616.56
2016,7,24,9,0,835.0,121.0,0.9,20.0,706.0,861.83,636.6
2016,7,24,9,15,848.0,123.5,0.9,20.5,747.5,894.67,654.78
2016,7,24,9,30,861.0,126.0,0.9,21.0,789.0,925.48,671.47
2016,7,24,9,45,842.0,144.0,0.9,22.0,817.0,941.23,677.21
2016,7,24,10,0,823.0,162.0,0.9,23.0,845.0,953.22,680.81
2016,7,24,10,15,831.5,164.0,0.9,23.5,874.5,971.1,689.47
2016,7,24,10,30,840.0,166.0,0.9,24.0,904.0,986.34,696.44
2016,7,24,10,45,807.5,191.5,0.95,24.5,915.0,983.4,693.31
2016,7,24,11,0,775.0,217.0,1.0,25.0,926.0,980.99,690.86
2016,7,24,11,15,779.0,218.0,1.05,25.0,941.0,981.9,691.88
2016,7,24,11,30,783.0,219.0,1.1,25.0,956.0,980.11,691.28
2016,7,24,11,45,757.5,238.0,1.15,25.5,955.0,965.62,681.61
2016,7,24,12,0,732.0,257.0,1.2,26.0,954.0,948.66,670.61
2016,7,24,12,15,732.0,257.0,1.2,26.0,954.0,934.68,662.07
2016,7,24,12,30,732.0,257.0,1.2,26.0,954.0,918.45,652.13
2016,7,24,12,45,753.0,241.0,1.25,26.5,953.0,903.32,642.43
2016,7,24,13,0,774.0,225.0,1.3,27.0,952.0,885.35,630.94
2016,7,24,13,15,769.5,223.5,1.3,26.5,936.5,856.91,614.58
2016,7,24,13,30,765.0,222.0,1.3,26.0,921.0,826.75,597.01
2016,7,24,13,45,734.0,233.5,1.35,26.0,891.0,786.6,570.8
2016,7,24,14,0,703.0,245.0,1.4,26.0,861.0,746.65,544.34
2016,7,24,14,15,693.0,241.5,1.4,25.5,831.5,708.24,519.55
2016,7,24,14,30,683.0,238.0,1.4,25.0,802.0,669.25,493.76
2016,7,24,14,45,680.0,228.0,1.45,25.0,769.0,628.28,465.59
2016,7,24,15,0,677.0,218.0,1.5,25.0,736.0,586.51,436.1
2016,7,24,15,15,660.0,212.0,1.45,24.5,695.0,540.21,402.73
2016,7,24,15,30,643.0,206.0,1.4,24.0,654.0,494.64,369.06
2016,7,24,15,45,653.5,186.5,1.4,24.0,615.5,449.96,334.72
2016,7,24,16,0,664.0,167.0,1.4,24.0,577.0,403.79,298.12
2016,7,24,16,15,638.0,160.0,1.35,23.0,528.0,354.84,259.7
2016,7,24,16,30,612.0,153.0,1.3,22.0,479.0,308.18,222.22
2016,7,24,16,45,612.5,135.5,1.3,21.5,434.0,261.04,182.81
2016,7,24,17,0,613.0,118.0,1.3,21.0,389.0,213.85,143.17
2016,7,24,17,15,571.5,109.5,1.25,20.0,337.0,168.7,108.0
2016,7,24,17,30,530.0,101.0,1.2,19.0,285.0,127.98,78.93
2016,7,24,17,45,498.0,87.5,1.15,18.0,237.5,87.63,54.11
2016,7,24,18,0,466.0,74.0,1.1,17.0,190.0,53.48,41.7
2016,7,24,18,15,390.0,62.0,1.0,16.0,143.5,45.75,34.85
2016,7,24,18,30,314.0,50.0,0.9,15.0,97.0,37.88,27.57
2016,7,24,18,45,217.0,34.0,0.85,14.5,61.0,26.23,16.48
2016,7,24,19,0,120.0,18.0,0.8,14.0,25.0,14.03,0.0
2016,7,24,19,15,60.0,9.0,0.8,13.5,12.5,8.85,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,15,66.5,10.0,0.6,8.5,14.0,26.48,0.0
2016,7,25,5,30,133.0,20.0,0.6,9.0,28.0,71.83,24.95
2016,7,25,5,45,233.5,35.5,0.6,10.0,65.5,137.23,102.23
2016,7,25,6,0,334.0,51.0,0.6,11.0,103.0,204.84,161.49
2016,7,25,6,15,407.0,63.0,0.55,11.5,149.5,265.61,214.15
2016,7,25,6,30,480.0,75.0,0.5,12.0,196.0,335.08,272.14
2016,7,25,6,45,533.5,84.0,0.5,12.5,247.5,395.76,321.34
2016,7,25,7,0,587.0,93.0,0.5,13.0,299.0,460.28,371.6
2016,7,25,7,15,625.5,100.0,0.5,13.5,351.0,516.78,413.86
2016,7,25,7,30,664.0,107.0,0.5,14.0,403.0,575.19,456.02
2016,7,25,7,45,690.5,113.5,0.55,15.0,454.0,626.22,490.99
2016,7,25,8,0,717.0,120.0,0.6,16.0,505.0,677.62,525.15
2016,7,25,8,15,739.5,125.0,0.6,16.5,554.0,724.33,554.3
2016,7,25,8,30,762.0,130.0,0.6,17.0,603.0,770.56,582.5
2016,7,25,8,45,773.5,136.5,0.65,18.0,647.5,808.59,604.34
2016,7,25,9,0,785.0,143.0,0.7,19.0,692.0,841.68,622.69
2016,7,25,9,15,799.0,146.5,0.75,19.5,733.0,875.26,642.36
2016,7,25,9,30,813.0,150.0,0.8,20.0,774.0,906.95,660.66
2016,7,25,9,45,854.0,136.0,0.85,21.0,818.5,942.76,680.16
2016,7,25,10,0,895.0,122.0,0.9,22.0,863.0,971.82,695.11
2016,7,25,10,15,902.0,123.5,0.95,22.5,893.0,988.94,703.98
2016,7,25,10,30,909.0,125.0,1.0,23.0,923.0,1003.25,711.32
2016,7,25,10,45,891.5,140.0,1.05,23.5,938.5,1004.89,710.96
2016,7,25,11,0,874.0,155.0,1.1,24.0,954.0,1003.06,708.75
2016,7,25,11,15,877.5,156.0,1.1,24.0,969.5,1004.31,709.05
2016,7,25,11,30,881.0,157.0,1.1,24.0,985.0,1002.64,707.62
2016,7,25,11,45,863.0,170.5,1.15,24.5,986.5,994.71,702.02
2016,7,25,12,0,845.0,184.0,1.2,25.0,988.0,979.13,691.85
2016,7,25,12,15,845.0,184.0,1.2,25.0,988.0,964.51,682.94
2016,7,25,12,30,845.0,184.0,1.2,25.0,988.0,947.32,672.47
2016,7,25,12,45,856.5,175.0,1.25,25.0,984.0,929.15,662.22
2016,7,25,13,0,868.0,166.0,1.3,25.0,980.0,908.14,650.15
2016,7,25,13,15,864.0,165.0,1.3,24.5,964.0,878.97,633.38
2016,7,25,13,30,860.0,164.0,1.3,24.0,948.0,847.76,615.23
2016,7,25,13,45,839.5,171.0,1.35,24.0,921.0,809.38,591.63
2016,7,25,14,0,819.0,178.0,1.4,24.0,894.0,770.28,567.01
2016,7,25,14,15,810.0,175.5,1.35,23.5,864.0,730.02,540.28
2016,7,25,14,30,801.0,173.0,1.3,23.0,834.0,688.78,512.3
2016,7,25,14,45,795.0,167.5,1.3,23.0,799.5,645.85,482.05
2016,7,25,15,0,789.0,162.0,1.3,23.0,765.0,602.07,450.45
2016,7,25,15,15,774.5,158.0,1.25,22.5,723.5,551.45,413.67
2016,7,25,15,30,760.0,154.0,1.2,22.0,682.0,503.75,377.92
2016,7,25,15,45,762.0,141.5,1.2,22.0,640.5,456.27,340.83
2016,7,25,16,0,764.0,129.0,1.2,22.0,599.0,407.96,301.92
2016,7,25,16,15,741.0,124.0,1.15,21.5,549.5,356.94,260.51
2016,7,25,16,30,718.0,119.0,1.1,21.0,500.0,307.78,219.72
2016,7,25,16,45,713.5,106.5,1.1,20.5,452.5,258.67,178.07
2016,7,25,17,0,709.0,94.0,1.1,20.0,405.0,209.99,136.7
2016,7,25,17,15,670.5,88.0,1.05,19.0,352.0,162.58,99.19
2016,7,25,17,30,632.0,82.0,1.0,18.0,299.0,119.24,68.13
2016,7,25,17,45,597.5,71.5,0.95,17.5,249.5,76.39,42.74
2016,7,25,18,0,563.0,61.0,0.9,17.0,200.0,42.07,31.66
2016,7,25,18,15,485.5,52.0,0.8,16.0,152.0,37.4,27.5
2016,7,25,18,30,408.0,43.0,0.7,15.0,104.0,32.43,22.8
2016,7,25,18,45,295.0,30.5,0.65,14.5,65.5,23.65,14.22
2016,7,25,19,0,182.0,18.0,0.6,14.0,27.0,14.19,0.0
2016,7,25,19,15,91.0,9.0,0.6,13.5,13.5,8.85,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,69.0,10.0,0.55,10.5,13.5,26.98,0.0
2016,7,26,5,30,138.0,20.0,0.5,11.0,27.0,72.77,19.97
2016,7,26,5,45,241.0,35.0,0.45,12.0,64.5,138.93,102.13
2016,7,26,6,0,344.0,50.0,0.4,13.0,102.0,207.03,161.38
2016,7,26,6,15,418.0,61.0,0.35,13.5,149.0,268.85,214.32
2016,7,26,6,30,492.0,72.0,0.3,14.0,196.0,336.91,270.51
2016,7,26,6,45,545.0,80.5,0.3,15.0,247.0,397.18,318.23
2016,7,26,7,0,598.0,89.0,0.3,16.0,298.0,461.26,366.74
2016,7,26,7,15,636.5,95.5,0.3,17.0,350.0,517.59,407.39
2016,7,26,7,30,675.0,102.0,0.3,18.0,402.0,575.83,447.76
2016,7,26,7,45,700.5,108.5,0.3,19.0,452.5,626.57,481.12
2016,7,26,8,0,726.0,115.0,0.3,20.0,503.0,677.6,513.25
2016,7,26,8,15,748.0,119.5,0.3,21.0,552.0,723.66,540.1
2016,7,26,8,30,770.0,124.0,0.3,22.0,601.0,766.21,563.93
2016,7,26,8,45,782.5,129.5,0.35,23.0,645.0,804.26,585.14
2016,7,26,9,0,795.0,135.0,0.4,24.0,689.0,840.72,605.05
2016,7,26,9,15,808.0,138.0,0.45,24.5,730.0,873.13,623.34
2016,7,26,9,30,821.0,141.0,0.5,25.0,771.0,903.61,640.35
2016,7,26,9,45,844.0,136.5,0.55,26.0,810.0,933.11,655.41
2016,7,26,10,0,867.0,132.0,0.6,27.0,849.0,955.15,665.78
2016,7,26,10,15,874.0,134.0,0.65,27.5,878.0,972.38,674.65
2016,7,26,10,30,881.0,136.0,0.7,28.0,907.0,986.87,681.99
2016,7,26,10,45,874.5,144.5,0.8,28.5,926.0,992.17,684.95
2016,7,26,11,0,868.0,153.0,0.9,29.0,945.0,994.33,686.19
2016,7,26,11,15,871.0,153.5,0.9,29.0,960.0,994.63,685.86
2016,7,26,11,30,874.0,154.0,0.9,29.0,975.0,992.03,683.93
2016,7,26,11,45,865.5,161.5,0.95,29.5,979.0,987.08,680.33
2016,7,26,12,0,857.0,169.0,1.0,30.0,983.0,974.57,672.28
2016,7,26,12,15,856.5,169.0,1.05,30.0,982.5,959.43,664.12
2016,7,26,12,30,856.0,169.0,1.1,30.0,982.0,941.68,654.39
2016,7,26,12,45,863.0,162.5,1.15,30.5,976.5,921.76,642.05
2016,7,26,13,0,870.0,156.0,1.2,31.0,971.0,897.34,626.92
2016,7,26,13,15,866.0,155.0,1.2,30.5,955.0,868.76,611.0
2016,7,26,13,30,862.0,154.0,1.2,30.0,939.0,838.73,594.04
2016,7,26,13,45,851.5,155.0,1.2,30.0,914.5,802.43,571.77
2016,7,26,14,0,841.0,156.0,1.2,30.0,890.0,764.77,548.47
2016,7,26,14,15,833.0,154.0,1.2,29.5,860.5,724.92,523.69
2016,7,26,14,30,825.0,152.0,1.2,29.0,831.0,683.95,497.02
2016,7,26,14,45,817.5,147.0,1.2,29.0,795.5,639.6,466.46
2016,7,26,15,0,810.0,142.0,1.2,29.0,760.0,594.46,434.6
2016,7,26,15,15,795.5,139.0,1.2,28.5,718.5,546.84,400.89
2016,7,26,15,30,781.0,136.0,1.2,28.0,677.0,499.44,366.27
2016,7,26,15,45,769.0,129.5,1.2,28.0,632.5,450.39,328.72
2016,7,26,16,0,757.0,123.0,1.2,28.0,588.0,398.41,288.03
2016,7,26,16,15,734.0,118.5,1.2,27.5,539.0,348.17,248.2
2016,7,26,16,30,711.0,114.0,1.2,27.0,490.0,299.8,208.91
2016,7,26,16,45,687.0,106.5,1.2,26.5,439.5,250.66,168.65
2016,7,26,17,0,663.0,99.0,1.2,26.0,389.0,203.85,130.46
2016,7,26,17,15,623.5,92.5,1.15,25.0,337.5,158.23,95.42
2016,7,26,17,30,584.0,86.0,1.1,24.0,286.0,116.8,66.66
2016,7,26,17,45,533.5,77.0,1.05,23.5,236.0,77.05,44.46
2016,7,26,18,0,483.0,68.0,1.0,23.0,186.0,48.36,36.24
2016,7,26,18,15,407.0,56.5,0.9,21.5,140.0,41.67,30.49
2016,7,26,18,30,331.0,45.0,0.8,20.0,94.0,34.51,24.02
2016,7,26,18,45,223.5,30.5,0.75,19.0,58.0,23.47,13.62
2016,7,26,19,0,116.0,16.0,0.7,18.0,22.0,12.45,0.0
2016,7,26,19,15,58.0,8.0,0.65,17.5,11.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.4,12.5,9.5,16.13,0.0
2016,7,27,5,30,67.0,16.0,0.4,13.0,19.0,41.5,5.48
2016,7,27,5,45,146.5,34.5,0.45,13.5,53.0,105.79,76.67
2016,7,27,6,0,226.0,53.0,0.5,14.0,87.0,164.34,127.8
2016,7,27,6,15,290.5,69.0,0.5,14.5,130.0,220.72,176.11
2016,7,27,6,30,355.0,85.0,0.5,15.0,173.0,282.99,228.02
2016,7,27,6,45,413.5,95.5,0.5,16.0,221.5,341.18,274.67
2016,7,27,7,0,472.0,106.0,0.5,17.0,270.0,404.09,323.16
2016,7,27,7,15,511.5,115.5,0.5,18.0,319.5,458.44,363.16
2016,7,27,7,30,551.0,125.0,0.5,19.0,369.0,518.56,405.79
2016,7,27,7,45,587.5,130.5,0.5,20.0,419.0,571.24,441.56
2016,7,27,8,0,624.0,136.0,0.5,21.0,469.0,625.16,477.01
2016,7,27,8,15,648.0,142.0,0.55,21.5,516.0,670.96,507.14
2016,7,27,8,30,672.0,148.0,0.6,22.0,563.0,716.58,536.2
2016,7,27,8,45,688.5,153.5,0.65,23.0,606.5,754.96,558.44
2016,7,27,9,0,705.0,159.0,0.7,24.0,650.0,792.21,579.61
2016,7,27,9,15,720.0,163.0,0.75,24.5,690.0,825.15,598.82
2016,7,27,9,30,735.0,167.0,0.8,25.0,730.0,856.47,616.87
2016,7,27,9,45,746.5,170.0,0.9,25.5,764.5,881.67,631.76
2016,7,27,10,0,758.0,173.0,1.0,26.0,799.0,901.19,643.12
2016,7,27,10,15,766.5,175.5,1.05,26.0,827.5,918.79,653.81
2016,7,27,10,30,775.0,178.0,1.1,26.0,856.0,933.93,663.06
2016,7,27,10,45,775.0,184.0,1.15,26.5,876.5,941.93,666.66
2016,7,27,11,0,775.0,190.0,1.2,27.0,897.0,947.18,668.72
2016,7,27,11,15,779.5,191.0,1.2,27.0,912.0,949.0,669.31
2016,7,27,11,30,784.0,192.0,1.2,27.0,927.0,948.14,668.39
2016,7,27,11,45,780.5,196.0,1.25,27.5,932.5,939.98,662.54
2016,7,27,12,0,777.0,200.0,1.3,28.0,938.0,929.28,655.27
2016,7,27,12,15,777.0,200.0,1.3,28.0,938.0,915.5,646.75
2016,7,27,12,30,777.0,200.0,1.3,28.0,938.0,899.34,636.83
2016,7,27,12,45,775.0,200.0,1.3,28.0,930.0,879.13,624.43
2016,7,27,13,0,773.0,200.0,1.3,28.0,922.0,856.81,610.74
2016,7,27,13,15,768.5,198.5,1.3,28.0,907.0,829.0,593.54
2016,7,27,13,30,764.0,197.0,1.3,28.0,892.0,799.45,575.19
2016,7,27,13,45,760.0,193.5,1.3,28.0,870.5,766.81,554.54
2016,7,27,14,0,756.0,190.0,1.3,28.0,849.0,731.52,531.29
2016,7,27,14,15,747.0,187.0,1.3,27.5,819.5,692.55,506.1
2016,7,27,14,30,738.0,184.0,1.3,27.0,790.0,652.75,479.74
2016,7,27,14,45,737.5,174.5,1.3,27.0,758.0,611.65,451.1
2016,7,27,15,0,737.0,165.0,1.3,27.0,726.0,569.42,420.94
2016,7,27,15,15,722.0,161.0,1.25,26.5,686.0,523.43,387.68
2016,7,27,15,30,707.0,157.0,1.2,26.0,646.0,477.84,353.8
2016,7,27,15,45,706.5,144.5,1.2,25.5,605.5,431.64,318.73
2016,7,27,16,0,706.0,132.0,1.2,25.0,565.0,384.9,282.03
2016,7,27,16,15,682.5,127.0,1.15,24.5,517.0,336.54,243.13
2016,7,27,16,30,659.0,122.0,1.1,24.0,469.0,290.14,205.03
2016,7,27,16,45,650.0,110.0,1.1,23.5,423.0,243.24,165.89
2016,7,27,17,0,641.0,98.0,1.1,23.0,377.0,197.23,127.52
2016,7,27,17,15,602.0,91.5,1.05,22.0,326.5,152.83,93.15
2016,7,27,17,30,563.0,85.0,1.0,21.0,276.0,112.58,65.11
2016,7,27,17,45,528.5,73.5,0.95,20.5,229.0,72.37,41.93
2016,7,27,18,0,494.0,62.0,0.9,20.0,182.0,43.2,32.23
2016,7,27,18,15,418.0,52.0,0.8,19.0,137.0,37.69,27.35
2016,7,27,18,30,342.0,42.0,0.7,18.0,92.0,31.79,21.87
2016,7,27,18,45,171.0,32.0,0.65,17.5,57.0,24.77,14.66
2016,7,27,19,0,0.0,22.0,0.6,17.0,22.0,20.15,0.0
2016,7,27,19,15,0.0,11.0,0.55,16.5,11.0,10.81,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.5,12.5,12.29,0.0
2016,7,28,5,30,0.0,25.0,0.4,11.0,25.0,27.83,0.0
2016,7,28,5,45,187.0,34.0,0.4,11.5,62.0,118.85,86.49
2016,7,28,6,0,374.0,43.0,0.4,12.0,99.0,210.48,164.09
2016,7,28,6,15,447.5,52.5,0.4,12.5,144.5,271.08,216.59
2016,7,28,6,30,521.0,62.0,0.4,13.0,190.0,338.2,272.87
2016,7,28,6,45,571.0,69.0,0.4,14.0,240.0,396.15,319.4
2016,7,28,7,0,621.0,76.0,0.4,15.0,290.0,457.7,366.62
2016,7,28,7,15,657.0,81.5,0.4,15.5,341.0,512.14,407.17
2016,7,28,7,30,693.0,87.0,0.4,16.0,392.0,568.31,447.51
2016,7,28,7,45,719.0,91.0,0.45,17.0,441.5,614.83,479.27
2016,7,28,8,0,745.0,95.0,0.5,18.0,491.0,664.18,510.86
2016,7,28,8,15,765.5,98.5,0.5,19.0,539.0,708.75,537.38
2016,7,28,8,30,786.0,102.0,0.5,20.0,587.0,752.68,562.8
2016,7,28,8,45,798.5,106.5,0.55,21.0,630.5,790.2,584.18
2016,7,28,9,0,811.0,111.0,0.6,22.0,674.0,826.11,604.23
2016,7,28,9,15,823.0,113.0,0.65,22.5,714.0,857.01,621.97
2016,7,28,9,30,835.0,115.0,0.7,23.0,754.0,880.69,635.05
2016,7,28,9,45,843.0,118.0,0.75,23.5,788.0,904.87,648.52
2016,7,28,10,0,851.0,121.0,0.8,24.0,822.0,926.6,660.41
2016,7,28,10,15,858.0,122.5,0.85,24.5,850.5,943.24,669.17
2016,7,28,10,30,865.0,124.0,0.9,25.0,879.0,957.18,676.37
2016,7,28,10,45,853.5,135.0,0.95,25.5,896.0,960.36,677.03
2016,7,28,11,0,842.0,146.0,1.0,26.0,913.0,960.35,675.97
2016,7,28,11,15,845.5,147.0,1.05,26.0,927.5,961.71,677.21
2016,7,28,11,30,849.0,148.0,1.1,26.0,942.0,960.25,676.78
2016,7,28,11,45,836.0,158.0,1.15,26.0,945.0,953.6,673.26
2016,7,28,12,0,823.0,168.0,1.2,26.0,948.0,939.74,665.36
2016,7,28,12,15,822.5,168.0,1.2,26.0,947.5,925.06,656.32
2016,7,28,12,30,822.0,168.0,1.2,26.0,947.0,907.88,645.76
2016,7,28,12,45,819.0,168.0,1.25,26.0,938.5,886.07,633.04
2016,7,28,13,0,816.0,168.0,1.3,26.0,930.0,862.05,618.89
2016,7,28,13,15,601.0,283.5,1.3,26.0,840.0,769.48,556.25
2016,7,28,13,30,386.0,399.0,1.3,26.0,750.0,686.43,496.0
2016,7,28,13,45,585.0,284.0,1.3,26.0,801.0,714.77,521.24
2016,7,28,14,0,784.0,169.0,1.3,26.0,852.0,732.44,537.41
2016,7,28,14,15,775.5,167.0,1.25,25.5,823.0,694.21,511.43
2016,7,28,14,30,767.0,165.0,1.2,25.0,794.0,655.02,484.8
2016,7,28,14,45,761.5,158.5,1.2,25.0,760.5,612.78,455.05
2016,7,28,15,0,756.0,152.0,1.2,25.0,727.0,569.7,423.99
2016,7,28,15,15,569.0,217.5,1.15,24.5,637.0,492.87,367.17
2016,7,28,15,30,382.0,283.0,1.1,24.0,547.0,435.54,324.47
2016,7,28,15,45,323.5,274.5,1.1,24.0,488.0,382.25,285.17
2016,7,28,16,0,265.0,266.0,1.1,24.0,429.0,334.18,249.43
2016,7,28,16,15,289.5,238.0,1.05,23.5,402.0,303.28,225.48
2016,7,28,16,30,314.0,210.0,1.0,23.0,375.0,270.07,198.83
2016,7,28,16,45,308.5,187.5,1.0,22.5,335.5,231.99,168.71
2016,7,28,17,0,303.0,165.0,1.0,22.0,296.0,194.61,139.01
2016,7,28,17,15,286.0,145.5,0.95,21.0,256.5,158.82,111.66
2016,7,28,17,30,269.0,126.0,0.9,20.0,217.0,124.94,87.02
2016,7,28,17,45,252.0,105.5,0.85,19.5,179.0,92.29,65.45
2016,7,28,18,0,235.0,85.0,0.8,19.0,141.0,66.47,52.6
2016,7,28,18,15,197.0,66.5,0.75,18.0,106.0,53.03,40.79
2016,7,28,18,30,159.0,48.0,0.7,17.0,71.0,39.06,28.2
2016,7,28,18,45,79.5,32.0,0.7,16.5,43.5,26.52,15.98
2016,7,28,19,0,0.0,16.0,0.7,16.0,16.0,15.24,0.0
2016,7,28,19,15,0.0,8.0,0.65,15.5,8.0,7.86,0.0
2016,7,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,43.0,7.5,0.4,11.5,9.5,17.83,0.0
2016,7,29,5,30,86.0,15.0,0.4,12.0,19.0,49.16,0.0
2016,7,29,5,45,178.5,31.5,0.4,12.5,53.0,112.41,80.62
2016,7,29,6,0,271.0,48.0,0.4,13.0,87.0,174.87,135.79
2016,7,29,6,15,341.0,61.0,0.4,13.5,130.5,232.03,185.14
2016,7,29,6,30,411.0,74.0,0.4,14.0,174.0,295.7,238.5
2016,7,29,6,45,470.5,82.5,0.45,14.5,223.5,357.33,288.76
2016,7,29,7,0,530.0,91.0,0.5,15.0,273.0,421.7,339.49
2016,7,29,7,15,569.0,98.5,0.5,16.0,323.0,476.52,380.07
2016,7,29,7,30,608.0,106.0,0.5,17.0,373.0,533.39,420.61
2016,7,29,7,45,645.0,109.5,0.55,18.0,423.5,586.12,457.22
2016,7,29,8,0,682.0,113.0,0.6,19.0,474.0,640.08,493.58
2016,7,29,8,15,704.5,117.5,0.6,19.5,521.5,685.0,521.8
2016,7,29,8,30,727.0,122.0,0.6,20.0,569.0,729.56,549.09
2016,7,29,8,45,749.5,123.5,0.65,21.0,614.5,767.37,570.99
2016,7,29,9,0,772.0,125.0,0.7,22.0,660.0,807.17,593.9
2016,7,29,9,15,785.5,128.0,0.75,22.5,700.5,839.51,612.72
2016,7,29,9,30,799.0,131.0,0.8,23.0,741.0,870.01,630.29
2016,7,29,9,45,815.0,130.5,0.85,23.5,777.0,896.98,645.52
2016,7,29,10,0,831.0,130.0,0.9,24.0,813.0,921.83,659.4
2016,7,29,10,15,838.5,131.5,0.9,24.5,841.5,933.2,663.95
2016,7,29,10,30,846.0,133.0,0.9,25.0,870.0,947.36,670.48
2016,7,29,10,45,844.5,138.5,0.95,25.5,890.0,954.27,673.46
2016,7,29,11,0,843.0,144.0,1.0,26.0,910.0,958.26,674.81
2016,7,29,11,15,847.0,145.0,1.05,26.0,925.0,960.1,676.29
2016,7,29,11,30,851.0,146.0,1.1,26.0,940.0,959.1,676.14
2016,7,29,11,45,846.5,150.0,1.15,26.5,946.0,950.18,669.88
2016,7,29,12,0,842.0,154.0,1.2,27.0,952.0,938.56,662.11
2016,7,29,12,15,842.5,154.0,1.2,27.0,952.0,925.12,653.84
2016,7,29,12,30,843.0,154.0,1.2,27.0,952.0,909.11,644.04
2016,7,29,12,45,846.0,150.5,1.3,27.0,945.5,889.49,633.44
2016,7,29,13,0,849.0,147.0,1.4,27.0,939.0,867.36,621.12
2016,7,29,13,15,845.5,146.5,1.4,26.5,924.0,840.17,605.44
2016,7,29,13,30,842.0,146.0,1.4,26.0,909.0,810.91,588.32
2016,7,29,13,45,834.0,146.0,1.4,26.0,886.0,776.56,566.57
2016,7,29,14,0,826.0,146.0,1.4,26.0,863.0,740.36,543.47
2016,7,29,14,15,818.0,144.0,1.4,25.5,834.0,701.0,518.19
2016,7,29,14,30,810.0,142.0,1.4,25.0,805.0,660.54,490.97
2016,7,29,14,45,801.5,138.5,1.4,25.0,770.5,617.48,460.33
2016,7,29,15,0,793.0,135.0,1.4,25.0,736.0,573.74,428.46
2016,7,29,15,15,779.5,132.0,1.3,24.5,696.0,527.33,394.06
2016,7,29,15,30,766.0,129.0,1.2,24.0,656.0,481.08,358.85
2016,7,29,15,45,751.5,124.0,1.2,24.0,611.5,432.94,321.13
2016,7,29,16,0,737.0,119.0,1.2,24.0,567.0,382.2,280.52
2016,7,29,16,15,714.5,114.5,1.15,23.5,519.0,333.11,240.62
2016,7,29,16,30,692.0,110.0,1.1,23.0,471.0,285.86,201.39
2016,7,29,16,45,663.5,104.0,1.1,22.5,421.5,237.93,161.64
2016,7,29,17,0,635.0,98.0,1.1,22.0,372.0,192.81,124.55
2016,7,29,17,15,595.5,91.0,1.05,21.0,321.5,148.32,90.23
2016,7,29,17,30,556.0,84.0,1.0,20.0,271.0,108.04,62.51
2016,7,29,17,45,502.5,75.0,0.95,19.5,222.0,69.86,42.03
2016,7,29,18,0,449.0,66.0,0.9,19.0,173.0,47.12,35.78
2016,7,29,18,15,374.0,54.5,0.85,18.0,128.5,40.37,29.77
2016,7,29,18,30,299.0,43.0,0.8,17.0,84.0,32.59,22.58
2016,7,29,18,45,197.0,28.0,0.75,16.5,50.5,21.6,11.79
2016,7,29,19,0,95.0,13.0,0.7,16.0,17.0,12.78,0.0
2016,7,29,19,15,47.5,6.5,0.65,15.5,8.5,6.39,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,10.5,10.5,10.32,0.0
2016,7,30,5,30,0.0,21.0,0.5,11.0,21.0,22.46,0.0
2016,7,30,5,45,162.5,32.5,0.5,11.5,56.0,108.4,77.57
2016,7,30,6,0,325.0,44.0,0.5,12.0,91.0,191.25,148.83
2016,7,30,6,15,400.0,55.0,0.5,12.5,136.5,251.66,201.29
2016,7,30,6,30,475.0,66.0,0.5,13.0,182.0,318.8,257.84
2016,7,30,6,45,528.5,74.0,0.55,14.0,231.5,377.63,305.68
2016,7,30,7,0,582.0,82.0,0.6,15.0,281.0,440.39,354.67
2016,7,30,7,15,620.5,88.5,0.6,15.5,332.0,495.85,396.5
2016,7,30,7,30,659.0,95.0,0.6,16.0,383.0,553.29,438.3
2016,7,30,7,45,686.5,101.0,0.65,17.0,433.0,604.19,473.47
2016,7,30,8,0,714.0,107.0,0.7,18.0,483.0,655.57,507.62
2016,7,30,8,15,736.5,111.0,0.75,18.5,531.5,701.03,536.77
2016,7,30,8,30,759.0,115.0,0.8,19.0,580.0,743.45,563.37
2016,7,30,8,45,773.0,119.5,0.85,20.0,624.5,781.38,585.45
2016,7,30,9,0,787.0,124.0,0.9,21.0,669.0,817.84,606.22
2016,7,30,9,15,800.5,127.5,0.95,21.5,709.5,851.08,625.76
2016,7,30,9,30,814.0,131.0,1.0,22.0,750.0,882.43,643.95
2016,7,30,9,45,849.0,120.0,1.05,22.5,792.5,910.37,659.84
2016,7,30,10,0,884.0,109.0,1.1,23.0,835.0,942.42,678.3
2016,7,30,10,15,891.0,110.5,1.15,23.0,864.0,959.54,688.53
2016,7,30,10,30,898.0,112.0,1.2,23.0,893.0,973.85,697.27
2016,7,30,10,45,884.5,124.5,1.3,23.5,910.0,977.05,698.64
2016,7,30,11,0,871.0,137.0,1.4,24.0,927.0,976.89,698.09
2016,7,30,11,15,874.5,138.0,1.4,24.0,942.5,978.26,698.45
2016,7,30,11,30,878.0,139.0,1.4,24.0,958.0,976.7,697.08
2016,7,30,11,45,857.0,154.0,1.45,24.0,958.5,962.82,688.85
2016,7,30,12,0,836.0,169.0,1.5,24.0,959.0,950.57,681.82
2016,7,30,12,15,836.0,169.0,1.5,23.5,959.0,936.1,674.04
2016,7,30,12,30,836.0,169.0,1.5,23.0,959.0,919.05,664.65
2016,7,30,12,45,831.5,170.0,1.5,23.0,950.5,896.53,650.5
2016,7,30,13,0,827.0,171.0,1.5,23.0,942.0,871.8,634.97
2016,7,30,13,15,823.5,170.0,1.45,23.0,927.0,843.93,616.79
2016,7,30,13,30,820.0,169.0,1.4,23.0,912.0,814.07,597.31
2016,7,30,13,45,808.0,171.0,1.4,23.0,888.0,778.69,574.65
2016,7,30,14,0,796.0,173.0,1.4,23.0,864.0,742.15,550.52
2016,7,30,14,15,788.0,171.0,1.3,22.5,835.0,703.73,524.18
2016,7,30,14,30,780.0,169.0,1.2,22.0,806.0,664.3,496.62
2016,7,30,14,45,772.0,164.0,1.2,22.0,771.5,621.26,465.96
2016,7,30,15,0,764.0,159.0,1.2,22.0,737.0,574.91,432.29
2016,7,30,15,15,750.0,155.5,1.15,21.5,696.5,528.64,398.16
2016,7,30,15,30,736.0,152.0,1.1,21.0,656.0,482.64,363.24
2016,7,30,15,45,728.0,143.0,1.1,21.0,613.5,434.8,325.58
2016,7,30,16,0,720.0,134.0,1.1,21.0,571.0,387.09,286.94
2016,7,30,16,15,696.5,129.0,1.05,20.5,523.0,338.02,246.87
2016,7,30,16,30,673.0,124.0,1.0,20.0,475.0,290.94,207.63
2016,7,30,16,45,653.5,114.5,0.95,19.5,426.0,243.0,167.37
2016,7,30,17,0,634.0,105.0,0.9,19.0,377.0,196.98,129.06
2016,7,30,17,15,593.5,98.0,0.85,18.5,326.0,152.51,94.54
2016,7,30,17,30,553.0,91.0,0.8,18.0,275.0,112.4,66.98
2016,7,30,17,45,505.5,80.5,0.8,17.5,226.0,73.4,46.02
2016,7,30,18,0,458.0,70.0,0.8,17.0,177.0,51.05,39.54
2016,7,30,18,15,380.0,58.0,0.75,16.0,131.5,43.13,32.43
2016,7,30,18,30,302.0,46.0,0.7,15.0,86.0,35.13,24.95
2016,7,30,18,45,197.5,30.0,0.7,14.5,52.0,23.33,13.08
2016,7,30,19,0,93.0,14.0,0.7,14.0,18.0,13.76,0.0
2016,7,30,19,15,46.5,7.0,0.65,13.5,9.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,9.5,8.0,7.86,0.0
2016,7,31,5,30,0.0,16.0,0.6,10.0,16.0,15.93,0.0
2016,7,31,5,45,122.0,32.5,0.55,11.0,50.0,88.28,62.09
2016,7,31,6,0,244.0,49.0,0.5,12.0,84.0,165.16,128.49
2016,7,31,6,15,313.5,64.0,0.5,12.5,127.5,222.89,178.47
2016,7,31,6,30,383.0,79.0,0.5,13.0,171.0,287.08,232.59
2016,7,31,6,45,440.5,90.0,0.5,13.5,220.0,346.29,281.11
2016,7,31,7,0,498.0,101.0,0.5,14.0,269.0,410.13,331.48
2016,7,31,7,15,538.0,109.5,0.55,14.5,319.0,467.76,375.51
2016,7,31,7,30,578.0,118.0,0.6,15.0,369.0,525.18,418.06
2016,7,31,7,45,608.5,125.5,0.65,16.0,419.0,576.77,454.16
2016,7,31,8,0,639.0,133.0,0.7,17.0,469.0,629.17,489.73
2016,7,31,8,15,663.0,138.5,0.75,17.5,516.5,674.9,520.52
2016,7,31,8,30,687.0,144.0,0.8,18.0,564.0,720.4,550.0
2016,7,31,8,45,698.5,152.0,0.85,19.0,607.0,757.86,572.08
2016,7,31,9,0,710.0,160.0,0.9,20.0,650.0,793.85,592.88
2016,7,31,9,15,725.0,164.0,0.95,20.5,690.0,826.88,612.57
2016,7,31,9,30,740.0,168.0,1.0,21.0,730.0,858.27,631.05
2016,7,31,9,45,720.5,187.5,1.05,21.5,756.0,872.97,638.58
2016,7,31,10,0,701.0,207.0,1.1,22.0,782.0,884.25,644.16
2016,7,31,10,15,710.5,210.5,1.15,22.0,811.0,902.81,655.8
2016,7,31,10,30,720.0,214.0,1.2,22.0,840.0,919.05,665.92
2016,7,31,10,45,713.0,225.0,1.3,22.5,858.0,924.87,668.95
2016,7,31,11,0,706.0,236.0,1.4,23.0,876.0,927.95,670.4
2016,7,31,11,15,710.5,238.0,1.4,23.0,891.0,930.23,671.34
2016,7,31,11,30,715.0,240.0,1.4,23.0,906.0,929.96,670.78
2016,7,31,11,45,701.0,251.5,1.45,23.0,908.5,919.2,664.33
2016,7,31,12,0,687.0,263.0,1.5,23.0,911.0,906.13,656.33
2016,7,31,12,15,687.0,264.0,1.5,23.0,912.0,893.6,648.17
2016,7,31,12,30,687.0,265.0,1.5,23.0,913.0,878.91,638.61
2016,7,31,12,45,773.0,208.0,1.5,23.0,931.5,880.44,640.58
2016,7,31,13,0,859.0,151.0,1.5,23.0,950.0,876.94,638.54
2016,7,31,13,15,855.5,150.0,1.45,22.5,934.5,848.9,621.24
2016,7,31,13,30,852.0,149.0,1.4,22.0,919.0,818.78,602.73
2016,7,31,13,45,822.0,161.5,1.4,22.0,889.5,779.02,577.08
2016,7,31,14,0,792.0,174.0,1.4,22.0,860.0,738.69,550.21
2016,7,31,14,15,783.0,172.0,1.35,21.5,830.5,699.69,523.82
2016,7,31,14,30,774.0,170.0,1.3,21.0,801.0,659.76,496.18
2016,7,31,14,45,750.5,172.5,1.3,21.0,762.5,611.93,461.71
2016,7,31,15,0,727.0,175.0,1.3,21.0,724.0,566.73,428.36
2016,7,31,15,15,711.5,171.0,1.25,20.5,683.5,520.79,394.29
2016,7,31,15,30,696.0,167.0,1.2,20.0,643.0,475.32,359.63
2016,7,31,15,45,680.0,160.0,1.2,19.5,599.0,427.65,322.62
2016,7,31,16,0,664.0,153.0,1.2,19.0,555.0,380.92,285.25
2016,7,31,16,15,639.0,146.5,1.15,18.5,507.0,332.8,245.88
2016,7,31,16,30,614.0,140.0,1.1,18.0,459.0,286.88,207.62
2016,7,31,16,45,594.5,128.5,1.1,18.0,411.0,240.13,168.12
2016,7,31,17,0,575.0,117.0,1.1,18.0,363.0,195.35,130.7
2016,7,31,17,15,533.5,108.5,1.05,17.0,312.5,152.58,97.88
2016,7,31,17,30,492.0,100.0,1.0,16.0,262.0,113.86,71.43
2016,7,31,17,45,449.0,86.5,0.95,15.5,215.0,75.26,49.85
2016,7,31,18,0,406.0,73.0,0.9,15.0,168.0,53.12,41.69
2016,7,31,18,15,330.0,59.5,0.8,14.5,123.5,44.41,33.74
2016,7,31,18,30,254.0,46.0,0.7,14.0,79.0,35.21,25.08
2016,7,31,18,45,165.5,29.0,0.65,13.5,47.0,22.56,12.25
2016,7,31,19,0,77.0,12.0,0.6,13.0,15.0,11.8,0.0
2016,7,31,19,15,38.5,6.0,0.55,12.5,7.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,0.45,10.5,11.0,6.88,0.0
2016,8,1,5,30,175.0,14.0,0.4,11.0,22.0,63.32,0.0
2016,8,1,5,45,304.0,24.5,0.4,11.5,58.5,146.26,102.35
2016,8,1,6,0,433.0,35.0,0.4,12.0,95.0,221.21,170.57
2016,8,1,6,15,509.0,42.5,0.4,12.5,142.0,282.59,224.48
2016,8,1,6,30,585.0,50.0,0.4,13.0,189.0,350.88,282.15
2016,8,1,6,45,413.0,88.0,0.45,14.0,198.0,328.87,265.99
2016,8,1,7,0,241.0,126.0,0.5,15.0,207.0,285.19,230.64
2016,8,1,7,15,498.0,97.0,0.5,15.5,300.5,428.83,345.6
2016,8,1,7,30,755.0,68.0,0.5,16.0,394.0,580.05,459.34
2016,8,1,7,45,779.5,71.5,0.5,16.5,445.0,629.83,491.86
2016,8,1,8,0,804.0,75.0,0.5,17.0,496.0,679.72,523.78
2016,8,1,8,15,823.0,77.5,0.55,17.5,544.5,719.53,548.67
2016,8,1,8,30,842.0,80.0,0.6,18.0,593.0,762.98,575.77
2016,8,1,8,45,855.5,82.5,0.65,19.0,638.0,800.84,597.51
2016,8,1,9,0,869.0,85.0,0.7,20.0,683.0,837.05,617.88
2016,8,1,9,15,880.5,86.5,0.75,20.5,723.5,868.56,636.11
2016,8,1,9,30,892.0,88.0,0.8,21.0,764.0,897.92,652.9
2016,8,1,9,45,896.5,92.0,0.85,21.5,798.5,921.3,665.81
2016,8,1,10,0,901.0,96.0,0.9,22.0,833.0,941.91,677.04
2016,8,1,10,15,907.5,97.0,0.95,22.0,862.0,958.34,687.01
2016,8,1,10,30,914.0,98.0,1.0,22.0,891.0,971.91,695.34
2016,8,1,10,45,919.0,99.0,1.05,22.5,913.5,981.09,699.72
2016,8,1,11,0,924.0,100.0,1.1,23.0,936.0,987.23,702.35
2016,8,1,11,15,927.0,100.5,1.15,23.0,951.0,987.87,703.05
2016,8,1,11,30,930.0,101.0,1.2,23.0,966.0,985.41,701.99
2016,8,1,11,45,932.0,101.0,1.25,23.5,974.0,978.42,696.87
2016,8,1,12,0,934.0,101.0,1.3,24.0,982.0,968.38,689.99
2016,8,1,12,15,934.0,101.0,1.3,24.0,981.5,953.51,680.74
2016,8,1,12,30,934.0,101.0,1.3,24.0,981.0,935.76,669.8
2016,8,1,12,45,931.0,102.0,1.35,24.0,973.0,913.55,656.8
2016,8,1,13,0,928.0,103.0,1.4,24.0,965.0,888.74,642.11
2016,8,1,13,15,925.5,102.5,1.4,24.0,949.5,860.43,624.47
2016,8,1,13,30,923.0,102.0,1.4,24.0,934.0,829.76,605.23
2016,8,1,13,45,921.0,99.5,1.4,24.0,912.5,795.35,583.44
2016,8,1,14,0,919.0,97.0,1.4,24.0,891.0,758.83,560.09
2016,8,1,14,15,912.5,96.0,1.4,23.5,861.5,718.63,535.08
2016,8,1,14,30,906.0,95.0,1.4,23.0,832.0,676.94,507.48
2016,8,1,14,45,900.5,92.0,1.4,23.0,797.0,632.73,475.65
2016,8,1,15,0,895.0,89.0,1.4,23.0,762.0,587.34,442.14
