Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,15,15,884.5,87.0,1.4,22.5,721.5,539.28,406.5
2016,8,1,15,30,874.0,85.0,1.4,22.0,681.0,490.86,369.38
2016,8,1,15,45,859.0,83.0,1.4,21.5,635.5,440.39,329.49
2016,8,1,16,0,844.0,81.0,1.4,21.0,590.0,390.42,288.69
2016,8,1,16,15,825.0,78.0,1.35,20.5,541.0,338.97,245.56
2016,8,1,16,30,806.0,75.0,1.3,20.0,492.0,284.5,199.3
2016,8,1,16,45,779.5,72.0,1.3,19.5,440.5,234.18,156.21
2016,8,1,17,0,753.0,69.0,1.3,19.0,389.0,186.39,115.88
2016,8,1,17,15,717.5,65.0,1.25,18.0,337.0,139.34,79.02
2016,8,1,17,30,682.0,61.0,1.2,17.0,285.0,96.08,49.84
2016,8,1,17,45,632.0,55.0,1.2,16.0,234.0,54.66,30.23
2016,8,1,18,0,582.0,49.0,1.2,15.0,183.0,33.04,23.88
2016,8,1,18,15,502.0,41.5,1.15,14.5,136.0,29.24,20.32
2016,8,1,18,30,422.0,34.0,1.1,14.0,89.0,25.19,16.32
2016,8,1,18,45,291.5,23.0,1.05,13.5,53.0,17.54,7.97
2016,8,1,19,0,161.0,12.0,1.0,13.0,17.0,11.8,0.0
2016,8,1,19,15,80.5,6.0,0.95,12.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,84.5,7.5,0.7,8.5,10.5,7.37,0.0
2016,8,2,5,30,169.0,15.0,0.7,9.0,21.0,62.28,0.0
2016,8,2,5,45,302.5,25.5,0.7,10.0,58.5,146.45,102.0
2016,8,2,6,0,436.0,36.0,0.7,11.0,96.0,222.74,172.52
2016,8,2,6,15,515.0,43.5,0.65,11.5,144.0,285.47,228.03
2016,8,2,6,30,594.0,51.0,0.6,12.0,192.0,355.36,287.4
2016,8,2,6,45,650.0,56.0,0.6,12.5,244.5,414.69,336.53
2016,8,2,7,0,706.0,61.0,0.6,13.0,297.0,480.69,388.68
2016,8,2,7,15,742.0,65.0,0.6,13.5,350.0,537.03,431.3
2016,8,2,7,30,778.0,69.0,0.6,14.0,403.0,594.95,473.45
2016,8,2,7,45,806.0,71.5,0.6,15.0,456.0,646.86,507.99
2016,8,2,8,0,834.0,74.0,0.6,16.0,509.0,694.65,537.48
2016,8,2,8,15,854.0,76.5,0.6,16.5,559.5,740.71,565.97
2016,8,2,8,30,874.0,79.0,0.6,17.0,610.0,785.95,593.29
2016,8,2,8,45,889.0,81.0,0.65,17.5,657.0,825.43,617.07
2016,8,2,9,0,904.0,83.0,0.7,18.0,704.0,863.27,639.55
2016,8,2,9,15,915.5,85.0,0.75,18.5,746.0,896.18,658.61
2016,8,2,9,30,927.0,87.0,0.8,19.0,788.0,926.84,676.14
2016,8,2,9,45,930.0,92.0,0.85,20.0,823.0,950.58,687.9
2016,8,2,10,0,933.0,97.0,0.9,21.0,858.0,971.36,697.84
2016,8,2,10,15,940.0,98.0,0.95,21.0,888.5,988.6,708.27
2016,8,2,10,30,947.0,99.0,1.0,21.0,919.0,1002.88,717.0
2016,8,2,10,45,944.5,104.5,1.05,21.5,940.0,1009.76,719.9
2016,8,2,11,0,942.0,110.0,1.1,22.0,961.0,1013.35,720.96
2016,8,2,11,15,945.5,110.5,1.1,22.0,976.5,1014.3,720.98
2016,8,2,11,30,949.0,111.0,1.1,22.0,992.0,1012.09,719.2
2016,8,2,11,45,945.5,114.5,1.15,22.5,998.5,1003.14,712.96
2016,8,2,12,0,942.0,118.0,1.2,23.0,1005.0,991.14,704.98
2016,8,2,12,15,942.0,118.0,1.2,23.0,1004.5,975.95,695.63
2016,8,2,12,30,942.0,118.0,1.2,23.0,1004.0,957.86,684.55
2016,8,2,12,45,939.0,118.5,1.25,23.0,995.5,934.81,671.2
2016,8,2,13,0,936.0,119.0,1.3,23.0,987.0,909.15,656.15
2016,8,2,13,15,932.5,118.5,1.3,23.0,970.5,879.64,637.86
2016,8,2,13,30,929.0,118.0,1.3,23.0,954.0,847.8,618.01
2016,8,2,13,45,920.0,118.5,1.3,23.0,929.5,810.53,594.47
2016,8,2,14,0,911.0,119.0,1.3,23.0,905.0,771.58,569.65
2016,8,2,14,15,903.5,117.5,1.3,22.5,874.5,730.35,544.05
2016,8,2,14,30,896.0,116.0,1.3,22.0,844.0,687.73,515.18
2016,8,2,14,45,892.0,111.0,1.3,22.0,808.5,642.86,483.06
2016,8,2,15,0,888.0,106.0,1.3,22.0,773.0,596.73,449.17
2016,8,2,15,15,875.0,104.0,1.3,21.5,730.5,547.53,412.81
2016,8,2,15,30,862.0,102.0,1.3,21.0,688.0,498.22,375.16
2016,8,2,15,45,849.5,97.5,1.3,21.0,642.0,443.18,331.45
2016,8,2,16,0,837.0,93.0,1.3,21.0,596.0,392.09,289.37
2016,8,2,16,15,815.5,90.0,1.25,20.5,545.5,339.98,245.92
2016,8,2,16,30,794.0,87.0,1.2,20.0,495.0,289.51,202.96
2016,8,2,16,45,767.5,82.5,1.2,19.5,442.5,238.47,159.59
2016,8,2,17,0,741.0,78.0,1.2,19.0,390.0,190.01,119.04
2016,8,2,17,15,702.0,73.0,1.15,18.0,337.0,138.97,79.43
2016,8,2,17,30,663.0,68.0,1.1,17.0,284.0,95.24,50.33
2016,8,2,17,45,609.0,61.5,1.1,16.5,232.0,54.2,31.33
2016,8,2,18,0,555.0,55.0,1.1,16.0,180.0,38.23,28.36
2016,8,2,18,15,469.0,46.0,1.05,15.0,133.0,33.37,23.9
2016,8,2,18,30,383.0,37.0,1.0,14.0,86.0,28.18,18.87
2016,8,2,18,45,243.5,24.5,0.95,13.5,50.5,19.14,8.83
2016,8,2,19,0,104.0,12.0,0.9,13.0,15.0,11.8,0.0
2016,8,2,19,15,52.0,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,45.0,7.0,0.85,8.5,8.5,0.0,0.0
2016,8,3,5,30,90.0,14.0,0.8,9.0,17.0,38.9,0.0
2016,8,3,5,45,218.0,28.5,0.8,10.0,53.5,120.14,82.41
2016,8,3,6,0,346.0,43.0,0.8,11.0,90.0,195.44,151.56
2016,8,3,6,15,430.5,53.5,0.75,11.5,137.0,259.95,208.16
2016,8,3,6,30,515.0,64.0,0.7,12.0,184.0,332.02,269.28
2016,8,3,6,45,575.5,71.0,0.65,13.0,236.5,394.93,320.42
2016,8,3,7,0,636.0,78.0,0.6,14.0,289.0,462.31,372.61
2016,8,3,7,15,675.5,83.5,0.6,14.5,342.0,519.38,415.71
2016,8,3,7,30,715.0,89.0,0.6,15.0,395.0,578.42,458.66
2016,8,3,7,45,744.0,93.5,0.65,15.5,447.5,630.73,495.72
2016,8,3,8,0,773.0,98.0,0.7,16.0,500.0,681.1,529.54
2016,8,3,8,15,794.5,101.5,0.7,16.5,550.0,727.39,558.5
2016,8,3,8,30,816.0,105.0,0.7,17.0,600.0,773.02,586.38
2016,8,3,8,45,829.0,110.0,0.75,18.0,645.5,812.4,609.16
2016,8,3,9,0,842.0,115.0,0.8,19.0,691.0,850.09,630.5
2016,8,3,9,15,855.0,117.5,0.8,19.5,733.0,883.13,648.85
2016,8,3,9,30,868.0,120.0,0.8,20.0,775.0,908.79,662.29
2016,8,3,9,45,881.0,120.5,0.85,20.5,812.0,935.38,677.29
2016,8,3,10,0,894.0,121.0,0.9,21.0,849.0,959.58,690.71
2016,8,3,10,15,901.5,122.5,0.95,21.5,879.0,977.11,699.98
2016,8,3,10,30,909.0,124.0,1.0,22.0,909.0,991.8,707.61
2016,8,3,10,45,884.5,143.0,1.05,22.5,923.5,991.07,705.77
2016,8,3,11,0,860.0,162.0,1.1,23.0,938.0,992.17,705.39
2016,8,3,11,15,864.0,163.0,1.1,23.0,953.5,993.44,705.66
2016,8,3,11,30,868.0,164.0,1.1,23.0,969.0,991.73,704.2
2016,8,3,11,45,848.5,178.0,1.15,23.0,970.0,978.05,696.33
2016,8,3,12,0,829.0,192.0,1.2,23.0,971.0,961.64,686.93
2016,8,3,12,15,829.0,192.0,1.2,23.0,970.5,946.95,677.86
2016,8,3,12,30,829.0,192.0,1.2,23.0,970.0,929.69,667.2
2016,8,3,12,45,837.0,185.0,1.25,23.0,965.0,910.2,655.95
2016,8,3,13,0,845.0,178.0,1.3,23.0,960.0,888.02,642.94
2016,8,3,13,15,840.5,177.0,1.3,22.5,944.0,858.63,625.75
2016,8,3,13,30,836.0,176.0,1.3,22.0,928.0,827.25,607.19
2016,8,3,13,45,821.0,179.0,1.35,22.0,902.0,789.85,583.86
2016,8,3,14,0,806.0,182.0,1.4,22.0,876.0,751.45,558.53
2016,8,3,14,15,797.0,179.5,1.4,21.5,845.5,711.32,531.88
2016,8,3,14,30,788.0,177.0,1.4,21.0,815.0,670.23,503.89
2016,8,3,14,45,793.0,165.0,1.4,21.0,783.0,628.08,473.76
2016,8,3,15,0,798.0,153.0,1.4,21.0,751.0,584.17,441.54
2016,8,3,15,15,783.0,149.5,1.4,20.5,708.5,536.13,405.97
2016,8,3,15,30,768.0,146.0,1.4,20.0,666.0,485.05,367.16
2016,8,3,15,45,779.5,129.5,1.4,19.5,626.0,440.44,331.74
2016,8,3,16,0,791.0,113.0,1.4,19.0,586.0,390.69,291.03
2016,8,3,16,15,768.0,108.5,1.35,18.5,535.5,339.01,247.88
2016,8,3,16,30,745.0,104.0,1.3,18.0,485.0,285.58,202.68
2016,8,3,16,45,743.5,91.5,1.3,17.5,437.5,235.49,159.17
2016,8,3,17,0,742.0,79.0,1.3,17.0,390.0,188.83,118.91
2016,8,3,17,15,703.0,74.0,1.25,16.0,336.5,137.7,79.13
2016,8,3,17,30,664.0,69.0,1.2,15.0,283.0,93.99,50.24
2016,8,3,17,45,628.0,59.5,1.15,14.5,233.0,50.85,29.86
2016,8,3,18,0,592.0,50.0,1.1,14.0,183.0,34.18,24.99
2016,8,3,18,15,506.5,42.0,1.05,13.5,134.5,30.0,21.05
2016,8,3,18,30,421.0,34.0,1.0,13.0,86.0,25.55,16.61
2016,8,3,18,45,282.0,22.5,0.95,12.5,50.5,17.38,7.1
2016,8,3,19,0,143.0,11.0,0.9,12.0,15.0,10.81,0.0
2016,8,3,19,15,71.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,145.0,14.0,1.1,9.0,18.0,53.97,0.0
2016,8,4,5,45,284.5,25.0,1.15,9.5,55.0,137.49,92.9
2016,8,4,6,0,424.0,36.0,1.2,10.0,92.0,216.65,168.21
2016,8,4,6,15,506.0,44.0,1.15,10.5,140.0,280.42,225.42
2016,8,4,6,30,588.0,52.0,1.1,11.0,188.0,351.65,286.93
2016,8,4,6,45,325.5,89.5,1.1,11.5,168.0,283.51,233.61
2016,8,4,7,0,63.0,127.0,1.1,12.0,148.0,171.73,140.15
2016,8,4,7,15,419.5,98.5,1.05,12.5,274.0,376.68,311.53
2016,8,4,7,30,776.0,70.0,1.0,13.0,400.0,592.29,478.86
2016,8,4,7,45,803.0,72.5,0.95,13.5,452.5,643.41,512.49
2016,8,4,8,0,830.0,75.0,0.9,14.0,505.0,694.76,545.65
2016,8,4,8,15,849.0,77.5,0.9,14.5,554.5,735.47,570.95
2016,8,4,8,30,868.0,80.0,0.9,15.0,604.0,779.74,598.33
2016,8,4,8,45,880.0,83.0,0.9,15.5,649.5,817.69,620.81
2016,8,4,9,0,892.0,86.0,0.9,16.0,695.0,853.84,641.8
2016,8,4,9,15,902.5,88.0,0.9,16.5,736.5,885.55,659.57
2016,8,4,9,30,913.0,90.0,0.9,17.0,778.0,915.0,675.73
2016,8,4,9,45,912.0,96.5,0.95,17.5,811.0,936.44,687.53
2016,8,4,10,0,911.0,103.0,1.0,18.0,844.0,954.8,697.48
2016,8,4,10,15,917.5,104.5,1.05,18.0,873.5,971.76,707.94
2016,8,4,10,30,924.0,106.0,1.1,18.0,903.0,985.8,716.66
2016,8,4,10,45,917.0,113.5,1.15,18.5,922.0,990.27,718.08
2016,8,4,11,0,910.0,121.0,1.2,19.0,941.0,991.44,717.66
2016,8,4,11,15,913.0,122.0,1.2,19.0,956.0,992.31,717.68
2016,8,4,11,30,916.0,123.0,1.2,19.0,971.0,990.11,715.88
2016,8,4,11,45,909.0,128.5,1.3,19.5,975.5,979.96,709.54
2016,8,4,12,0,902.0,134.0,1.4,20.0,980.0,966.88,701.42
2016,8,4,12,15,901.5,134.0,1.45,19.5,979.5,951.62,693.82
2016,8,4,12,30,901.0,134.0,1.5,19.0,979.0,933.58,684.42
2016,8,4,12,45,891.0,139.0,1.55,19.0,968.0,909.36,669.67
2016,8,4,13,0,881.0,144.0,1.6,19.0,957.0,882.91,653.43
2016,8,4,13,15,877.0,143.0,1.6,18.5,941.0,853.73,635.91
2016,8,4,13,30,873.0,142.0,1.6,18.0,925.0,822.42,616.82
2016,8,4,13,45,867.0,140.5,1.6,17.5,901.5,787.14,594.83
2016,8,4,14,0,861.0,139.0,1.6,17.0,878.0,750.13,571.41
2016,8,4,14,15,853.0,137.0,1.55,16.5,848.0,708.35,542.86
2016,8,4,14,30,845.0,135.0,1.5,16.0,818.0,666.28,512.92
2016,8,4,14,45,848.0,126.0,1.5,16.0,785.0,623.4,481.3
2016,8,4,15,0,851.0,117.0,1.5,16.0,752.0,578.83,447.55
2016,8,4,15,15,838.0,114.5,1.5,15.5,710.5,530.4,410.56
2016,8,4,15,30,825.0,112.0,1.5,15.0,669.0,481.98,372.39
2016,8,4,15,45,826.5,102.0,1.5,15.0,627.0,433.1,331.96
2016,8,4,16,0,828.0,92.0,1.5,15.0,585.0,383.3,289.51
2016,8,4,16,15,807.5,88.5,1.5,14.5,535.5,331.49,245.14
2016,8,4,16,30,787.0,85.0,1.5,14.0,486.0,281.25,201.2
2016,8,4,16,45,774.0,77.5,1.5,14.0,436.5,230.89,156.46
2016,8,4,17,0,761.0,70.0,1.5,14.0,387.0,181.74,113.68
2016,8,4,17,15,724.0,65.5,1.5,13.5,334.0,133.82,75.99
2016,8,4,17,30,687.0,61.0,1.5,13.0,281.0,89.88,47.03
2016,8,4,17,45,643.0,54.0,1.5,12.5,230.0,47.74,28.85
2016,8,4,18,0,599.0,47.0,1.5,12.0,179.0,34.87,25.81
2016,8,4,18,15,514.5,39.5,1.45,11.5,131.5,27.98,19.41
2016,8,4,18,30,430.0,32.0,1.4,11.0,84.0,23.87,15.24
2016,8,4,18,45,284.5,21.0,1.4,10.5,48.5,16.11,5.7
2016,8,4,19,0,139.0,10.0,1.4,10.0,13.0,9.83,0.0
2016,8,4,19,15,69.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,71.5,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,143.0,13.0,1.1,9.0,17.0,52.15,0.0
2016,8,5,5,45,284.0,24.5,1.2,9.5,54.0,135.55,89.63
2016,8,5,6,0,425.0,36.0,1.3,10.0,91.0,216.22,167.52
2016,8,5,6,15,509.5,44.0,1.25,10.5,139.5,280.97,225.71
2016,8,5,6,30,594.0,52.0,1.2,11.0,188.0,353.4,288.38
2016,8,5,6,45,313.0,86.0,1.2,11.5,159.5,272.42,224.72
2016,8,5,7,0,32.0,120.0,1.2,12.0,131.0,145.98,118.44
2016,8,5,7,15,84.5,148.0,1.15,12.5,182.5,209.02,171.36
2016,8,5,7,30,137.0,176.0,1.1,13.0,234.0,283.54,231.43
2016,8,5,7,45,84.5,186.5,1.05,13.5,223.5,254.56,205.73
2016,8,5,8,0,32.0,197.0,1.0,14.0,213.0,229.25,183.17
2016,8,5,8,15,452.0,139.5,0.95,14.5,410.0,506.94,407.54
2016,8,5,8,30,872.0,82.0,0.9,15.0,607.0,783.83,604.34
2016,8,5,8,45,888.0,83.5,0.9,15.5,654.0,823.45,624.75
2016,8,5,9,0,904.0,85.0,0.9,16.0,701.0,861.5,646.91
2016,8,5,9,15,915.0,87.0,0.9,16.5,743.0,893.94,665.06
2016,8,5,9,30,926.0,89.0,0.9,17.0,785.0,924.09,681.59
2016,8,5,9,45,925.0,95.5,0.9,17.5,818.5,945.77,692.55
2016,8,5,10,0,924.0,102.0,0.9,18.0,852.0,964.34,701.62
2016,8,5,10,15,930.5,103.5,0.9,18.5,882.0,981.44,709.81
2016,8,5,10,30,937.0,105.0,0.9,19.0,912.0,995.57,716.18
2016,8,5,10,45,941.5,106.0,0.95,19.5,934.5,1004.23,720.27
2016,8,5,11,0,946.0,107.0,1.0,20.0,957.0,1009.76,722.56
2016,8,5,11,15,949.0,107.5,1.0,20.0,972.5,1010.17,722.22
2016,8,5,11,30,952.0,108.0,1.0,20.0,988.0,1007.4,720.09
2016,8,5,11,45,953.0,108.5,1.05,20.5,995.0,999.57,714.59
2016,8,5,12,0,954.0,109.0,1.1,21.0,1002.0,988.63,707.28
2016,8,5,12,15,954.0,109.0,1.1,21.0,1002.0,973.22,697.73
2016,8,5,12,30,954.0,109.0,1.1,21.0,1002.0,954.86,686.44
2016,8,5,12,45,953.0,108.5,1.15,21.5,993.5,932.26,672.08
2016,8,5,13,0,952.0,108.0,1.2,22.0,985.0,906.91,655.98
2016,8,5,13,15,949.0,107.5,1.2,22.0,969.0,877.3,637.61
2016,8,5,13,30,946.0,107.0,1.2,22.0,953.0,845.27,617.62
2016,8,5,13,45,941.0,106.0,1.25,22.0,929.5,809.0,595.34
2016,8,5,14,0,936.0,105.0,1.3,22.0,906.0,770.73,571.47
2016,8,5,14,15,929.0,103.5,1.3,21.5,875.5,728.83,545.33
2016,8,5,14,30,922.0,102.0,1.3,21.0,845.0,685.44,515.88
2016,8,5,14,45,914.0,99.5,1.3,21.0,808.5,639.25,482.48
2016,8,5,15,0,906.0,97.0,1.3,21.0,772.0,592.07,447.47
2016,8,5,15,15,894.0,95.0,1.3,20.5,729.5,542.5,410.48
2016,8,5,15,30,882.0,93.0,1.3,20.0,687.0,492.71,372.06
2016,8,5,15,45,868.0,90.0,1.35,19.5,640.0,441.19,331.23
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,390.08,289.27
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,332.73,241.33
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,281.07,196.86
2016,8,5,16,45,783.0,76.5,1.4,17.5,438.5,229.51,152.61
2016,8,5,17,0,754.0,73.0,1.4,17.0,385.0,180.78,111.73
2016,8,5,17,15,714.5,68.5,1.4,16.0,331.5,133.02,75.14
2016,8,5,17,30,675.0,64.0,1.4,15.0,278.0,86.06,44.53
2016,8,5,17,45,611.5,58.5,1.4,14.5,225.0,45.51,28.56
2016,8,5,18,0,548.0,53.0,1.4,14.0,172.0,37.07,27.54
2016,8,5,18,15,457.5,44.0,1.35,13.0,125.0,32.14,22.93
2016,8,5,18,30,367.0,35.0,1.3,12.0,78.0,26.89,17.72
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,17.25,5.7
2016,8,5,19,0,64.0,9.0,1.3,11.0,10.0,8.85,0.0
2016,8,5,19,15,32.0,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,9.0,15.0,35.03,0.0
2016,8,6,5,45,224.5,25.5,1.05,9.5,50.0,116.17,74.68
2016,8,6,6,0,364.0,39.0,1.1,10.0,85.0,195.97,151.5
2016,8,6,6,15,451.0,48.0,1.1,10.5,132.0,260.09,208.79
2016,8,6,6,30,538.0,57.0,1.1,11.0,179.0,332.07,271.0
2016,8,6,6,45,598.5,63.0,1.1,11.5,231.0,394.42,323.61
2016,8,6,7,0,659.0,69.0,1.1,12.0,283.0,461.32,377.74
2016,8,6,7,15,697.5,74.0,1.05,12.5,336.0,517.99,421.49
2016,8,6,7,30,736.0,79.0,1.0,13.0,389.0,574.33,463.28
2016,8,6,7,45,769.0,81.0,1.0,13.5,442.0,627.45,501.51
2016,8,6,8,0,802.0,83.0,1.0,14.0,495.0,681.26,537.45
2016,8,6,8,15,822.0,86.0,1.0,14.5,545.0,726.82,566.45
2016,8,6,8,30,842.0,89.0,1.0,15.0,595.0,771.56,594.33
2016,8,6,8,45,860.0,90.5,1.0,15.5,642.0,807.13,615.37
2016,8,6,9,0,878.0,92.0,1.0,16.0,689.0,846.03,638.44
2016,8,6,9,15,889.5,94.0,1.05,16.5,730.5,878.2,657.44
2016,8,6,9,30,901.0,96.0,1.1,17.0,772.0,908.17,674.93
2016,8,6,9,45,903.0,101.5,1.15,17.5,806.0,930.95,687.67
2016,8,6,10,0,905.0,107.0,1.2,18.0,840.0,950.8,698.59
2016,8,6,10,15,911.5,108.5,1.2,18.0,869.5,967.6,708.12
2016,8,6,10,30,918.0,110.0,1.2,18.0,899.0,981.5,715.89
2016,8,6,10,45,923.0,111.0,1.25,18.5,921.5,990.47,720.15
2016,8,6,11,0,928.0,112.0,1.3,19.0,944.0,996.35,722.61
2016,8,6,11,15,931.0,112.5,1.3,19.0,959.5,996.71,722.24
2016,8,6,11,30,934.0,113.0,1.3,19.0,975.0,993.94,720.08
2016,8,6,11,45,935.5,113.5,1.35,19.0,982.5,986.65,716.03
2016,8,6,12,0,937.0,114.0,1.4,19.0,990.0,976.27,710.14
2016,8,6,12,15,937.5,114.0,1.4,19.0,989.5,961.48,700.74
2016,8,6,12,30,938.0,114.0,1.4,19.0,989.0,943.76,689.58
2016,8,6,12,45,930.5,117.5,1.45,19.0,979.5,919.63,675.04
2016,8,6,13,0,923.0,121.0,1.5,19.0,970.0,893.05,658.88
2016,8,6,13,15,920.0,120.0,1.5,19.0,954.5,863.6,640.11
2016,8,6,13,30,917.0,119.0,1.5,19.0,939.0,831.83,619.73
2016,8,6,13,45,915.5,116.0,1.5,19.0,916.5,797.13,597.27
2016,8,6,14,0,914.0,113.0,1.5,19.0,894.0,760.29,573.19
2016,8,6,14,15,907.5,112.0,1.5,18.5,864.5,719.9,547.19
2016,8,6,14,30,901.0,111.0,1.5,18.0,835.0,678.03,517.97
2016,8,6,14,45,897.0,106.5,1.5,18.0,800.0,633.19,484.95
2016,8,6,15,0,893.0,102.0,1.5,18.0,765.0,587.05,450.09
2016,8,6,15,15,881.5,100.0,1.5,17.5,723.0,538.25,412.97
2016,8,6,15,30,870.0,98.0,1.5,17.0,681.0,489.19,374.41
2016,8,6,15,45,860.0,93.0,1.55,16.5,636.0,438.06,333.17
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,382.89,287.43
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,330.58,242.55
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,279.77,198.08
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,228.37,153.14
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,178.94,110.9
2016,8,6,17,15,731.0,66.5,1.7,13.5,333.0,130.64,73.46
2016,8,6,17,30,693.0,62.0,1.7,13.0,279.0,86.45,45.42
2016,8,6,17,45,642.5,55.5,1.75,12.5,227.0,41.1,31.43
2016,8,6,18,0,592.0,49.0,1.8,12.0,175.0,33.86,24.87
2016,8,6,18,15,500.5,41.0,1.75,11.5,127.0,29.65,20.83
2016,8,6,18,30,409.0,33.0,1.7,11.0,79.0,25.2,16.24
2016,8,6,18,45,204.5,16.5,1.65,10.5,39.5,12.22,1.71
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.0,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,144.0,12.0,1.4,9.0,15.0,50.88,0.0
2016,8,7,5,45,298.0,22.5,1.5,9.5,52.5,135.4,84.56
2016,8,7,6,0,452.0,33.0,1.6,10.0,90.0,221.16,170.45
2016,8,7,6,15,537.5,40.5,1.6,10.5,139.0,286.57,229.93
2016,8,7,6,30,623.0,48.0,1.6,11.0,188.0,357.23,291.95
2016,8,7,6,45,679.0,52.5,1.65,11.5,241.5,419.63,345.46
2016,8,7,7,0,735.0,57.0,1.7,12.0,295.0,485.98,399.98
2016,8,7,7,15,770.5,61.0,1.65,12.5,349.0,543.08,444.72
2016,8,7,7,30,806.0,65.0,1.6,13.0,403.0,601.7,488.77
2016,8,7,7,45,834.5,67.0,1.6,13.5,457.0,650.12,523.18
2016,8,7,8,0,863.0,69.0,1.6,14.0,511.0,702.98,558.74
2016,8,7,8,15,881.0,71.5,1.5,14.5,561.5,748.54,587.16
2016,8,7,8,30,899.0,74.0,1.4,15.0,612.0,793.09,614.06
2016,8,7,8,45,914.5,75.0,1.35,15.5,659.0,832.59,637.32
2016,8,7,9,0,930.0,76.0,1.3,16.0,706.0,870.42,659.0
2016,8,7,9,15,940.5,77.5,1.3,16.5,748.0,902.56,677.21
2016,8,7,9,30,951.0,79.0,1.3,17.0,790.0,932.32,693.72
2016,8,7,9,45,952.0,84.0,1.3,17.5,825.0,954.76,705.35
2016,8,7,10,0,953.0,89.0,1.3,18.0,860.0,974.09,715.03
2016,8,7,10,15,959.0,90.5,1.3,18.0,890.0,991.14,724.67
2016,8,7,10,30,965.0,92.0,1.3,18.0,920.0,1005.12,732.44
2016,8,7,10,45,970.5,92.0,1.3,18.5,943.0,1013.89,735.64
2016,8,7,11,0,976.0,92.0,1.3,19.0,966.0,1019.45,736.98
2016,8,7,11,15,978.5,92.5,1.3,19.0,981.0,1019.42,736.35
2016,8,7,11,30,981.0,93.0,1.3,19.0,996.0,1016.09,733.85
2016,8,7,11,45,983.0,92.5,1.35,19.5,1003.5,1008.02,727.99
2016,8,7,12,0,985.0,92.0,1.4,20.0,1011.0,996.71,720.22
2016,8,7,12,15,985.5,92.0,1.4,20.0,1011.0,981.35,710.57
2016,8,7,12,30,986.0,92.0,1.4,20.0,1011.0,962.89,699.06
2016,8,7,12,45,979.0,95.5,1.45,20.0,1001.0,938.36,684.44
2016,8,7,13,0,972.0,99.0,1.5,20.0,991.0,911.18,668.08
2016,8,7,13,15,969.5,98.0,1.5,20.0,975.0,880.9,648.96
2016,8,7,13,30,967.0,97.0,1.5,20.0,959.0,848.12,628.11
2016,8,7,13,45,968.0,93.0,1.55,20.0,937.0,812.77,605.97
2016,8,7,14,0,969.0,89.0,1.6,20.0,915.0,774.98,581.92
2016,8,7,14,15,963.0,88.0,1.6,19.5,884.5,732.96,555.26
2016,8,7,14,30,957.0,87.0,1.6,19.0,854.0,689.29,525.39
2016,8,7,14,45,953.5,83.5,1.65,19.0,818.5,643.37,491.9
2016,8,7,15,0,950.0,80.0,1.7,19.0,783.0,596.0,456.31
2016,8,7,15,15,939.5,78.5,1.7,18.5,740.0,545.67,417.88
2016,8,7,15,30,929.0,77.0,1.7,18.0,697.0,494.91,377.79
2016,8,7,15,45,918.0,73.5,1.7,18.0,650.5,441.95,334.04
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,389.08,289.07
2016,8,7,16,15,888.5,68.0,1.65,17.5,552.5,335.5,242.97
2016,8,7,16,30,870.0,66.0,1.6,17.0,501.0,283.15,197.08
2016,8,7,16,45,846.0,62.5,1.6,16.5,448.0,229.81,150.69
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,178.68,107.44
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.0,124.44,65.63
2016,8,7,17,30,751.0,52.0,1.5,15.0,285.0,78.41,37.3
2016,8,7,17,45,696.5,47.5,1.5,14.5,231.5,35.43,26.11
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,31.73,22.75
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,27.76,18.99
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,23.62,14.72
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,10.57,0.0
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,77.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,155.0,11.0,0.9,9.0,14.0,52.58,0.0
2016,8,8,5,45,309.5,20.5,0.95,10.0,50.5,135.56,81.12
2016,8,8,6,0,464.0,30.0,1.0,11.0,87.0,217.85,166.1
2016,8,8,6,15,547.0,37.0,0.95,11.5,135.5,282.62,224.57
2016,8,8,6,30,630.0,44.0,0.9,12.0,184.0,354.78,286.87
2016,8,8,6,45,679.5,49.0,0.85,12.5,236.0,414.56,337.09
2016,8,8,7,0,729.0,54.0,0.8,13.0,288.0,477.79,387.62
2016,8,8,7,15,764.0,57.5,0.75,13.5,341.5,533.68,430.21
2016,8,8,7,30,799.0,61.0,0.7,14.0,395.0,591.07,472.01
2016,8,8,7,45,825.0,63.5,0.7,15.0,448.0,638.12,503.42
2016,8,8,8,0,851.0,66.0,0.7,16.0,501.0,689.43,535.76
2016,8,8,8,15,869.5,68.5,0.7,16.5,551.0,734.98,564.07
2016,8,8,8,30,888.0,71.0,0.7,17.0,601.0,779.57,591.14
2016,8,8,8,45,902.0,73.0,0.75,17.5,647.0,818.68,614.82
2016,8,8,9,0,916.0,75.0,0.8,18.0,693.0,856.05,637.12
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.0,887.85,655.56
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,917.3,672.42
2016,8,8,9,45,936.0,84.0,0.95,19.5,810.5,938.79,684.13
2016,8,8,10,0,935.0,90.0,1.0,20.0,844.0,957.13,693.95
2016,8,8,10,15,941.5,91.0,1.05,20.0,874.0,973.87,704.18
2016,8,8,10,30,948.0,92.0,1.1,20.0,904.0,987.61,712.63
2016,8,8,10,45,955.5,91.0,1.15,20.5,927.5,997.09,717.18
2016,8,8,11,0,963.0,90.0,1.2,21.0,951.0,1003.44,719.91
2016,8,8,11,15,966.0,90.5,1.2,21.0,966.5,1003.89,719.58
2016,8,8,11,30,969.0,91.0,1.2,21.0,982.0,1001.08,717.42
2016,8,8,11,45,971.5,91.0,1.3,21.0,989.5,994.04,714.48
2016,8,8,12,0,974.0,91.0,1.4,21.0,997.0,983.79,709.55
2016,8,8,12,15,974.5,91.0,1.45,21.0,997.0,968.55,700.72
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,950.25,690.0
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,927.19,676.21
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,901.29,660.57
2016,8,8,13,15,970.5,89.5,1.65,20.5,965.5,871.46,643.47
2016,8,8,13,30,968.0,89.0,1.7,20.0,950.0,839.12,624.49
2016,8,8,13,45,964.5,87.5,1.75,20.0,927.0,802.71,601.35
2016,8,8,14,0,961.0,86.0,1.8,20.0,904.0,764.14,576.48
2016,8,8,14,15,955.5,85.0,1.8,20.0,873.5,722.71,548.92
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,679.62,518.16
2016,8,8,14,45,943.0,82.0,1.85,20.0,806.5,633.25,484.1
2016,8,8,15,0,936.0,80.0,1.9,20.0,770.0,585.74,448.18
2016,8,8,15,15,925.0,78.5,1.9,19.5,728.0,535.74,409.86
2016,8,8,15,30,914.0,77.0,1.9,19.0,686.0,485.38,369.96
2016,8,8,15,45,901.5,74.5,1.9,18.5,639.0,433.38,327.48
2016,8,8,16,0,889.0,72.0,1.9,18.0,592.0,381.62,283.8
2016,8,8,16,15,870.5,69.5,1.85,17.5,541.5,328.46,237.92
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,276.56,192.33
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,223.81,146.41
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,173.23,103.72
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,119.83,62.88
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,74.74,35.78
2016,8,8,17,45,679.5,46.5,1.7,14.5,224.5,32.6,23.58
2016,8,8,18,0,627.0,41.0,1.7,14.0,172.0,30.07,21.25
2016,8,8,18,15,536.5,34.5,1.65,13.0,124.0,26.49,17.83
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,22.79,13.9
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,10.24,0.0
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,76.5,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,153.0,10.0,1.2,10.0,13.0,50.75,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.0,133.93,76.26
2016,8,9,6,0,467.0,30.0,1.3,11.0,85.0,217.96,165.88
2016,8,9,6,15,551.5,36.5,1.25,11.0,133.5,282.85,225.33
2016,8,9,6,30,636.0,43.0,1.2,11.0,182.0,355.19,288.92
2016,8,9,6,45,684.5,48.0,1.2,11.5,234.5,414.65,339.79
2016,8,9,7,0,733.0,53.0,1.2,12.0,287.0,477.49,391.08
2016,8,9,7,15,768.0,57.0,1.15,12.5,340.5,534.11,435.08
2016,8,9,7,30,803.0,61.0,1.1,13.0,394.0,592.23,478.28
2016,8,9,7,45,828.0,63.5,1.05,13.5,447.0,638.74,510.45
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,689.43,543.46
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,735.03,571.79
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,779.66,598.71
2016,8,9,8,45,570.0,189.0,0.85,15.5,537.5,680.5,523.67
2016,8,9,9,0,250.0,307.0,0.8,16.0,475.0,546.55,418.48
2016,8,9,9,15,253.0,324.5,0.8,16.5,504.0,571.75,436.03
2016,8,9,9,30,256.0,342.0,0.8,17.0,533.0,596.08,451.12
2016,8,9,9,45,255.5,359.0,0.8,18.0,557.5,615.79,461.85
2016,8,9,10,0,255.0,376.0,0.8,19.0,582.0,634.37,471.72
2016,8,9,10,15,611.5,228.5,0.8,19.5,745.0,820.02,605.74
2016,8,9,10,30,968.0,81.0,0.8,20.0,908.0,992.98,712.52
2016,8,9,10,45,968.5,84.5,0.85,20.5,930.0,1000.8,713.67
2016,8,9,11,0,969.0,88.0,0.9,21.0,952.0,1005.3,715.36
2016,8,9,11,15,971.5,88.5,0.9,21.0,967.0,1005.24,714.74
2016,8,9,11,30,974.0,89.0,0.9,21.0,982.0,1001.91,712.29
2016,8,9,11,45,964.5,96.5,0.95,21.5,986.5,991.28,705.12
2016,8,9,12,0,955.0,104.0,1.0,22.0,991.0,977.51,696.18
2016,8,9,12,15,955.0,104.0,1.05,22.0,990.5,961.93,687.51
2016,8,9,12,30,955.0,104.0,1.1,22.0,990.0,943.37,676.98
2016,8,9,12,45,930.0,118.0,1.15,22.5,974.5,913.94,658.27
2016,8,9,13,0,905.0,132.0,1.2,23.0,959.0,882.57,638.34
2016,8,9,13,15,901.5,131.0,1.2,23.0,943.0,852.96,619.97
2016,8,9,13,30,898.0,130.0,1.2,23.0,927.0,821.1,600.0
2016,8,9,13,45,892.0,129.0,1.2,23.0,903.0,785.26,577.29
2016,8,9,14,0,886.0,128.0,1.2,23.0,879.0,747.62,553.22
2016,8,9,14,15,878.5,126.0,1.2,22.5,848.5,706.44,526.33
2016,8,9,14,30,871.0,124.0,1.2,22.0,818.0,663.93,497.29
2016,8,9,14,45,865.0,119.5,1.2,22.0,782.5,618.91,464.8
2016,8,9,15,0,859.0,115.0,1.2,22.0,747.0,569.87,428.63
2016,8,9,15,15,845.5,112.5,1.15,21.5,704.5,520.65,391.65
2016,8,9,15,30,832.0,110.0,1.1,21.0,662.0,471.49,353.53
2016,8,9,15,45,824.5,103.0,1.1,21.0,617.0,420.98,312.83
2016,8,9,16,0,817.0,96.0,1.1,21.0,572.0,370.39,270.84
2016,8,9,16,15,794.5,92.0,1.1,20.5,521.5,318.04,227.21
2016,8,9,16,30,772.0,88.0,1.1,20.0,471.0,267.51,184.3
2016,8,9,16,45,752.5,81.0,1.1,19.5,420.0,216.92,141.33
2016,8,9,17,0,733.0,74.0,1.1,19.0,369.0,168.24,101.17
2016,8,9,17,15,692.0,69.0,1.05,18.0,315.5,121.29,66.81
2016,8,9,17,30,651.0,64.0,1.0,17.0,262.0,75.14,39.14
2016,8,9,17,45,597.5,56.5,0.95,16.5,211.0,37.87,28.04
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,34.41,24.9
2016,8,9,18,15,448.5,40.0,0.85,15.0,113.5,29.33,20.14
2016,8,9,18,30,353.0,31.0,0.8,14.0,67.0,23.92,14.63
2016,8,9,18,45,176.5,15.5,0.75,13.5,33.5,11.7,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,148.5,18.5,0.85,10.5,35.5,78.1,40.45
2016,8,10,6,0,297.0,37.0,0.9,11.0,71.0,166.63,126.68
2016,8,10,6,15,384.5,48.5,0.85,11.5,116.5,229.76,182.74
2016,8,10,6,30,472.0,60.0,0.8,12.0,162.0,301.07,243.93
2016,8,10,6,45,531.0,68.5,0.75,12.5,213.0,362.27,295.19
2016,8,10,7,0,590.0,77.0,0.7,13.0,264.0,427.97,347.82
2016,8,10,7,15,632.0,83.5,0.65,13.5,316.5,485.39,391.84
2016,8,10,7,30,674.0,90.0,0.6,14.0,369.0,545.09,435.72
2016,8,10,7,45,706.0,95.0,0.6,14.5,421.0,598.21,473.51
2016,8,10,8,0,738.0,100.0,0.6,15.0,473.0,652.13,510.55
2016,8,10,8,15,761.0,104.0,0.6,15.5,523.0,696.11,538.25
2016,8,10,8,30,784.0,108.0,0.6,16.0,573.0,742.26,566.92
2016,8,10,8,45,549.0,200.5,0.65,17.0,538.5,675.24,514.38
2016,8,10,9,0,314.0,293.0,0.7,18.0,504.0,584.24,442.98
2016,8,10,9,15,581.0,207.0,0.7,18.5,627.0,737.94,555.63
2016,8,10,9,30,848.0,121.0,0.7,19.0,750.0,888.02,652.19
2016,8,10,9,45,880.0,112.0,0.75,19.5,792.0,915.72,666.2
2016,8,10,10,0,912.0,103.0,0.8,20.0,834.0,946.97,684.2
2016,8,10,10,15,919.0,104.0,0.8,20.5,864.0,963.72,691.95
2016,8,10,10,30,926.0,105.0,0.8,21.0,894.0,977.54,698.12
2016,8,10,10,45,931.5,106.0,0.85,21.5,917.5,986.93,702.66
2016,8,10,11,0,937.0,107.0,0.9,22.0,941.0,993.19,705.42
2016,8,10,11,15,940.5,107.5,0.95,22.0,956.5,993.89,706.24
2016,8,10,11,30,944.0,108.0,1.0,22.0,972.0,991.42,705.27
2016,8,10,11,45,946.5,108.0,1.1,22.5,979.5,984.33,701.13
2016,8,10,12,0,949.0,108.0,1.2,23.0,987.0,974.1,695.08
2016,8,10,12,15,949.0,108.0,1.2,23.0,987.0,958.52,685.4
2016,8,10,12,30,949.0,108.0,1.2,23.0,987.0,939.98,673.99
2016,8,10,12,45,946.5,108.0,1.3,23.0,978.0,916.4,660.94
2016,8,10,13,0,944.0,108.0,1.4,23.0,969.0,890.15,646.02
2016,8,10,13,15,941.0,107.5,1.4,23.0,953.0,860.45,627.43
2016,8,10,13,30,938.0,107.0,1.4,23.0,937.0,828.35,607.2
2016,8,10,13,45,934.0,105.5,1.45,23.0,913.5,792.3,584.78
2016,8,10,14,0,930.0,104.0,1.5,23.0,890.0,754.22,560.73
2016,8,10,14,15,923.0,102.5,1.5,22.5,859.0,712.25,533.86
2016,8,10,14,30,916.0,101.0,1.5,22.0,828.0,668.82,503.83
2016,8,10,14,45,907.5,98.5,1.5,22.0,791.5,622.32,469.84
2016,8,10,15,0,899.0,96.0,1.5,22.0,755.0,574.87,434.25
2016,8,10,15,15,887.0,94.0,1.45,21.5,712.0,525.41,396.66
2016,8,10,15,30,875.0,92.0,1.4,21.0,669.0,475.73,357.71
2016,8,10,15,45,860.0,88.5,1.4,20.5,622.5,423.54,315.86
2016,8,10,16,0,845.0,85.0,1.4,20.0,576.0,371.88,273.09
2016,8,10,16,15,824.0,82.0,1.3,19.5,525.0,315.36,225.44
2016,8,10,16,30,803.0,79.0,1.2,19.0,474.0,264.6,181.62
2016,8,10,16,45,775.0,75.0,1.2,18.5,421.0,213.42,138.09
2016,8,10,17,0,747.0,71.0,1.2,18.0,368.0,164.99,98.35
2016,8,10,17,15,706.5,66.0,1.1,17.0,314.5,117.44,63.68
2016,8,10,17,30,666.0,61.0,1.0,16.0,261.0,70.85,36.32
2016,8,10,17,45,606.0,54.5,0.95,15.5,209.0,36.44,26.89
2016,8,10,18,0,546.0,48.0,0.9,15.0,157.0,33.75,24.41
2016,8,10,18,15,448.5,38.5,0.8,14.5,111.0,28.17,19.14
2016,8,10,18,30,351.0,29.0,0.7,14.0,65.0,22.22,13.05
2016,8,10,18,45,175.5,14.5,0.65,13.5,32.5,10.92,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,18.5,0.7,9.5,32.5,69.6,32.95
2016,8,11,6,0,246.0,37.0,0.7,10.0,65.0,147.15,111.72
2016,8,11,6,15,330.5,51.0,0.65,10.5,109.5,208.47,166.11
2016,8,11,6,30,415.0,65.0,0.6,11.0,154.0,277.89,225.72
2016,8,11,6,45,472.5,76.0,0.6,12.0,203.5,340.05,277.36
2016,8,11,7,0,530.0,87.0,0.6,13.0,253.0,405.1,329.16
2016,8,11,7,15,573.5,95.0,0.6,13.5,305.0,462.62,373.68
2016,8,11,7,30,617.0,103.0,0.6,14.0,357.0,522.58,418.37
2016,8,11,7,45,649.0,110.0,0.6,14.5,408.5,575.76,456.41
2016,8,11,8,0,681.0,117.0,0.6,15.0,460.0,629.81,493.86
2016,8,11,8,15,706.0,122.5,0.6,15.5,509.5,677.48,525.51
2016,8,11,8,30,731.0,128.0,0.6,16.0,559.0,724.9,555.27
2016,8,11,8,45,750.5,132.0,0.65,17.0,605.5,765.64,579.53
2016,8,11,9,0,770.0,136.0,0.7,18.0,652.0,802.13,600.57
2016,8,11,9,15,784.5,140.0,0.7,18.5,694.0,836.17,620.03
2016,8,11,9,30,799.0,144.0,0.7,19.0,736.0,868.33,638.04
2016,8,11,9,45,841.5,131.0,0.75,19.5,781.0,905.32,659.9
2016,8,11,10,0,884.0,118.0,0.8,20.0,826.0,935.85,677.38
2016,8,11,10,15,891.5,119.5,0.85,20.5,856.0,953.09,686.49
2016,8,11,10,30,899.0,121.0,0.9,21.0,886.0,967.49,694.05
2016,8,11,10,45,903.5,122.5,0.95,21.5,908.5,976.12,698.12
2016,8,11,11,0,908.0,124.0,1.0,22.0,931.0,981.71,700.46
2016,8,11,11,15,912.0,125.0,1.05,22.0,946.5,983.22,701.74
2016,8,11,11,30,916.0,126.0,1.1,22.0,962.0,981.64,701.25
2016,8,11,11,45,915.0,128.0,1.15,22.5,969.0,973.32,695.34
2016,8,11,12,0,914.0,130.0,1.2,23.0,976.0,962.0,687.7
2016,8,11,12,15,914.0,130.0,1.2,23.0,975.5,946.7,678.18
2016,8,11,12,30,914.0,130.0,1.2,23.0,975.0,928.55,666.97
2016,8,11,12,45,914.0,128.5,1.25,23.0,967.0,906.19,653.89
2016,8,11,13,0,914.0,127.0,1.3,23.0,959.0,881.16,639.06
2016,8,11,13,15,910.5,126.5,1.3,23.0,942.5,851.68,620.62
2016,8,11,13,30,907.0,126.0,1.3,23.0,926.0,819.92,600.63
2016,8,11,13,45,901.5,124.5,1.35,23.0,902.0,783.6,578.06
2016,8,11,14,0,896.0,123.0,1.4,23.0,878.0,745.43,553.98
2016,8,11,14,15,888.0,121.0,1.4,23.0,847.5,703.45,525.25
2016,8,11,14,30,880.0,119.0,1.4,23.0,817.0,660.16,494.5
2016,8,11,14,45,869.5,117.0,1.4,23.0,779.5,614.3,461.15
2016,8,11,15,0,859.0,115.0,1.4,23.0,742.0,564.76,424.38
2016,8,11,15,15,845.5,112.5,1.35,22.5,699.5,515.47,387.19
2016,8,11,15,30,832.0,110.0,1.3,22.0,657.0,466.25,348.87
2016,8,11,15,45,815.5,106.0,1.3,21.5,610.0,414.77,307.92
2016,8,11,16,0,799.0,102.0,1.3,21.0,563.0,364.09,266.32
2016,8,11,16,15,775.0,98.0,1.25,20.5,512.0,312.21,222.84
2016,8,11,16,30,751.0,94.0,1.2,20.0,461.0,262.34,180.44
2016,8,11,16,45,722.0,88.0,1.15,20.0,409.0,208.35,135.03
2016,8,11,17,0,693.0,82.0,1.1,20.0,357.0,160.63,96.3
2016,8,11,17,15,649.0,76.0,1.05,19.0,303.5,114.6,63.51
