Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,17,30,605.0,70.0,1.0,18.0,250.0,73.3,40.71
2016,8,11,17,45,543.0,61.5,1.0,17.0,199.0,42.49,32.04
2016,8,11,18,0,481.0,53.0,1.0,16.0,148.0,38.39,28.36
2016,8,11,18,15,383.5,42.0,0.9,15.0,103.0,31.63,22.07
2016,8,11,18,30,286.0,31.0,0.8,14.0,58.0,24.4,14.68
2016,8,11,18,45,143.0,15.5,0.75,13.5,29.0,12.01,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,177.0,16.5,0.65,10.0,36.0,85.1,36.79
2016,8,12,6,0,354.0,33.0,0.6,11.0,72.0,181.71,136.69
2016,8,12,6,15,445.5,42.5,0.55,11.5,119.0,246.45,194.51
2016,8,12,6,30,537.0,52.0,0.5,12.0,166.0,319.76,257.17
2016,8,12,6,45,597.5,58.5,0.5,12.5,218.0,382.02,309.25
2016,8,12,7,0,658.0,65.0,0.5,13.0,270.0,448.9,362.75
2016,8,12,7,15,698.0,70.0,0.5,13.5,323.5,503.79,404.96
2016,8,12,7,30,738.0,75.0,0.5,14.0,377.0,563.27,448.85
2016,8,12,7,45,767.5,78.5,0.5,15.0,430.0,615.6,484.93
2016,8,12,8,0,797.0,82.0,0.5,16.0,483.0,668.38,518.83
2016,8,12,8,15,818.0,85.5,0.5,16.5,533.0,714.97,547.88
2016,8,12,8,30,839.0,89.0,0.5,17.0,583.0,760.81,575.8
2016,8,12,8,45,855.0,91.5,0.55,18.0,629.5,795.7,595.55
2016,8,12,9,0,871.0,94.0,0.6,19.0,676.0,833.74,617.21
2016,8,12,9,15,883.0,96.0,0.65,19.5,717.5,866.03,635.94
2016,8,12,9,30,895.0,98.0,0.7,20.0,759.0,896.14,653.21
2016,8,12,9,45,900.0,102.0,0.75,21.0,794.0,919.77,665.03
2016,8,12,10,0,905.0,106.0,0.8,22.0,829.0,940.6,675.09
2016,8,12,10,15,911.5,107.5,0.85,22.0,858.5,957.23,685.17
2016,8,12,10,30,918.0,109.0,0.9,22.0,888.0,970.94,693.57
2016,8,12,10,45,922.5,110.0,0.95,22.5,910.0,979.23,697.4
2016,8,12,11,0,927.0,111.0,1.0,23.0,932.0,984.41,699.47
2016,8,12,11,15,929.5,111.5,1.05,23.0,947.0,984.07,699.6
2016,8,12,11,30,932.0,112.0,1.1,23.0,962.0,980.58,697.95
2016,8,12,11,45,933.0,112.5,1.15,23.5,969.0,972.57,692.27
2016,8,12,12,0,934.0,113.0,1.2,24.0,976.0,961.47,684.8
2016,8,12,12,15,934.0,113.0,1.2,24.0,975.0,945.97,675.18
2016,8,12,12,30,934.0,113.0,1.2,24.0,974.0,927.53,663.84
2016,8,12,12,45,935.0,111.0,1.3,24.0,966.5,905.18,651.52
2016,8,12,13,0,936.0,109.0,1.4,24.0,959.0,880.04,637.28
2016,8,12,13,15,933.0,108.0,1.4,24.0,942.5,849.95,618.43
2016,8,12,13,30,930.0,107.0,1.4,24.0,926.0,817.48,597.98
2016,8,12,13,45,925.0,106.0,1.4,24.0,902.5,781.3,574.94
2016,8,12,14,0,920.0,105.0,1.4,24.0,879.0,743.16,550.41
2016,8,12,14,15,913.0,103.5,1.4,24.0,848.5,701.45,522.44
2016,8,12,14,30,906.0,102.0,1.4,24.0,818.0,658.29,491.77
2016,8,12,14,45,897.0,100.0,1.4,24.0,781.0,612.26,458.3
2016,8,12,15,0,888.0,98.0,1.4,24.0,744.0,565.34,423.29
2016,8,12,15,15,875.5,96.0,1.35,23.5,701.5,516.03,386.03
2016,8,12,15,30,863.0,94.0,1.3,23.0,659.0,466.58,347.47
2016,8,12,15,45,847.0,91.0,1.3,23.0,612.0,414.94,305.71
2016,8,12,16,0,831.0,88.0,1.3,23.0,565.0,359.85,260.3
2016,8,12,16,15,809.0,84.5,1.25,22.5,514.5,307.43,216.38
2016,8,12,16,30,787.0,81.0,1.2,22.0,464.0,256.76,173.3
2016,8,12,16,45,758.0,77.0,1.15,21.5,411.0,206.27,131.0
2016,8,12,17,0,729.0,73.0,1.1,21.0,358.0,158.68,92.83
2016,8,12,17,15,686.5,67.5,1.05,20.0,305.0,111.66,59.81
2016,8,12,17,30,644.0,62.0,1.0,19.0,252.0,65.6,34.35
2016,8,12,17,45,581.5,55.0,0.95,18.5,200.5,37.23,27.22
2016,8,12,18,0,519.0,48.0,0.9,18.0,149.0,34.17,24.4
2016,8,12,18,15,417.5,38.0,0.8,17.0,103.5,28.14,18.8
2016,8,12,18,30,316.0,28.0,0.7,16.0,58.0,21.7,12.1
2016,8,12,18,45,158.0,14.0,0.65,15.0,29.0,13.76,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,173.5,16.0,0.45,11.5,35.0,82.57,30.35
2016,8,13,6,0,347.0,32.0,0.4,12.0,70.0,177.44,132.17
2016,8,13,6,15,440.0,41.0,0.4,12.5,116.0,241.63,189.39
2016,8,13,6,30,533.0,50.0,0.4,13.0,162.0,314.58,251.58
2016,8,13,6,45,594.0,56.0,0.4,14.0,214.0,376.15,302.37
2016,8,13,7,0,655.0,62.0,0.4,15.0,266.0,442.43,354.46
2016,8,13,7,15,695.5,67.0,0.4,15.5,319.0,497.61,396.56
2016,8,13,7,30,736.0,72.0,0.4,16.0,372.0,557.22,440.2
2016,8,13,7,45,766.5,75.5,0.45,17.0,424.5,610.08,476.96
2016,8,13,8,0,797.0,79.0,0.5,18.0,477.0,663.48,511.7
2016,8,13,8,15,818.5,82.0,0.5,19.0,527.0,709.85,539.42
2016,8,13,8,30,840.0,85.0,0.5,20.0,577.0,750.88,562.83
2016,8,13,8,45,857.5,86.5,0.55,21.0,624.0,790.57,585.68
2016,8,13,9,0,875.0,88.0,0.6,22.0,671.0,828.83,607.18
2016,8,13,9,15,887.0,90.0,0.65,22.5,713.0,861.24,625.79
2016,8,13,9,30,899.0,92.0,0.7,23.0,755.0,891.46,642.95
2016,8,13,9,45,912.0,91.5,0.75,23.5,792.0,917.46,657.37
2016,8,13,10,0,925.0,91.0,0.8,24.0,829.0,940.96,670.25
2016,8,13,10,15,932.0,92.5,0.85,24.5,859.0,958.41,679.39
2016,8,13,10,30,939.0,94.0,0.9,25.0,889.0,972.86,686.82
2016,8,13,10,45,944.0,94.5,0.95,25.5,911.5,981.3,690.66
2016,8,13,11,0,949.0,95.0,1.0,26.0,934.0,986.57,692.73
2016,8,13,11,15,952.0,96.0,1.05,26.0,949.5,987.28,693.51
2016,8,13,11,30,955.0,97.0,1.1,26.0,965.0,984.74,692.45
2016,8,13,11,45,956.0,97.5,1.2,26.5,972.5,976.62,687.58
2016,8,13,12,0,957.0,98.0,1.3,27.0,980.0,965.34,680.82
2016,8,13,12,15,957.0,98.0,1.35,27.0,979.5,949.56,671.86
2016,8,13,12,30,957.0,98.0,1.4,27.0,979.0,930.77,661.08
2016,8,13,12,45,943.5,105.5,1.45,27.0,967.0,904.85,645.78
2016,8,13,13,0,930.0,113.0,1.5,27.0,955.0,876.61,628.97
2016,8,13,13,15,926.5,112.0,1.5,27.0,938.5,846.19,610.08
2016,8,13,13,30,923.0,111.0,1.5,27.0,922.0,813.44,589.58
2016,8,13,13,45,918.0,110.0,1.55,27.0,898.0,777.4,567.28
2016,8,13,14,0,913.0,109.0,1.6,27.0,874.0,739.42,543.43
2016,8,13,14,15,905.5,107.5,1.6,26.5,843.5,697.56,516.19
2016,8,13,14,30,898.0,106.0,1.6,26.0,813.0,654.31,486.48
2016,8,13,14,45,888.0,104.0,1.6,26.0,775.5,607.96,452.82
2016,8,13,15,0,878.0,102.0,1.6,26.0,738.0,560.83,417.71
2016,8,13,15,15,865.0,100.0,1.6,25.5,695.5,511.67,380.87
2016,8,13,15,30,852.0,98.0,1.6,25.0,653.0,458.72,340.1
2016,8,13,15,45,834.0,95.0,1.6,24.5,605.5,406.59,298.6
2016,8,13,16,0,816.0,92.0,1.6,24.0,558.0,355.38,256.56
2016,8,13,16,15,793.0,88.5,1.55,23.5,507.0,303.42,213.03
2016,8,13,16,30,770.0,85.0,1.5,23.0,456.0,253.34,170.54
2016,8,13,16,45,738.5,80.5,1.5,22.5,403.5,202.88,128.59
2016,8,13,17,0,707.0,76.0,1.5,22.0,351.0,152.16,88.33
2016,8,13,17,15,663.0,70.5,1.4,21.0,297.5,106.05,56.43
2016,8,13,17,30,619.0,65.0,1.3,20.0,244.0,64.66,35.24
2016,8,13,17,45,553.5,57.0,1.2,19.5,193.0,39.12,28.73
2016,8,13,18,0,488.0,49.0,1.1,19.0,142.0,35.28,25.22
2016,8,13,18,15,385.0,38.5,1.0,18.0,97.5,28.83,19.25
2016,8,13,18,30,282.0,28.0,0.9,17.0,53.0,21.94,11.94
2016,8,13,18,45,141.0,14.0,0.8,16.5,26.5,13.76,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.0,0.35,11.5,32.0,74.29,21.48
2016,8,14,6,0,290.0,34.0,0.3,12.0,64.0,158.61,117.58
2016,8,14,6,15,382.0,45.0,0.3,12.5,109.5,221.88,173.74
2016,8,14,6,30,474.0,56.0,0.3,13.0,155.0,293.84,234.9
2016,8,14,6,45,534.0,65.0,0.35,14.0,205.5,355.75,286.09
2016,8,14,7,0,594.0,74.0,0.4,15.0,256.0,422.29,338.75
2016,8,14,7,15,637.0,80.0,0.4,15.5,309.0,479.64,382.57
2016,8,14,7,30,680.0,86.0,0.4,16.0,362.0,539.34,426.43
2016,8,14,7,45,710.0,91.5,0.45,17.0,414.0,591.77,463.01
2016,8,14,8,0,740.0,97.0,0.5,18.0,466.0,644.83,498.81
2016,8,14,8,15,763.5,101.0,0.5,18.5,516.0,689.24,526.52
2016,8,14,8,30,787.0,105.0,0.5,19.0,566.0,735.71,555.05
2016,8,14,8,45,805.0,108.5,0.55,20.0,612.5,776.44,578.79
2016,8,14,9,0,823.0,112.0,0.6,21.0,659.0,815.79,601.25
2016,8,14,9,15,836.5,115.0,0.65,21.5,700.5,849.14,620.63
2016,8,14,9,30,850.0,118.0,0.7,22.0,742.0,880.44,638.63
2016,8,14,9,45,866.0,117.0,0.75,23.0,780.0,902.32,649.3
2016,8,14,10,0,882.0,116.0,0.8,24.0,818.0,927.07,661.85
2016,8,14,10,15,890.0,117.5,0.85,24.0,848.0,944.65,672.42
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,959.38,681.4
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,968.73,685.85
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,975.04,688.59
2016,8,14,11,15,914.5,121.0,1.05,25.0,939.5,975.98,689.48
2016,8,14,11,30,918.0,122.0,1.1,25.0,955.0,973.79,688.62
2016,8,14,11,45,919.0,122.5,1.15,25.5,962.5,965.7,682.89
2016,8,14,12,0,920.0,123.0,1.2,26.0,970.0,954.56,675.42
2016,8,14,12,15,920.0,123.0,1.2,26.0,969.0,939.06,665.86
2016,8,14,12,30,920.0,123.0,1.2,26.0,968.0,920.67,654.61
2016,8,14,12,45,911.0,127.5,1.25,26.5,957.0,896.16,639.02
2016,8,14,13,0,902.0,132.0,1.3,27.0,946.0,869.28,621.95
2016,8,14,13,15,898.0,131.0,1.3,27.0,929.5,839.04,603.25
2016,8,14,13,30,894.0,130.0,1.3,27.0,913.0,806.58,583.05
2016,8,14,13,45,886.0,130.0,1.35,27.0,888.0,770.04,560.57
2016,8,14,14,0,878.0,130.0,1.4,27.0,863.0,731.84,536.51
2016,8,14,14,15,869.5,128.0,1.4,26.5,832.0,690.01,508.71
2016,8,14,14,30,861.0,126.0,1.4,26.0,801.0,644.8,477.88
2016,8,14,14,45,848.5,124.0,1.4,26.0,763.0,598.03,444.12
2016,8,14,15,0,836.0,122.0,1.4,26.0,725.0,550.82,409.14
2016,8,14,15,15,821.0,119.0,1.4,25.5,682.0,501.3,372.27
2016,8,14,15,30,806.0,116.0,1.4,25.0,639.0,452.02,334.37
2016,8,14,15,45,788.5,111.5,1.4,24.5,592.0,400.91,293.94
2016,8,14,16,0,771.0,107.0,1.4,24.0,545.0,350.75,253.04
2016,8,14,16,15,745.5,103.0,1.35,23.0,494.5,296.48,208.65
2016,8,14,16,30,720.0,99.0,1.3,22.0,444.0,247.57,167.82
2016,8,14,16,45,690.0,92.5,1.3,21.5,392.0,198.07,126.88
2016,8,14,17,0,660.0,86.0,1.3,21.0,340.0,151.6,90.22
2016,8,14,17,15,613.0,79.0,1.25,20.0,287.5,106.55,59.47
2016,8,14,17,30,566.0,72.0,1.2,19.0,235.0,66.58,39.33
2016,8,14,17,45,504.0,62.5,1.15,18.5,185.0,44.13,33.24
2016,8,14,18,0,442.0,53.0,1.1,18.0,135.0,39.2,28.72
2016,8,14,18,15,340.0,40.5,1.0,17.0,91.5,31.0,21.14
2016,8,14,18,30,238.0,28.0,0.9,16.0,48.0,22.19,11.85
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.0,13.76,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,35.5,88.31,18.6
2016,8,15,6,0,408.0,29.0,0.8,10.0,71.0,194.24,144.4
2016,8,15,6,15,504.0,37.0,0.75,10.5,119.5,260.82,205.58
2016,8,15,6,30,600.0,45.0,0.7,11.0,168.0,333.77,268.97
2016,8,15,6,45,659.5,50.5,0.7,11.5,221.5,397.33,322.96
2016,8,15,7,0,719.0,56.0,0.7,12.0,275.0,465.22,377.97
2016,8,15,7,15,757.5,60.0,0.65,12.5,329.5,523.07,422.48
2016,8,15,7,30,796.0,64.0,0.6,13.0,384.0,582.69,466.27
2016,8,15,7,45,823.5,67.0,0.6,14.0,438.0,635.23,502.64
2016,8,15,8,0,851.0,70.0,0.6,15.0,492.0,683.67,532.97
2016,8,15,8,15,870.5,72.5,0.6,15.5,543.0,729.75,561.76
2016,8,15,8,30,890.0,75.0,0.6,16.0,594.0,774.91,589.26
2016,8,15,8,45,905.0,77.0,0.6,17.0,641.5,814.69,611.44
2016,8,15,9,0,920.0,79.0,0.6,18.0,689.0,852.74,632.03
2016,8,15,9,15,931.0,81.0,0.65,18.5,731.5,885.41,650.92
2016,8,15,9,30,942.0,83.0,0.7,19.0,774.0,915.7,668.22
2016,8,15,9,45,941.0,89.5,0.75,19.5,808.0,937.66,680.17
2016,8,15,10,0,940.0,96.0,0.8,20.0,842.0,956.4,690.22
2016,8,15,10,15,946.5,97.5,0.85,20.5,872.0,973.42,699.28
2016,8,15,10,30,953.0,99.0,0.9,21.0,902.0,987.37,706.49
2016,8,15,10,45,956.0,100.5,0.95,21.5,924.5,994.92,709.84
2016,8,15,11,0,959.0,102.0,1.0,22.0,947.0,999.21,711.36
2016,8,15,11,15,962.0,102.5,1.05,22.0,962.0,999.2,711.73
2016,8,15,11,30,965.0,103.0,1.1,22.0,977.0,995.91,710.22
2016,8,15,11,45,964.5,104.5,1.2,22.5,983.5,987.17,704.96
2016,8,15,12,0,964.0,106.0,1.3,23.0,990.0,975.23,697.75
2016,8,15,12,15,963.5,106.0,1.3,22.5,989.0,958.7,688.79
2016,8,15,12,30,963.0,106.0,1.3,22.0,988.0,939.15,677.98
2016,8,15,12,45,952.0,111.5,1.35,22.0,976.5,913.11,662.47
2016,8,15,13,0,941.0,117.0,1.4,22.0,965.0,884.64,645.34
2016,8,15,13,15,937.5,116.0,1.4,22.0,948.0,853.76,625.9
2016,8,15,13,30,934.0,115.0,1.4,22.0,931.0,820.51,604.8
2016,8,15,13,45,930.0,113.0,1.45,22.0,907.0,783.74,581.76
2016,8,15,14,0,926.0,111.0,1.5,22.0,883.0,744.94,557.06
2016,8,15,14,15,918.5,109.5,1.45,21.5,851.5,702.45,528.2
2016,8,15,14,30,911.0,108.0,1.4,21.0,820.0,658.54,497.15
2016,8,15,14,45,904.5,104.5,1.35,21.0,783.0,612.16,462.64
2016,8,15,15,0,898.0,101.0,1.3,21.0,746.0,564.69,426.46
2016,8,15,15,15,885.0,98.5,1.25,20.5,702.5,514.1,387.75
2016,8,15,15,30,872.0,96.0,1.2,20.0,659.0,463.4,347.72
2016,8,15,15,45,859.0,91.5,1.15,20.0,612.0,407.12,301.75
2016,8,15,16,0,846.0,87.0,1.1,20.0,565.0,354.99,257.71
2016,8,15,16,15,823.5,83.5,1.05,19.5,513.0,301.71,212.54
2016,8,15,16,30,801.0,80.0,1.0,19.0,461.0,250.22,168.39
2016,8,15,16,45,775.0,75.0,0.95,18.5,408.0,198.82,125.07
2016,8,15,17,0,749.0,70.0,0.9,18.0,355.0,150.0,86.11
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.0,102.16,53.64
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,55.56,30.27
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,35.39,25.93
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,32.21,22.94
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,26.53,17.52
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,20.48,10.26
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,12.78,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.5,15.0,0.75,9.5,33.0,81.05,7.73
2016,8,16,6,0,361.0,30.0,0.7,10.0,66.0,178.13,131.64
2016,8,16,6,15,459.0,39.0,0.65,10.5,113.5,244.31,192.32
2016,8,16,6,30,557.0,48.0,0.6,11.0,161.0,319.83,257.51
2016,8,16,6,45,617.5,54.5,0.55,12.0,214.0,382.54,309.86
2016,8,16,7,0,678.0,61.0,0.5,13.0,267.0,447.46,361.38
2016,8,16,7,15,719.0,66.0,0.5,13.5,321.5,506.17,406.7
2016,8,16,7,30,760.0,71.0,0.5,14.0,376.0,566.9,451.61
2016,8,16,7,45,789.0,75.0,0.5,15.0,429.5,620.17,488.4
2016,8,16,8,0,818.0,79.0,0.5,16.0,483.0,673.8,522.95
2016,8,16,8,15,839.5,82.0,0.5,16.5,534.0,720.8,552.2
2016,8,16,8,30,861.0,85.0,0.5,17.0,585.0,762.42,577.18
2016,8,16,8,45,876.5,88.0,0.55,18.0,632.5,802.73,600.58
2016,8,16,9,0,892.0,91.0,0.6,19.0,680.0,841.39,622.48
2016,8,16,9,15,904.0,93.0,0.6,19.5,722.5,874.08,640.45
2016,8,16,9,30,916.0,95.0,0.6,20.0,765.0,904.5,656.84
2016,8,16,9,45,918.0,100.5,0.65,20.5,799.5,927.39,669.35
2016,8,16,10,0,920.0,106.0,0.7,21.0,834.0,947.26,680.08
2016,8,16,10,15,927.0,107.5,0.75,21.5,864.0,964.35,689.15
2016,8,16,10,30,934.0,109.0,0.8,22.0,894.0,978.46,696.46
2016,8,16,10,45,938.5,110.0,0.9,22.5,917.0,986.63,701.22
2016,8,16,11,0,943.0,111.0,1.0,23.0,940.0,991.62,704.14
2016,8,16,11,15,946.5,112.0,1.05,23.0,955.5,992.47,705.02
2016,8,16,11,30,950.0,113.0,1.1,23.0,971.0,990.08,704.04
2016,8,16,11,45,951.5,113.0,1.15,23.5,978.0,981.63,698.09
2016,8,16,12,0,953.0,113.0,1.2,24.0,985.0,970.01,690.32
2016,8,16,12,15,953.0,113.0,1.2,24.0,984.5,953.96,680.39
2016,8,16,12,30,953.0,113.0,1.2,24.0,984.0,934.91,668.69
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.5,907.51,651.25
2016,8,16,13,0,923.0,128.0,1.3,25.0,957.0,877.88,632.39
2016,8,16,13,15,919.0,127.0,1.3,25.0,940.0,846.96,613.19
2016,8,16,13,30,915.0,126.0,1.3,25.0,923.0,813.75,592.4
2016,8,16,13,45,911.5,123.5,1.3,25.0,899.5,777.37,569.38
2016,8,16,14,0,908.0,121.0,1.3,25.0,876.0,738.99,544.79
2016,8,16,14,15,900.0,119.5,1.25,24.5,844.0,696.74,516.06
2016,8,16,14,30,892.0,118.0,1.2,24.0,812.0,653.14,485.7
2016,8,16,14,45,883.5,114.5,1.2,24.0,775.0,606.32,451.79
2016,8,16,15,0,875.0,111.0,1.2,24.0,738.0,558.61,416.3
2016,8,16,15,15,861.0,108.5,1.2,23.5,694.0,505.14,376.41
2016,8,16,15,30,847.0,106.0,1.2,23.0,650.0,454.83,337.4
2016,8,16,15,45,831.0,102.0,1.2,23.0,602.5,402.75,295.21
2016,8,16,16,0,815.0,98.0,1.2,23.0,555.0,351.42,252.49
2016,8,16,16,15,790.5,94.0,1.15,22.5,503.0,298.7,208.44
2016,8,16,16,30,766.0,90.0,1.1,22.0,451.0,248.04,165.71
2016,8,16,16,45,735.0,84.0,1.1,21.5,398.0,193.23,120.71
2016,8,16,17,0,704.0,78.0,1.1,21.0,345.0,144.87,83.06
2016,8,16,17,15,657.5,72.0,1.1,20.0,291.0,98.69,52.57
2016,8,16,17,30,611.0,66.0,1.1,19.0,237.0,57.54,33.92
2016,8,16,17,45,543.5,57.5,1.1,18.0,185.5,40.29,29.92
2016,8,16,18,0,476.0,49.0,1.1,17.0,134.0,36.07,26.05
2016,8,16,18,15,366.0,37.0,1.05,16.0,89.5,28.19,18.69
2016,8,16,18,30,256.0,25.0,1.0,15.0,45.0,19.73,8.97
2016,8,16,18,45,128.0,12.5,0.95,14.0,22.5,12.29,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,16.5,0.75,10.0,29.0,65.22,0.0
2016,8,17,6,0,257.0,33.0,0.7,11.0,58.0,144.21,105.51
2016,8,17,6,15,353.5,45.0,0.7,11.5,102.5,208.16,163.53
2016,8,17,6,30,450.0,57.0,0.7,12.0,147.0,281.36,226.6
2016,8,17,6,45,511.5,66.0,0.7,13.0,197.5,342.66,278.09
2016,8,17,7,0,573.0,75.0,0.7,14.0,248.0,408.71,331.13
2016,8,17,7,15,618.0,82.0,0.65,14.5,300.5,467.29,376.44
2016,8,17,7,30,663.0,89.0,0.6,15.0,353.0,528.41,421.71
2016,8,17,7,45,693.0,95.0,0.6,15.5,404.5,580.62,459.03
2016,8,17,8,0,723.0,101.0,0.6,16.0,456.0,633.47,495.58
2016,8,17,8,15,747.5,105.5,0.6,16.5,506.5,680.86,526.4
2016,8,17,8,30,772.0,110.0,0.6,17.0,557.0,725.32,553.97
2016,8,17,8,45,788.0,114.5,0.65,18.0,602.5,765.0,577.44
2016,8,17,9,0,804.0,119.0,0.7,19.0,648.0,803.21,599.55
2016,8,17,9,15,818.0,122.0,0.75,19.5,690.0,836.38,619.17
2016,8,17,9,30,832.0,125.0,0.8,20.0,732.0,867.56,637.38
2016,8,17,9,45,840.0,129.0,0.85,21.0,767.5,892.31,650.11
2016,8,17,10,0,848.0,133.0,0.9,22.0,803.0,914.47,661.18
2016,8,17,10,15,856.0,135.0,0.95,22.5,832.5,931.79,670.46
2016,8,17,10,30,864.0,137.0,1.0,23.0,862.0,941.3,674.94
2016,8,17,10,45,867.0,140.0,1.05,23.5,884.0,949.49,678.77
2016,8,17,11,0,870.0,143.0,1.1,24.0,906.0,954.68,680.84
2016,8,17,11,15,874.0,144.0,1.1,24.0,921.0,955.78,680.96
2016,8,17,11,30,878.0,145.0,1.1,24.0,936.0,953.87,679.37
2016,8,17,11,45,876.0,147.5,1.15,24.0,942.0,944.98,674.4
2016,8,17,12,0,874.0,150.0,1.2,24.0,948.0,933.21,667.76
2016,8,17,12,15,873.5,150.5,1.2,24.0,947.0,918.03,658.27
2016,8,17,12,30,873.0,151.0,1.2,24.0,946.0,900.12,647.16
2016,8,17,12,45,883.0,143.0,1.25,24.5,941.0,880.35,634.39
2016,8,17,13,0,893.0,135.0,1.3,25.0,936.0,857.58,619.72
2016,8,17,13,15,889.0,134.0,1.3,24.5,919.0,827.38,601.94
2016,8,17,13,30,885.0,133.0,1.3,24.0,902.0,794.98,582.62
2016,8,17,13,45,880.5,130.5,1.3,24.0,878.0,758.77,559.48
2016,8,17,14,0,876.0,128.0,1.3,24.0,854.0,720.7,534.35
2016,8,17,14,15,867.5,126.5,1.3,23.5,822.5,679.25,506.35
2016,8,17,14,30,859.0,125.0,1.3,23.0,791.0,634.37,475.25
2016,8,17,14,45,850.0,121.5,1.3,23.0,754.0,588.18,441.43
2016,8,17,15,0,841.0,118.0,1.3,23.0,717.0,541.26,406.15
2016,8,17,15,15,826.0,115.0,1.25,22.5,673.5,491.45,368.2
2016,8,17,15,30,811.0,112.0,1.2,22.0,630.0,441.89,329.27
2016,8,17,15,45,794.5,107.0,1.2,22.0,583.5,390.45,287.42
2016,8,17,16,0,778.0,102.0,1.2,22.0,537.0,339.87,245.19
2016,8,17,16,15,752.5,98.0,1.15,21.5,486.0,288.78,202.37
2016,8,17,16,30,727.0,94.0,1.1,21.0,435.0,236.32,158.3
2016,8,17,16,45,696.0,87.5,1.05,20.5,382.5,186.49,117.24
2016,8,17,17,0,665.0,81.0,1.0,20.0,330.0,139.8,81.06
2016,8,17,17,15,616.5,74.5,0.95,19.0,277.5,95.23,52.08
2016,8,17,17,30,568.0,68.0,0.9,18.0,225.0,55.92,35.0
2016,8,17,17,45,500.0,58.5,0.85,17.0,175.0,41.42,31.04
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,36.33,26.37
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,28.46,18.94
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,19.99,8.46
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,12.29,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,82.0,16.5,0.65,10.5,24.0,50.91,0.0
2016,8,18,6,0,164.0,33.0,0.6,11.0,48.0,111.73,80.82
2016,8,18,6,15,246.5,50.0,0.6,11.5,90.0,170.56,133.87
2016,8,18,6,30,329.0,67.0,0.6,12.0,132.0,237.32,191.34
2016,8,18,6,45,385.0,81.0,0.6,12.5,179.5,294.98,240.21
2016,8,18,7,0,441.0,95.0,0.6,13.0,227.0,357.28,291.07
2016,8,18,7,15,487.5,105.5,0.6,13.5,277.5,414.21,335.9
2016,8,18,7,30,534.0,116.0,0.6,14.0,328.0,474.2,381.43
2016,8,18,7,45,563.0,126.5,0.6,15.0,377.5,528.59,420.13
2016,8,18,8,0,592.0,137.0,0.6,16.0,427.0,580.88,455.96
2016,8,18,8,15,619.5,144.0,0.6,16.5,475.5,628.75,488.4
2016,8,18,8,30,647.0,151.0,0.6,17.0,524.0,676.65,520.0
2016,8,18,8,45,662.0,159.0,0.65,18.0,568.0,715.44,544.02
2016,8,18,9,0,677.0,167.0,0.7,19.0,612.0,752.98,566.53
2016,8,18,9,15,693.5,172.0,0.75,19.5,652.5,787.1,587.22
2016,8,18,9,30,710.0,177.0,0.8,20.0,693.0,819.63,606.7
2016,8,18,9,45,700.0,192.5,0.85,20.5,722.5,838.14,616.86
2016,8,18,10,0,690.0,208.0,0.9,21.0,752.0,853.67,625.29
2016,8,18,10,15,700.0,211.5,0.95,21.0,781.0,871.97,636.81
2016,8,18,10,30,710.0,215.0,1.0,21.0,810.0,887.92,646.84
2016,8,18,10,45,718.0,217.5,1.1,21.5,832.0,898.52,653.09
2016,8,18,11,0,726.0,220.0,1.2,22.0,854.0,906.56,657.8
2016,8,18,11,15,730.5,221.5,1.2,22.0,868.5,907.73,657.96
2016,8,18,11,30,735.0,223.0,1.2,22.0,883.0,906.26,656.64
2016,8,18,11,45,729.5,228.0,1.3,22.5,888.0,896.59,650.39
2016,8,18,12,0,724.0,233.0,1.4,23.0,893.0,884.46,642.64
2016,8,18,12,15,724.0,233.0,1.4,22.5,892.0,869.95,634.55
2016,8,18,12,30,724.0,233.0,1.4,22.0,891.0,853.13,625.01
2016,8,18,12,45,713.5,237.0,1.4,22.0,880.0,829.15,609.07
2016,8,18,13,0,703.0,241.0,1.4,22.0,869.0,803.5,591.88
2016,8,18,13,15,698.0,239.0,1.4,22.0,853.0,775.04,572.88
2016,8,18,13,30,693.0,237.0,1.4,22.0,837.0,745.04,552.63
2016,8,18,13,45,687.5,232.5,1.4,22.0,814.0,710.96,529.38
2016,8,18,14,0,682.0,228.0,1.4,22.0,791.0,675.7,504.94
2016,8,18,14,15,671.5,224.0,1.35,21.5,760.5,636.64,477.89
2016,8,18,14,30,661.0,220.0,1.3,21.0,730.0,597.09,449.92
2016,8,18,14,45,646.0,214.5,1.3,21.0,693.5,553.35,417.82
2016,8,18,15,0,631.0,209.0,1.3,21.0,657.0,509.89,385.2
2016,8,18,15,15,613.0,202.5,1.25,20.5,615.5,464.61,350.94
2016,8,18,15,30,595.0,196.0,1.2,20.0,574.0,420.36,316.58
2016,8,18,15,45,569.0,188.5,1.2,20.0,528.0,372.99,278.79
2016,8,18,16,0,543.0,181.0,1.2,20.0,482.0,327.67,241.94
2016,8,18,16,15,513.5,170.0,1.15,19.5,433.5,280.65,203.83
2016,8,18,16,30,484.0,159.0,1.1,19.0,385.0,236.41,167.86
2016,8,18,16,45,441.5,147.0,1.05,18.5,334.0,192.09,132.95
2016,8,18,17,0,399.0,135.0,1.0,18.0,283.0,152.15,103.15
2016,8,18,17,15,353.5,118.5,0.95,17.0,234.0,112.8,76.7
2016,8,18,17,30,308.0,102.0,0.9,16.0,185.0,82.69,61.64
2016,8,18,17,45,247.0,81.5,0.85,15.5,139.0,64.01,51.1
2016,8,18,18,0,186.0,61.0,0.8,15.0,93.0,48.92,37.46
2016,8,18,18,15,93.0,41.5,0.75,14.0,57.5,33.99,23.68
2016,8,18,18,30,0.0,22.0,0.7,13.0,22.0,20.87,8.0
2016,8,18,18,45,0.0,11.0,0.65,12.5,11.0,10.81,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,14.0,0.85,10.5,18.5,33.05,0.0
2016,8,19,6,0,95.0,28.0,0.8,11.0,37.0,73.42,51.27
2016,8,19,6,15,156.0,50.0,0.8,11.5,76.0,127.96,99.95
2016,8,19,6,30,217.0,72.0,0.8,12.0,115.0,186.97,151.01
2016,8,19,6,45,270.5,92.0,0.8,12.5,161.5,244.74,200.13
2016,8,19,7,0,324.0,112.0,0.8,13.0,208.0,306.86,251.32
2016,8,19,7,15,367.5,128.0,0.75,13.5,256.5,370.08,301.31
2016,8,19,7,30,411.0,144.0,0.7,14.0,305.0,429.18,346.33
2016,8,19,7,45,448.0,156.0,0.65,14.5,355.0,482.08,385.1
2016,8,19,8,0,485.0,168.0,0.6,15.0,405.0,536.71,423.83
2016,8,19,8,15,513.0,178.5,0.6,15.5,452.5,584.47,456.72
2016,8,19,8,30,541.0,189.0,0.6,16.0,500.0,632.66,489.08
2016,8,19,8,45,564.0,197.0,0.65,17.0,544.5,674.25,515.72
2016,8,19,9,0,587.0,205.0,0.7,18.0,589.0,715.39,541.51
2016,8,19,9,15,604.5,212.0,0.7,18.5,629.5,752.92,564.53
2016,8,19,9,30,622.0,219.0,0.7,19.0,670.0,786.44,584.57
2016,8,19,9,45,611.5,237.0,0.7,19.5,698.5,805.02,593.76
2016,8,19,10,0,601.0,255.0,0.7,20.0,727.0,818.99,600.12
2016,8,19,10,15,611.5,259.5,0.75,20.5,755.5,839.44,612.19
2016,8,19,10,30,622.0,264.0,0.8,21.0,784.0,855.9,621.6
2016,8,19,10,45,629.5,268.0,0.85,21.5,805.5,866.87,627.5
2016,8,19,11,0,637.0,272.0,0.9,22.0,827.0,875.49,631.99
2016,8,19,11,15,642.0,274.0,0.95,22.0,841.5,877.43,633.52
2016,8,19,11,30,647.0,276.0,1.0,22.0,856.0,876.98,633.65
2016,8,19,11,45,651.5,275.5,1.05,22.5,863.5,871.24,629.3
2016,8,19,12,0,656.0,275.0,1.1,23.0,871.0,863.16,623.54
2016,8,19,12,15,656.0,274.5,1.15,23.0,870.0,848.85,614.9
2016,8,19,12,30,656.0,274.0,1.2,23.0,869.0,832.46,604.91
2016,8,19,12,45,649.0,275.0,1.25,23.0,858.5,809.66,590.5
2016,8,19,13,0,642.0,276.0,1.3,23.0,848.0,785.3,574.94
2016,8,19,13,15,636.5,273.0,1.3,23.0,831.5,756.95,556.11
2016,8,19,13,30,631.0,270.0,1.3,23.0,815.0,727.3,536.21
2016,8,19,13,45,632.5,261.0,1.35,23.0,794.0,695.92,515.54
2016,8,19,14,0,634.0,252.0,1.4,23.0,773.0,663.07,493.41
2016,8,19,14,15,622.5,247.0,1.4,22.5,742.5,624.18,466.92
2016,8,19,14,30,611.0,242.0,1.4,22.0,712.0,585.02,439.64
2016,8,19,14,45,603.0,232.5,1.4,22.0,677.5,543.59,409.35
2016,8,19,15,0,595.0,223.0,1.4,22.0,643.0,502.1,378.29
2016,8,19,15,15,576.0,215.0,1.4,21.5,601.5,456.4,344.07
2016,8,19,15,30,557.0,207.0,1.4,21.0,560.0,411.77,309.76
2016,8,19,15,45,534.5,197.0,1.4,21.0,515.0,365.36,272.79
2016,8,19,16,0,512.0,187.0,1.4,21.0,470.0,320.72,236.58
2016,8,19,16,15,482.5,175.5,1.3,20.0,421.5,274.88,199.9
2016,8,19,16,30,453.0,164.0,1.2,19.0,373.0,231.86,165.34
2016,8,19,16,45,414.0,150.0,1.2,18.5,323.5,188.14,130.99
2016,8,19,17,0,375.0,136.0,1.2,18.0,274.0,148.48,101.42
2016,8,19,17,15,330.0,118.5,1.15,17.0,225.5,114.16,79.13
2016,8,19,17,30,285.0,101.0,1.1,16.0,177.0,80.15,65.31
2016,8,19,17,45,228.5,80.0,1.1,15.5,132.0,62.92,50.12
2016,8,19,18,0,172.0,59.0,1.1,15.0,87.0,47.41,36.08
2016,8,19,18,15,114.5,37.0,1.05,14.5,53.0,30.52,20.53
2016,8,19,18,30,57.0,15.0,1.0,14.0,19.0,12.84,1.75
2016,8,19,18,45,28.5,7.5,0.95,13.5,9.5,7.37,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,13.5,0.6,10.5,17.5,27.29,0.0
2016,8,20,6,0,96.0,27.0,0.5,11.0,35.0,72.37,49.93
2016,8,20,6,15,157.5,49.0,0.5,11.5,74.0,127.11,98.97
2016,8,20,6,30,219.0,71.0,0.5,12.0,113.0,186.32,150.01
2016,8,20,6,45,274.0,90.0,0.5,12.5,159.0,243.54,198.47
2016,8,20,7,0,329.0,109.0,0.5,13.0,205.0,312.53,254.75
2016,8,20,7,15,372.5,124.5,0.45,13.5,254.0,368.29,298.47
2016,8,20,7,30,416.0,140.0,0.4,14.0,303.0,426.96,342.83
2016,8,20,7,45,454.0,151.5,0.4,14.5,352.5,480.1,381.81
2016,8,20,8,0,492.0,163.0,0.4,15.0,402.0,535.03,420.93
2016,8,20,8,15,519.5,173.0,0.45,15.5,449.0,582.08,453.65
2016,8,20,8,30,547.0,183.0,0.5,16.0,496.0,629.51,485.97
2016,8,20,8,45,572.5,189.5,0.55,17.0,541.5,671.58,512.99
2016,8,20,9,0,598.0,196.0,0.6,18.0,587.0,716.44,541.27
2016,8,20,9,15,615.5,202.5,0.6,18.5,627.0,751.01,562.22
2016,8,20,9,30,633.0,209.0,0.6,19.0,667.0,784.19,582.02
2016,8,20,9,45,681.0,196.0,0.65,19.5,710.5,822.15,606.03
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,859.09,628.2
2016,8,20,10,15,738.5,186.0,0.75,20.5,782.5,876.87,637.87
2016,8,20,10,30,748.0,189.0,0.8,21.0,811.0,892.19,646.27
2016,8,20,10,45,761.0,187.0,0.9,21.5,835.0,902.9,652.71
2016,8,20,11,0,774.0,185.0,1.0,22.0,859.0,908.16,655.76
2016,8,20,11,15,778.0,186.5,1.05,22.0,873.0,909.19,656.69
2016,8,20,11,30,782.0,188.0,1.1,22.0,887.0,907.45,656.01
2016,8,20,11,45,791.0,184.0,1.15,22.5,896.0,902.02,651.83
2016,8,20,12,0,800.0,180.0,1.2,23.0,905.0,893.8,645.99
2016,8,20,12,15,800.0,180.0,1.2,23.0,904.0,878.82,636.44
2016,8,20,12,30,800.0,180.0,1.2,23.0,903.0,861.3,625.39
2016,8,20,12,45,795.5,180.5,1.3,23.0,893.5,838.08,611.98
2016,8,20,13,0,791.0,181.0,1.4,23.0,884.0,812.71,597.03
2016,8,20,13,15,786.5,179.5,1.4,22.5,867.5,783.45,579.35
2016,8,20,13,30,782.0,178.0,1.4,22.0,851.0,752.34,559.96
2016,8,20,13,45,780.5,173.0,1.45,22.0,829.0,718.39,537.18
2016,8,20,14,0,779.0,168.0,1.5,22.0,807.0,682.69,512.69
2016,8,20,14,15,769.5,165.5,1.5,21.5,776.0,642.61,484.99
2016,8,20,14,30,760.0,163.0,1.5,21.0,745.0,599.35,454.38
2016,8,20,14,45,749.0,158.5,1.5,21.0,709.0,554.73,421.11
2016,8,20,15,0,738.0,154.0,1.5,21.0,673.0,509.8,386.74
2016,8,20,15,15,721.5,149.5,1.45,20.5,631.0,462.22,350.0
2016,8,20,15,30,705.0,145.0,1.4,20.0,589.0,415.24,312.67
2016,8,20,15,45,683.0,139.5,1.4,20.0,542.5,366.19,272.48
2016,8,20,16,0,661.0,134.0,1.4,20.0,496.0,318.71,232.73
2016,8,20,16,15,632.5,127.5,1.3,19.5,446.5,270.44,192.34
2016,8,20,16,30,604.0,121.0,1.2,19.0,397.0,224.83,154.15
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.0,178.63,117.02
2016,8,20,17,0,526.0,104.0,1.2,18.0,295.0,136.69,85.7
2016,8,20,17,15,475.0,93.5,1.15,17.0,245.0,95.94,60.05
2016,8,20,17,30,424.0,83.0,1.1,16.0,195.0,60.56,48.14
2016,8,20,17,45,353.5,69.0,1.05,15.5,148.0,50.81,39.46
2016,8,20,18,0,283.0,55.0,1.0,15.0,101.0,41.58,30.93
2016,8,20,18,15,194.0,37.0,0.95,14.0,63.0,28.49,18.72
2016,8,20,18,30,105.0,19.0,0.9,13.0,25.0,14.76,1.35
2016,8,20,18,45,52.5,9.5,0.9,12.5,12.5,9.34,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,0.8,10.5,20.0,32.38,0.0
2016,8,21,6,0,125.0,29.0,0.8,11.0,40.0,92.77,64.53
2016,8,21,6,15,200.5,48.0,0.8,11.5,79.5,149.17,116.4
2016,8,21,6,30,276.0,67.0,0.8,12.0,119.0,212.54,171.28
2016,8,21,6,45,337.5,82.5,0.85,12.5,166.5,271.74,221.86
2016,8,21,7,0,399.0,98.0,0.9,13.0,214.0,336.14,275.15
2016,8,21,7,15,445.5,110.0,0.85,13.5,263.5,392.66,320.08
2016,8,21,7,30,492.0,122.0,0.8,14.0,313.0,452.28,365.71
2016,8,21,7,45,530.5,131.0,0.75,14.5,363.5,505.93,405.12
2016,8,21,8,0,569.0,140.0,0.7,15.0,414.0,561.3,444.4
2016,8,21,8,15,597.0,147.5,0.7,15.5,462.5,612.41,479.58
2016,8,21,8,30,625.0,155.0,0.7,16.0,511.0,660.34,511.64
2016,8,21,8,45,649.5,160.0,0.7,17.0,556.5,702.61,538.01
2016,8,21,9,0,674.0,165.0,0.7,18.0,602.0,744.19,563.1
2016,8,21,9,15,691.0,169.5,0.7,18.5,643.0,777.97,582.9
2016,8,21,9,30,708.0,174.0,0.7,19.0,684.0,810.18,601.49
2016,8,21,9,45,710.0,184.0,0.75,19.5,716.5,833.33,614.78
2016,8,21,10,0,712.0,194.0,0.8,20.0,749.0,853.98,626.53
2016,8,21,10,15,722.0,197.0,0.85,20.0,778.5,871.9,637.77
2016,8,21,10,30,732.0,200.0,0.9,20.0,808.0,887.41,647.55
2016,8,21,10,45,742.0,200.5,0.95,20.5,831.0,897.78,652.92
2016,8,21,11,0,752.0,201.0,1.0,21.0,854.0,905.56,656.76
2016,8,21,11,15,756.5,202.5,1.05,21.0,868.5,906.65,657.69
2016,8,21,11,30,761.0,204.0,1.1,21.0,883.0,905.01,657.06
2016,8,21,11,45,766.5,203.0,1.15,21.5,891.0,899.03,652.52
2016,8,21,12,0,772.0,202.0,1.2,22.0,899.0,890.36,646.38
2016,8,21,12,15,771.5,202.0,1.2,22.0,897.5,874.77,636.4
2016,8,21,12,30,771.0,202.0,1.2,22.0,896.0,856.73,624.96
2016,8,21,12,45,784.5,191.0,1.3,22.0,891.5,836.7,613.57
2016,8,21,13,0,798.0,180.0,1.4,22.0,887.0,814.97,600.93
2016,8,21,13,15,793.0,178.5,1.4,21.5,870.0,785.07,582.73
2016,8,21,13,30,788.0,177.0,1.4,21.0,853.0,753.34,562.83
2016,8,21,13,45,781.0,174.5,1.45,21.0,828.5,717.57,538.59
2016,8,21,14,0,774.0,172.0,1.5,21.0,804.0,680.42,512.88
2016,8,21,14,15,763.5,169.0,1.5,20.5,772.5,637.39,483.04
2016,8,21,14,30,753.0,166.0,1.5,20.0,741.0,595.2,452.99
2016,8,21,14,45,739.5,162.5,1.5,20.0,704.0,550.37,419.34
2016,8,21,15,0,726.0,159.0,1.5,20.0,667.0,505.46,384.81
2016,8,21,15,15,708.0,154.5,1.45,19.5,624.5,457.72,347.78
2016,8,21,15,30,690.0,150.0,1.4,19.0,582.0,410.76,310.34
2016,8,21,15,45,666.5,144.5,1.4,18.5,535.0,361.93,270.72
