Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,16,0,643.0,139.0,1.4,18.0,488.0,314.85,231.59
2016,8,21,16,15,613.5,131.5,1.35,17.5,438.5,266.42,190.98
2016,8,21,16,30,584.0,124.0,1.3,17.0,389.0,220.79,152.73
2016,8,21,16,45,543.5,115.5,1.3,16.5,338.5,175.55,116.35
2016,8,21,17,0,503.0,107.0,1.3,16.0,288.0,134.33,85.68
2016,8,21,17,15,451.5,95.5,1.3,15.0,238.0,94.09,60.49
2016,8,21,17,30,400.0,84.0,1.3,14.0,188.0,60.51,48.48
2016,8,21,17,45,330.0,69.0,1.35,13.5,142.0,50.98,39.91
2016,8,21,18,0,260.0,54.0,1.4,13.0,96.0,40.92,30.55
2016,8,21,18,15,174.0,35.5,1.35,12.5,59.0,27.37,17.72
2016,8,21,18,30,88.0,17.0,1.3,12.0,22.0,13.18,0.0
2016,8,21,18,45,44.0,8.5,1.3,12.0,11.0,8.36,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,21.0,14.0,1.1,10.5,16.0,19.81,0.0
2016,8,22,6,0,42.0,28.0,1.1,11.0,32.0,50.3,32.53
2016,8,22,6,15,87.5,49.5,1.1,11.0,64.0,95.05,73.19
2016,8,22,6,30,133.0,71.0,1.1,11.0,96.0,142.56,114.9
2016,8,22,6,45,166.0,92.5,1.1,11.5,134.0,194.1,159.24
2016,8,22,7,0,199.0,114.0,1.1,12.0,172.0,242.09,199.58
2016,8,22,7,15,233.0,131.0,1.0,12.5,212.0,287.6,236.63
2016,8,22,7,30,267.0,148.0,0.9,13.0,252.0,335.59,274.44
2016,8,22,7,45,277.0,170.5,0.85,13.5,291.5,376.54,305.19
2016,8,22,8,0,287.0,193.0,0.8,14.0,331.0,417.38,334.9
2016,8,22,8,15,290.0,216.0,0.8,14.5,368.5,453.49,360.31
2016,8,22,8,30,293.0,239.0,0.8,15.0,406.0,488.78,384.53
2016,8,22,8,45,491.0,197.5,0.8,16.0,504.0,613.97,477.5
2016,8,22,9,0,689.0,156.0,0.8,17.0,602.0,745.17,568.57
2016,8,22,9,15,705.5,160.0,0.8,17.5,642.5,778.3,586.91
2016,8,22,9,30,722.0,164.0,0.8,18.0,683.0,809.81,605.2
2016,8,22,9,45,716.5,177.0,0.85,18.5,713.5,829.94,616.58
2016,8,22,10,0,711.0,190.0,0.9,19.0,744.0,847.21,626.24
2016,8,22,10,15,721.0,193.0,0.95,19.5,772.5,865.09,636.37
2016,8,22,10,30,731.0,196.0,1.0,20.0,801.0,880.55,644.94
2016,8,22,10,45,740.5,196.5,1.05,20.5,823.5,890.43,649.98
2016,8,22,11,0,750.0,197.0,1.1,21.0,846.0,897.7,653.5
2016,8,22,11,15,754.5,198.5,1.15,21.0,860.5,898.77,654.38
2016,8,22,11,30,759.0,200.0,1.2,21.0,875.0,897.12,653.69
2016,8,22,11,45,764.5,198.5,1.25,21.0,882.5,890.62,649.99
2016,8,22,12,0,770.0,197.0,1.3,21.0,890.0,879.6,643.48
2016,8,22,12,15,770.0,196.5,1.3,21.0,889.0,864.38,633.65
2016,8,22,12,30,770.0,196.0,1.3,21.0,888.0,846.71,622.32
2016,8,22,12,45,739.0,212.0,1.35,21.0,870.5,817.7,604.14
2016,8,22,13,0,708.0,228.0,1.4,21.0,853.0,786.59,583.44
2016,8,22,13,15,703.0,226.0,1.4,20.5,836.5,757.9,565.2
2016,8,22,13,30,698.0,224.0,1.4,20.0,820.0,727.65,545.53
2016,8,22,13,45,696.0,218.0,1.45,20.0,798.0,694.39,522.97
2016,8,22,14,0,694.0,212.0,1.5,20.0,776.0,659.68,498.91
2016,8,22,14,15,683.0,208.0,1.5,19.5,745.5,619.82,471.1
2016,8,22,14,30,672.0,204.0,1.5,19.0,715.0,579.48,442.26
2016,8,22,14,45,662.5,196.5,1.5,19.0,679.5,536.47,409.99
2016,8,22,15,0,653.0,189.0,1.5,19.0,644.0,493.25,376.78
2016,8,22,15,15,634.5,183.0,1.45,18.5,602.5,447.26,341.13
2016,8,22,15,30,616.0,177.0,1.4,18.0,561.0,402.25,305.32
2016,8,22,15,45,596.0,168.5,1.4,18.0,516.0,355.64,267.1
2016,8,22,16,0,576.0,160.0,1.4,18.0,471.0,310.66,229.48
2016,8,22,16,15,546.0,151.0,1.35,17.5,422.5,263.96,190.77
2016,8,22,16,30,516.0,142.0,1.3,17.0,374.0,220.06,154.48
2016,8,22,16,45,479.5,130.5,1.3,16.5,325.0,176.06,119.43
2016,8,22,17,0,443.0,119.0,1.3,16.0,276.0,135.82,89.65
2016,8,22,17,15,393.0,104.5,1.25,15.0,227.0,96.39,64.86
2016,8,22,17,30,343.0,90.0,1.2,14.0,178.0,65.39,52.8
2016,8,22,17,45,281.0,72.5,1.15,13.5,133.5,53.96,42.52
2016,8,22,18,0,219.0,55.0,1.1,13.0,89.0,41.9,31.35
2016,8,22,18,15,142.0,35.0,1.0,12.5,53.5,28.91,18.84
2016,8,22,18,30,65.0,15.0,0.9,12.0,18.0,12.81,0.0
2016,8,22,18,45,32.5,7.5,0.85,12.0,9.0,7.37,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,14.0,0.8,10.5,20.5,35.33,0.0
2016,8,23,6,0,151.0,28.0,0.8,11.0,41.0,98.85,66.66
2016,8,23,6,15,239.5,44.5,0.75,11.5,81.5,159.11,123.53
2016,8,23,6,30,328.0,61.0,0.7,12.0,122.0,226.68,182.01
2016,8,23,6,45,394.0,73.5,0.7,13.0,170.0,286.7,232.89
2016,8,23,7,0,460.0,86.0,0.7,14.0,218.0,352.36,286.39
2016,8,23,7,15,508.0,96.0,0.65,14.5,268.5,412.8,333.91
2016,8,23,7,30,556.0,106.0,0.6,15.0,319.0,474.16,380.22
2016,8,23,7,45,594.0,112.5,0.6,15.5,370.0,527.74,419.37
2016,8,23,8,0,632.0,119.0,0.6,16.0,421.0,582.65,458.26
2016,8,23,8,15,659.0,125.0,0.6,16.5,470.0,630.09,490.46
2016,8,23,8,30,686.0,131.0,0.6,17.0,519.0,677.45,521.78
2016,8,23,8,45,708.5,135.0,0.65,17.5,564.5,718.68,547.98
2016,8,23,9,0,731.0,139.0,0.7,18.0,610.0,759.0,573.15
2016,8,23,9,15,747.0,142.5,0.7,18.5,651.0,792.15,592.39
2016,8,23,9,30,763.0,146.0,0.7,19.0,692.0,820.51,608.31
2016,8,23,9,45,750.0,162.0,0.75,19.5,721.5,841.34,620.06
2016,8,23,10,0,737.0,178.0,0.8,20.0,751.0,855.83,627.8
2016,8,23,10,15,747.0,181.0,0.8,20.5,780.0,874.0,637.2
2016,8,23,10,30,757.0,184.0,0.8,21.0,809.0,889.67,644.96
2016,8,23,10,45,766.5,184.5,0.85,21.5,831.5,899.67,650.05
2016,8,23,11,0,776.0,185.0,0.9,22.0,854.0,904.16,651.8
2016,8,23,11,15,780.5,186.0,0.95,22.0,869.0,904.96,652.63
2016,8,23,11,30,785.0,187.0,1.0,22.0,884.0,902.98,651.84
2016,8,23,11,45,790.5,185.5,1.05,22.5,891.5,896.64,647.14
2016,8,23,12,0,796.0,184.0,1.1,23.0,899.0,887.54,640.81
2016,8,23,12,15,796.0,184.0,1.1,23.0,898.0,872.42,631.2
2016,8,23,12,30,796.0,184.0,1.1,23.0,897.0,854.76,620.09
2016,8,23,12,45,809.5,173.5,1.15,23.0,892.5,835.65,608.78
2016,8,23,13,0,823.0,163.0,1.2,23.0,888.0,813.61,595.53
2016,8,23,13,15,818.5,162.0,1.2,23.0,871.0,783.86,576.52
2016,8,23,13,30,814.0,161.0,1.2,23.0,854.0,752.17,556.19
2016,8,23,13,45,809.5,157.5,1.25,23.0,830.5,716.32,532.36
2016,8,23,14,0,805.0,154.0,1.3,23.0,807.0,678.85,506.78
2016,8,23,14,15,795.5,151.5,1.3,22.5,775.5,637.7,478.46
2016,8,23,14,30,786.0,149.0,1.3,22.0,744.0,595.65,448.73
2016,8,23,14,45,775.0,145.0,1.35,22.0,707.0,550.69,415.55
2016,8,23,15,0,764.0,141.0,1.4,22.0,670.0,502.51,379.11
2016,8,23,15,15,747.5,137.0,1.4,21.5,627.5,454.22,341.93
2016,8,23,15,30,731.0,133.0,1.4,21.0,585.0,406.5,304.0
2016,8,23,15,45,711.0,127.5,1.4,21.0,538.5,357.0,263.19
2016,8,23,16,0,691.0,122.0,1.4,21.0,492.0,308.84,222.64
2016,8,23,16,15,662.0,116.0,1.35,20.0,442.0,259.56,181.72
2016,8,23,16,30,633.0,110.0,1.3,19.0,392.0,212.96,143.04
2016,8,23,16,45,597.0,101.5,1.3,18.5,341.0,166.03,105.43
2016,8,23,17,0,561.0,93.0,1.3,18.0,290.0,122.89,73.91
2016,8,23,17,15,508.0,83.5,1.25,17.0,239.5,82.1,50.27
2016,8,23,17,30,455.0,74.0,1.2,16.0,189.0,53.45,41.86
2016,8,23,17,45,382.5,61.5,1.2,15.5,142.0,45.41,34.61
2016,8,23,18,0,310.0,49.0,1.2,15.0,95.0,37.18,26.9
2016,8,23,18,15,206.5,32.5,1.15,14.5,58.0,25.14,15.28
2016,8,23,18,30,103.0,16.0,1.1,14.0,21.0,12.5,0.0
2016,8,23,18,45,51.5,8.0,1.1,13.5,10.5,7.86,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,104.0,13.5,0.85,10.5,21.5,42.77,0.0
2016,8,24,6,0,208.0,27.0,0.8,11.0,43.0,115.55,76.57
2016,8,24,6,15,307.5,41.0,0.75,11.5,86.0,180.98,140.08
2016,8,24,6,30,407.0,55.0,0.7,12.0,129.0,253.9,203.24
2016,8,24,6,45,475.5,64.5,0.7,12.5,179.0,316.35,256.7
2016,8,24,7,0,544.0,74.0,0.7,13.0,229.0,384.2,312.53
2016,8,24,7,15,591.0,82.0,0.65,13.5,281.0,443.24,358.99
2016,8,24,7,30,638.0,90.0,0.6,14.0,333.0,505.0,405.53
2016,8,24,7,45,672.5,95.5,0.6,14.5,385.5,558.17,444.23
2016,8,24,8,0,707.0,101.0,0.6,15.0,438.0,612.33,482.37
2016,8,24,8,15,732.5,106.0,0.6,15.5,487.5,660.08,514.54
2016,8,24,8,30,758.0,111.0,0.6,16.0,537.0,707.52,544.6
2016,8,24,8,45,776.5,115.0,0.65,17.0,583.5,745.18,566.95
2016,8,24,9,0,795.0,119.0,0.7,18.0,630.0,784.21,589.96
2016,8,24,9,15,809.5,122.0,0.7,18.5,671.5,817.24,608.88
2016,8,24,9,30,824.0,125.0,0.7,19.0,713.0,848.28,626.32
2016,8,24,9,45,843.0,123.0,0.75,19.5,751.0,875.63,642.12
2016,8,24,10,0,862.0,121.0,0.8,20.0,789.0,895.93,653.38
2016,8,24,10,15,870.0,122.5,0.85,20.5,818.0,912.69,662.48
2016,8,24,10,30,878.0,124.0,0.9,21.0,847.0,926.63,669.88
2016,8,24,10,45,882.5,126.0,0.95,21.5,869.0,934.97,673.84
2016,8,24,11,0,887.0,128.0,1.0,22.0,891.0,940.27,676.05
2016,8,24,11,15,890.5,128.5,1.0,22.0,905.5,940.06,675.36
2016,8,24,11,30,894.0,129.0,1.0,22.0,920.0,936.79,672.92
2016,8,24,11,45,894.5,130.0,1.05,22.5,926.5,928.27,666.9
2016,8,24,12,0,895.0,131.0,1.1,23.0,933.0,916.76,659.13
2016,8,24,12,15,895.0,131.0,1.15,23.0,931.5,900.91,649.94
2016,8,24,12,30,895.0,131.0,1.2,23.0,930.0,882.22,638.99
2016,8,24,12,45,883.0,136.0,1.25,23.0,917.5,855.71,622.95
2016,8,24,13,0,871.0,141.0,1.3,23.0,905.0,827.05,605.47
2016,8,24,13,15,866.5,140.0,1.3,22.5,888.0,796.58,587.21
2016,8,24,13,30,862.0,139.0,1.3,22.0,871.0,764.0,567.36
2016,8,24,13,45,855.5,137.5,1.35,22.0,846.0,726.8,543.25
2016,8,24,14,0,849.0,136.0,1.4,22.0,821.0,688.24,516.64
2016,8,24,14,15,840.0,134.0,1.4,21.5,789.5,646.22,487.48
2016,8,24,14,30,831.0,132.0,1.4,21.0,758.0,603.12,456.73
2016,8,24,14,45,819.0,129.0,1.4,21.0,720.0,556.64,421.81
2016,8,24,15,0,807.0,126.0,1.4,21.0,682.0,509.77,385.67
2016,8,24,15,15,791.0,122.5,1.4,20.5,639.0,460.51,347.42
2016,8,24,15,30,775.0,119.0,1.4,20.0,596.0,411.69,308.28
2016,8,24,15,45,755.0,114.5,1.45,20.0,548.5,357.89,263.93
2016,8,24,16,0,735.0,110.0,1.5,20.0,501.0,308.46,221.96
2016,8,24,16,15,707.0,104.5,1.45,19.5,450.0,257.7,178.97
2016,8,24,16,30,679.0,99.0,1.4,19.0,399.0,209.47,138.32
2016,8,24,16,45,642.5,92.0,1.4,18.5,347.0,161.47,99.83
2016,8,24,17,0,606.0,85.0,1.4,18.0,295.0,117.29,67.94
2016,8,24,17,15,552.0,77.0,1.4,17.0,243.5,75.56,44.86
2016,8,24,17,30,498.0,69.0,1.4,16.0,192.0,49.26,38.15
2016,8,24,17,45,421.5,57.5,1.4,15.5,144.0,42.73,32.21
2016,8,24,18,0,345.0,46.0,1.4,15.0,96.0,35.76,25.6
2016,8,24,18,15,230.5,30.5,1.35,14.0,58.0,23.61,13.76
2016,8,24,18,30,116.0,15.0,1.3,13.0,20.0,14.74,0.0
2016,8,24,18,45,58.0,7.5,1.3,12.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,117.5,13.0,1.05,10.5,22.0,45.86,0.0
2016,8,25,6,0,235.0,26.0,1.1,11.0,44.0,122.74,79.41
2016,8,25,6,15,340.0,37.5,1.05,11.5,86.5,188.98,145.99
2016,8,25,6,30,445.0,49.0,1.0,12.0,129.0,262.81,210.46
2016,8,25,6,45,517.0,57.0,1.0,12.5,179.5,326.58,265.55
2016,8,25,7,0,589.0,65.0,1.0,13.0,230.0,396.13,323.27
2016,8,25,7,15,635.0,71.0,0.95,13.5,282.5,454.03,369.38
2016,8,25,7,30,681.0,77.0,0.9,14.0,335.0,514.55,415.55
2016,8,25,7,45,716.0,81.0,0.85,14.5,388.0,565.55,452.77
2016,8,25,8,0,751.0,85.0,0.8,15.0,441.0,620.06,491.07
2016,8,25,8,15,775.0,88.5,0.8,15.5,491.0,666.67,521.7
2016,8,25,8,30,799.0,92.0,0.8,16.0,541.0,712.76,551.0
2016,8,25,8,45,818.0,95.0,0.8,16.5,587.5,753.57,576.0
2016,8,25,9,0,837.0,98.0,0.8,17.0,634.0,793.0,599.66
2016,8,25,9,15,850.5,100.5,0.8,17.5,675.5,820.97,615.27
2016,8,25,9,30,864.0,103.0,0.8,18.0,717.0,851.55,632.61
2016,8,25,9,45,876.5,104.0,0.85,18.5,754.0,877.34,647.48
2016,8,25,10,0,889.0,105.0,0.9,19.0,791.0,900.65,660.76
2016,8,25,10,15,896.5,106.5,0.9,19.0,820.5,917.35,670.18
2016,8,25,10,30,904.0,108.0,0.9,19.0,850.0,931.12,677.88
2016,8,25,10,45,908.0,110.0,0.95,19.5,872.0,939.22,681.73
2016,8,25,11,0,912.0,112.0,1.0,20.0,894.0,944.18,683.76
2016,8,25,11,15,915.5,112.5,1.05,20.0,909.0,944.0,683.95
2016,8,25,11,30,919.0,113.0,1.1,20.0,924.0,940.65,682.3
2016,8,25,11,45,918.5,114.5,1.15,20.5,930.0,931.6,675.85
2016,8,25,12,0,918.0,116.0,1.2,21.0,936.0,919.48,667.58
2016,8,25,12,15,918.0,116.0,1.2,21.0,935.0,903.32,657.32
2016,8,25,12,30,918.0,116.0,1.2,21.0,934.0,884.24,645.28
2016,8,25,12,45,908.5,120.0,1.2,21.0,922.0,858.42,628.91
2016,8,25,13,0,899.0,124.0,1.2,21.0,910.0,830.26,611.04
2016,8,25,13,15,894.5,123.5,1.2,21.0,892.5,799.53,591.41
2016,8,25,13,30,890.0,123.0,1.2,21.0,875.0,766.58,570.22
2016,8,25,13,45,884.0,121.5,1.25,21.0,850.0,729.62,546.68
2016,8,25,14,0,878.0,120.0,1.3,21.0,825.0,690.88,520.0
2016,8,25,14,15,869.5,118.0,1.3,20.5,793.5,648.53,490.51
2016,8,25,14,30,861.0,116.0,1.3,20.0,762.0,604.96,459.29
2016,8,25,14,45,851.0,113.0,1.3,20.0,724.0,555.84,422.37
2016,8,25,15,0,841.0,110.0,1.3,20.0,686.0,508.55,385.69
2016,8,25,15,15,825.5,107.0,1.3,19.5,643.0,458.42,346.48
2016,8,25,15,30,810.0,104.0,1.3,19.0,600.0,408.62,306.24
2016,8,25,15,45,793.5,99.5,1.3,18.5,552.5,357.69,263.92
2016,8,25,16,0,777.0,95.0,1.3,18.0,505.0,307.64,221.24
2016,8,25,16,15,750.0,90.5,1.25,17.5,454.0,256.17,177.13
2016,8,25,16,30,723.0,86.0,1.2,17.0,403.0,203.62,132.57
2016,8,25,16,45,691.0,79.5,1.2,16.5,351.0,154.52,92.8
2016,8,25,17,0,659.0,73.0,1.2,16.0,299.0,108.71,59.76
2016,8,25,17,15,606.5,66.5,1.2,15.0,246.5,65.68,37.01
2016,8,25,17,30,554.0,60.0,1.2,14.0,194.0,41.63,31.68
2016,8,25,17,45,478.5,50.0,1.2,13.5,145.5,36.14,26.61
2016,8,25,18,0,403.0,40.0,1.2,13.0,97.0,30.27,20.96
2016,8,25,18,15,274.0,27.0,1.15,12.5,58.5,21.0,11.4
2016,8,25,18,30,145.0,14.0,1.1,12.0,20.0,13.76,0.0
2016,8,25,18,45,72.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,49.65,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,131.28,82.33
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,201.32,154.82
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,278.85,222.5
2016,8,26,6,45,560.5,53.5,0.9,12.5,184.5,341.9,277.08
2016,8,26,7,0,628.0,61.0,0.9,13.0,236.0,410.32,333.81
2016,8,26,7,15,673.5,66.5,0.9,13.5,289.5,468.9,380.59
2016,8,26,7,30,719.0,72.0,0.9,14.0,343.0,527.77,425.75
2016,8,26,7,45,752.0,76.0,0.9,14.5,396.5,581.47,465.22
2016,8,26,8,0,785.0,80.0,0.9,15.0,450.0,635.85,503.8
2016,8,26,8,15,808.0,83.5,0.9,15.5,500.5,682.86,534.35
2016,8,26,8,30,831.0,87.0,0.9,16.0,551.0,729.21,563.73
2016,8,26,8,45,602.5,174.0,0.9,16.5,525.0,673.83,519.63
2016,8,26,9,0,374.0,261.0,0.9,17.0,499.0,587.83,451.75
2016,8,26,9,15,388.5,276.0,0.95,17.5,537.5,622.84,476.25
2016,8,26,9,30,403.0,291.0,1.0,18.0,576.0,657.08,498.6
2016,8,26,9,45,621.5,213.5,1.05,18.5,679.0,779.42,586.79
2016,8,26,10,0,840.0,136.0,1.1,19.0,782.0,893.32,660.69
2016,8,26,10,15,704.5,214.5,1.1,19.0,770.5,865.69,640.04
2016,8,26,10,30,569.0,293.0,1.1,19.0,759.0,825.84,609.51
2016,8,26,10,45,719.0,217.5,1.15,19.5,822.5,885.02,651.53
2016,8,26,11,0,869.0,142.0,1.2,20.0,886.0,933.51,681.1
2016,8,26,11,15,588.5,282.5,1.2,20.0,790.0,825.55,606.71
2016,8,26,11,30,308.0,423.0,1.2,20.0,694.0,704.01,517.5
2016,8,26,11,45,594.5,283.5,1.25,20.5,811.0,815.75,601.82
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,911.97,665.78
2016,8,26,12,15,649.0,262.0,1.3,21.0,839.0,817.12,600.66
2016,8,26,12,30,417.0,380.0,1.3,21.0,750.0,720.86,530.42
2016,8,26,12,45,443.5,370.5,1.35,21.0,760.0,719.76,531.69
2016,8,26,13,0,470.0,361.0,1.4,21.0,770.0,716.22,530.25
2016,8,26,13,15,671.0,249.0,1.4,20.5,820.5,745.79,556.7
2016,8,26,13,30,872.0,137.0,1.4,20.0,871.0,763.4,573.11
2016,8,26,13,45,867.5,134.0,1.4,20.0,846.5,726.55,547.75
2016,8,26,14,0,863.0,131.0,1.4,20.0,822.0,686.47,519.4
2016,8,26,14,15,853.5,129.0,1.4,19.5,789.5,643.52,489.27
2016,8,26,14,30,844.0,127.0,1.4,19.0,757.0,599.53,457.5
2016,8,26,14,45,835.0,123.0,1.4,19.0,719.5,553.13,422.23
2016,8,26,15,0,826.0,119.0,1.4,19.0,682.0,506.05,385.46
2016,8,26,15,15,809.5,115.5,1.35,18.5,638.0,455.7,345.65
2016,8,26,15,30,793.0,112.0,1.3,18.0,594.0,405.8,305.02
2016,8,26,15,45,775.0,107.0,1.3,18.0,546.5,354.74,262.04
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,304.75,219.05
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,249.98,172.57
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,201.13,131.23
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,152.78,92.58
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,108.17,61.12
2016,8,26,17,15,573.0,71.0,1.1,15.5,238.5,65.66,39.1
2016,8,26,17,30,518.0,63.0,1.0,15.0,186.0,44.57,34.14
2016,8,26,17,45,436.5,52.5,0.95,14.5,138.0,38.74,28.77
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,32.53,22.77
2016,8,26,18,15,229.5,27.0,0.85,13.0,53.0,21.29,11.17
2016,8,26,18,30,104.0,12.0,0.8,12.0,16.0,11.8,0.0
2016,8,26,18,45,52.0,6.0,0.8,11.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,88.5,12.5,0.95,10.5,19.0,36.83,0.0
2016,8,27,6,0,177.0,25.0,1.0,11.0,38.0,99.92,59.77
2016,8,27,6,15,278.0,40.0,1.0,11.0,79.5,166.32,128.0
2016,8,27,6,30,379.0,55.0,1.0,11.0,121.0,238.39,191.37
2016,8,27,6,45,451.5,65.5,1.0,11.5,171.0,302.95,247.25
2016,8,27,7,0,524.0,76.0,1.0,12.0,221.0,372.51,305.3
2016,8,27,7,15,572.5,84.5,0.95,12.5,273.5,431.85,352.89
2016,8,27,7,30,621.0,93.0,0.9,13.0,326.0,494.03,400.72
2016,8,27,7,45,659.0,98.5,0.9,13.5,378.0,548.58,441.27
2016,8,27,8,0,697.0,104.0,0.9,14.0,430.0,604.37,481.4
2016,8,27,8,15,723.0,108.5,0.85,14.5,480.0,651.35,513.25
2016,8,27,8,30,749.0,113.0,0.8,15.0,530.0,698.06,543.06
2016,8,27,8,45,549.5,189.0,0.8,15.5,509.0,644.52,498.97
2016,8,27,9,0,350.0,265.0,0.8,16.0,488.0,572.18,441.07
2016,8,27,9,15,586.0,195.0,0.8,16.5,597.0,708.92,542.41
2016,8,27,9,30,822.0,125.0,0.8,17.0,706.0,840.73,629.59
2016,8,27,9,45,830.5,129.0,0.85,17.5,741.0,865.22,642.29
2016,8,27,10,0,839.0,133.0,0.9,18.0,776.0,887.12,654.79
2016,8,27,10,15,847.0,134.5,0.9,18.0,805.0,903.2,663.93
2016,8,27,10,30,855.0,136.0,0.9,18.0,834.0,916.47,671.4
2016,8,27,10,45,862.5,136.5,0.95,18.5,856.5,920.82,672.89
2016,8,27,11,0,870.0,137.0,1.0,19.0,879.0,926.97,675.77
2016,8,27,11,15,873.5,137.5,1.05,19.0,893.0,926.52,675.76
2016,8,27,11,30,877.0,138.0,1.1,19.0,907.0,923.04,674.0
2016,8,27,11,45,880.0,137.5,1.15,19.5,914.0,915.12,668.22
2016,8,27,12,0,883.0,137.0,1.2,20.0,921.0,904.21,660.66
2016,8,27,12,15,882.5,137.0,1.2,20.0,919.0,887.86,650.18
2016,8,27,12,30,882.0,137.0,1.2,20.0,917.0,868.72,638.0
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.0,845.79,624.05
2016,8,27,13,0,883.0,133.0,1.3,20.0,899.0,820.22,608.32
2016,8,27,13,15,878.5,132.0,1.3,19.5,881.5,789.27,589.42
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,756.17,568.92
2016,8,27,13,45,872.0,127.0,1.35,19.0,840.0,720.03,545.09
2016,8,27,14,0,870.0,123.0,1.4,19.0,816.0,681.88,518.36
2016,8,27,14,15,861.0,121.0,1.35,18.5,784.5,639.42,487.92
2016,8,27,14,30,852.0,119.0,1.3,18.0,753.0,593.37,454.19
2016,8,27,14,45,844.5,115.0,1.3,18.0,715.5,547.41,419.08
2016,8,27,15,0,837.0,111.0,1.3,18.0,678.0,500.63,382.31
2016,8,27,15,15,821.0,108.0,1.3,17.5,634.5,450.46,342.57
2016,8,27,15,30,805.0,105.0,1.3,17.0,591.0,400.67,301.86
2016,8,27,15,45,788.0,100.0,1.3,17.0,543.5,349.38,258.32
2016,8,27,16,0,771.0,95.0,1.3,17.0,496.0,299.05,214.68
2016,8,27,16,15,743.0,90.5,1.25,16.5,445.0,247.78,170.62
2016,8,27,16,30,715.0,86.0,1.2,16.0,394.0,195.48,126.34
2016,8,27,16,45,679.0,80.0,1.2,15.5,341.5,146.9,87.55
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,102.04,56.36
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,59.39,35.31
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,41.36,31.42
2016,8,27,17,45,452.0,49.0,1.05,13.5,135.5,35.83,26.28
2016,8,27,18,0,370.0,39.0,1.0,13.0,87.0,29.94,20.53
2016,8,27,18,15,239.0,25.0,0.95,12.5,50.5,19.6,9.3
2016,8,27,18,30,108.0,11.0,0.9,12.0,14.0,10.81,0.0
2016,8,27,18,45,54.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,105.0,11.5,0.85,9.5,19.0,40.2,0.0
2016,8,28,6,0,210.0,23.0,0.8,10.0,38.0,107.9,61.82
2016,8,28,6,15,318.0,36.5,0.75,10.5,80.5,177.44,136.13
2016,8,28,6,30,426.0,50.0,0.7,11.0,123.0,252.9,202.01
2016,8,28,6,45,501.0,59.0,0.7,11.5,174.0,317.98,258.15
2016,8,28,7,0,576.0,68.0,0.7,12.0,225.0,389.09,317.08
2016,8,28,7,15,624.0,75.0,0.65,12.5,278.5,448.46,364.22
2016,8,28,7,30,672.0,82.0,0.6,13.0,332.0,510.6,411.39
2016,8,28,7,45,710.0,86.0,0.55,13.5,385.5,565.24,450.98
2016,8,28,8,0,748.0,90.0,0.5,14.0,439.0,618.63,488.19
2016,8,28,8,15,772.5,94.0,0.5,14.5,489.5,665.88,519.54
2016,8,28,8,30,797.0,98.0,0.5,15.0,540.0,712.6,549.02
2016,8,28,8,45,819.0,100.0,0.55,16.0,587.5,754.35,574.14
2016,8,28,9,0,841.0,102.0,0.6,17.0,635.0,794.85,597.99
2016,8,28,9,15,855.0,104.5,0.65,17.5,677.0,827.8,617.59
2016,8,28,9,30,869.0,107.0,0.7,18.0,719.0,853.92,632.64
2016,8,28,9,45,882.0,108.0,0.75,18.5,756.0,879.98,647.69
2016,8,28,10,0,895.0,109.0,0.8,19.0,793.0,903.53,661.08
2016,8,28,10,15,902.5,110.5,0.85,19.5,822.5,920.04,669.98
2016,8,28,10,30,910.0,112.0,0.9,20.0,852.0,933.59,677.15
2016,8,28,10,45,916.0,112.5,0.95,20.5,874.5,941.7,680.98
2016,8,28,11,0,922.0,113.0,1.0,21.0,897.0,946.67,682.99
2016,8,28,11,15,925.0,114.0,1.05,21.0,911.5,946.28,683.06
2016,8,28,11,30,928.0,115.0,1.1,21.0,926.0,942.68,681.26
2016,8,28,11,45,929.5,115.0,1.15,21.5,932.0,933.57,674.8
2016,8,28,12,0,931.0,115.0,1.2,22.0,938.0,921.33,666.48
2016,8,28,12,15,930.5,115.0,1.2,21.5,936.5,904.31,656.98
2016,8,28,12,30,930.0,115.0,1.2,21.0,935.0,884.35,645.64
2016,8,28,12,45,940.5,107.5,1.3,21.0,928.5,863.14,633.66
2016,8,28,13,0,951.0,100.0,1.4,21.0,922.0,838.7,619.39
2016,8,28,13,15,947.0,99.0,1.4,21.0,904.0,806.34,598.55
2016,8,28,13,30,943.0,98.0,1.4,21.0,886.0,771.61,576.06
2016,8,28,13,45,937.5,97.0,1.4,21.0,860.5,733.63,551.18
2016,8,28,14,0,932.0,96.0,1.4,21.0,835.0,693.69,523.42
2016,8,28,14,15,924.0,94.5,1.35,20.5,803.0,650.0,492.29
2016,8,28,14,30,916.0,93.0,1.3,20.0,771.0,604.93,459.34
2016,8,28,14,45,905.0,91.0,1.3,20.0,732.0,556.66,422.61
2016,8,28,15,0,894.0,89.0,1.3,20.0,693.0,507.71,384.3
2016,8,28,15,15,880.0,87.0,1.25,19.5,648.5,457.0,343.96
2016,8,28,15,30,866.0,85.0,1.2,19.0,604.0,406.33,302.37
2016,8,28,15,45,847.0,82.0,1.15,18.5,555.5,349.32,254.89
2016,8,28,16,0,828.0,79.0,1.1,18.0,507.0,297.28,210.17
2016,8,28,16,15,802.0,75.5,1.05,17.5,454.5,244.5,164.71
2016,8,28,16,30,776.0,72.0,1.0,17.0,402.0,193.98,121.78
2016,8,28,16,45,739.0,68.0,1.0,16.5,348.5,144.13,82.42
2016,8,28,17,0,702.0,64.0,1.0,16.0,295.0,98.14,51.47
2016,8,28,17,15,648.0,58.0,0.95,15.5,241.5,50.53,28.66
2016,8,28,17,30,594.0,52.0,0.9,15.0,188.0,35.67,26.22
2016,8,28,17,45,506.5,43.5,0.9,14.5,138.0,31.19,22.03
2016,8,28,18,0,419.0,35.0,0.9,14.0,88.0,26.44,17.32
2016,8,28,18,15,272.0,22.5,0.85,13.0,50.5,17.44,6.93
2016,8,28,18,30,125.0,10.0,0.8,12.0,13.0,9.83,0.0
2016,8,28,18,45,62.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.0,1.3,8.5,20.0,46.46,0.0
2016,8,29,6,0,261.0,22.0,1.4,9.0,40.0,122.09,66.36
2016,8,29,6,15,378.5,32.5,1.4,9.5,83.5,194.76,149.69
2016,8,29,6,30,496.0,43.0,1.4,10.0,127.0,273.41,219.61
2016,8,29,6,45,565.5,50.5,1.45,10.5,178.5,337.01,275.96
2016,8,29,7,0,635.0,58.0,1.5,11.0,230.0,406.2,334.84
2016,8,29,7,15,680.5,63.0,1.45,11.5,283.5,461.82,380.48
2016,8,29,7,30,726.0,68.0,1.4,12.0,337.0,522.59,428.11
2016,8,29,7,45,757.5,72.0,1.4,12.5,389.5,575.33,467.96
2016,8,29,8,0,789.0,76.0,1.4,13.0,442.0,628.65,506.86
2016,8,29,8,15,811.5,79.5,1.4,13.0,492.5,675.24,539.17
2016,8,29,8,30,834.0,83.0,1.4,13.0,543.0,721.13,570.23
2016,8,29,8,45,852.5,85.0,1.4,13.5,589.5,756.74,592.37
2016,8,29,9,0,871.0,87.0,1.4,14.0,636.0,795.33,616.36
2016,8,29,9,15,883.5,89.0,1.3,14.5,678.0,827.27,634.1
2016,8,29,9,30,896.0,91.0,1.2,15.0,720.0,856.97,649.96
2016,8,29,9,45,915.0,88.0,1.2,16.0,758.0,884.35,664.2
2016,8,29,10,0,934.0,85.0,1.2,17.0,796.0,909.36,676.72
2016,8,29,10,15,940.5,86.0,1.2,17.5,825.5,925.04,684.35
2016,8,29,10,30,947.0,87.0,1.2,18.0,855.0,937.62,690.13
2016,8,29,10,45,952.5,87.0,1.2,18.5,877.0,945.07,692.7
2016,8,29,11,0,958.0,87.0,1.2,19.0,899.0,949.27,693.36
2016,8,29,11,15,961.0,87.5,1.2,19.5,913.5,948.44,690.96
2016,8,29,11,30,964.0,88.0,1.2,20.0,928.0,944.3,686.63
2016,8,29,11,45,966.0,88.0,1.25,20.5,934.5,935.45,680.26
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,923.34,671.92
2016,8,29,12,15,967.5,88.0,1.35,21.0,939.0,905.88,661.51
2016,8,29,12,30,967.0,88.0,1.4,21.0,937.0,885.35,649.15
2016,8,29,12,45,956.5,92.5,1.45,21.0,925.0,858.2,632.42
2016,8,29,13,0,946.0,97.0,1.5,21.0,913.0,828.6,614.0
2016,8,29,13,15,942.5,96.5,1.55,21.0,895.0,797.19,594.23
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,763.38,572.64
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,725.69,548.15
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,685.99,520.51
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,642.35,489.76
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,597.33,456.99
2016,8,29,14,45,904.5,88.0,1.85,19.5,724.5,549.92,421.32
2016,8,29,15,0,895.0,86.0,1.9,19.0,686.0,501.69,383.74
2016,8,29,15,15,881.0,83.5,1.9,18.5,642.0,450.5,342.46
2016,8,29,15,30,867.0,81.0,1.9,18.0,598.0,399.35,299.87
2016,8,29,15,45,850.5,77.5,1.9,18.0,549.5,346.79,254.51
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,294.99,208.95
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,238.3,159.98
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,188.02,116.97
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,137.97,77.3
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,91.32,46.25
2016,8,29,17,15,663.5,53.5,1.85,15.0,238.0,47.12,28.01
2016,8,29,17,30,610.0,48.0,1.8,14.0,185.0,35.7,26.32
2016,8,29,17,45,523.5,40.5,1.8,13.5,135.5,28.82,19.97
2016,8,29,18,0,437.0,33.0,1.8,13.0,86.0,24.85,15.91
2016,8,29,18,15,280.0,21.5,1.75,12.5,49.0,16.73,5.47
2016,8,29,18,30,123.0,10.0,1.7,12.0,12.0,9.83,0.0
2016,8,29,18,45,61.5,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,10.5,20.0,52.24,0.0
2016,8,30,6,0,313.0,20.0,1.1,11.0,40.0,135.28,67.45
2016,8,30,6,15,430.5,28.5,1.1,11.5,84.0,204.94,155.23
2016,8,30,6,30,548.0,37.0,1.1,12.0,128.0,283.87,225.21
2016,8,30,6,45,616.0,42.5,1.15,13.0,180.0,347.05,280.42
2016,8,30,7,0,684.0,48.0,1.2,14.0,232.0,415.47,337.47
2016,8,30,7,15,474.0,94.0,1.2,14.5,234.5,381.44,310.78
2016,8,30,7,30,264.0,140.0,1.2,15.0,237.0,320.57,260.76
2016,8,30,7,45,547.5,101.0,1.2,15.5,341.5,476.26,385.94
2016,8,30,8,0,831.0,62.0,1.2,16.0,446.0,634.39,505.22
2016,8,30,8,15,852.5,64.5,1.2,16.5,496.5,680.51,534.27
2016,8,30,8,30,874.0,67.0,1.2,17.0,547.0,725.83,563.21
2016,8,30,8,45,890.0,69.0,1.25,17.5,594.0,765.23,587.99
2016,8,30,9,0,906.0,71.0,1.3,18.0,641.0,802.93,611.32
2016,8,30,9,15,918.0,72.5,1.3,18.5,683.0,834.83,629.83
2016,8,30,9,30,930.0,74.0,1.3,19.0,725.0,864.36,646.62
2016,8,30,9,45,939.5,74.5,1.35,19.5,761.0,888.09,660.13
2016,8,30,10,0,949.0,75.0,1.4,20.0,797.0,909.02,671.85
2016,8,30,10,15,955.5,76.0,1.4,20.0,826.0,924.89,680.92
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,937.61,688.08
2016,8,30,10,45,967.0,77.0,1.45,20.5,877.0,944.69,691.14
2016,8,30,11,0,972.0,77.0,1.5,21.0,899.0,948.46,692.24
2016,8,30,11,15,974.5,77.5,1.55,21.0,913.0,947.18,691.55
2016,8,30,11,30,977.0,78.0,1.6,21.0,927.0,942.53,688.86
2016,8,30,11,45,978.5,77.5,1.65,21.5,933.0,932.62,681.58
2016,8,30,12,0,980.0,77.0,1.7,22.0,939.0,919.42,672.31
2016,8,30,12,15,979.5,77.0,1.7,22.0,937.0,901.79,660.96
2016,8,30,12,30,979.0,77.0,1.7,22.0,935.0,881.04,647.65
2016,8,30,12,45,976.0,77.5,1.75,22.0,924.5,855.75,631.93
2016,8,30,13,0,973.0,78.0,1.8,22.0,914.0,827.65,614.28
2016,8,30,13,15,969.5,77.5,1.8,22.0,895.5,795.54,593.38
2016,8,30,13,30,966.0,77.0,1.8,22.0,877.0,760.94,570.68
2016,8,30,13,45,960.5,76.0,1.85,22.0,851.5,722.19,545.35
2016,8,30,14,0,955.0,75.0,1.9,22.0,826.0,681.43,517.25
2016,8,30,14,15,947.5,74.0,1.85,21.5,793.5,637.64,485.58
2016,8,30,14,30,940.0,73.0,1.8,21.0,761.0,592.38,451.96
2016,8,30,14,45,930.0,71.5,1.8,21.0,722.5,544.12,414.56
2016,8,30,15,0,920.0,70.0,1.8,21.0,684.0,495.04,375.45
2016,8,30,15,15,907.0,68.5,1.8,20.5,639.5,444.1,334.42
2016,8,30,15,30,894.0,67.0,1.8,20.0,595.0,393.08,291.95
2016,8,30,15,45,876.5,64.5,1.8,19.5,546.5,339.86,246.64
2016,8,30,16,0,859.0,62.0,1.8,19.0,498.0,287.48,201.04
2016,8,30,16,15,835.0,59.5,1.75,18.5,446.5,234.73,155.08
2016,8,30,16,30,811.0,57.0,1.7,18.0,395.0,183.9,111.75
2016,8,30,16,45,777.0,53.5,1.65,17.5,341.5,133.21,72.13
2016,8,30,17,0,743.0,50.0,1.6,17.0,288.0,81.7,38.18
2016,8,30,17,15,692.0,45.5,1.55,16.5,235.0,37.17,27.43
2016,8,30,17,30,641.0,41.0,1.5,16.0,182.0,29.6,20.68
2016,8,30,17,45,556.0,34.5,1.45,15.5,132.5,26.03,17.3
2016,8,30,18,0,471.0,28.0,1.4,15.0,83.0,22.34,13.51
2016,8,30,18,15,235.5,14.0,1.35,14.5,41.5,10.82,0.61
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,9.5,1.25,10.5,19.5,53.98,0.0
2016,8,31,6,0,332.0,19.0,1.3,11.0,39.0,135.97,60.81
2016,8,31,6,15,452.0,27.0,1.3,11.5,84.0,210.25,158.66
2016,8,31,6,30,572.0,35.0,1.3,12.0,129.0,290.3,230.09
2016,8,31,6,45,639.5,40.5,1.35,12.5,181.5,354.12,286.69
2016,8,31,7,0,707.0,46.0,1.4,13.0,234.0,423.16,345.26
2016,8,31,7,15,749.5,49.5,1.35,13.5,288.5,480.79,392.16
2016,8,31,7,30,792.0,53.0,1.3,14.0,343.0,536.69,435.72
2016,8,31,7,45,821.5,56.0,1.3,14.5,396.5,589.27,475.13
2016,8,31,8,0,851.0,59.0,1.3,15.0,450.0,642.25,512.63
2016,8,31,8,15,872.0,61.5,1.3,15.5,501.0,688.69,543.14
2016,8,31,8,30,893.0,64.0,1.3,16.0,552.0,734.22,572.34
2016,8,31,8,45,908.0,66.0,1.3,16.5,599.0,773.38,596.47
2016,8,31,9,0,923.0,68.0,1.3,17.0,646.0,810.72,618.99
2016,8,31,9,15,934.5,69.5,1.3,17.0,688.5,842.57,638.67
2016,8,31,9,30,946.0,71.0,1.3,17.0,731.0,871.98,656.64
2016,8,31,9,45,948.0,76.0,1.35,17.5,765.5,894.52,669.43
2016,8,31,10,0,950.0,81.0,1.4,18.0,800.0,913.88,680.2
2016,8,31,10,15,956.5,82.0,1.45,18.0,829.5,929.62,689.96
2016,8,31,10,30,963.0,83.0,1.5,18.0,859.0,942.2,697.8
2016,8,31,10,45,968.0,83.5,1.55,18.5,881.0,949.67,701.12
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,953.81,702.44
2016,8,31,11,15,975.5,84.5,1.6,19.0,917.0,952.37,700.94
2016,8,31,11,30,978.0,85.0,1.6,19.0,931.0,947.55,697.44
2016,8,31,11,45,978.5,85.0,1.6,19.0,937.0,937.12,690.44
2016,8,31,12,0,979.0,85.0,1.6,19.0,943.0,923.41,681.47
2016,8,31,12,15,978.5,85.0,1.6,19.0,941.0,905.63,669.94
2016,8,31,12,30,978.0,85.0,1.6,19.0,939.0,884.74,656.46
2016,8,31,12,45,972.0,87.0,1.65,19.0,927.5,858.41,639.96
2016,8,31,13,0,966.0,89.0,1.7,19.0,916.0,829.4,621.62
2016,8,31,13,15,962.5,88.5,1.7,18.5,897.5,797.33,601.72
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,762.8,579.94
2016,8,31,13,45,954.0,86.5,1.75,18.0,853.5,724.0,554.3
2016,8,31,14,0,949.0,85.0,1.8,18.0,828.0,683.19,525.27
2016,8,31,14,15,941.0,83.5,1.8,18.0,795.0,638.74,492.09
2016,8,31,14,30,933.0,82.0,1.8,18.0,762.0,592.89,457.03
2016,8,31,14,45,924.0,80.0,1.8,18.0,723.0,544.88,419.39
2016,8,31,15,0,915.0,78.0,1.8,18.0,684.0,495.98,379.95
2016,8,31,15,15,900.5,76.0,1.8,17.5,639.0,444.12,337.77
