Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,15,30,886.0,74.0,1.8,17.0,594.0,392.33,294.26
2016,8,31,15,45,869.5,70.5,1.8,17.0,545.5,338.89,247.81
2016,8,31,16,0,853.0,67.0,1.8,17.0,497.0,286.21,201.19
2016,8,31,16,15,827.5,64.0,1.75,16.5,444.5,233.0,154.71
2016,8,31,16,30,802.0,61.0,1.7,16.0,392.0,177.56,107.62
2016,8,31,16,45,768.5,57.0,1.7,15.5,338.5,127.11,68.32
2016,8,31,17,0,735.0,53.0,1.7,15.0,285.0,80.1,38.62
2016,8,31,17,15,680.5,48.0,1.6,14.5,231.5,35.79,26.43
2016,8,31,17,30,626.0,43.0,1.5,14.0,178.0,31.61,22.66
2016,8,31,17,45,535.0,36.0,1.45,13.5,128.5,27.69,18.9
2016,8,31,18,0,444.0,29.0,1.4,13.0,79.0,23.63,14.65
2016,8,31,18,15,222.0,14.5,1.3,12.5,39.5,10.64,0.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.0,9.0,1.1,10.5,19.0,53.94,0.0
2016,9,1,6,0,338.0,18.0,1.1,11.0,38.0,135.65,52.27
2016,9,1,6,15,460.5,26.5,1.1,11.0,83.5,211.75,159.16
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,293.5,232.63
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,357.7,289.53
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,427.08,348.19
2016,9,1,7,15,760.5,50.0,1.05,12.5,290.0,485.7,395.65
2016,9,1,7,30,803.0,54.0,1.0,13.0,345.0,542.57,439.66
2016,9,1,7,45,833.0,56.5,1.0,14.0,399.0,595.19,477.98
2016,9,1,8,0,863.0,59.0,1.0,15.0,453.0,648.24,514.32
2016,9,1,8,15,883.5,61.5,1.0,15.5,504.5,694.66,544.4
2016,9,1,8,30,904.0,64.0,1.0,16.0,556.0,740.11,573.13
2016,9,1,8,45,919.5,65.5,1.0,16.5,603.5,779.33,596.93
2016,9,1,9,0,935.0,67.0,1.0,17.0,651.0,816.72,619.14
2016,9,1,9,15,946.5,69.0,1.0,17.0,693.5,849.36,639.04
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,879.49,657.18
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,902.52,670.18
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,922.46,681.25
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,937.91,690.78
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,950.13,698.39
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,957.26,701.54
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,960.99,702.68
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,959.45,701.91
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,954.47,699.1
2016,9,1,11,45,992.5,83.0,1.45,19.0,944.0,943.99,692.87
2016,9,1,12,0,992.0,84.0,1.5,19.0,950.0,930.18,684.59
2016,9,1,12,15,991.0,84.0,1.55,19.0,947.5,911.7,673.33
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,890.07,660.03
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,863.71,644.12
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,834.59,626.2
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,801.68,605.71
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,766.3,583.32
2016,9,1,13,45,965.5,85.5,1.85,18.0,859.0,726.95,557.23
2016,9,1,14,0,959.0,85.0,1.9,18.0,833.0,685.63,527.56
2016,9,1,14,15,951.5,83.5,1.8,17.5,800.0,641.03,494.47
2016,9,1,14,30,944.0,82.0,1.7,17.0,767.0,594.97,459.44
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.5,546.64,421.18
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,497.43,381.19
2016,9,1,15,15,911.0,77.0,1.55,16.5,643.0,445.28,338.52
2016,9,1,15,30,897.0,75.0,1.5,16.0,598.0,393.15,294.52
2016,9,1,15,45,878.5,72.0,1.5,16.0,548.0,338.97,247.47
2016,9,1,16,0,860.0,69.0,1.5,16.0,498.0,285.73,200.43
2016,9,1,16,15,834.0,66.0,1.5,15.5,445.0,232.08,153.68
2016,9,1,16,30,808.0,63.0,1.5,15.0,392.0,176.31,106.51
2016,9,1,16,45,768.5,59.5,1.55,14.5,337.5,125.46,67.56
2016,9,1,17,0,729.0,56.0,1.6,14.0,283.0,78.71,39.1
2016,9,1,17,15,672.0,50.5,1.55,13.5,228.5,36.0,26.73
2016,9,1,17,30,615.0,45.0,1.5,13.0,174.0,33.72,24.62
2016,9,1,17,45,511.5,38.0,1.5,12.5,124.0,27.38,18.66
2016,9,1,18,0,408.0,31.0,1.5,12.0,74.0,23.82,14.73
2016,9,1,18,15,204.0,15.5,1.45,11.5,37.0,11.7,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,122.0,9.5,1.05,10.0,16.5,41.64,0.0
2016,9,2,6,0,244.0,19.0,1.1,11.0,33.0,108.71,33.01
2016,9,2,6,15,371.0,29.0,1.05,11.5,75.5,184.78,138.21
2016,9,2,6,30,498.0,39.0,1.0,12.0,118.0,265.09,209.36
2016,9,2,6,45,567.5,46.5,1.0,12.5,169.0,328.02,264.71
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,394.06,320.52
2016,9,2,7,15,683.5,58.5,0.95,13.5,273.0,452.0,367.43
2016,9,2,7,30,730.0,63.0,0.9,14.0,326.0,512.4,414.09
2016,9,2,7,45,760.5,67.0,0.9,14.5,378.5,564.31,452.71
2016,9,2,8,0,791.0,71.0,0.9,15.0,431.0,616.7,490.31
2016,9,2,8,15,814.0,74.5,0.9,15.5,481.0,663.42,521.35
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,705.13,547.76
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,743.47,571.32
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,780.12,593.34
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,811.7,612.36
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,841.04,629.79
2016,9,2,9,45,906.5,87.0,1.05,18.5,741.5,866.33,644.48
2016,9,2,10,0,921.0,86.0,1.1,19.0,778.0,889.1,657.51
2016,9,2,10,15,927.5,87.0,1.15,19.0,806.5,904.33,666.91
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,916.48,674.51
2016,9,2,10,45,937.5,89.5,1.25,19.5,856.5,923.36,677.55
2016,9,2,11,0,941.0,91.0,1.3,20.0,878.0,926.98,678.65
2016,9,2,11,15,943.5,91.5,1.35,20.0,891.5,925.4,677.83
2016,9,2,11,30,946.0,92.0,1.4,20.0,905.0,920.56,675.05
2016,9,2,11,45,947.5,92.0,1.45,20.5,911.0,911.09,668.12
2016,9,2,12,0,949.0,92.0,1.5,21.0,917.0,898.41,659.24
2016,9,2,12,15,948.5,92.0,1.5,21.0,915.0,880.91,647.93
2016,9,2,12,30,948.0,92.0,1.5,21.0,913.0,860.4,634.74
2016,9,2,12,45,639.5,245.0,1.55,21.0,796.0,743.07,554.21
2016,9,2,13,0,331.0,398.0,1.6,21.0,679.0,632.91,471.31
2016,9,2,13,15,624.5,249.0,1.6,21.0,765.5,694.17,522.22
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,738.03,556.75
2016,9,2,13,45,690.0,200.5,1.6,21.0,756.0,645.05,487.61
2016,9,2,14,0,462.0,301.0,1.6,21.0,660.0,566.43,427.78
2016,9,2,14,15,678.0,197.0,1.6,20.5,698.5,576.9,439.29
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,573.8,438.51
2016,9,2,14,45,884.5,90.0,1.6,20.0,698.5,526.18,401.11
2016,9,2,15,0,875.0,87.0,1.6,20.0,660.0,477.8,362.4
2016,9,2,15,15,859.5,85.0,1.6,19.5,616.0,427.33,321.6
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,377.09,279.69
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,320.83,232.2
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,269.62,187.72
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,218.01,143.12
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,168.86,102.0
2016,9,2,16,45,712.5,64.5,1.6,16.5,319.0,120.41,65.62
2016,9,2,17,0,674.0,60.0,1.6,16.0,266.0,76.01,39.5
2016,9,2,17,15,614.0,54.0,1.55,15.0,213.5,35.85,26.42
2016,9,2,17,30,554.0,48.0,1.5,14.0,161.0,33.59,24.37
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.0,28.52,19.53
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,23.15,13.9
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,11.42,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,85.0,10.0,1.55,10.0,14.5,32.16,0.0
2016,9,3,6,0,170.0,20.0,1.6,10.0,29.0,85.59,17.14
2016,9,3,6,15,298.5,32.5,1.6,10.0,70.5,161.84,121.37
2016,9,3,6,30,427.0,45.0,1.6,10.0,112.0,241.92,193.14
2016,9,3,6,45,496.0,55.0,1.65,10.5,162.0,304.28,248.78
2016,9,3,7,0,565.0,65.0,1.7,11.0,212.0,372.22,307.2
2016,9,3,7,15,617.0,71.5,1.65,11.5,265.0,431.99,356.77
2016,9,3,7,30,669.0,78.0,1.6,12.0,318.0,494.86,406.76
2016,9,3,7,45,708.0,82.5,1.6,12.5,371.0,549.96,449.07
2016,9,3,8,0,747.0,87.0,1.6,13.0,424.0,603.93,489.19
2016,9,3,8,15,773.0,90.5,1.55,13.5,474.5,651.15,522.38
2016,9,3,8,30,799.0,94.0,1.5,14.0,525.0,697.92,553.06
2016,9,3,8,45,825.0,94.5,1.5,14.5,573.0,740.56,580.48
2016,9,3,9,0,851.0,95.0,1.5,15.0,621.0,782.14,606.67
2016,9,3,9,15,865.0,97.5,1.5,15.0,663.0,810.41,624.36
2016,9,3,9,30,879.0,100.0,1.5,15.0,705.0,841.03,643.73
2016,9,3,9,45,905.0,94.0,1.5,15.5,745.0,870.19,660.74
2016,9,3,10,0,931.0,88.0,1.5,16.0,785.0,897.24,676.19
2016,9,3,10,15,937.5,89.0,1.5,16.0,814.0,912.46,684.98
2016,9,3,10,30,944.0,90.0,1.5,16.0,843.0,924.58,691.93
2016,9,3,10,45,951.5,89.5,1.55,16.5,865.5,932.79,695.83
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,937.75,697.73
2016,9,3,11,15,961.5,89.5,1.65,17.0,902.0,936.05,696.7
2016,9,3,11,30,964.0,90.0,1.7,17.0,916.0,931.02,693.66
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.5,920.87,687.36
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,907.46,679.02
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.5,889.61,667.77
2016,9,3,12,30,965.0,90.0,1.9,17.0,922.0,868.69,654.5
2016,9,3,12,45,953.5,94.5,1.95,17.0,909.0,840.54,636.3
2016,9,3,13,0,942.0,99.0,2.0,17.0,896.0,810.0,616.4
2016,9,3,13,15,937.5,98.5,2.0,16.5,877.0,777.61,595.79
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,742.89,573.33
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,704.64,546.5
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,664.31,516.45
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.5,620.25,483.79
2016,9,3,14,30,910.0,89.0,2.0,15.0,742.0,574.88,449.16
2016,9,3,14,45,902.5,85.5,2.0,15.0,703.5,527.09,410.86
2016,9,3,15,0,895.0,82.0,2.0,15.0,665.0,478.34,370.68
2016,9,3,15,15,776.5,110.5,1.95,14.5,591.0,409.24,315.04
2016,9,3,15,30,658.0,139.0,1.9,14.0,517.0,350.23,267.1
2016,9,3,15,45,745.0,105.0,1.9,14.0,498.0,312.16,231.11
2016,9,3,16,0,832.0,71.0,1.9,14.0,479.0,272.14,191.48
2016,9,3,16,15,805.5,68.0,1.9,13.5,427.5,215.69,142.14
2016,9,3,16,30,779.0,65.0,1.9,13.0,376.0,165.79,99.84
2016,9,3,16,45,735.5,62.0,1.95,13.0,321.5,116.84,63.11
2016,9,3,17,0,692.0,59.0,2.0,13.0,267.0,72.48,37.99
2016,9,3,17,15,631.0,53.0,2.0,12.5,214.0,38.76,29.31
2016,9,3,17,30,570.0,47.0,2.0,12.0,161.0,33.01,24.03
2016,9,3,17,45,446.0,39.5,2.0,11.5,112.0,29.27,20.31
2016,9,3,18,0,322.0,32.0,2.0,11.0,63.0,25.47,15.73
2016,9,3,18,15,161.0,16.0,1.95,10.5,31.5,12.6,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.0,12.0,20.91,0.0
2016,9,4,6,0,85.0,20.0,2.0,10.0,24.0,54.33,2.56
2016,9,4,6,15,197.5,37.5,1.95,10.0,63.5,131.29,97.89
2016,9,4,6,30,310.0,55.0,1.9,10.0,103.0,204.77,163.63
2016,9,4,6,45,384.0,69.0,1.9,10.5,151.5,267.26,218.93
2016,9,4,7,0,458.0,83.0,1.9,11.0,200.0,336.22,278.1
2016,9,4,7,15,514.5,92.5,1.8,11.5,252.5,396.25,328.0
2016,9,4,7,30,571.0,102.0,1.7,12.0,305.0,463.0,381.21
2016,9,4,7,45,620.5,106.5,1.65,12.5,358.5,521.09,425.99
2016,9,4,8,0,670.0,111.0,1.6,13.0,412.0,581.18,470.78
2016,9,4,8,15,699.5,116.5,1.55,13.0,462.5,630.17,506.51
2016,9,4,8,30,729.0,122.0,1.5,13.0,513.0,679.09,541.31
2016,9,4,8,45,764.5,120.5,1.45,13.5,562.5,724.29,570.78
2016,9,4,9,0,800.0,119.0,1.4,14.0,612.0,766.55,597.16
2016,9,4,9,15,816.0,122.0,1.4,14.5,654.0,800.12,617.52
2016,9,4,9,30,832.0,125.0,1.4,15.0,696.0,831.68,636.34
2016,9,4,9,45,882.0,108.0,1.4,15.5,741.5,863.44,655.12
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,898.65,676.0
2016,9,4,10,15,939.0,92.5,1.45,16.0,816.5,914.73,685.91
2016,9,4,10,30,946.0,94.0,1.5,16.0,846.0,927.7,694.09
2016,9,4,10,45,953.0,93.5,1.55,16.5,868.5,935.35,697.6
2016,9,4,11,0,960.0,93.0,1.6,17.0,891.0,939.74,699.13
2016,9,4,11,15,963.0,93.5,1.6,17.0,905.0,938.34,697.65
2016,9,4,11,30,966.0,94.0,1.6,17.0,919.0,933.6,694.16
2016,9,4,11,45,968.5,94.0,1.65,17.5,925.5,924.58,687.38
2016,9,4,12,0,971.0,94.0,1.7,18.0,932.0,912.26,678.55
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.5,894.21,667.29
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,873.06,654.01
2016,9,4,12,45,972.0,91.0,1.85,18.0,917.5,847.93,638.04
2016,9,4,13,0,974.0,88.0,1.9,18.0,908.0,819.82,619.98
2016,9,4,13,15,970.0,87.5,1.9,18.0,889.0,786.86,598.05
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,751.46,574.32
2016,9,4,13,45,961.0,85.5,1.9,18.0,844.0,712.16,547.27
2016,9,4,14,0,956.0,84.0,1.9,18.0,818.0,670.83,516.72
2016,9,4,14,15,948.0,83.0,1.9,17.5,784.5,626.38,484.04
2016,9,4,14,30,940.0,82.0,1.9,17.0,751.0,580.51,449.3
2016,9,4,14,45,928.0,80.5,1.9,17.0,711.0,531.01,409.95
2016,9,4,15,0,916.0,79.0,1.9,17.0,671.0,480.89,368.98
2016,9,4,15,15,901.5,77.0,1.85,16.5,626.0,428.94,325.9
2016,9,4,15,30,887.0,75.0,1.8,16.0,581.0,377.08,281.6
2016,9,4,15,45,865.5,73.0,1.8,16.0,531.0,323.43,234.6
2016,9,4,16,0,844.0,71.0,1.8,16.0,481.0,271.04,188.11
2016,9,4,16,15,816.5,67.5,1.75,15.5,428.0,213.42,138.33
2016,9,4,16,30,789.0,64.0,1.7,15.0,375.0,162.45,95.79
2016,9,4,16,45,747.0,60.5,1.7,14.5,320.5,112.85,59.48
2016,9,4,17,0,705.0,57.0,1.7,14.0,266.0,67.66,35.08
2016,9,4,17,15,643.0,51.0,1.65,13.0,212.5,37.22,27.87
2016,9,4,17,30,581.0,45.0,1.6,12.0,159.0,31.57,22.72
2016,9,4,17,45,468.5,36.5,1.55,11.5,110.0,26.82,18.1
2016,9,4,18,0,356.0,28.0,1.5,11.0,61.0,21.82,12.38
2016,9,4,18,15,178.0,14.0,1.45,10.5,30.5,13.76,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,9.0,0.7,8.5,13.0,31.87,0.0
2016,9,5,6,0,178.0,18.0,0.7,9.0,26.0,84.09,0.0
2016,9,5,6,15,311.0,30.0,0.7,9.5,67.5,162.25,119.87
2016,9,5,6,30,444.0,42.0,0.7,10.0,109.0,243.41,192.39
2016,9,5,6,45,522.0,50.0,0.7,10.5,159.5,307.86,249.04
2016,9,5,7,0,600.0,58.0,0.7,11.0,210.0,378.68,308.81
2016,9,5,7,15,650.5,64.0,0.65,11.5,263.5,438.19,357.04
2016,9,5,7,30,701.0,70.0,0.6,12.0,317.0,498.25,403.56
2016,9,5,7,45,738.0,73.5,0.55,13.0,370.0,552.27,442.63
2016,9,5,8,0,775.0,77.0,0.5,14.0,423.0,607.25,480.59
2016,9,5,8,15,799.5,80.5,0.5,14.5,473.5,654.18,512.18
2016,9,5,8,30,824.0,84.0,0.5,15.0,524.0,700.52,541.59
2016,9,5,8,45,845.0,86.0,0.55,15.5,571.5,741.61,567.49
2016,9,5,9,0,866.0,88.0,0.6,16.0,619.0,776.95,589.16
2016,9,5,9,15,879.5,90.0,0.6,16.5,660.5,809.02,607.62
2016,9,5,9,30,893.0,92.0,0.6,17.0,702.0,838.88,624.42
2016,9,5,9,45,911.5,89.0,0.65,18.0,740.0,865.03,638.41
2016,9,5,10,0,930.0,86.0,0.7,19.0,778.0,888.78,650.79
2016,9,5,10,15,937.0,87.5,0.75,19.5,807.0,904.82,659.43
2016,9,5,10,30,944.0,89.0,0.8,20.0,836.0,917.73,666.26
2016,9,5,10,45,949.0,89.5,0.85,20.5,858.0,924.64,669.38
2016,9,5,11,0,954.0,90.0,0.9,21.0,880.0,928.27,670.62
2016,9,5,11,15,957.0,90.5,0.95,21.0,893.5,926.84,670.07
2016,9,5,11,30,960.0,91.0,1.0,21.0,907.0,922.08,667.57
2016,9,5,11,45,961.0,91.0,1.05,21.5,913.0,911.79,660.4
2016,9,5,12,0,962.0,91.0,1.1,22.0,919.0,898.26,651.3
2016,9,5,12,15,961.5,91.0,1.15,22.0,916.5,880.3,640.67
2016,9,5,12,30,961.0,91.0,1.2,22.0,914.0,859.28,628.09
2016,9,5,12,45,951.0,95.5,1.25,22.5,901.5,832.3,610.39
2016,9,5,13,0,941.0,100.0,1.3,23.0,889.0,802.86,591.06
2016,9,5,13,15,937.0,99.0,1.3,22.5,870.5,770.23,571.18
2016,9,5,13,30,933.0,98.0,1.3,22.0,852.0,735.26,549.51
2016,9,5,13,45,926.5,97.0,1.35,22.0,825.5,696.47,523.32
2016,9,5,14,0,920.0,96.0,1.4,22.0,799.0,655.83,494.44
2016,9,5,14,15,911.5,94.5,1.4,21.5,766.0,611.94,462.98
2016,9,5,14,30,903.0,93.0,1.4,21.0,733.0,566.75,429.59
2016,9,5,14,45,889.5,91.5,1.45,21.0,693.0,518.04,392.02
2016,9,5,15,0,876.0,90.0,1.5,21.0,653.0,468.92,352.95
2016,9,5,15,15,860.5,87.5,1.5,20.5,608.0,417.93,311.72
2016,9,5,15,30,845.0,85.0,1.5,20.0,563.0,363.29,266.47
2016,9,5,15,45,822.5,82.5,1.55,20.0,513.5,310.85,221.53
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,259.9,177.29
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,208.04,133.27
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,158.89,93.4
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,110.27,58.91
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,62.49,32.97
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,37.06,27.23
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,34.46,24.84
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,28.02,18.8
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,21.15,11.25
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,13.27,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,100.5,8.0,0.75,9.5,12.5,33.66,0.0
2016,9,6,6,0,201.0,16.0,0.7,10.0,25.0,88.02,0.0
2016,9,6,6,15,337.0,27.0,0.6,10.5,66.5,167.35,121.99
2016,9,6,6,30,473.0,38.0,0.5,11.0,108.0,249.37,195.36
2016,9,6,6,45,553.0,45.0,0.4,11.5,159.5,314.47,251.88
2016,9,6,7,0,633.0,52.0,0.3,12.0,211.0,383.66,309.25
2016,9,6,7,15,682.0,57.0,0.25,13.0,264.5,442.83,355.82
2016,9,6,7,30,731.0,62.0,0.2,14.0,318.0,504.68,402.01
2016,9,6,7,45,766.5,65.5,0.2,15.0,371.0,558.74,440.68
2016,9,6,8,0,802.0,69.0,0.2,16.0,424.0,613.64,478.32
2016,9,6,8,15,825.5,72.0,0.2,17.0,475.0,660.15,507.65
2016,9,6,8,30,849.0,75.0,0.2,18.0,526.0,701.73,532.08
2016,9,6,8,45,867.5,77.0,0.25,19.0,573.0,741.62,555.51
2016,9,6,9,0,886.0,79.0,0.3,20.0,620.0,779.97,577.51
2016,9,6,9,15,899.0,80.5,0.35,21.0,662.0,811.55,594.76
2016,9,6,9,30,912.0,82.0,0.4,22.0,704.0,840.84,610.43
2016,9,6,9,45,917.0,86.0,0.5,23.0,738.5,863.68,622.83
2016,9,6,10,0,922.0,90.0,0.6,24.0,773.0,883.55,633.43
2016,9,6,10,15,929.0,91.5,0.65,24.0,802.0,899.36,643.05
2016,9,6,10,30,936.0,93.0,0.7,24.0,831.0,912.09,650.9
2016,9,6,10,45,942.0,93.5,0.8,24.5,853.0,919.71,655.37
2016,9,6,11,0,948.0,94.0,0.9,25.0,875.0,924.08,657.93
2016,9,6,11,15,951.0,94.5,0.95,25.0,889.0,922.54,657.3
2016,9,6,11,30,954.0,95.0,1.0,25.0,903.0,917.7,654.78
2016,9,6,11,45,956.0,94.5,1.05,25.5,909.0,907.69,647.86
2016,9,6,12,0,958.0,94.0,1.1,26.0,915.0,894.43,639.04
2016,9,6,12,15,958.0,94.0,1.1,26.0,912.5,876.85,628.06
2016,9,6,12,30,958.0,94.0,1.1,26.0,910.0,856.18,615.22
2016,9,6,12,45,949.0,97.5,1.15,26.0,897.5,828.99,598.88
2016,9,6,13,0,940.0,101.0,1.2,26.0,885.0,799.32,580.87
2016,9,6,13,15,935.5,100.5,1.2,26.0,866.5,766.77,560.24
2016,9,6,13,30,931.0,100.0,1.2,26.0,848.0,731.89,537.95
2016,9,6,13,45,926.5,97.5,1.25,26.0,822.0,692.99,511.92
2016,9,6,14,0,922.0,95.0,1.3,26.0,796.0,652.13,483.41
2016,9,6,14,15,913.5,93.5,1.3,25.5,762.5,608.11,452.37
2016,9,6,14,30,905.0,92.0,1.3,25.0,729.0,562.81,419.42
2016,9,6,14,45,894.5,89.5,1.35,25.0,690.0,514.55,382.75
2016,9,6,15,0,884.0,87.0,1.4,25.0,651.0,465.62,344.36
2016,9,6,15,15,868.5,84.5,1.4,24.5,606.0,414.28,303.43
2016,9,6,15,30,853.0,82.0,1.4,24.0,561.0,363.18,261.41
2016,9,6,15,45,833.0,78.5,1.4,23.5,512.0,306.31,214.08
2016,9,6,16,0,813.0,75.0,1.4,23.0,463.0,254.61,170.05
2016,9,6,16,15,784.0,71.5,1.3,22.5,410.5,202.71,126.53
2016,9,6,16,30,755.0,68.0,1.2,22.0,358.0,153.45,87.29
2016,9,6,16,45,715.0,62.5,1.2,21.5,304.5,104.42,53.49
2016,9,6,17,0,675.0,57.0,1.2,21.0,251.0,59.62,31.65
2016,9,6,17,15,610.0,50.5,1.1,19.5,198.0,34.03,24.27
2016,9,6,17,30,545.0,44.0,1.0,18.0,145.0,31.23,21.76
2016,9,6,17,45,438.0,34.5,0.9,17.0,98.5,25.55,16.42
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,19.5,9.31
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,12.29,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,85.0,7.5,0.85,11.5,11.5,7.37,0.0
2016,9,7,6,0,170.0,15.0,0.8,12.0,23.0,76.65,0.0
2016,9,7,6,15,302.5,28.0,0.75,13.0,63.5,155.72,111.52
2016,9,7,6,30,435.0,41.0,0.7,14.0,104.0,236.57,183.48
2016,9,7,6,45,507.5,50.5,0.65,15.5,154.0,299.47,237.24
2016,9,7,7,0,580.0,60.0,0.6,17.0,204.0,368.31,293.16
2016,9,7,7,15,632.0,66.5,0.55,17.5,257.0,428.1,340.6
2016,9,7,7,30,684.0,73.0,0.5,18.0,310.0,490.99,388.16
2016,9,7,7,45,713.5,80.0,0.45,19.0,362.0,543.32,424.91
2016,9,7,8,0,743.0,87.0,0.4,20.0,414.0,596.13,460.32
2016,9,7,8,15,769.0,91.0,0.35,21.0,464.5,640.93,488.71
2016,9,7,8,30,795.0,95.0,0.3,22.0,515.0,687.73,516.35
2016,9,7,8,45,808.5,100.5,0.25,23.5,560.5,726.09,536.07
2016,9,7,9,0,822.0,106.0,0.2,25.0,606.0,762.68,554.08
2016,9,7,9,15,837.0,109.0,0.25,25.5,648.0,795.72,573.06
2016,9,7,9,30,852.0,112.0,0.3,26.0,690.0,826.65,590.62
2016,9,7,9,45,884.0,104.5,0.4,26.5,731.0,853.6,606.54
2016,9,7,10,0,916.0,97.0,0.5,27.0,772.0,883.22,624.22
2016,9,7,10,15,923.0,98.0,0.6,27.0,801.0,898.29,634.07
2016,9,7,10,30,930.0,99.0,0.7,27.0,830.0,910.28,642.34
2016,9,7,10,45,933.0,101.0,0.8,27.5,851.0,916.7,646.0
2016,9,7,11,0,936.0,103.0,0.9,28.0,872.0,919.85,647.77
2016,9,7,11,15,939.0,104.0,0.95,28.0,885.5,918.69,647.4
2016,9,7,11,30,942.0,105.0,1.0,28.0,899.0,914.25,645.15
2016,9,7,11,45,939.0,107.0,1.05,28.0,903.5,902.48,638.44
2016,9,7,12,0,936.0,109.0,1.1,28.0,908.0,887.59,629.92
2016,9,7,12,15,935.0,109.0,1.15,28.0,905.0,869.35,619.32
2016,9,7,12,30,934.0,109.0,1.2,28.0,902.0,848.15,606.85
2016,9,7,12,45,916.5,117.0,1.25,28.0,887.0,819.11,589.3
2016,9,7,13,0,899.0,125.0,1.3,28.0,872.0,788.02,570.35
2016,9,7,13,15,894.0,124.0,1.3,28.0,852.5,755.61,549.83
2016,9,7,13,30,889.0,123.0,1.3,28.0,833.0,721.03,527.06
2016,9,7,13,45,878.5,122.5,1.35,28.0,805.5,681.37,500.07
2016,9,7,14,0,868.0,122.0,1.4,28.0,778.0,638.51,470.25
2016,9,7,14,15,857.5,120.0,1.4,27.5,744.5,594.43,439.33
2016,9,7,14,30,847.0,118.0,1.4,27.0,711.0,549.41,406.76
2016,9,7,14,45,829.0,116.5,1.4,27.0,670.0,500.54,369.65
2016,9,7,15,0,811.0,115.0,1.4,27.0,629.0,451.84,331.67
2016,9,7,15,15,792.0,111.5,1.4,26.5,584.0,401.38,291.99
2016,9,7,15,30,773.0,108.0,1.4,26.0,539.0,351.72,251.76
2016,9,7,15,45,743.5,105.0,1.4,25.5,489.0,297.08,207.16
2016,9,7,16,0,714.0,102.0,1.4,25.0,439.0,247.93,166.36
2016,9,7,16,15,679.5,96.0,1.3,24.0,387.0,197.85,125.78
2016,9,7,16,30,645.0,90.0,1.2,23.0,335.0,151.09,89.77
2016,9,7,16,45,592.0,83.5,1.2,22.5,282.0,106.07,59.87
2016,9,7,17,0,539.0,77.0,1.2,22.0,229.0,66.77,41.46
2016,9,7,17,15,468.0,66.5,1.1,21.0,178.0,48.27,36.44
2016,9,7,17,30,397.0,56.0,1.0,20.0,127.0,42.65,31.38
2016,9,7,17,45,289.0,41.5,0.9,19.0,84.0,31.72,21.42
2016,9,7,18,0,181.0,27.0,0.8,18.0,41.0,21.11,9.64
2016,9,7,18,15,90.5,13.5,0.7,17.0,20.5,13.27,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,45.09,0.0
2016,9,8,6,15,222.5,30.5,0.65,11.5,57.0,129.52,92.24
2016,9,8,6,30,343.0,46.0,0.6,12.0,95.0,204.34,159.58
2016,9,8,6,45,431.0,56.0,0.6,12.5,144.5,270.55,216.95
2016,9,8,7,0,519.0,66.0,0.6,13.0,194.0,343.98,278.41
2016,9,8,7,15,323.0,102.5,0.6,13.5,188.0,301.59,245.27
2016,9,8,7,30,127.0,139.0,0.6,14.0,182.0,229.22,185.83
2016,9,8,7,45,127.0,162.5,0.6,14.5,212.0,258.81,209.33
2016,9,8,8,0,127.0,186.0,0.6,15.0,242.0,287.86,231.11
2016,9,8,8,15,210.0,202.0,0.6,15.5,307.0,364.38,290.77
2016,9,8,8,30,293.0,218.0,0.6,16.0,372.0,454.06,357.82
2016,9,8,8,45,550.5,162.5,0.6,16.5,484.0,599.04,466.7
2016,9,8,9,0,808.0,107.0,0.6,17.0,596.0,750.66,571.45
2016,9,8,9,15,823.0,109.5,0.6,17.5,637.0,782.73,588.46
2016,9,8,9,30,838.0,112.0,0.6,18.0,678.0,812.74,605.54
2016,9,8,9,45,844.5,116.5,0.65,19.0,712.5,835.58,617.49
2016,9,8,10,0,851.0,121.0,0.7,20.0,747.0,855.69,627.7
2016,9,8,10,15,859.5,123.0,0.75,20.0,775.5,871.97,637.85
2016,9,8,10,30,868.0,125.0,0.8,20.0,804.0,881.21,643.62
2016,9,8,10,45,872.5,126.5,0.85,20.5,825.0,887.86,646.7
2016,9,8,11,0,877.0,128.0,0.9,21.0,846.0,891.46,647.96
2016,9,8,11,15,880.5,129.0,0.95,21.0,859.5,890.62,647.74
2016,9,8,11,30,884.0,130.0,1.0,21.0,873.0,886.69,645.7
2016,9,8,11,45,882.5,132.0,1.05,21.5,877.5,876.47,638.49
2016,9,8,12,0,881.0,134.0,1.1,22.0,882.0,863.29,629.52
2016,9,8,12,15,880.0,134.0,1.1,22.0,879.5,845.7,618.25
2016,9,8,12,30,879.0,134.0,1.1,22.0,877.0,825.33,605.27
2016,9,8,12,45,893.5,123.5,1.15,22.5,870.5,804.11,591.29
2016,9,8,13,0,908.0,113.0,1.2,23.0,864.0,779.58,575.09
2016,9,8,13,15,903.5,112.0,1.2,23.0,845.5,747.28,554.19
2016,9,8,13,30,899.0,111.0,1.2,23.0,827.0,712.77,531.26
2016,9,8,13,45,892.5,109.5,1.25,23.0,800.5,674.45,504.67
2016,9,8,14,0,886.0,108.0,1.3,23.0,774.0,634.39,476.17
2016,9,8,14,15,876.5,106.0,1.3,22.5,740.5,590.63,444.74
2016,9,8,14,30,867.0,104.0,1.3,22.0,707.0,545.76,411.53
2016,9,8,14,45,853.5,102.0,1.3,22.0,667.5,494.97,372.27
2016,9,8,15,0,840.0,100.0,1.3,22.0,628.0,446.7,333.66
2016,9,8,15,15,822.5,97.0,1.3,21.5,583.0,395.96,292.72
2016,9,8,15,30,805.0,94.0,1.3,21.0,538.0,345.82,251.03
2016,9,8,15,45,780.0,90.5,1.3,21.0,489.0,293.96,206.88
2016,9,8,16,0,755.0,87.0,1.3,21.0,440.0,243.93,163.98
2016,9,8,16,15,722.5,82.0,1.3,20.0,388.0,189.96,119.55
2016,9,8,16,30,690.0,77.0,1.3,19.0,336.0,142.19,82.26
2016,9,8,16,45,641.0,71.5,1.3,18.5,283.0,96.1,51.68
2016,9,8,17,0,592.0,66.0,1.3,18.0,230.0,55.21,33.73
2016,9,8,17,15,522.0,57.5,1.25,17.0,179.0,40.53,30.25
2016,9,8,17,30,452.0,49.0,1.2,16.0,128.0,36.36,26.38
2016,9,8,17,45,338.0,36.5,1.2,15.5,84.0,28.04,18.5
2016,9,8,18,0,224.0,24.0,1.2,15.0,40.0,19.11,7.32
2016,9,8,18,15,112.0,12.0,1.2,14.5,20.0,11.8,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.5,7.0,0.65,9.5,9.5,0.0,0.0
2016,9,9,6,0,151.0,14.0,0.6,10.0,19.0,58.33,0.0
2016,9,9,6,15,285.5,26.5,0.55,10.5,58.5,146.89,103.64
2016,9,9,6,30,420.0,39.0,0.5,11.0,98.0,226.35,176.45
2016,9,9,6,45,503.5,47.0,0.5,11.5,148.0,291.17,233.24
2016,9,9,7,0,587.0,55.0,0.5,12.0,198.0,362.94,293.65
2016,9,9,7,15,638.5,61.0,0.5,12.5,250.5,421.81,341.67
2016,9,9,7,30,690.0,67.0,0.5,13.0,303.0,481.43,388.31
2016,9,9,7,45,728.5,71.0,0.5,14.0,356.0,536.01,428.41
2016,9,9,8,0,767.0,75.0,0.5,15.0,409.0,591.67,467.61
2016,9,9,8,15,792.0,78.5,0.5,15.5,459.0,638.28,499.56
2016,9,9,8,30,817.0,82.0,0.5,16.0,509.0,684.32,528.92
2016,9,9,8,45,838.0,83.5,0.5,17.0,556.0,724.24,552.32
2016,9,9,9,0,859.0,85.0,0.5,18.0,603.0,758.53,571.43
2016,9,9,9,15,872.5,87.5,0.55,18.5,644.5,790.66,590.73
2016,9,9,9,30,886.0,90.0,0.6,19.0,686.0,820.56,608.44
2016,9,9,9,45,898.5,90.5,0.65,20.0,722.0,845.02,621.34
2016,9,9,10,0,911.0,91.0,0.7,21.0,758.0,866.85,632.52
2016,9,9,10,15,918.5,92.5,0.7,21.5,787.0,882.7,640.18
2016,9,9,10,30,926.0,94.0,0.7,22.0,816.0,895.49,646.0
2016,9,9,10,45,932.0,94.0,0.75,22.5,837.5,902.26,649.07
2016,9,9,11,0,938.0,94.0,0.8,23.0,859.0,905.82,650.3
2016,9,9,11,15,941.5,94.5,0.85,23.0,873.0,904.48,649.83
2016,9,9,11,30,945.0,95.0,0.9,23.0,887.0,899.86,647.44
2016,9,9,11,45,947.0,95.0,0.95,23.5,892.5,890.18,640.74
2016,9,9,12,0,949.0,95.0,1.0,24.0,898.0,877.28,632.11
2016,9,9,12,15,948.5,95.0,1.0,24.0,895.5,859.19,620.7
2016,9,9,12,30,948.0,95.0,1.0,24.0,893.0,838.07,607.45
2016,9,9,12,45,939.0,98.0,1.05,24.5,880.0,810.48,589.58
2016,9,9,13,0,930.0,101.0,1.1,25.0,867.0,780.45,570.09
2016,9,9,13,15,925.5,100.5,1.1,25.0,848.0,748.0,549.4
2016,9,9,13,30,921.0,100.0,1.1,25.0,829.0,713.27,526.79
2016,9,9,13,45,915.0,98.5,1.15,25.0,802.5,674.53,500.17
2016,9,9,14,0,909.0,97.0,1.2,25.0,776.0,633.95,471.56
2016,9,9,14,15,899.5,95.5,1.2,24.5,742.5,589.77,440.06
2016,9,9,14,30,890.0,94.0,1.2,24.0,709.0,544.43,406.72
2016,9,9,14,45,877.0,92.0,1.25,24.0,669.0,496.04,369.59
2016,9,9,15,0,864.0,90.0,1.3,24.0,629.0,447.23,330.94
2016,9,9,15,15,846.5,87.0,1.3,23.5,583.5,391.93,286.78
2016,9,9,15,30,829.0,84.0,1.3,23.0,538.0,340.67,244.32
2016,9,9,15,45,805.0,81.0,1.3,22.5,488.5,288.43,200.31
2016,9,9,16,0,781.0,78.0,1.3,22.0,439.0,237.87,157.32
2016,9,9,16,15,749.0,74.0,1.3,21.0,387.0,187.0,115.44
2016,9,9,16,30,717.0,70.0,1.3,20.0,335.0,139.15,78.52
2016,9,9,16,45,668.5,65.0,1.3,19.5,281.5,89.09,45.66
2016,9,9,17,0,620.0,60.0,1.3,19.0,228.0,47.35,29.04
2016,9,9,17,15,547.5,52.5,1.25,18.0,177.0,36.52,26.58
2016,9,9,17,30,475.0,45.0,1.2,17.0,126.0,33.01,23.29
2016,9,9,17,45,352.0,34.0,1.2,16.0,82.0,25.98,16.58
2016,9,9,18,0,229.0,23.0,1.2,15.0,38.0,18.44,5.42
2016,9,9,18,15,114.5,11.5,1.15,14.5,19.0,11.3,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,35.03,0.0
2016,9,10,6,15,198.5,28.5,0.7,10.5,52.5,117.58,81.57
2016,9,10,6,30,321.0,44.0,0.7,11.0,89.0,191.43,149.48
2016,9,10,6,45,404.5,55.5,0.7,11.5,136.5,256.21,206.12
2016,9,10,7,0,488.0,67.0,0.7,12.0,184.0,327.45,266.4
2016,9,10,7,15,544.5,75.0,0.7,12.5,235.0,387.09,315.46
2016,9,10,7,30,601.0,83.0,0.7,13.0,286.0,450.25,365.35
2016,9,10,7,45,639.5,89.0,0.7,13.5,337.5,503.32,405.62
2016,9,10,8,0,678.0,95.0,0.7,14.0,389.0,557.67,445.45
2016,9,10,8,15,706.5,100.0,0.7,14.5,438.5,605.0,478.76
2016,9,10,8,30,735.0,105.0,0.7,15.0,488.0,652.2,511.02
2016,9,10,8,45,755.5,109.0,0.75,16.0,533.5,689.43,534.13
2016,9,10,9,0,776.0,113.0,0.8,17.0,579.0,728.05,557.71
2016,9,10,9,15,791.5,116.5,0.8,17.5,619.5,760.67,577.11
2016,9,10,9,30,807.0,120.0,0.8,18.0,660.0,791.31,595.0
2016,9,10,9,45,818.5,122.5,0.85,18.5,695.0,815.39,609.11
2016,9,10,10,0,830.0,125.0,0.9,19.0,730.0,836.97,621.63
2016,9,10,10,15,838.5,127.0,0.95,19.5,758.5,852.83,630.41
2016,9,10,10,30,847.0,129.0,1.0,20.0,787.0,865.86,637.47
2016,9,10,10,45,852.0,130.5,1.05,20.5,807.5,872.43,640.42
2016,9,10,11,0,857.0,132.0,1.1,21.0,828.0,875.98,641.6
2016,9,10,11,15,860.5,132.5,1.1,21.0,841.5,870.85,637.75
2016,9,10,11,30,864.0,133.0,1.1,21.0,855.0,866.36,634.56
2016,9,10,11,45,864.5,134.0,1.15,21.0,859.5,856.86,628.92
2016,9,10,12,0,865.0,135.0,1.2,21.0,864.0,844.44,621.48
2016,9,10,12,15,864.0,135.0,1.2,21.0,861.0,826.98,610.14
2016,9,10,12,30,863.0,135.0,1.2,21.0,858.0,806.79,597.09
2016,9,10,12,45,863.5,132.0,1.25,21.0,848.0,782.25,581.76
2016,9,10,13,0,864.0,129.0,1.3,21.0,838.0,755.14,564.63
2016,9,10,13,15,859.0,128.0,1.3,21.0,819.0,723.56,543.75
2016,9,10,13,30,854.0,127.0,1.3,21.0,800.0,689.04,519.38
2016,9,10,13,45,846.5,125.0,1.3,21.0,773.5,650.55,491.77
2016,9,10,14,0,839.0,123.0,1.3,21.0,747.0,610.55,462.48
2016,9,10,14,15,828.0,121.0,1.3,20.5,713.5,567.3,430.96
2016,9,10,14,30,817.0,119.0,1.3,20.0,680.0,523.23,397.87
2016,9,10,14,45,803.5,115.5,1.3,20.0,641.0,476.01,360.74
2016,9,10,15,0,790.0,112.0,1.3,20.0,602.0,428.64,322.45
2016,9,10,15,15,770.5,108.5,1.25,19.5,557.5,379.13,281.97
2016,9,10,15,30,751.0,105.0,1.2,19.0,513.0,327.35,238.77
2016,9,10,15,45,725.5,100.5,1.2,19.0,464.5,277.09,195.82
2016,9,10,16,0,700.0,96.0,1.2,19.0,416.0,228.77,154.36
2016,9,10,16,15,664.0,90.5,1.15,18.5,365.0,180.03,114.23
2016,9,10,16,30,628.0,85.0,1.1,18.0,314.0,134.8,79.56
2016,9,10,16,45,577.0,78.0,1.05,17.5,262.5,91.09,51.76
2016,9,10,17,0,526.0,71.0,1.0,17.0,211.0,52.88,41.21
2016,9,10,17,15,451.5,61.0,0.95,16.0,162.0,44.42,33.77
2016,9,10,17,30,377.0,51.0,0.9,15.0,113.0,39.05,28.76
2016,9,10,17,45,263.5,36.5,0.85,14.5,72.0,28.06,18.36
2016,9,10,18,0,150.0,22.0,0.8,14.0,31.0,17.27,2.76
2016,9,10,18,15,75.0,11.0,0.75,13.5,15.5,10.81,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
