Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,30.5,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,61.0,11.0,0.9,10.0,13.0,28.53,0.0
2016,9,11,6,15,172.0,28.5,0.9,10.5,48.5,107.62,73.19
2016,9,11,6,30,283.0,46.0,0.9,11.0,84.0,178.77,139.48
2016,9,11,6,45,366.5,58.5,0.9,11.5,130.5,240.85,194.02
2016,9,11,7,0,450.0,71.0,0.9,12.0,177.0,312.18,254.67
2016,9,11,7,15,506.5,80.0,0.85,12.5,227.5,371.29,303.46
2016,9,11,7,30,563.0,89.0,0.8,13.0,278.0,433.9,353.05
2016,9,11,7,45,606.5,95.0,0.8,13.5,329.5,488.47,394.82
2016,9,11,8,0,650.0,101.0,0.8,14.0,381.0,544.7,436.42
2016,9,11,8,15,679.0,106.5,0.8,14.5,430.0,591.87,469.88
2016,9,11,8,30,708.0,112.0,0.8,15.0,479.0,638.99,502.37
2016,9,11,8,45,734.0,114.5,0.8,15.5,525.0,680.12,529.43
2016,9,11,9,0,760.0,117.0,0.8,16.0,571.0,717.89,552.94
2016,9,11,9,15,776.0,120.5,0.8,16.5,611.5,750.43,572.48
2016,9,11,9,30,792.0,124.0,0.8,17.0,652.0,781.05,590.52
2016,9,11,9,45,815.0,121.0,0.85,17.5,689.5,808.28,606.89
2016,9,11,10,0,838.0,118.0,0.9,18.0,727.0,833.4,621.81
2016,9,11,10,15,846.5,120.0,0.9,18.5,755.5,849.29,629.83
2016,9,11,10,30,855.0,122.0,0.9,19.0,784.0,858.35,633.53
2016,9,11,10,45,864.0,121.5,0.95,19.5,805.5,866.51,637.63
2016,9,11,11,0,873.0,121.0,1.0,20.0,827.0,871.69,639.9
2016,9,11,11,15,876.5,122.0,1.0,20.0,840.5,870.68,638.71
2016,9,11,11,30,880.0,123.0,1.0,20.0,854.0,866.59,635.72
2016,9,11,11,45,884.0,122.0,1.05,20.5,859.5,857.85,629.43
2016,9,11,12,0,888.0,121.0,1.1,21.0,865.0,846.07,621.28
2016,9,11,12,15,887.0,120.5,1.15,21.0,862.5,827.77,610.1
2016,9,11,12,30,886.0,120.0,1.2,21.0,860.0,806.68,597.13
2016,9,11,12,45,890.0,116.0,1.25,21.0,850.5,783.28,582.58
2016,9,11,13,0,894.0,112.0,1.3,21.0,841.0,757.06,566.06
2016,9,11,13,15,889.0,111.0,1.3,20.5,822.0,724.67,545.75
2016,9,11,13,30,884.0,110.0,1.3,20.0,803.0,690.14,522.63
2016,9,11,13,45,879.0,107.5,1.35,20.0,777.0,652.23,495.65
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,612.52,466.67
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,568.91,434.52
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,524.26,400.61
2016,9,11,14,45,841.0,98.5,1.45,18.5,645.0,473.8,361.56
2016,9,11,15,0,828.0,96.0,1.5,18.0,606.0,425.9,323.0
2016,9,11,15,15,810.0,93.0,1.45,17.5,561.0,375.67,281.15
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,326.11,238.75
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,275.02,194.34
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,225.85,151.54
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,173.27,107.99
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,126.99,72.48
2016,9,11,16,45,620.5,68.5,1.3,14.5,264.0,82.29,44.69
2016,9,11,17,0,568.0,63.0,1.3,14.0,212.0,43.18,33.08
2016,9,11,17,15,493.5,54.0,1.25,13.5,162.0,38.45,28.79
2016,9,11,17,30,419.0,45.0,1.2,13.0,112.0,33.69,24.21
2016,9,11,17,45,294.0,32.5,1.2,12.5,71.0,25.18,15.89
2016,9,11,18,0,169.0,20.0,1.2,12.0,30.0,16.02,0.0
2016,9,11,18,15,84.5,10.0,1.15,11.5,15.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,65.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,130.0,13.0,1.1,9.0,17.0,50.23,0.0
2016,9,12,6,15,282.5,25.0,1.15,9.5,56.0,140.15,94.02
2016,9,12,6,30,435.0,37.0,1.2,10.0,95.0,226.73,176.83
2016,9,12,6,45,334.0,61.5,1.25,10.5,117.5,229.79,185.78
2016,9,12,7,0,233.0,86.0,1.3,11.0,140.0,217.2,178.51
2016,9,12,7,15,257.0,104.5,1.25,11.5,178.5,259.27,214.47
2016,9,12,7,30,281.0,123.0,1.2,12.0,217.0,302.77,250.08
2016,9,12,7,45,268.0,147.5,1.2,12.5,249.0,332.34,272.95
2016,9,12,8,0,255.0,172.0,1.2,13.0,281.0,359.91,293.45
2016,9,12,8,15,285.5,190.5,1.2,13.5,326.5,407.9,330.02
2016,9,12,8,30,316.0,209.0,1.2,14.0,372.0,456.97,366.36
2016,9,12,8,45,306.0,233.0,1.2,14.5,402.5,483.3,383.87
2016,9,12,9,0,296.0,257.0,1.2,15.0,433.0,507.82,399.84
2016,9,12,9,15,602.5,170.5,1.2,15.0,560.5,669.4,524.12
2016,9,12,9,30,909.0,84.0,1.2,15.0,688.0,824.15,631.27
2016,9,12,9,45,920.0,85.0,1.25,15.5,723.5,848.05,643.77
2016,9,12,10,0,931.0,86.0,1.3,16.0,759.0,869.19,656.04
2016,9,12,10,15,938.0,87.0,1.3,16.0,787.5,884.04,664.69
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,895.76,671.41
2016,9,12,10,45,949.0,89.0,1.3,16.5,837.0,901.71,673.2
2016,9,12,11,0,953.0,90.0,1.3,17.0,858.0,904.36,672.99
2016,9,12,11,15,956.0,90.5,1.3,17.0,871.0,902.3,671.11
2016,9,12,11,30,959.0,91.0,1.3,17.0,884.0,896.9,667.22
2016,9,12,11,45,958.5,92.5,1.35,17.0,889.0,886.3,660.75
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,872.47,652.25
2016,9,12,12,15,957.5,93.5,1.4,17.0,891.0,853.49,639.74
2016,9,12,12,30,957.0,93.0,1.4,17.0,888.0,831.46,625.28
2016,9,12,12,45,955.0,92.5,1.45,17.0,877.0,805.36,608.67
2016,9,12,13,0,953.0,92.0,1.5,17.0,866.0,776.48,590.07
2016,9,12,13,15,949.0,91.5,1.5,16.5,847.0,743.58,569.13
2016,9,12,13,30,945.0,91.0,1.5,16.0,828.0,708.31,545.71
2016,9,12,13,45,942.0,88.5,1.55,16.0,802.0,669.55,517.53
2016,9,12,14,0,939.0,86.0,1.6,16.0,776.0,628.69,487.05
2016,9,12,14,15,931.0,84.5,1.6,15.5,742.5,584.12,453.45
2016,9,12,14,30,923.0,83.0,1.6,15.0,709.0,538.2,417.75
2016,9,12,14,45,913.5,80.5,1.65,15.0,669.5,489.55,378.28
2016,9,12,15,0,904.0,78.0,1.7,15.0,630.0,440.12,336.93
2016,9,12,15,15,889.5,76.0,1.7,14.5,585.0,388.78,293.29
2016,9,12,15,30,875.0,74.0,1.7,14.0,540.0,337.58,248.53
2016,9,12,15,45,856.0,70.5,1.7,14.0,491.0,284.26,201.0
2016,9,12,16,0,837.0,67.0,1.7,14.0,442.0,227.84,151.05
2016,9,12,16,15,807.5,63.5,1.7,13.5,389.5,175.26,106.35
2016,9,12,16,30,778.0,60.0,1.7,13.0,337.0,125.39,67.72
2016,9,12,16,45,735.5,55.5,1.7,12.5,282.5,76.94,38.35
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,36.7,27.53
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,33.49,24.55
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,30.21,21.27
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,28.09,18.3
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,27.43,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,15.73,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,27.0,6.0,1.05,10.0,6.5,0.0,0.0
2016,9,13,6,0,54.0,12.0,1.1,10.0,13.0,27.22,0.0
2016,9,13,6,15,186.5,28.5,1.15,10.0,49.5,110.58,71.86
2016,9,13,6,30,319.0,45.0,1.2,10.0,86.0,190.15,148.24
2016,9,13,6,45,399.5,58.0,1.25,10.5,134.0,253.19,204.44
2016,9,13,7,0,480.0,71.0,1.3,11.0,182.0,323.85,265.38
2016,9,13,7,15,240.0,63.5,1.3,11.0,119.0,207.93,172.44
2016,9,13,7,30,0.0,56.0,1.3,11.0,56.0,54.11,40.96
2016,9,13,7,45,0.0,71.0,1.3,11.5,71.0,68.64,53.33
2016,9,13,8,0,0.0,86.0,1.3,12.0,86.0,83.56,65.62
2016,9,13,8,15,0.0,95.5,1.25,12.0,95.5,92.91,73.19
2016,9,13,8,30,0.0,105.0,1.2,12.0,105.0,102.27,80.7
2016,9,13,8,45,0.0,96.0,1.2,12.5,96.0,93.07,72.63
2016,9,13,9,0,0.0,87.0,1.2,13.0,87.0,84.18,64.93
2016,9,13,9,15,0.0,101.0,1.15,13.0,101.0,97.91,76.08
2016,9,13,9,30,0.0,115.0,1.1,13.0,115.0,111.73,87.16
2016,9,13,9,45,0.0,126.5,1.05,13.5,126.5,123.06,95.95
2016,9,13,10,0,0.0,138.0,1.0,14.0,138.0,134.36,104.64
2016,9,13,10,15,4.5,170.5,1.0,14.0,174.0,170.2,133.27
2016,9,13,10,30,9.0,203.0,1.0,14.0,210.0,206.08,161.43
2016,9,13,10,45,13.5,240.5,1.0,14.5,251.5,246.84,192.64
2016,9,13,11,0,18.0,278.0,1.0,15.0,293.0,287.39,223.09
2016,9,13,11,15,99.5,346.0,1.0,15.0,428.0,427.55,330.36
2016,9,13,11,30,181.0,414.0,1.0,15.0,563.0,564.93,430.05
2016,9,13,11,45,198.0,415.0,1.05,15.5,579.5,574.67,435.41
2016,9,13,12,0,215.0,416.0,1.1,16.0,596.0,583.27,441.21
2016,9,13,12,15,206.5,415.5,1.1,16.0,587.5,569.01,430.68
2016,9,13,12,30,198.0,415.0,1.1,16.0,579.0,554.4,420.13
2016,9,13,12,45,133.5,396.0,1.1,16.5,506.0,480.5,365.14
2016,9,13,13,0,69.0,377.0,1.1,17.0,433.0,410.02,312.3
2016,9,13,13,15,60.0,360.0,1.1,17.0,408.0,383.68,293.4
2016,9,13,13,30,51.0,343.0,1.1,17.0,383.0,357.99,274.54
2016,9,13,13,45,75.0,344.5,1.1,17.0,401.0,370.15,284.42
2016,9,13,14,0,99.0,346.0,1.1,17.0,419.0,380.1,292.24
2016,9,13,14,15,165.5,330.5,1.1,17.0,445.0,392.63,302.35
2016,9,13,14,30,232.0,315.0,1.1,17.0,471.0,401.81,309.25
2016,9,13,14,45,501.0,222.0,1.15,17.0,533.5,421.81,323.81
2016,9,13,15,0,770.0,129.0,1.2,17.0,596.0,421.3,319.38
2016,9,13,15,15,748.5,124.5,1.15,16.5,550.5,370.94,277.5
2016,9,13,15,30,727.0,120.0,1.1,16.0,505.0,321.74,235.91
2016,9,13,15,45,434.0,154.5,1.1,16.0,378.5,239.34,175.67
2016,9,13,16,0,141.0,189.0,1.1,16.0,252.0,191.91,146.85
2016,9,13,16,15,361.5,143.5,1.05,15.5,276.5,173.99,123.26
2016,9,13,16,30,582.0,98.0,1.0,15.0,301.0,131.92,81.04
2016,9,13,16,45,524.5,88.5,1.0,14.5,249.0,89.08,55.56
2016,9,13,17,0,467.0,79.0,1.0,14.0,197.0,57.09,45.43
2016,9,13,17,15,386.5,66.0,0.95,13.0,148.0,49.0,38.17
2016,9,13,17,30,306.0,53.0,0.9,12.0,99.0,40.48,30.17
2016,9,13,17,45,196.5,35.5,0.85,11.5,60.5,27.68,17.59
2016,9,13,18,0,87.0,18.0,0.8,11.0,22.0,14.21,0.0
2016,9,13,18,15,43.5,9.0,0.75,10.5,11.0,8.85,0.0
2016,9,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,4.5,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,49.0,9.0,0.5,9.0,11.0,22.73,0.0
2016,9,14,6,15,165.5,26.5,0.45,9.5,45.5,99.84,62.53
2016,9,14,6,30,282.0,44.0,0.4,10.0,80.0,174.22,134.84
2016,9,14,6,45,373.0,57.0,0.35,11.0,128.0,239.27,191.18
2016,9,14,7,0,464.0,70.0,0.3,12.0,176.0,313.92,253.29
2016,9,14,7,15,522.5,79.0,0.3,12.5,227.5,374.22,302.52
2016,9,14,7,30,581.0,88.0,0.3,13.0,279.0,438.11,352.63
2016,9,14,7,45,627.5,93.5,0.3,13.5,331.0,494.19,394.89
2016,9,14,8,0,674.0,99.0,0.3,14.0,383.0,552.07,436.98
2016,9,14,8,15,703.5,104.5,0.3,14.5,433.0,600.04,470.31
2016,9,14,8,30,733.0,110.0,0.3,15.0,483.0,647.91,502.63
2016,9,14,8,45,761.0,111.5,0.35,16.0,530.0,689.71,529.3
2016,9,14,9,0,789.0,113.0,0.4,17.0,577.0,728.33,552.49
2016,9,14,9,15,805.5,116.0,0.4,17.5,618.5,761.08,571.61
2016,9,14,9,30,822.0,119.0,0.4,18.0,660.0,791.82,589.22
2016,9,14,9,45,872.0,103.0,0.4,18.5,704.0,822.71,606.74
2016,9,14,10,0,922.0,87.0,0.4,19.0,748.0,856.62,626.02
2016,9,14,10,15,929.5,88.5,0.4,19.5,776.5,872.13,633.26
2016,9,14,10,30,937.0,90.0,0.4,20.0,805.0,884.53,638.85
2016,9,14,10,45,943.0,90.0,0.45,20.5,826.5,890.89,641.74
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,893.97,642.78
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,891.75,641.85
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,886.2,639.01
2016,9,14,11,45,956.5,91.0,0.65,21.5,879.0,875.6,631.88
2016,9,14,12,0,958.0,91.0,0.7,22.0,884.0,861.75,622.81
2016,9,14,12,15,957.5,90.5,0.75,22.0,881.0,842.64,611.62
2016,9,14,12,30,957.0,90.0,0.8,22.0,878.0,820.48,598.48
2016,9,14,12,45,949.5,92.5,0.9,22.0,865.0,793.12,582.61
2016,9,14,13,0,942.0,95.0,1.0,22.0,852.0,763.23,564.83
2016,9,14,13,15,937.5,94.5,1.05,22.0,832.5,730.18,544.03
2016,9,14,13,30,933.0,94.0,1.1,22.0,813.0,694.82,520.21
2016,9,14,13,45,926.5,92.5,1.15,22.0,786.0,655.14,492.26
2016,9,14,14,0,920.0,91.0,1.2,22.0,759.0,613.66,462.23
2016,9,14,14,15,910.5,89.5,1.2,21.5,725.0,568.96,429.47
2016,9,14,14,30,901.0,88.0,1.2,21.0,691.0,523.08,394.76
2016,9,14,14,45,887.5,86.0,1.25,21.0,650.5,474.01,356.09
2016,9,14,15,0,874.0,84.0,1.3,21.0,610.0,424.58,315.88
2016,9,14,15,15,856.5,81.5,1.3,20.5,564.0,373.16,273.41
2016,9,14,15,30,839.0,79.0,1.3,20.0,518.0,318.3,227.2
2016,9,14,15,45,815.0,75.5,1.3,20.0,468.5,265.51,181.61
2016,9,14,16,0,791.0,72.0,1.3,20.0,419.0,214.43,137.67
2016,9,14,16,15,757.0,68.0,1.3,19.5,366.5,163.41,96.17
2016,9,14,16,30,723.0,64.0,1.3,19.0,314.0,115.64,61.35
2016,9,14,16,45,673.5,59.0,1.35,18.5,260.5,69.85,36.31
2016,9,14,17,0,624.0,54.0,1.4,18.0,207.0,36.4,26.54
2016,9,14,17,15,544.0,46.0,1.3,17.0,156.0,32.41,22.95
2016,9,14,17,30,464.0,38.0,1.2,16.0,105.0,28.19,18.91
2016,9,14,17,45,324.0,26.5,1.2,15.0,64.0,20.35,10.94
2016,9,14,18,0,184.0,15.0,1.2,14.0,23.0,14.74,0.0
2016,9,14,18,15,92.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,10.0,13.0,48.61,0.0
2016,9,15,6,15,295.5,21.5,0.6,10.5,51.0,136.21,82.01
2016,9,15,6,30,453.0,33.0,0.5,11.0,89.0,225.65,172.68
2016,9,15,6,45,542.0,40.0,0.45,11.5,139.5,288.42,228.66
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,362.25,291.05
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,422.32,340.48
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,485.34,389.95
2016,9,15,7,45,773.0,61.5,0.45,14.0,350.5,539.35,430.28
2016,9,15,8,0,810.0,65.0,0.5,15.0,404.0,594.23,469.68
2016,9,15,8,15,834.5,67.5,0.5,15.5,454.5,636.16,498.66
2016,9,15,8,30,859.0,70.0,0.5,16.0,505.0,681.33,527.55
2016,9,15,8,45,877.5,72.5,0.55,16.5,552.0,721.19,552.78
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,759.43,576.58
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.5,790.39,595.19
2016,9,15,9,30,922.0,78.0,0.7,18.0,682.0,818.99,612.18
2016,9,15,9,45,933.0,79.0,0.75,19.0,717.5,842.84,624.8
2016,9,15,10,0,944.0,80.0,0.8,20.0,753.0,863.88,635.57
2016,9,15,10,15,951.0,81.0,0.85,20.5,781.5,878.62,643.48
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,890.18,649.49
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,895.84,651.84
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,898.15,652.23
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.5,895.82,651.05
2016,9,15,11,30,973.0,84.0,1.1,22.0,879.0,890.11,647.84
2016,9,15,11,45,974.0,84.5,1.15,22.5,883.5,879.39,640.3
2016,9,15,12,0,975.0,85.0,1.2,23.0,888.0,865.36,630.75
2016,9,15,12,15,974.5,84.5,1.2,23.0,885.0,845.92,618.29
2016,9,15,12,30,974.0,84.0,1.2,23.0,882.0,823.37,603.9
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.5,795.49,586.61
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,765.09,567.55
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,731.45,546.11
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,695.43,521.55
2016,9,15,13,45,941.0,88.5,1.45,23.0,788.5,655.86,493.32
2016,9,15,14,0,934.0,88.0,1.5,23.0,761.0,614.46,463.03
2016,9,15,14,15,924.5,86.5,1.5,22.5,727.0,569.19,429.62
2016,9,15,14,30,915.0,85.0,1.5,22.0,693.0,522.72,394.24
2016,9,15,14,45,901.5,83.0,1.5,22.0,652.0,473.06,354.63
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,423.01,313.57
2016,9,15,15,15,871.0,78.5,1.5,21.5,565.0,371.15,270.6
2016,9,15,15,30,854.0,76.0,1.5,21.0,519.0,319.72,226.83
2016,9,15,15,45,828.5,73.5,1.55,21.0,468.5,262.82,178.15
2016,9,15,16,0,803.0,71.0,1.6,21.0,418.0,211.73,134.37
2016,9,15,16,15,769.0,67.0,1.55,20.0,365.0,160.23,92.97
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,111.97,58.53
2016,9,15,16,45,682.5,57.5,1.5,18.5,258.5,65.24,34.0
2016,9,15,17,0,630.0,52.0,1.5,18.0,205.0,38.46,28.33
2016,9,15,17,15,547.5,44.5,1.45,17.0,153.5,31.4,22.03
2016,9,15,17,30,465.0,37.0,1.4,16.0,102.0,27.58,18.31
2016,9,15,17,45,315.5,25.5,1.35,15.0,61.0,19.69,10.01
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,13.76,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.5,16.0,0.65,9.5,43.5,105.64,59.88
2016,9,16,6,30,455.0,32.0,0.5,10.0,87.0,224.09,171.66
2016,9,16,6,45,544.5,39.5,0.4,10.5,137.5,287.44,228.15
2016,9,16,7,0,634.0,47.0,0.3,11.0,188.0,361.91,290.98
2016,9,16,7,15,687.5,52.0,0.25,11.5,242.0,421.89,340.09
2016,9,16,7,30,741.0,57.0,0.2,12.0,296.0,484.85,389.12
2016,9,16,7,45,778.0,60.5,0.15,13.0,349.5,538.91,428.44
2016,9,16,8,0,815.0,64.0,0.1,14.0,403.0,593.82,466.57
2016,9,16,8,15,839.5,67.0,0.05,14.5,453.5,636.41,495.32
2016,9,16,8,30,864.0,70.0,0.0,15.0,504.0,682.2,524.08
2016,9,16,8,45,882.5,72.0,0.0,16.0,551.0,721.51,546.79
2016,9,16,9,0,901.0,74.0,0.0,17.0,598.0,759.19,567.94
2016,9,16,9,15,914.0,75.5,0.05,18.0,639.5,790.16,584.52
2016,9,16,9,30,927.0,77.0,0.1,19.0,681.0,818.76,599.63
2016,9,16,9,45,936.5,78.5,0.15,20.0,716.5,841.94,611.25
2016,9,16,10,0,946.0,80.0,0.2,21.0,752.0,862.24,621.15
2016,9,16,10,15,953.0,81.0,0.25,21.5,781.0,876.89,628.79
2016,9,16,10,30,960.0,82.0,0.3,22.0,810.0,888.36,634.63
2016,9,16,10,45,965.0,83.0,0.4,23.0,831.0,894.87,637.34
2016,9,16,11,0,970.0,84.0,0.5,24.0,852.0,898.01,638.15
2016,9,16,11,15,972.5,84.5,0.55,24.0,865.0,895.16,636.85
2016,9,16,11,30,975.0,85.0,0.6,24.0,878.0,888.91,633.62
2016,9,16,11,45,975.5,85.5,0.7,24.5,882.5,877.66,627.07
2016,9,16,12,0,976.0,86.0,0.8,25.0,887.0,863.12,618.48
2016,9,16,12,15,975.0,86.0,0.85,25.0,883.0,843.68,607.14
2016,9,16,12,30,974.0,86.0,0.9,25.0,879.0,821.15,593.82
2016,9,16,12,45,967.0,87.5,0.95,25.0,866.0,792.71,576.61
2016,9,16,13,0,960.0,89.0,1.0,25.0,853.0,761.69,557.59
2016,9,16,13,15,955.5,88.5,1.05,25.0,833.0,728.03,536.63
2016,9,16,13,30,951.0,88.0,1.1,25.0,813.0,692.01,512.33
2016,9,16,13,45,942.5,87.5,1.15,25.0,784.5,651.39,483.87
2016,9,16,14,0,934.0,87.0,1.2,25.0,756.0,609.06,453.41
2016,9,16,14,15,924.0,85.5,1.15,24.5,721.5,563.52,419.91
2016,9,16,14,30,914.0,84.0,1.1,24.0,687.0,516.83,384.54
2016,9,16,14,45,899.0,82.5,1.1,24.0,645.5,467.03,345.39
2016,9,16,15,0,884.0,81.0,1.1,24.0,604.0,416.97,304.89
2016,9,16,15,15,866.5,78.5,1.1,23.5,558.0,365.18,262.53
2016,9,16,15,30,849.0,76.0,1.1,23.0,512.0,309.91,216.46
2016,9,16,15,45,823.0,73.0,1.1,23.0,461.5,256.76,171.22
2016,9,16,16,0,797.0,70.0,1.1,23.0,411.0,205.52,127.98
2016,9,16,16,15,762.5,66.0,1.05,22.0,358.0,154.42,87.7
2016,9,16,16,30,728.0,62.0,1.0,21.0,305.0,106.62,54.61
2016,9,16,16,45,674.5,56.5,0.95,20.5,251.5,60.49,31.8
2016,9,16,17,0,621.0,51.0,0.9,20.0,198.0,34.49,24.62
2016,9,16,17,15,537.0,43.5,0.85,18.5,147.5,30.81,21.35
2016,9,16,17,30,453.0,36.0,0.8,17.0,97.0,26.96,17.64
2016,9,16,17,45,302.0,24.0,0.75,16.0,57.0,18.53,8.54
2016,9,16,18,0,151.0,12.0,0.7,15.0,17.0,11.8,0.0
2016,9,16,18,15,75.5,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.5,0.6,10.5,40.5,97.36,51.08
2016,9,17,6,30,406.0,33.0,0.5,11.0,81.0,205.91,156.74
2016,9,17,6,45,499.5,41.5,0.45,11.5,130.5,272.7,215.81
2016,9,17,7,0,593.0,50.0,0.4,12.0,180.0,347.48,279.03
2016,9,17,7,15,648.5,55.5,0.35,12.5,233.0,404.19,325.79
2016,9,17,7,30,704.0,61.0,0.3,13.0,286.0,467.1,375.03
2016,9,17,7,45,743.5,64.5,0.25,14.0,339.0,521.09,414.54
2016,9,17,8,0,783.0,68.0,0.2,15.0,392.0,576.16,452.99
2016,9,17,8,15,808.5,71.5,0.15,16.0,442.0,622.74,483.6
2016,9,17,8,30,834.0,75.0,0.1,17.0,492.0,668.7,511.86
2016,9,17,8,45,854.0,77.0,0.1,18.5,538.5,704.03,530.9
2016,9,17,9,0,874.0,79.0,0.1,20.0,585.0,741.91,551.25
2016,9,17,9,15,887.5,81.0,0.15,21.0,626.0,773.06,568.29
2016,9,17,9,30,901.0,83.0,0.2,22.0,667.0,801.91,583.78
2016,9,17,9,45,913.5,83.0,0.25,23.0,702.5,825.26,595.67
2016,9,17,10,0,926.0,83.0,0.3,24.0,738.0,845.92,605.9
2016,9,17,10,15,933.0,84.0,0.35,24.5,766.0,860.26,613.39
2016,9,17,10,30,940.0,85.0,0.4,25.0,794.0,871.47,619.12
2016,9,17,10,45,945.0,85.5,0.5,26.0,814.5,877.28,621.38
2016,9,17,11,0,950.0,86.0,0.6,27.0,835.0,879.8,621.75
2016,9,17,11,15,953.0,86.5,0.65,27.0,847.5,877.33,620.65
2016,9,17,11,30,956.0,87.0,0.7,27.0,860.0,871.54,617.64
2016,9,17,11,45,957.0,87.0,0.75,27.0,864.5,860.3,611.34
2016,9,17,12,0,958.0,87.0,0.8,27.0,869.0,845.83,603.11
2016,9,17,12,15,957.0,87.0,0.85,27.0,865.5,826.63,591.91
2016,9,17,12,30,956.0,87.0,0.9,27.0,862.0,804.4,578.78
2016,9,17,12,45,949.0,89.0,0.95,27.0,849.0,776.84,562.14
2016,9,17,13,0,942.0,91.0,1.0,27.0,836.0,746.74,543.74
2016,9,17,13,15,937.0,90.0,1.0,27.0,816.0,712.75,521.99
2016,9,17,13,30,932.0,89.0,1.0,27.0,796.0,676.49,496.83
2016,9,17,13,45,926.0,87.5,1.05,27.0,768.5,637.08,469.41
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,595.82,439.91
2016,9,17,14,15,910.0,84.5,1.1,26.5,707.0,550.85,407.32
2016,9,17,14,30,900.0,83.0,1.1,26.0,673.0,504.75,372.83
2016,9,17,14,45,887.5,80.5,1.1,26.0,632.5,455.78,334.42
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,406.37,294.53
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,354.91,252.61
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,304.0,210.06
2016,9,17,15,45,814.5,70.0,1.1,24.5,450.5,247.85,163.17
2016,9,17,16,0,790.0,67.0,1.1,24.0,401.0,197.43,121.13
2016,9,17,16,15,755.0,63.0,1.05,23.5,349.0,146.8,81.5
2016,9,17,16,30,720.0,59.0,1.0,23.0,297.0,99.51,49.5
2016,9,17,16,45,666.5,54.0,1.0,22.5,244.0,54.49,28.73
2016,9,17,17,0,613.0,49.0,1.0,22.0,191.0,36.28,25.92
2016,9,17,17,15,527.5,41.5,0.9,20.5,141.0,29.35,19.84
2016,9,17,17,30,442.0,34.0,0.8,19.0,91.0,25.41,16.06
2016,9,17,17,45,286.5,22.5,0.7,18.0,52.5,17.37,6.87
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,10.81,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,204.5,16.0,0.7,13.0,39.5,96.12,45.43
2016,9,18,6,30,409.0,32.0,0.6,14.0,79.0,204.82,153.59
2016,9,18,6,45,498.5,40.5,0.55,15.0,128.0,269.75,210.61
2016,9,18,7,0,588.0,49.0,0.5,16.0,177.0,342.34,271.15
2016,9,18,7,15,644.5,55.0,0.5,17.0,230.0,399.75,317.78
2016,9,18,7,30,701.0,61.0,0.5,18.0,283.0,463.42,366.86
2016,9,18,7,45,737.0,66.0,0.5,19.0,335.5,516.83,406.01
2016,9,18,8,0,773.0,71.0,0.5,20.0,388.0,571.07,444.06
2016,9,18,8,15,799.5,74.5,0.45,21.0,438.5,617.84,474.64
2016,9,18,8,30,826.0,78.0,0.4,22.0,489.0,664.07,503.1
2016,9,18,8,45,845.0,81.0,0.35,23.5,535.0,703.51,524.06
2016,9,18,9,0,864.0,84.0,0.3,25.0,581.0,737.31,540.63
2016,9,18,9,15,878.0,86.0,0.25,26.0,622.5,768.45,556.11
2016,9,18,9,30,892.0,88.0,0.2,27.0,664.0,797.34,569.85
2016,9,18,9,45,906.5,88.0,0.15,28.0,700.0,821.98,580.71
2016,9,18,10,0,921.0,88.0,0.1,29.0,736.0,844.0,589.92
2016,9,18,10,15,928.5,89.5,0.15,29.5,764.5,859.09,597.41
2016,9,18,10,30,936.0,91.0,0.2,30.0,793.0,871.06,603.27
2016,9,18,10,45,940.5,92.0,0.25,30.5,813.5,876.8,605.55
2016,9,18,11,0,945.0,93.0,0.3,31.0,834.0,879.27,606.1
2016,9,18,11,15,947.5,93.5,0.4,31.0,847.0,876.26,605.69
2016,9,18,11,30,950.0,94.0,0.5,31.0,860.0,869.94,603.45
2016,9,18,11,45,950.0,95.0,0.6,31.0,864.0,858.83,598.36
2016,9,18,12,0,950.0,96.0,0.7,31.0,868.0,844.51,591.3
2016,9,18,12,15,949.0,95.5,0.75,31.0,864.0,824.8,580.05
2016,9,18,12,30,948.0,95.0,0.8,31.0,860.0,802.1,566.93
2016,9,18,12,45,928.0,103.5,0.85,31.0,843.0,771.53,548.73
2016,9,18,13,0,908.0,112.0,0.9,31.0,826.0,739.02,529.16
2016,9,18,13,15,902.5,110.5,0.9,31.0,805.5,705.04,506.84
2016,9,18,13,30,897.0,109.0,0.9,31.0,785.0,668.94,482.26
2016,9,18,13,45,890.0,107.0,0.95,31.0,758.0,629.53,455.37
2016,9,18,14,0,883.0,105.0,1.0,31.0,731.0,588.46,426.57
2016,9,18,14,15,872.0,103.0,1.0,30.5,696.5,543.85,394.87
2016,9,18,14,30,861.0,101.0,1.0,30.0,662.0,495.41,359.49
2016,9,18,14,45,848.5,97.5,1.05,30.0,621.5,446.85,322.37
2016,9,18,15,0,836.0,94.0,1.1,30.0,581.0,398.0,283.82
2016,9,18,15,15,816.0,91.0,1.1,29.5,535.0,347.06,243.09
2016,9,18,15,30,796.0,88.0,1.1,29.0,489.0,297.01,202.09
2016,9,18,15,45,770.5,83.5,1.1,29.0,439.5,245.5,159.44
2016,9,18,16,0,745.0,79.0,1.1,29.0,390.0,195.95,119.01
2016,9,18,16,15,706.0,74.0,1.05,27.5,338.0,143.07,79.37
2016,9,18,16,30,667.0,69.0,1.0,26.0,286.0,97.15,49.71
2016,9,18,16,45,606.5,62.5,0.95,25.0,233.0,53.58,30.58
2016,9,18,17,0,546.0,56.0,0.9,24.0,180.0,39.31,28.27
2016,9,18,17,15,456.5,46.5,0.85,22.5,131.0,34.1,23.67
2016,9,18,17,30,367.0,37.0,0.8,21.0,82.0,28.59,18.47
2016,9,18,17,45,218.0,22.5,0.8,20.0,46.0,17.65,5.97
2016,9,18,18,0,69.0,8.0,0.8,19.0,10.0,7.86,0.0
2016,9,18,18,15,34.5,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,137.5,18.0,0.75,17.5,33.5,74.39,29.41
2016,9,19,6,30,275.0,36.0,0.6,18.0,67.0,158.96,117.03
2016,9,19,6,45,362.5,49.5,0.5,19.0,113.5,222.38,171.33
2016,9,19,7,0,450.0,63.0,0.4,20.0,160.0,293.46,229.45
2016,9,19,7,15,510.0,72.5,0.35,20.5,210.5,353.35,277.44
2016,9,19,7,30,570.0,82.0,0.3,21.0,261.0,417.06,326.25
2016,9,19,7,45,607.5,90.5,0.3,22.0,311.0,469.97,364.65
2016,9,19,8,0,645.0,99.0,0.3,23.0,361.0,524.07,402.33
2016,9,19,8,15,676.0,104.5,0.35,23.5,410.0,571.4,435.16
2016,9,19,8,30,707.0,110.0,0.4,24.0,459.0,618.75,467.17
2016,9,19,8,45,725.5,116.0,0.5,25.0,503.5,657.45,492.06
2016,9,19,9,0,744.0,122.0,0.6,26.0,548.0,694.83,515.39
2016,9,19,9,15,761.0,126.0,0.65,26.5,588.5,727.28,534.87
2016,9,19,9,30,778.0,130.0,0.7,27.0,629.0,755.37,551.36
2016,9,19,9,45,812.5,123.0,0.75,27.5,669.5,786.19,569.57
2016,9,19,10,0,847.0,116.0,0.8,28.0,710.0,815.13,586.39
2016,9,19,10,15,856.0,118.0,0.85,28.0,738.0,830.74,595.83
2016,9,19,10,30,865.0,120.0,0.9,28.0,766.0,843.45,603.69
2016,9,19,10,45,870.5,121.0,0.95,28.5,786.0,845.78,603.88
2016,9,19,11,0,876.0,122.0,1.0,29.0,806.0,848.77,604.73
2016,9,19,11,15,879.5,123.0,1.0,29.0,819.0,847.04,603.16
2016,9,19,11,30,883.0,124.0,1.0,29.0,832.0,842.21,599.81
2016,9,19,11,45,881.0,126.0,1.05,29.5,835.5,830.9,592.0
2016,9,19,12,0,879.0,128.0,1.1,30.0,839.0,816.65,582.48
2016,9,19,12,15,878.0,128.0,1.1,29.5,835.0,798.37,572.11
2016,9,19,12,30,877.0,128.0,1.1,29.0,831.0,777.33,559.99
2016,9,19,12,45,875.5,126.0,1.15,29.0,819.5,751.34,544.1
2016,9,19,13,0,874.0,124.0,1.2,29.0,808.0,722.84,526.13
2016,9,19,13,15,868.0,123.0,1.2,29.0,788.0,689.2,503.07
2016,9,19,13,30,862.0,122.0,1.2,29.0,768.0,653.83,478.41
2016,9,19,13,45,854.0,120.0,1.2,29.0,740.5,614.53,450.55
2016,9,19,14,0,846.0,118.0,1.2,29.0,713.0,573.77,421.02
2016,9,19,14,15,833.5,115.5,1.2,28.5,678.0,529.01,388.68
2016,9,19,14,30,821.0,113.0,1.2,28.0,643.0,483.56,354.82
2016,9,19,14,45,800.0,111.5,1.2,28.0,601.5,435.03,317.05
2016,9,19,15,0,779.0,110.0,1.2,28.0,560.0,387.08,278.73
2016,9,19,15,15,756.5,106.0,1.2,27.5,514.5,334.09,236.38
2016,9,19,15,30,734.0,102.0,1.2,27.0,469.0,285.18,196.2
2016,9,19,15,45,691.5,100.0,1.2,26.5,417.5,235.03,155.44
2016,9,19,16,0,649.0,98.0,1.2,26.0,366.0,188.68,118.49
2016,9,19,16,15,606.0,91.0,1.15,25.0,315.0,141.97,83.7
2016,9,19,16,30,563.0,84.0,1.1,24.0,264.0,99.64,56.63
2016,9,19,16,45,488.0,76.5,1.1,23.5,212.0,61.07,40.28
2016,9,19,17,0,413.0,69.0,1.1,23.0,160.0,50.59,38.06
2016,9,19,17,15,327.0,54.5,1.0,21.5,114.0,40.96,29.6
2016,9,19,17,30,241.0,40.0,0.9,20.0,68.0,30.81,20.3
2016,9,19,17,45,120.5,20.0,0.8,19.0,34.0,15.5,3.31
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,19.5,0.7,11.5,23.5,35.83,9.55
2016,9,20,6,30,75.0,39.0,0.7,12.0,47.0,77.05,56.44
2016,9,20,6,45,133.0,60.0,0.7,12.5,84.0,133.32,105.17
2016,9,20,7,0,191.0,81.0,0.7,13.0,121.0,188.36,152.28
2016,9,20,7,15,222.0,101.5,0.7,13.5,161.0,233.81,190.57
2016,9,20,7,30,253.0,122.0,0.7,14.0,201.0,281.23,229.25
2016,9,20,7,45,297.0,135.5,0.75,15.0,244.0,329.56,267.33
2016,9,20,8,0,341.0,149.0,0.8,16.0,287.0,380.62,306.36
2016,9,20,8,15,520.5,128.5,0.8,16.5,369.5,491.57,391.94
2016,9,20,8,30,700.0,108.0,0.8,17.0,452.0,609.46,478.61
2016,9,20,8,45,581.5,156.0,0.85,18.0,460.0,593.47,461.5
2016,9,20,9,0,463.0,204.0,0.9,19.0,468.0,572.25,441.72
2016,9,20,9,15,266.0,243.5,0.9,19.5,398.0,466.98,360.16
2016,9,20,9,30,69.0,283.0,0.9,20.0,328.0,345.15,264.53
2016,9,20,9,45,263.5,274.5,0.95,20.5,457.0,503.05,385.43
2016,9,20,10,0,458.0,266.0,1.0,21.0,586.0,657.72,495.93
2016,9,20,10,15,667.0,186.5,1.0,21.5,672.0,748.73,560.06
2016,9,20,10,30,876.0,107.0,1.0,22.0,758.0,831.86,613.04
2016,9,20,10,45,884.0,106.5,1.05,22.5,779.0,838.43,615.14
2016,9,20,11,0,892.0,106.0,1.1,23.0,800.0,841.95,616.31
2016,9,20,11,15,895.5,107.0,1.15,23.0,812.5,840.21,615.38
2016,9,20,11,30,899.0,108.0,1.2,23.0,825.0,835.32,612.56
2016,9,20,11,45,901.5,107.5,1.25,23.0,829.5,825.0,606.28
2016,9,20,12,0,904.0,107.0,1.3,23.0,834.0,811.59,598.08
2016,9,20,12,15,903.0,106.5,1.35,23.0,830.5,792.49,586.15
2016,9,20,12,30,902.0,106.0,1.4,23.0,827.0,770.55,572.35
2016,9,20,12,45,901.0,105.0,1.45,23.0,815.5,745.38,556.33
2016,9,20,13,0,900.0,104.0,1.5,23.0,804.0,717.57,538.42
2016,9,20,13,15,894.5,103.0,1.5,23.0,784.0,684.29,514.9
2016,9,20,13,30,889.0,102.0,1.5,23.0,764.0,648.91,489.28
2016,9,20,13,45,882.5,100.0,1.55,23.0,737.0,610.08,460.99
2016,9,20,14,0,876.0,98.0,1.6,23.0,710.0,569.58,430.72
2016,9,20,14,15,865.0,96.0,1.6,22.5,676.0,525.31,397.37
2016,9,20,14,30,854.0,94.0,1.6,22.0,642.0,480.13,362.27
2016,9,20,14,45,840.5,91.5,1.65,22.0,602.0,429.47,321.55
2016,9,20,15,0,827.0,89.0,1.7,22.0,562.0,381.61,281.71
2016,9,20,15,15,807.0,86.0,1.7,21.5,517.0,331.26,239.44
2016,9,20,15,30,787.0,83.0,1.7,21.0,472.0,281.82,197.07
2016,9,20,15,45,760.0,79.0,1.7,20.5,423.0,231.12,153.75
2016,9,20,16,0,733.0,75.0,1.7,20.0,374.0,182.54,113.08
2016,9,20,16,15,694.5,70.5,1.65,19.0,323.0,131.29,73.66
2016,9,20,16,30,656.0,66.0,1.6,18.0,272.0,86.8,45.27
2016,9,20,16,45,596.0,59.5,1.6,17.5,220.5,44.44,33.7
2016,9,20,17,0,536.0,53.0,1.6,17.0,169.0,37.36,27.4
2016,9,20,17,15,442.5,43.5,1.5,16.5,121.5,32.02,22.41
2016,9,20,17,30,349.0,34.0,1.4,16.0,74.0,26.38,16.76
2016,9,20,17,45,174.5,17.0,1.35,15.5,37.0,12.89,0.29
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
