Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.0,1.15,10.0,14.0,13.51,0.0
2016,9,21,6,30,0.0,28.0,1.2,10.0,28.0,27.44,16.99
2016,9,21,6,45,0.0,47.5,1.25,10.5,47.5,48.15,35.39
2016,9,21,7,0,0.0,67.0,1.3,11.0,67.0,68.25,52.98
2016,9,21,7,15,3.5,87.0,1.35,11.5,88.0,90.33,71.95
2016,9,21,7,30,7.0,107.0,1.4,12.0,109.0,112.49,90.59
2016,9,21,7,45,12.5,126.0,1.45,12.5,131.0,134.82,109.0
2016,9,21,8,0,18.0,145.0,1.5,13.0,153.0,157.47,127.33
2016,9,21,8,15,410.0,113.0,1.55,13.0,312.5,400.95,331.13
2016,9,21,8,30,802.0,81.0,1.6,13.0,472.0,643.32,520.02
2016,9,21,8,45,572.5,157.0,1.65,13.5,450.0,586.3,469.61
2016,9,21,9,0,343.0,233.0,1.7,14.0,428.0,507.16,404.26
2016,9,21,9,15,359.0,248.0,1.75,14.0,465.0,540.88,429.73
2016,9,21,9,30,375.0,263.0,1.8,14.0,502.0,573.92,453.6
2016,9,21,9,45,646.0,173.5,1.85,14.5,611.0,705.85,555.12
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,826.38,638.77
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,840.63,646.37
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,851.78,653.04
2016,9,21,10,45,939.0,86.0,1.95,15.5,796.5,858.27,655.93
2016,9,21,11,0,946.0,86.0,2.0,16.0,817.0,861.5,656.74
2016,9,21,11,15,949.5,86.5,2.0,16.0,830.0,859.09,654.59
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,853.36,650.35
2016,9,21,11,45,954.0,87.0,2.0,16.0,847.5,841.83,642.27
2016,9,21,12,0,955.0,87.0,2.0,16.0,852.0,827.08,632.14
2016,9,21,12,15,955.5,87.0,2.0,16.0,849.0,808.78,619.65
2016,9,21,12,30,956.0,87.0,2.0,16.0,846.0,787.39,605.09
2016,9,21,12,45,953.0,87.0,2.05,16.0,834.0,760.54,587.12
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,730.97,567.16
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.0,698.36,544.97
2016,9,21,13,30,944.0,86.0,2.2,15.0,784.0,663.33,519.62
2016,9,21,13,45,939.5,84.5,2.25,15.0,758.0,624.22,489.62
2016,9,21,14,0,935.0,83.0,2.3,15.0,732.0,583.15,457.33
2016,9,21,14,15,927.5,81.5,2.35,14.5,698.5,538.8,422.4
2016,9,21,14,30,920.0,80.0,2.4,14.0,665.0,493.09,385.23
2016,9,21,14,45,909.0,78.0,2.45,14.0,625.5,444.36,343.8
2016,9,21,15,0,898.0,76.0,2.5,14.0,586.0,395.02,300.7
2016,9,21,15,15,882.0,73.5,2.45,14.0,540.5,343.28,254.62
2016,9,21,15,30,866.0,71.0,2.4,14.0,495.0,291.88,208.17
2016,9,21,15,45,844.0,68.0,2.4,14.0,445.0,235.3,157.85
2016,9,21,16,0,822.0,65.0,2.4,14.0,395.0,184.18,113.33
2016,9,21,16,15,786.5,61.0,2.35,13.5,342.0,132.47,72.74
2016,9,21,16,30,751.0,57.0,2.3,13.0,289.0,84.17,42.13
2016,9,21,16,45,696.5,51.5,2.25,12.5,235.0,38.17,28.79
2016,9,21,17,0,642.0,46.0,2.2,12.0,181.0,34.72,25.61
2016,9,21,17,15,543.5,38.5,2.1,11.5,130.0,30.46,21.47
2016,9,21,17,30,445.0,31.0,2.0,11.0,79.0,23.84,14.81
2016,9,21,17,45,222.5,15.5,1.95,10.5,39.5,11.71,0.0
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,80.79,12.08
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,173.61,130.71
2016,9,22,6,45,421.0,46.0,2.45,9.5,115.5,239.07,191.44
2016,9,22,7,0,516.0,57.0,2.5,10.0,163.0,312.57,256.48
2016,9,22,7,15,580.5,64.0,2.5,10.5,215.5,373.96,310.04
2016,9,22,7,30,645.0,71.0,2.5,11.0,268.0,439.38,364.94
2016,9,22,7,45,692.0,75.0,2.5,11.5,321.0,494.91,410.07
2016,9,22,8,0,739.0,79.0,2.5,12.0,374.0,549.83,453.27
2016,9,22,8,15,768.5,83.0,2.4,12.0,424.0,597.46,489.8
2016,9,22,8,30,798.0,87.0,2.3,12.0,474.0,644.75,525.02
2016,9,22,8,45,827.0,87.5,2.25,12.5,522.0,687.1,554.15
2016,9,22,9,0,856.0,88.0,2.2,13.0,570.0,728.42,581.34
2016,9,22,9,15,871.0,90.5,2.2,13.5,611.5,756.17,598.55
2016,9,22,9,30,886.0,93.0,2.2,14.0,653.0,785.72,617.0
2016,9,22,9,45,906.5,90.0,2.2,14.5,690.0,811.15,632.35
2016,9,22,10,0,927.0,87.0,2.2,15.0,727.0,834.16,645.94
2016,9,22,10,15,934.5,88.5,2.2,15.0,755.0,848.89,654.97
2016,9,22,10,30,942.0,90.0,2.2,15.0,783.0,860.48,661.98
2016,9,22,10,45,949.0,90.0,2.2,15.5,804.0,866.84,664.28
2016,9,22,11,0,956.0,90.0,2.2,16.0,825.0,869.91,664.48
2016,9,22,11,15,959.0,90.5,2.2,16.0,837.5,866.92,661.92
2016,9,22,11,30,962.0,91.0,2.2,16.0,850.0,860.58,657.24
2016,9,22,11,45,964.5,90.0,2.25,16.0,854.5,848.98,649.53
2016,9,22,12,0,967.0,89.0,2.3,16.0,859.0,834.11,639.67
2016,9,22,12,15,965.5,89.0,2.3,16.0,854.5,813.99,625.84
2016,9,22,12,30,964.0,89.0,2.3,16.0,850.0,790.84,609.97
2016,9,22,12,45,959.0,89.5,2.3,16.5,837.0,762.79,589.55
2016,9,22,13,0,954.0,90.0,2.3,17.0,824.0,732.11,567.32
2016,9,22,13,15,948.5,89.5,2.25,17.0,803.0,697.69,541.82
2016,9,22,13,30,943.0,89.0,2.2,17.0,782.0,661.01,513.81
2016,9,22,13,45,933.5,88.5,2.2,17.0,753.5,619.95,482.28
2016,9,22,14,0,924.0,88.0,2.2,17.0,725.0,577.3,448.82
2016,9,22,14,15,913.5,86.0,2.15,16.5,690.0,531.4,412.66
2016,9,22,14,30,903.0,84.0,2.1,16.0,655.0,484.45,374.6
2016,9,22,14,45,885.5,83.0,2.1,16.0,613.0,434.72,332.79
2016,9,22,15,0,868.0,82.0,2.1,16.0,571.0,385.01,289.93
2016,9,22,15,15,848.0,79.5,2.1,15.5,524.5,329.72,242.31
2016,9,22,15,30,828.0,77.0,2.1,15.0,478.0,278.86,197.36
2016,9,22,15,45,795.5,74.5,2.1,15.0,426.5,226.51,151.36
2016,9,22,16,0,763.0,72.0,2.1,15.0,375.0,176.81,109.12
2016,9,22,16,15,722.5,67.5,2.05,14.5,322.5,127.44,71.34
2016,9,22,16,30,682.0,63.0,2.0,14.0,270.0,78.56,40.74
2016,9,22,16,45,617.5,57.0,2.0,13.5,217.0,38.42,28.88
2016,9,22,17,0,553.0,51.0,2.0,13.0,164.0,36.28,26.86
2016,9,22,17,15,449.0,42.0,1.9,12.5,116.0,31.32,22.08
2016,9,22,17,30,345.0,33.0,1.8,12.0,68.0,26.15,16.48
2016,9,22,17,45,172.5,16.5,1.75,11.5,34.0,12.88,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.0,1.0,7.5,34.5,86.73,1.56
2016,9,23,6,30,398.0,28.0,0.9,8.0,69.0,190.97,142.43
2016,9,23,6,45,499.0,36.0,0.85,9.0,117.5,257.71,204.27
2016,9,23,7,0,600.0,44.0,0.8,10.0,166.0,330.63,267.46
2016,9,23,7,15,657.5,49.0,0.8,11.0,218.0,389.79,317.58
2016,9,23,7,30,715.0,54.0,0.8,12.0,270.0,452.26,367.94
2016,9,23,7,45,671.0,71.5,0.8,13.0,303.5,476.7,386.18
2016,9,23,8,0,627.0,89.0,0.8,14.0,337.0,493.73,397.74
2016,9,23,8,15,737.0,77.5,0.85,14.5,406.0,568.65,454.82
2016,9,23,8,30,847.0,66.0,0.9,15.0,475.0,646.92,511.65
2016,9,23,8,45,866.0,68.0,0.95,16.0,520.5,685.28,535.29
2016,9,23,9,0,885.0,70.0,1.0,17.0,566.0,722.05,557.79
2016,9,23,9,15,898.0,72.0,1.05,17.5,606.5,752.49,576.61
2016,9,23,9,30,911.0,74.0,1.1,18.0,647.0,780.56,593.71
2016,9,23,9,45,922.5,74.0,1.15,18.5,681.5,802.67,606.69
2016,9,23,10,0,934.0,74.0,1.2,19.0,716.0,822.02,617.85
2016,9,23,10,15,940.0,75.0,1.2,19.0,743.0,835.11,625.41
2016,9,23,10,30,946.0,76.0,1.2,19.0,770.0,845.03,631.02
2016,9,23,10,45,949.5,77.0,1.3,19.5,789.5,849.68,633.41
2016,9,23,11,0,953.0,78.0,1.4,20.0,809.0,851.01,633.73
2016,9,23,11,15,955.5,78.5,1.4,20.0,820.5,847.67,631.04
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,841.0,626.31
2016,9,23,11,45,957.5,79.5,1.45,20.5,835.5,828.68,617.36
2016,9,23,12,0,957.0,80.0,1.5,21.0,839.0,813.14,606.41
2016,9,23,12,15,955.5,80.0,1.55,21.0,834.0,793.23,593.73
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,770.33,579.03
2016,9,23,12,45,946.5,81.5,1.65,21.0,815.5,741.81,560.43
2016,9,23,13,0,939.0,83.0,1.7,21.0,802.0,710.81,540.02
2016,9,23,13,15,933.5,82.5,1.7,20.5,781.0,676.88,516.65
2016,9,23,13,30,928.0,82.0,1.7,20.0,760.0,640.74,490.76
2016,9,23,13,45,918.5,81.5,1.75,20.0,731.5,600.28,460.44
2016,9,23,14,0,909.0,81.0,1.8,20.0,703.0,558.27,428.16
2016,9,23,14,15,898.0,79.5,1.8,19.5,668.5,513.27,393.28
2016,9,23,14,30,887.0,78.0,1.8,19.0,634.0,467.28,356.53
2016,9,23,14,45,871.5,76.5,1.85,19.0,593.0,418.74,316.2
2016,9,23,15,0,856.0,75.0,1.9,19.0,552.0,370.07,274.65
2016,9,23,15,15,837.0,72.5,1.85,18.5,506.5,319.56,231.1
2016,9,23,15,30,818.0,70.0,1.8,18.0,461.0,265.8,184.36
2016,9,23,15,45,667.0,91.0,1.8,17.5,388.0,207.62,139.11
2016,9,23,16,0,516.0,112.0,1.8,17.0,315.0,167.51,111.07
2016,9,23,16,15,605.0,83.0,1.75,16.5,288.0,121.97,71.52
2016,9,23,16,30,694.0,54.0,1.7,16.0,261.0,70.99,35.16
2016,9,23,16,45,634.0,49.0,1.65,15.5,209.5,35.27,25.83
2016,9,23,17,0,574.0,44.0,1.6,15.0,158.0,33.4,24.05
2016,9,23,17,15,474.0,35.5,1.55,14.5,111.0,25.71,16.91
2016,9,23,17,30,374.0,27.0,1.5,14.0,64.0,20.61,11.45
2016,9,23,17,45,187.0,13.5,1.5,13.5,32.0,10.25,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,13.0,0.6,9.5,34.0,87.89,0.0
2016,9,24,6,30,430.0,26.0,0.6,10.0,68.0,194.97,142.64
2016,9,24,6,45,528.5,33.0,0.65,11.0,116.5,261.57,204.71
2016,9,24,7,0,627.0,40.0,0.7,12.0,165.0,336.27,269.11
2016,9,24,7,15,683.5,44.5,0.65,13.0,217.5,395.14,318.4
2016,9,24,7,30,740.0,49.0,0.6,14.0,270.0,457.28,367.66
2016,9,24,7,45,777.0,52.5,0.6,15.0,322.5,510.0,407.69
2016,9,24,8,0,814.0,56.0,0.6,16.0,375.0,559.85,443.91
2016,9,24,8,15,839.5,58.5,0.65,16.5,425.0,605.35,476.79
2016,9,24,8,30,865.0,61.0,0.7,17.0,475.0,650.22,507.68
2016,9,24,8,45,883.5,63.0,0.75,18.0,521.0,688.68,531.42
2016,9,24,9,0,902.0,65.0,0.8,19.0,567.0,725.46,553.58
2016,9,24,9,15,915.5,66.5,0.85,19.5,608.0,756.02,572.21
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,784.18,589.13
2016,9,24,9,45,940.5,68.5,0.95,21.0,684.0,807.07,601.31
2016,9,24,10,0,952.0,69.0,1.0,22.0,719.0,827.12,611.6
2016,9,24,10,15,959.0,69.5,1.0,22.5,747.0,840.58,618.02
2016,9,24,10,30,966.0,70.0,1.0,23.0,775.0,850.82,622.5
2016,9,24,10,45,971.0,71.0,1.05,23.5,795.0,856.69,625.01
2016,9,24,11,0,976.0,72.0,1.1,24.0,815.0,859.15,625.48
2016,9,24,11,15,978.5,72.0,1.1,24.5,827.0,855.15,621.2
2016,9,24,11,30,981.0,72.0,1.1,25.0,839.0,847.75,614.95
2016,9,24,11,45,981.5,72.5,1.1,25.5,843.0,835.91,606.01
2016,9,24,12,0,982.0,73.0,1.1,26.0,847.0,820.77,595.1
2016,9,24,12,15,981.5,73.0,1.1,26.0,843.0,801.14,582.55
2016,9,24,12,30,981.0,73.0,1.1,26.0,839.0,778.38,568.03
2016,9,24,12,45,972.0,76.0,1.15,26.0,825.5,749.65,550.16
2016,9,24,13,0,963.0,79.0,1.2,26.0,812.0,718.43,530.5
2016,9,24,13,15,958.5,78.5,1.2,26.0,791.0,684.39,506.86
2016,9,24,13,30,954.0,78.0,1.2,26.0,770.0,648.0,480.78
2016,9,24,13,45,945.0,77.5,1.25,26.0,741.5,606.9,451.17
2016,9,24,14,0,936.0,77.0,1.3,26.0,713.0,564.16,419.53
2016,9,24,14,15,926.0,75.5,1.3,26.0,678.0,518.57,384.6
2016,9,24,14,30,916.0,74.0,1.3,26.0,643.0,471.85,347.82
2016,9,24,14,45,901.0,72.5,1.35,26.0,601.5,422.27,308.04
2016,9,24,15,0,886.0,71.0,1.4,26.0,560.0,372.47,266.93
2016,9,24,15,15,866.5,68.5,1.4,25.5,514.0,320.46,223.59
2016,9,24,15,30,847.0,66.0,1.4,25.0,468.0,269.17,180.1
2016,9,24,15,45,819.5,63.5,1.45,24.5,417.5,213.2,133.41
2016,9,24,16,0,792.0,61.0,1.5,24.0,367.0,163.29,93.02
2016,9,24,16,15,752.5,57.0,1.45,23.0,314.5,113.31,57.23
2016,9,24,16,30,713.0,53.0,1.4,22.0,262.0,67.18,32.22
2016,9,24,16,45,652.0,47.5,1.4,21.5,209.5,34.22,24.22
2016,9,24,17,0,591.0,42.0,1.4,21.0,157.0,31.81,21.99
2016,9,24,17,15,486.0,34.0,1.3,19.5,109.0,26.89,17.46
2016,9,24,17,30,381.0,26.0,1.2,18.0,61.0,19.95,10.36
2016,9,24,17,45,190.5,13.0,1.15,17.0,30.5,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,212.5,13.0,1.0,13.0,33.0,87.51,0.0
2016,9,25,6,30,425.0,26.0,1.0,14.0,66.0,191.86,137.21
2016,9,25,6,45,521.5,33.5,1.05,15.0,114.5,257.75,198.96
2016,9,25,7,0,618.0,41.0,1.1,16.0,163.0,331.55,262.29
2016,9,25,7,15,676.0,46.5,1.1,17.0,216.0,391.78,312.74
2016,9,25,7,30,734.0,52.0,1.1,18.0,269.0,455.4,363.41
2016,9,25,7,45,769.0,56.0,1.1,19.0,321.0,507.22,402.84
2016,9,25,8,0,804.0,60.0,1.1,20.0,373.0,559.73,441.03
2016,9,25,8,15,829.5,63.0,1.1,21.0,423.0,601.59,470.01
2016,9,25,8,30,855.0,66.0,1.1,22.0,473.0,646.52,499.88
2016,9,25,8,45,869.5,69.5,1.1,23.0,518.0,683.46,521.88
2016,9,25,9,0,884.0,73.0,1.1,24.0,563.0,718.52,542.14
2016,9,25,9,15,897.5,75.0,1.1,24.5,603.5,749.04,560.0
2016,9,25,9,30,911.0,77.0,1.1,25.0,644.0,777.2,576.12
2016,9,25,9,45,927.0,76.0,1.1,26.0,679.5,801.41,588.34
2016,9,25,10,0,943.0,75.0,1.1,27.0,715.0,822.98,598.74
2016,9,25,10,15,949.5,76.0,1.05,27.5,742.5,836.34,604.3
2016,9,25,10,30,956.0,77.0,1.0,28.0,770.0,846.49,607.91
2016,9,25,10,45,952.0,82.0,1.0,28.5,787.5,849.22,607.62
2016,9,25,11,0,948.0,87.0,1.0,29.0,805.0,848.52,605.37
2016,9,25,11,15,950.5,87.5,1.0,29.0,817.0,844.94,602.68
2016,9,25,11,30,953.0,88.0,1.0,29.0,829.0,838.05,598.04
2016,9,25,11,45,939.0,95.5,1.0,29.5,828.5,822.23,586.69
2016,9,25,12,0,925.0,103.0,1.0,30.0,828.0,803.47,573.68
2016,9,25,12,15,924.0,102.5,1.0,30.0,823.5,783.69,561.25
2016,9,25,12,30,923.0,102.0,1.0,30.0,819.0,761.01,546.99
2016,9,25,12,45,915.5,104.0,1.05,30.0,805.5,733.46,530.14
2016,9,25,13,0,908.0,106.0,1.1,30.0,792.0,703.54,510.64
2016,9,25,13,15,902.0,104.5,1.1,29.5,771.0,669.04,487.78
2016,9,25,13,30,896.0,103.0,1.1,29.0,750.0,632.47,462.94
2016,9,25,13,45,880.5,104.5,1.15,29.0,720.0,591.48,433.76
2016,9,25,14,0,865.0,106.0,1.2,29.0,690.0,547.21,401.55
2016,9,25,14,15,852.5,104.0,1.2,28.5,655.0,502.3,368.44
2016,9,25,14,30,840.0,102.0,1.2,28.0,620.0,456.7,333.7
2016,9,25,14,45,817.0,101.5,1.2,28.0,578.0,407.92,295.03
2016,9,25,15,0,794.0,101.0,1.2,28.0,536.0,359.89,256.0
2016,9,25,15,15,771.0,97.0,1.15,27.5,490.0,309.69,214.98
2016,9,25,15,30,748.0,93.0,1.1,27.0,444.0,257.57,172.02
2016,9,25,15,45,714.0,88.5,1.1,27.0,394.0,207.41,130.95
2016,9,25,16,0,680.0,84.0,1.1,27.0,344.0,160.16,93.87
2016,9,25,16,15,634.5,77.5,1.05,26.0,292.5,113.33,61.6
2016,9,25,16,30,589.0,71.0,1.0,25.0,241.0,71.11,39.45
2016,9,25,16,45,523.5,62.0,0.95,24.0,190.5,43.68,32.05
2016,9,25,17,0,458.0,53.0,0.9,23.0,140.0,39.15,28.05
2016,9,25,17,15,354.5,40.5,0.8,21.5,95.0,30.96,20.68
2016,9,25,17,30,251.0,28.0,0.7,20.0,50.0,22.21,11.59
2016,9,25,17,45,125.5,14.0,0.65,19.0,25.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,142.0,15.0,1.15,16.0,28.0,57.13,0.0
2016,9,26,6,30,284.0,30.0,1.0,17.0,56.0,150.33,105.31
2016,9,26,6,45,388.5,41.5,0.85,18.0,102.5,216.44,165.14
2016,9,26,7,0,493.0,53.0,0.7,19.0,149.0,291.82,227.83
2016,9,26,7,15,558.0,61.0,0.7,20.0,200.5,352.61,277.56
2016,9,26,7,30,623.0,69.0,0.7,21.0,252.0,417.57,328.32
2016,9,26,7,45,667.0,75.0,0.7,22.0,303.5,472.14,369.1
2016,9,26,8,0,711.0,81.0,0.7,23.0,355.0,528.27,409.28
2016,9,26,8,15,741.5,85.5,0.7,24.0,405.0,575.3,441.3
2016,9,26,8,30,772.0,90.0,0.7,25.0,455.0,620.04,470.64
2016,9,26,8,45,794.5,93.5,0.7,26.0,500.5,659.94,495.58
2016,9,26,9,0,817.0,97.0,0.7,27.0,546.0,698.52,518.04
2016,9,26,9,15,833.5,99.5,0.7,27.5,587.0,729.98,536.15
2016,9,26,9,30,850.0,102.0,0.7,28.0,628.0,759.34,552.71
2016,9,26,9,45,861.5,104.5,0.75,29.0,662.5,782.52,564.74
2016,9,26,10,0,873.0,107.0,0.8,30.0,697.0,803.03,575.05
2016,9,26,10,15,881.5,108.5,0.85,30.0,724.5,813.77,581.45
2016,9,26,10,30,890.0,110.0,0.9,30.0,752.0,825.25,588.56
2016,9,26,10,45,894.0,112.0,0.95,30.5,771.5,830.62,590.69
2016,9,26,11,0,898.0,114.0,1.0,31.0,791.0,832.83,591.01
2016,9,26,11,15,901.0,114.5,1.05,31.0,803.0,829.56,589.18
2016,9,26,11,30,904.0,115.0,1.1,31.0,815.0,823.14,585.52
2016,9,26,11,45,902.5,116.5,1.15,31.0,818.0,811.13,578.39
2016,9,26,12,0,901.0,118.0,1.2,31.0,821.0,796.12,569.44
2016,9,26,12,15,899.5,117.5,1.2,31.0,816.0,776.23,556.83
2016,9,26,12,30,898.0,117.0,1.2,31.0,811.0,753.55,542.47
2016,9,26,12,45,925.5,101.5,1.25,31.0,806.5,733.56,530.42
2016,9,26,13,0,953.0,86.0,1.3,31.0,802.0,709.46,515.11
2016,9,26,13,15,947.5,85.5,1.3,30.5,781.0,674.97,492.05
2016,9,26,13,30,942.0,85.0,1.3,30.0,760.0,638.23,466.92
2016,9,26,13,45,934.5,83.5,1.3,30.0,731.5,597.39,437.37
2016,9,26,14,0,927.0,82.0,1.3,30.0,703.0,554.83,405.85
2016,9,26,14,15,916.0,80.5,1.3,29.5,668.0,509.1,371.94
2016,9,26,14,30,905.0,79.0,1.3,29.0,633.0,462.36,336.14
2016,9,26,14,45,891.0,77.0,1.3,29.0,592.0,413.23,296.82
2016,9,26,15,0,877.0,75.0,1.3,29.0,551.0,363.83,256.23
2016,9,26,15,15,857.0,72.5,1.3,28.5,504.5,312.2,213.69
2016,9,26,15,30,837.0,70.0,1.3,28.0,458.0,257.45,168.23
2016,9,26,15,45,770.0,75.0,1.3,28.0,401.0,205.45,126.64
2016,9,26,16,0,703.0,80.0,1.3,28.0,344.0,156.23,89.57
2016,9,26,16,15,658.0,73.5,1.2,26.5,292.5,108.48,57.35
2016,9,26,16,30,613.0,67.0,1.1,25.0,241.0,65.24,35.78
2016,9,26,16,45,510.0,62.0,1.0,24.0,186.0,44.06,32.36
2016,9,26,17,0,407.0,57.0,0.9,23.0,131.0,43.4,31.63
2016,9,26,17,15,306.5,42.0,0.85,22.0,87.5,32.03,21.44
2016,9,26,17,30,206.0,27.0,0.8,21.0,44.0,21.02,9.99
2016,9,26,17,45,103.0,13.5,0.75,20.0,22.0,13.27,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,72.0,14.5,1.05,16.5,21.0,35.54,0.0
2016,9,27,6,30,144.0,29.0,0.9,17.0,42.0,99.82,68.34
2016,9,27,6,45,224.0,48.5,0.8,17.5,84.0,158.96,121.38
2016,9,27,7,0,304.0,68.0,0.7,18.0,126.0,224.72,176.71
2016,9,27,7,15,364.5,83.5,0.7,18.5,174.0,282.78,224.85
2016,9,27,7,30,425.0,99.0,0.7,19.0,222.0,345.14,274.77
2016,9,27,7,45,472.0,110.5,0.7,20.0,271.5,399.17,316.0
2016,9,27,8,0,519.0,122.0,0.7,21.0,321.0,455.51,357.37
2016,9,27,8,15,553.5,131.0,0.65,21.5,368.5,503.06,391.09
2016,9,27,8,30,588.0,140.0,0.6,22.0,416.0,551.21,424.13
2016,9,27,8,45,607.5,149.5,0.6,23.0,458.5,592.87,450.92
2016,9,27,9,0,627.0,159.0,0.6,24.0,501.0,630.73,474.4
2016,9,27,9,15,646.5,165.0,0.65,24.5,540.5,663.63,495.57
2016,9,27,9,30,666.0,171.0,0.7,25.0,580.0,694.98,515.43
2016,9,27,9,45,734.5,152.5,0.75,26.0,627.0,736.09,541.74
2016,9,27,10,0,803.0,134.0,0.8,27.0,674.0,774.06,563.78
2016,9,27,10,15,812.5,136.0,0.85,27.0,701.0,788.77,572.68
2016,9,27,10,30,822.0,138.0,0.9,27.0,728.0,800.69,580.16
2016,9,27,10,45,746.0,178.5,0.95,27.5,725.0,783.84,567.95
2016,9,27,11,0,670.0,219.0,1.0,28.0,722.0,761.12,550.41
2016,9,27,11,15,674.5,220.5,1.0,28.0,733.5,759.77,549.32
2016,9,27,11,30,679.0,222.0,1.0,28.0,745.0,755.92,546.38
2016,9,27,11,45,628.5,248.0,1.05,28.0,733.5,731.64,529.37
2016,9,27,12,0,578.0,274.0,1.1,28.0,722.0,705.65,511.34
2016,9,27,12,15,576.0,273.0,1.1,28.0,718.0,689.07,500.19
2016,9,27,12,30,574.0,272.0,1.1,28.0,714.0,670.73,487.67
2016,9,27,12,45,637.5,237.5,1.15,28.0,720.5,663.86,484.62
2016,9,27,13,0,701.0,203.0,1.2,28.0,727.0,651.5,477.41
2016,9,27,13,15,693.0,200.5,1.2,28.0,706.5,619.68,454.96
2016,9,27,13,30,685.0,198.0,1.2,28.0,686.0,586.58,431.38
2016,9,27,13,45,618.5,216.5,1.25,28.0,644.0,539.87,397.6
2016,9,27,14,0,552.0,235.0,1.3,28.0,602.0,495.7,365.25
2016,9,27,14,15,535.5,227.5,1.3,27.5,568.5,455.71,336.21
2016,9,27,14,30,519.0,220.0,1.3,27.0,535.0,416.11,306.7
2016,9,27,14,45,497.0,210.5,1.3,26.5,496.0,373.26,274.16
2016,9,27,15,0,475.0,201.0,1.3,26.0,457.0,331.7,241.94
2016,9,27,15,15,448.5,189.0,1.25,25.5,413.5,288.2,207.78
2016,9,27,15,30,422.0,177.0,1.2,25.0,370.0,246.85,175.09
2016,9,27,15,45,415.5,157.0,1.15,24.5,329.5,204.66,141.26
2016,9,27,16,0,409.0,137.0,1.1,24.0,289.0,163.0,108.68
2016,9,27,16,15,365.0,121.0,1.0,23.0,241.5,122.35,80.83
2016,9,27,16,30,321.0,105.0,0.9,22.0,194.0,90.33,63.43
2016,9,27,16,45,294.5,84.0,0.85,21.5,152.5,62.11,48.23
2016,9,27,17,0,268.0,63.0,0.8,21.0,111.0,47.5,35.37
2016,9,27,17,15,190.0,43.0,0.7,19.5,71.5,32.98,22.4
2016,9,27,17,30,112.0,23.0,0.6,18.0,32.0,17.79,7.01
2016,9,27,17,45,56.0,11.5,0.55,17.0,16.0,11.3,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,94.0,15.5,0.6,11.5,23.5,42.78,0.0
2016,9,28,6,30,188.0,31.0,0.5,12.0,47.0,117.24,81.03
2016,9,28,6,45,288.5,46.5,0.45,12.5,91.0,180.74,139.93
2016,9,28,7,0,389.0,62.0,0.4,13.0,135.0,253.1,201.46
2016,9,28,7,15,455.0,72.5,0.35,13.5,183.5,312.78,251.38
2016,9,28,7,30,521.0,83.0,0.3,14.0,232.0,376.61,302.61
2016,9,28,7,45,578.0,88.5,0.3,15.0,283.5,433.86,346.49
2016,9,28,8,0,635.0,94.0,0.3,16.0,335.0,493.6,390.45
2016,9,28,8,15,668.0,99.5,0.35,16.5,383.5,540.53,424.49
2016,9,28,8,30,701.0,105.0,0.4,17.0,432.0,587.57,457.77
2016,9,28,8,45,723.5,110.0,0.45,18.0,476.0,626.67,483.61
2016,9,28,9,0,746.0,115.0,0.5,19.0,520.0,664.63,508.05
2016,9,28,9,15,764.0,118.5,0.55,19.5,560.0,696.24,528.39
2016,9,28,9,30,782.0,122.0,0.6,20.0,600.0,723.79,545.23
2016,9,28,9,45,795.0,125.0,0.65,21.0,634.0,747.3,558.23
2016,9,28,10,0,808.0,128.0,0.7,22.0,668.0,768.37,569.55
2016,9,28,10,15,817.5,129.5,0.75,22.5,695.0,782.52,577.38
2016,9,28,10,30,827.0,131.0,0.8,23.0,722.0,793.88,583.53
2016,9,28,10,45,788.5,154.0,0.85,23.5,729.5,786.73,577.61
2016,9,28,11,0,750.0,177.0,0.9,24.0,737.0,778.3,571.2
2016,9,28,11,15,754.5,178.0,0.95,24.0,748.5,776.23,570.2
2016,9,28,11,30,759.0,179.0,1.0,24.0,760.0,771.42,567.22
2016,9,28,11,45,724.0,198.0,1.1,24.0,754.0,751.9,554.12
2016,9,28,12,0,689.0,217.0,1.2,24.0,748.0,730.46,539.69
2016,9,28,12,15,687.0,216.5,1.2,24.0,743.5,712.53,527.33
2016,9,28,12,30,685.0,216.0,1.2,24.0,739.0,692.5,513.38
2016,9,28,12,45,712.0,199.0,1.3,24.0,734.5,674.23,502.04
2016,9,28,13,0,739.0,182.0,1.4,24.0,730.0,652.62,487.95
2016,9,28,13,15,731.0,179.5,1.4,23.5,709.5,619.77,465.18
2016,9,28,13,30,723.0,177.0,1.4,23.0,689.0,585.52,440.97
2016,9,28,13,45,678.5,188.0,1.45,23.0,653.5,542.79,409.21
2016,9,28,14,0,634.0,199.0,1.5,23.0,618.0,501.77,378.18
2016,9,28,14,15,617.5,193.5,1.45,22.5,584.0,460.63,346.98
2016,9,28,14,30,601.0,188.0,1.4,22.0,550.0,419.3,314.88
2016,9,28,14,45,579.0,181.0,1.4,22.0,510.0,375.28,279.68
2016,9,28,15,0,557.0,174.0,1.4,22.0,470.0,332.38,244.73
2016,9,28,15,15,529.0,165.0,1.35,21.0,426.5,287.4,208.66
2016,9,28,15,30,501.0,156.0,1.3,20.0,383.0,244.58,173.99
2016,9,28,15,45,488.5,139.5,1.3,19.5,340.0,200.49,137.81
2016,9,28,16,0,476.0,123.0,1.3,19.0,297.0,157.43,103.72
2016,9,28,16,15,428.0,110.0,1.2,18.0,248.5,115.82,75.34
2016,9,28,16,30,380.0,97.0,1.1,17.0,200.0,79.1,55.61
2016,9,28,16,45,342.5,78.5,1.05,16.5,156.5,57.99,45.63
2016,9,28,17,0,305.0,60.0,1.0,16.0,113.0,45.29,34.15
2016,9,28,17,15,214.0,42.0,0.95,15.0,72.5,32.34,22.19
2016,9,28,17,30,123.0,24.0,0.9,14.0,32.0,18.74,6.74
2016,9,28,17,45,61.5,12.0,0.85,13.5,16.0,11.8,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,140.0,14.0,0.8,8.5,25.5,54.4,0.0
2016,9,29,6,30,280.0,28.0,0.8,9.0,51.0,143.12,98.32
2016,9,29,6,45,391.0,38.5,0.85,9.5,96.5,210.57,164.41
2016,9,29,7,0,502.0,49.0,0.9,10.0,142.0,286.57,230.79
2016,9,29,7,15,568.0,56.0,0.9,10.5,192.5,346.25,282.48
2016,9,29,7,30,634.0,63.0,0.9,11.0,243.0,410.17,335.57
2016,9,29,7,45,680.0,68.0,0.9,11.5,294.5,464.47,379.08
2016,9,29,8,0,726.0,73.0,0.9,12.0,346.0,518.31,420.66
2016,9,29,8,15,756.5,76.5,0.85,12.5,395.0,564.49,454.48
2016,9,29,8,30,787.0,80.0,0.8,13.0,444.0,610.41,486.88
2016,9,29,8,45,809.5,83.0,0.75,14.0,489.5,649.75,512.43
2016,9,29,9,0,832.0,86.0,0.7,15.0,535.0,687.73,535.21
2016,9,29,9,15,848.0,88.0,0.7,15.5,575.0,718.27,553.7
2016,9,29,9,30,864.0,90.0,0.7,16.0,615.0,742.96,568.03
2016,9,29,9,45,878.0,91.0,0.75,17.0,649.5,766.48,581.2
2016,9,29,10,0,892.0,92.0,0.8,18.0,684.0,787.42,592.54
2016,9,29,10,15,900.0,93.0,0.85,18.5,711.5,800.93,600.01
2016,9,29,10,30,908.0,94.0,0.9,19.0,739.0,811.43,605.64
2016,9,29,10,45,909.5,97.0,0.95,19.5,757.5,815.83,607.33
2016,9,29,11,0,911.0,100.0,1.0,20.0,776.0,817.01,607.08
2016,9,29,11,15,914.0,100.5,1.05,20.0,787.5,813.56,605.04
2016,9,29,11,30,917.0,101.0,1.1,20.0,799.0,806.93,601.04
2016,9,29,11,45,915.0,102.5,1.15,20.5,801.5,794.36,592.04
2016,9,29,12,0,913.0,104.0,1.2,21.0,804.0,778.76,581.15
2016,9,29,12,15,911.5,104.0,1.2,21.0,799.5,759.1,568.12
2016,9,29,12,30,910.0,104.0,1.2,21.0,795.0,736.6,553.23
2016,9,29,12,45,914.0,99.5,1.3,21.5,783.5,710.7,535.68
2016,9,29,13,0,918.0,95.0,1.4,22.0,772.0,681.92,514.97
2016,9,29,13,15,912.5,94.0,1.4,22.0,751.5,647.89,490.12
2016,9,29,13,30,907.0,93.0,1.4,22.0,731.0,611.73,463.24
2016,9,29,13,45,893.0,94.0,1.45,22.0,701.0,570.91,432.63
2016,9,29,14,0,879.0,95.0,1.5,22.0,671.0,528.92,400.34
2016,9,29,14,15,867.0,93.0,1.5,21.5,636.0,484.2,365.62
2016,9,29,14,30,855.0,91.0,1.5,21.0,601.0,435.63,326.96
2016,9,29,14,45,838.0,88.5,1.55,20.5,560.0,386.98,287.18
2016,9,29,15,0,821.0,86.0,1.6,20.0,519.0,338.5,246.32
2016,9,29,15,15,798.0,83.0,1.6,19.5,473.0,288.35,203.36
2016,9,29,15,30,775.0,80.0,1.6,19.0,427.0,239.47,161.14
2016,9,29,15,45,748.5,74.5,1.6,18.5,378.0,189.27,118.77
2016,9,29,16,0,722.0,69.0,1.6,18.0,329.0,141.21,80.66
2016,9,29,16,15,676.0,63.5,1.6,17.0,277.5,90.85,46.86
2016,9,29,16,30,630.0,58.0,1.6,16.0,226.0,48.18,28.69
2016,9,29,16,45,565.5,50.5,1.65,15.5,176.5,35.05,25.55
2016,9,29,17,0,501.0,43.0,1.7,15.0,127.0,31.38,22.03
2016,9,29,17,15,381.5,32.5,1.7,14.0,83.0,24.68,15.57
2016,9,29,17,30,262.0,22.0,1.7,13.0,39.0,17.53,4.41
2016,9,29,17,45,131.0,11.0,1.75,12.5,19.5,10.81,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,161.5,12.5,1.35,8.0,25.5,58.72,0.0
2016,9,30,6,30,323.0,25.0,1.4,8.0,51.0,152.73,102.92
2016,9,30,6,45,436.0,34.5,1.45,8.5,97.5,221.94,173.69
2016,9,30,7,0,549.0,44.0,1.5,9.0,144.0,299.13,242.13
2016,9,30,7,15,614.0,50.0,1.5,9.5,195.0,356.08,292.68
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,420.26,347.03
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,474.12,391.34
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,529.4,435.17
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,575.57,470.22
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,621.28,503.83
2016,9,30,8,45,848.0,72.0,1.6,12.5,495.0,656.38,528.32
2016,9,30,9,0,870.0,74.0,1.6,13.0,541.0,693.78,553.01
2016,9,30,9,15,884.5,76.0,1.6,13.0,581.0,724.09,573.19
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,752.12,591.65
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,774.87,605.17
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,794.9,616.77
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.5,808.33,624.94
2016,9,30,10,30,940.0,81.0,1.6,14.0,745.0,818.63,631.09
2016,9,30,10,45,945.0,82.0,1.65,14.5,764.5,823.76,633.18
2016,9,30,11,0,950.0,83.0,1.7,15.0,784.0,825.58,633.16
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.5,822.01,630.22
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,815.12,625.17
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,802.53,615.68
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,786.74,604.11
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.5,766.74,590.79
2016,9,30,12,30,955.0,84.0,1.9,16.0,805.0,743.73,575.37
2016,9,30,12,45,947.5,85.5,1.95,16.0,791.0,714.97,555.82
2016,9,30,13,0,940.0,87.0,2.0,16.0,777.0,683.75,532.72
2016,9,30,13,15,934.5,86.5,2.0,15.5,755.5,649.56,507.67
2016,9,30,13,30,929.0,86.0,2.0,15.0,734.0,613.17,480.34
2016,9,30,13,45,921.5,84.0,2.05,15.0,705.5,572.29,448.31
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,529.76,414.14
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,484.19,377.35
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,437.74,338.63
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,388.83,296.22
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,339.74,252.64
2016,9,30,15,15,839.0,71.5,2.3,13.5,476.5,284.91,204.32
2016,9,30,15,30,817.0,69.0,2.3,13.0,430.0,234.79,159.56
2016,9,30,15,45,787.0,65.0,2.3,13.0,380.0,183.37,114.86
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,134.37,75.39
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.5,86.68,44.03
2016,9,30,16,30,667.0,52.0,2.2,12.0,227.0,43.5,33.65
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.5,34.06,25.08
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,28.1,19.45
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,22.16,13.52
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,15.83,1.45
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
