Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.0,12.5,1.2,7.0,25.5,60.12,0.0
2016,10,1,6,30,336.0,25.0,1.2,8.0,51.0,155.17,101.48
2016,10,1,6,45,452.0,34.0,1.3,9.0,98.0,226.05,175.78
2016,10,1,7,0,568.0,43.0,1.4,10.0,145.0,304.2,244.57
2016,10,1,7,15,634.5,49.0,1.45,10.5,197.5,362.43,296.15
2016,10,1,7,30,701.0,55.0,1.5,11.0,250.0,427.92,351.53
2016,10,1,7,45,745.5,59.0,1.55,11.5,302.5,482.72,396.42
2016,10,1,8,0,790.0,63.0,1.6,12.0,355.0,538.85,440.71
2016,10,1,8,15,818.5,66.5,1.55,12.5,405.0,585.56,475.68
2016,10,1,8,30,847.0,70.0,1.5,13.0,455.0,631.75,509.05
2016,10,1,8,45,870.0,71.5,1.5,13.5,502.0,667.4,533.8
2016,10,1,9,0,893.0,73.0,1.5,14.0,549.0,705.32,558.57
2016,10,1,9,15,907.5,74.5,1.45,14.5,589.5,735.45,576.84
2016,10,1,9,30,922.0,76.0,1.4,15.0,630.0,763.23,593.22
2016,10,1,9,45,936.5,76.0,1.4,15.5,665.5,786.78,607.01
2016,10,1,10,0,951.0,76.0,1.4,16.0,701.0,807.59,618.88
2016,10,1,10,15,958.5,77.0,1.4,16.0,728.5,821.16,626.96
2016,10,1,10,30,966.0,78.0,1.4,16.0,756.0,831.51,633.01
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.5,836.08,634.09
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,837.27,633.08
2016,10,1,11,15,978.5,79.5,1.4,17.0,807.0,833.12,629.81
2016,10,1,11,30,981.0,80.0,1.4,17.0,819.0,825.58,624.43
2016,10,1,11,45,981.5,80.5,1.45,17.5,822.5,813.16,615.31
2016,10,1,12,0,982.0,81.0,1.5,18.0,826.0,797.44,604.07
2016,10,1,12,15,981.0,80.5,1.55,18.0,820.5,776.43,590.41
2016,10,1,12,30,980.0,80.0,1.6,18.0,815.0,752.35,574.63
2016,10,1,12,45,976.5,80.0,1.65,18.5,801.5,724.15,554.87
2016,10,1,13,0,973.0,80.0,1.7,19.0,788.0,693.22,531.47
2016,10,1,13,15,968.0,79.0,1.7,18.5,767.0,657.85,506.05
2016,10,1,13,30,963.0,78.0,1.7,18.0,746.0,620.18,478.28
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.5,578.74,446.33
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,535.66,412.23
2016,10,1,14,15,934.0,75.5,1.8,17.5,651.0,489.33,375.2
2016,10,1,14,30,923.0,74.0,1.8,17.0,615.0,441.97,336.15
2016,10,1,14,45,906.5,72.5,1.85,17.0,573.0,391.84,293.36
2016,10,1,15,0,890.0,71.0,1.9,17.0,531.0,341.65,249.46
2016,10,1,15,15,868.5,68.5,1.9,16.5,484.0,289.44,203.73
2016,10,1,15,30,847.0,66.0,1.9,16.0,437.0,234.29,155.51
2016,10,1,15,45,816.0,63.0,1.9,16.0,385.5,182.21,111.04
2016,10,1,16,0,785.0,60.0,1.9,16.0,334.0,132.63,72.13
2016,10,1,16,15,739.5,55.5,1.85,15.5,281.5,83.68,41.25
2016,10,1,16,30,694.0,51.0,1.8,15.0,229.0,39.28,29.46
2016,10,1,16,45,619.0,45.0,1.8,14.5,176.5,33.91,24.6
2016,10,1,17,0,544.0,39.0,1.8,14.0,124.0,31.08,21.76
2016,10,1,17,15,409.0,29.0,1.75,13.0,79.0,21.98,13.05
2016,10,1,17,30,274.0,19.0,1.7,12.0,34.0,15.12,0.0
2016,10,1,17,45,137.0,9.5,1.65,11.5,17.0,9.34,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.0,1.1,7.5,23.5,56.2,0.0
2016,10,2,6,30,315.0,24.0,1.1,8.0,47.0,145.39,91.45
2016,10,2,6,45,430.5,33.5,1.1,9.0,93.0,216.08,167.28
2016,10,2,7,0,546.0,43.0,1.1,10.0,139.0,293.23,234.96
2016,10,2,7,15,613.5,49.0,1.1,10.0,190.5,350.66,286.08
2016,10,2,7,30,681.0,55.0,1.1,10.0,242.0,415.55,341.31
2016,10,2,7,45,726.5,59.0,1.15,10.5,293.5,469.93,385.85
2016,10,2,8,0,772.0,63.0,1.2,11.0,345.0,525.75,429.89
2016,10,2,8,15,800.0,66.0,1.2,11.5,394.0,570.82,463.87
2016,10,2,8,30,828.0,69.0,1.2,12.0,443.0,615.39,496.39
2016,10,2,8,45,851.0,70.5,1.2,12.5,489.0,650.39,520.95
2016,10,2,9,0,874.0,72.0,1.2,13.0,535.0,687.7,545.34
2016,10,2,9,15,888.0,74.0,1.2,13.5,574.5,717.52,563.91
2016,10,2,9,30,902.0,76.0,1.2,14.0,614.0,745.01,580.69
2016,10,2,9,45,913.0,76.5,1.3,14.5,647.5,766.09,594.0
2016,10,2,10,0,924.0,77.0,1.4,15.0,681.0,784.39,605.44
2016,10,2,10,15,930.5,78.5,1.45,15.0,707.0,797.41,613.86
2016,10,2,10,30,937.0,80.0,1.5,15.0,733.0,807.28,620.25
2016,10,2,10,45,939.5,81.5,1.55,15.0,751.5,810.84,622.44
2016,10,2,11,0,942.0,83.0,1.6,15.0,770.0,811.12,622.55
2016,10,2,11,15,945.0,83.5,1.65,15.0,781.5,807.44,620.08
2016,10,2,11,30,948.0,84.0,1.7,15.0,793.0,800.46,615.47
2016,10,2,11,45,477.0,131.5,1.75,15.0,488.5,489.37,388.19
2016,10,2,12,0,6.0,179.0,1.8,15.0,184.0,177.78,138.12
2016,10,2,12,15,257.5,227.5,1.8,15.0,420.0,405.1,322.16
2016,10,2,12,30,509.0,276.0,1.8,15.0,656.0,616.22,480.46
2016,10,2,12,45,396.5,308.0,1.85,15.0,601.0,556.02,432.41
2016,10,2,13,0,284.0,340.0,1.9,15.0,546.0,501.16,390.06
2016,10,2,13,15,230.5,336.0,1.9,15.0,500.5,454.14,354.34
2016,10,2,13,30,177.0,332.0,1.9,15.0,455.0,409.75,320.31
2016,10,2,13,45,88.5,242.0,1.9,15.0,303.5,274.7,216.24
2016,10,2,14,0,0.0,152.0,1.9,15.0,152.0,145.96,114.12
2016,10,2,14,15,446.0,115.0,1.9,15.0,374.5,300.08,237.23
2016,10,2,14,30,892.0,78.0,1.9,15.0,597.0,428.54,329.6
2016,10,2,14,45,876.5,76.0,1.95,15.0,556.0,379.74,286.39
2016,10,2,15,0,861.0,74.0,2.0,15.0,515.0,330.85,243.14
2016,10,2,15,15,840.0,71.0,2.0,14.5,468.5,276.06,195.05
2016,10,2,15,30,819.0,68.0,2.0,14.0,422.0,225.88,150.57
2016,10,2,15,45,787.0,65.0,2.0,13.5,372.0,175.22,107.46
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,127.22,70.13
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,79.55,40.61
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,37.9,28.59
2016,10,2,16,45,578.5,46.0,1.9,12.0,166.5,32.08,23.21
2016,10,2,17,0,497.0,40.0,1.9,12.0,115.0,29.59,20.58
2016,10,2,17,15,357.5,29.5,1.8,11.5,72.5,22.75,13.6
2016,10,2,17,30,218.0,19.0,1.7,11.0,30.0,15.42,0.0
2016,10,2,17,45,109.0,9.5,1.6,10.5,15.0,9.34,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,139.0,12.0,0.9,7.5,22.0,50.59,0.0
2016,10,3,6,30,278.0,24.0,0.8,8.0,44.0,131.55,78.66
2016,10,3,6,45,396.5,33.5,0.75,9.0,88.0,202.18,155.68
2016,10,3,7,0,515.0,43.0,0.7,10.0,132.0,278.66,222.27
2016,10,3,7,15,312.0,75.0,0.7,10.0,134.5,242.1,197.54
2016,10,3,7,30,109.0,107.0,0.7,10.0,137.0,176.65,145.01
2016,10,3,7,45,118.0,128.5,0.7,10.5,166.5,207.98,171.41
2016,10,3,8,0,127.0,150.0,0.7,11.0,196.0,239.47,196.73
2016,10,3,8,15,114.0,171.0,0.65,11.5,217.0,257.18,209.81
2016,10,3,8,30,101.0,192.0,0.6,12.0,238.0,266.65,216.01
2016,10,3,8,45,66.5,199.0,0.6,12.5,230.5,251.67,202.39
2016,10,3,9,0,32.0,206.0,0.6,13.0,223.0,235.09,187.55
2016,10,3,9,15,16.0,148.0,0.6,13.5,156.5,156.59,123.99
2016,10,3,9,30,0.0,90.0,0.6,14.0,90.0,87.09,66.84
2016,10,3,9,45,15.5,173.5,0.65,14.5,184.0,181.71,143.67
2016,10,3,10,0,31.0,257.0,0.7,15.0,278.0,284.06,222.91
2016,10,3,10,15,76.5,295.0,0.7,15.0,348.0,357.04,278.56
2016,10,3,10,30,122.0,333.0,0.7,15.0,418.0,435.47,336.86
2016,10,3,10,45,106.5,338.5,0.75,15.0,414.5,421.6,325.4
2016,10,3,11,0,91.0,344.0,0.8,15.0,411.0,413.04,318.65
2016,10,3,11,15,46.5,247.0,0.8,15.0,281.5,279.3,217.33
2016,10,3,11,30,2.0,150.0,0.8,15.0,152.0,147.03,113.63
2016,10,3,11,45,9.5,205.0,0.85,15.5,212.5,205.92,160.49
2016,10,3,12,0,17.0,260.0,0.9,16.0,273.0,264.22,205.16
2016,10,3,12,15,78.5,312.0,0.9,16.0,370.5,357.67,277.13
2016,10,3,12,30,140.0,364.0,0.9,16.0,468.0,446.26,342.97
2016,10,3,12,45,141.5,357.5,0.95,16.0,460.5,434.6,333.93
2016,10,3,13,0,143.0,351.0,1.0,16.0,453.0,422.49,325.36
2016,10,3,13,15,95.5,322.5,0.95,16.0,390.5,361.79,279.5
2016,10,3,13,30,48.0,294.0,0.9,16.0,328.0,304.02,235.67
2016,10,3,13,45,52.0,285.5,0.9,16.0,320.5,294.66,229.11
2016,10,3,14,0,56.0,277.0,0.9,16.0,313.0,284.86,221.86
2016,10,3,14,15,70.5,267.5,0.9,15.5,310.0,278.27,217.4
2016,10,3,14,30,85.0,258.0,0.9,15.0,307.0,270.22,211.55
2016,10,3,14,45,54.5,224.5,0.9,15.0,255.0,224.65,176.34
2016,10,3,15,0,24.0,191.0,0.9,15.0,203.0,185.89,146.55
2016,10,3,15,15,12.0,141.0,0.9,14.5,147.0,136.25,107.44
2016,10,3,15,30,0.0,91.0,0.9,14.0,91.0,87.42,68.16
2016,10,3,15,45,362.0,75.5,0.9,14.0,198.5,115.1,75.78
2016,10,3,16,0,724.0,60.0,0.9,14.0,306.0,118.5,64.23
2016,10,3,16,15,676.5,55.5,0.85,13.5,256.0,73.14,37.29
2016,10,3,16,30,629.0,51.0,0.8,13.0,206.0,37.26,27.91
2016,10,3,16,45,552.0,44.5,0.8,13.0,156.5,31.06,22.2
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,28.05,19.11
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,21.12,11.95
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,16.71,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,92.0,13.0,0.75,9.5,19.5,38.2,0.0
2016,10,4,6,30,184.0,26.0,0.8,10.0,39.0,102.11,56.43
2016,10,4,6,45,286.5,40.5,0.9,10.5,80.5,168.05,128.56
2016,10,4,7,0,389.0,55.0,1.0,11.0,122.0,237.96,189.92
2016,10,4,7,15,464.0,65.0,1.0,11.0,170.5,299.56,243.69
2016,10,4,7,30,539.0,75.0,1.0,11.0,219.0,366.06,299.89
2016,10,4,7,45,576.0,85.5,1.0,11.5,267.5,417.35,341.6
2016,10,4,8,0,613.0,96.0,1.0,12.0,316.0,469.76,382.65
2016,10,4,8,15,649.5,101.5,0.95,12.0,364.5,517.15,418.95
2016,10,4,8,30,686.0,107.0,0.9,12.0,413.0,564.84,454.37
2016,10,4,8,45,716.0,110.5,0.9,12.5,458.0,605.98,483.54
2016,10,4,9,0,746.0,114.0,0.9,13.0,503.0,646.35,511.46
2016,10,4,9,15,568.0,175.5,0.9,13.5,485.0,598.94,471.58
2016,10,4,9,30,390.0,237.0,0.9,14.0,467.0,537.92,422.14
2016,10,4,9,45,270.0,271.5,0.95,14.5,435.5,490.14,383.65
2016,10,4,10,0,150.0,306.0,1.0,15.0,404.0,431.24,336.2
2016,10,4,10,15,374.0,262.0,1.0,15.0,517.0,558.66,435.7
2016,10,4,10,30,598.0,218.0,1.0,15.0,630.0,688.3,531.03
2016,10,4,10,45,750.5,162.5,1.0,15.5,694.0,747.74,572.76
2016,10,4,11,0,903.0,107.0,1.0,16.0,758.0,798.12,605.15
2016,10,4,11,15,907.0,107.5,1.05,16.0,770.0,795.03,602.65
2016,10,4,11,30,911.0,108.0,1.1,16.0,782.0,788.76,598.79
2016,10,4,11,45,918.5,105.0,1.2,16.5,786.5,778.36,591.74
2016,10,4,12,0,926.0,102.0,1.3,17.0,791.0,764.75,582.52
2016,10,4,12,15,925.0,101.5,1.35,17.0,786.0,744.48,569.26
2016,10,4,12,30,924.0,101.0,1.4,17.0,781.0,721.33,553.75
2016,10,4,12,45,926.0,97.5,1.5,17.0,769.0,694.43,534.98
2016,10,4,13,0,928.0,94.0,1.6,17.0,757.0,664.73,513.68
2016,10,4,13,15,922.0,93.0,1.65,17.0,735.5,630.02,487.72
2016,10,4,13,30,916.0,92.0,1.7,17.0,714.0,593.21,459.58
2016,10,4,13,45,909.5,90.0,1.8,17.0,686.0,553.29,428.61
2016,10,4,14,0,903.0,88.0,1.9,17.0,658.0,511.67,395.37
2016,10,4,14,15,891.0,86.0,1.95,16.5,622.0,466.17,358.65
2016,10,4,14,30,879.0,84.0,2.0,16.0,586.0,419.84,320.05
2016,10,4,14,45,864.5,80.5,2.05,16.0,545.0,367.34,275.01
2016,10,4,15,0,850.0,77.0,2.1,16.0,504.0,317.87,231.31
2016,10,4,15,15,827.0,74.0,2.1,15.5,457.5,266.9,186.43
2016,10,4,15,30,804.0,71.0,2.1,15.0,411.0,217.17,142.75
2016,10,4,15,45,774.0,66.5,2.15,15.0,361.0,166.58,100.13
2016,10,4,16,0,744.0,62.0,2.2,15.0,311.0,118.46,63.72
2016,10,4,16,15,694.5,57.0,2.15,14.5,259.5,71.8,37.03
2016,10,4,16,30,645.0,52.0,2.1,14.0,208.0,38.5,28.86
2016,10,4,16,45,567.5,45.0,2.1,13.5,157.5,31.78,22.72
2016,10,4,17,0,490.0,38.0,2.1,13.0,107.0,28.37,19.28
2016,10,4,17,15,342.0,27.0,2.0,12.5,65.0,20.94,11.44
2016,10,4,17,30,194.0,16.0,1.9,12.0,23.0,15.73,0.0
2016,10,4,17,45,97.0,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.5,11.5,1.2,6.5,20.0,46.46,0.0
2016,10,5,6,30,257.0,23.0,1.2,7.0,40.0,120.46,62.29
2016,10,5,6,45,392.0,33.0,1.3,8.0,85.5,197.49,151.69
2016,10,5,7,0,527.0,43.0,1.4,9.0,131.0,280.19,224.55
2016,10,5,7,15,600.5,50.0,1.4,9.5,183.0,342.64,279.81
2016,10,5,7,30,674.0,57.0,1.4,10.0,235.0,407.25,334.91
2016,10,5,7,45,724.0,60.5,1.45,11.0,287.5,462.66,380.16
2016,10,5,8,0,774.0,64.0,1.5,12.0,340.0,519.75,424.88
2016,10,5,8,15,805.0,67.5,1.45,12.5,390.5,566.78,460.42
2016,10,5,8,30,836.0,71.0,1.4,13.0,441.0,613.46,494.42
2016,10,5,8,45,860.5,73.0,1.35,13.5,487.5,653.45,522.37
2016,10,5,9,0,885.0,75.0,1.3,14.0,534.0,688.47,545.3
2016,10,5,9,15,901.0,77.0,1.25,14.5,575.0,719.5,564.26
2016,10,5,9,30,917.0,79.0,1.2,15.0,616.0,748.25,581.31
2016,10,5,9,45,932.0,79.0,1.2,15.5,651.5,771.54,594.92
2016,10,5,10,0,947.0,79.0,1.2,16.0,687.0,792.11,606.65
2016,10,5,10,15,955.0,80.0,1.2,16.0,714.5,805.58,614.65
2016,10,5,10,30,963.0,81.0,1.2,16.0,742.0,815.85,620.66
2016,10,5,10,45,970.5,81.0,1.25,16.5,762.0,821.39,623.07
2016,10,5,11,0,978.0,81.0,1.3,17.0,782.0,823.55,623.38
2016,10,5,11,15,981.0,81.5,1.3,17.0,793.5,819.44,620.12
2016,10,5,11,30,984.0,82.0,1.3,17.0,805.0,811.93,614.76
2016,10,5,11,45,986.5,81.5,1.35,17.5,808.5,799.63,605.75
2016,10,5,12,0,989.0,81.0,1.4,18.0,812.0,783.99,594.59
2016,10,5,12,15,988.0,80.5,1.45,18.0,807.0,762.65,580.69
2016,10,5,12,30,987.0,80.0,1.5,18.0,802.0,738.22,564.66
2016,10,5,12,45,981.0,81.0,1.6,18.5,788.0,709.09,543.53
2016,10,5,13,0,975.0,82.0,1.7,19.0,774.0,677.35,519.68
2016,10,5,13,15,969.5,81.0,1.7,18.5,752.0,641.55,493.64
2016,10,5,13,30,964.0,80.0,1.7,18.0,730.0,603.49,465.24
2016,10,5,13,45,955.5,79.0,1.75,18.0,700.5,561.82,432.76
2016,10,5,14,0,947.0,78.0,1.8,18.0,671.0,518.5,398.07
2016,10,5,14,15,934.5,76.5,1.8,18.0,634.5,471.55,359.44
2016,10,5,14,30,922.0,75.0,1.8,18.0,598.0,423.72,319.07
2016,10,5,14,45,904.5,73.0,1.85,18.0,555.0,373.1,275.67
2016,10,5,15,0,887.0,71.0,1.9,18.0,512.0,322.53,231.37
2016,10,5,15,15,863.5,68.5,1.9,17.5,464.0,270.37,185.83
2016,10,5,15,30,840.0,66.0,1.9,17.0,416.0,215.57,138.46
2016,10,5,15,45,803.0,63.0,1.9,16.5,364.5,163.65,95.79
2016,10,5,16,0,766.0,60.0,1.9,16.0,313.0,114.88,60.16
2016,10,5,16,15,715.0,55.0,1.85,15.5,260.0,67.27,34.18
2016,10,5,16,30,664.0,50.0,1.8,15.0,207.0,36.97,27.36
2016,10,5,16,45,575.5,43.5,1.75,14.5,155.5,33.68,24.27
2016,10,5,17,0,487.0,37.0,1.7,14.0,104.0,27.75,18.59
2016,10,5,17,15,330.0,26.0,1.65,13.0,62.5,20.27,10.44
2016,10,5,17,30,173.0,15.0,1.6,12.0,21.0,14.74,0.0
2016,10,5,17,45,86.5,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,138.5,10.5,0.9,7.5,19.0,47.82,0.0
2016,10,6,6,30,277.0,21.0,0.8,8.0,38.0,123.21,56.42
2016,10,6,6,45,407.0,30.5,0.75,9.0,83.0,198.81,150.81
2016,10,6,7,0,537.0,40.0,0.7,10.0,128.0,278.99,220.93
2016,10,6,7,15,608.5,46.5,0.7,10.5,179.0,337.3,272.17
2016,10,6,7,30,680.0,53.0,0.7,11.0,230.0,403.38,327.54
2016,10,6,7,45,727.5,57.0,0.75,12.0,282.0,457.93,371.38
2016,10,6,8,0,775.0,61.0,0.8,13.0,334.0,514.04,414.6
2016,10,6,8,15,805.0,64.0,0.8,13.5,383.5,559.75,448.71
2016,10,6,8,30,835.0,67.0,0.8,14.0,433.0,605.06,481.38
2016,10,6,8,45,857.5,69.0,0.85,14.5,478.5,640.01,506.18
2016,10,6,9,0,880.0,71.0,0.9,15.0,524.0,677.1,531.25
2016,10,6,9,15,895.0,73.0,0.9,16.0,564.5,707.25,548.8
2016,10,6,9,30,910.0,75.0,0.9,17.0,605.0,735.09,564.49
2016,10,6,9,45,926.5,74.5,0.95,18.0,640.0,758.72,577.76
2016,10,6,10,0,943.0,74.0,1.0,19.0,675.0,779.71,589.17
2016,10,6,10,15,950.0,75.0,1.0,19.5,701.5,792.35,595.38
2016,10,6,10,30,957.0,76.0,1.0,20.0,728.0,801.8,599.61
2016,10,6,10,45,961.0,77.0,1.0,20.5,747.0,805.72,600.28
2016,10,6,11,0,965.0,78.0,1.0,21.0,766.0,806.29,598.92
2016,10,6,11,15,968.0,78.5,1.0,21.0,777.0,802.22,595.78
2016,10,6,11,30,971.0,79.0,1.0,21.0,788.0,794.78,590.59
2016,10,6,11,45,971.0,79.0,1.0,21.5,790.5,781.33,580.42
2016,10,6,12,0,971.0,79.0,1.0,22.0,793.0,764.65,568.29
2016,10,6,12,15,969.5,79.0,1.0,22.0,787.5,743.79,554.54
2016,10,6,12,30,968.0,79.0,1.0,22.0,782.0,719.93,538.82
2016,10,6,12,45,966.0,77.5,1.05,22.0,768.5,691.37,519.13
2016,10,6,13,0,964.0,76.0,1.1,22.0,755.0,660.09,496.97
2016,10,6,13,15,958.5,75.5,1.1,22.0,733.5,625.17,471.21
2016,10,6,13,30,953.0,75.0,1.1,22.0,712.0,588.01,443.24
2016,10,6,13,45,944.0,74.0,1.15,22.0,683.0,546.56,411.81
2016,10,6,14,0,935.0,73.0,1.2,22.0,654.0,503.53,378.24
2016,10,6,14,15,923.5,71.5,1.2,22.0,618.0,457.6,341.23
2016,10,6,14,30,912.0,70.0,1.2,22.0,582.0,410.73,302.45
2016,10,6,14,45,895.5,68.0,1.2,22.0,540.0,361.02,260.56
2016,10,6,15,0,879.0,66.0,1.2,22.0,498.0,311.3,217.79
2016,10,6,15,15,857.0,63.5,1.2,21.5,451.5,260.07,173.93
2016,10,6,15,30,835.0,61.0,1.2,21.0,405.0,209.84,131.19
2016,10,6,15,45,802.5,57.5,1.25,20.5,354.5,154.7,86.91
2016,10,6,16,0,770.0,54.0,1.3,20.0,304.0,106.09,52.44
2016,10,6,16,15,721.0,49.5,1.25,19.0,252.0,59.02,28.43
2016,10,6,16,30,672.0,45.0,1.2,18.0,200.0,32.69,23.23
2016,10,6,16,45,590.5,39.0,1.15,17.5,149.5,29.64,20.39
2016,10,6,17,0,509.0,33.0,1.1,17.0,99.0,26.59,17.27
2016,10,6,17,15,254.5,25.5,1.1,16.0,58.5,20.07,9.54
2016,10,6,17,30,0.0,18.0,1.1,15.0,18.0,17.69,0.0
2016,10,6,17,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.5,9.5,1.0,9.5,18.5,50.73,0.0
2016,10,7,6,30,309.0,19.0,0.9,10.0,37.0,126.54,48.42
2016,10,7,6,45,433.5,28.0,0.85,11.0,82.0,200.51,149.92
2016,10,7,7,0,558.0,37.0,0.8,12.0,127.0,279.05,218.91
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.5,339.5,271.8
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,404.16,325.96
2016,10,7,7,45,738.5,53.5,0.85,14.0,279.0,457.0,368.4
2016,10,7,8,0,781.0,58.0,0.9,15.0,330.0,511.05,409.95
2016,10,7,8,15,762.5,66.5,0.9,16.0,364.5,534.62,426.41
2016,10,7,8,30,744.0,75.0,0.9,17.0,399.0,554.74,439.64
2016,10,7,8,45,811.5,72.0,0.95,18.0,458.5,613.99,481.97
2016,10,7,9,0,879.0,69.0,1.0,19.0,518.0,670.68,520.37
2016,10,7,9,15,893.5,71.0,1.0,19.5,558.0,700.36,538.23
2016,10,7,9,30,908.0,73.0,1.0,20.0,598.0,727.71,554.56
2016,10,7,9,45,911.0,77.5,1.0,21.0,629.5,746.97,564.12
2016,10,7,10,0,914.0,82.0,1.0,22.0,661.0,763.15,571.63
2016,10,7,10,15,922.0,83.0,0.95,22.5,687.5,776.13,577.46
2016,10,7,10,30,930.0,84.0,0.9,23.0,714.0,786.03,581.29
2016,10,7,10,45,933.5,85.5,0.85,23.5,733.0,789.91,581.23
2016,10,7,11,0,937.0,87.0,0.8,24.0,752.0,790.53,579.2
2016,10,7,11,15,940.0,87.5,0.7,24.0,762.5,786.47,574.6
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,779.14,568.02
2016,10,7,11,45,942.5,89.0,0.5,24.5,775.5,766.56,557.07
2016,10,7,12,0,942.0,90.0,0.4,25.0,778.0,750.85,544.32
2016,10,7,12,15,940.5,89.5,0.35,25.0,772.5,729.92,530.18
2016,10,7,12,30,939.0,89.0,0.3,25.0,767.0,706.09,513.73
2016,10,7,12,45,924.5,93.5,0.25,25.5,750.5,676.11,491.32
2016,10,7,13,0,910.0,98.0,0.2,26.0,734.0,644.09,467.42
2016,10,7,13,15,702.5,169.0,0.2,26.0,651.5,560.83,408.22
2016,10,7,13,30,495.0,240.0,0.2,26.0,569.0,488.82,356.58
2016,10,7,13,45,534.5,215.5,0.2,26.0,556.5,465.06,339.95
2016,10,7,14,0,574.0,191.0,0.2,26.0,544.0,437.4,319.26
2016,10,7,14,15,539.0,189.5,0.25,25.5,506.0,395.19,288.5
2016,10,7,14,30,504.0,188.0,0.3,25.0,468.0,354.86,258.53
2016,10,7,14,45,461.5,182.5,0.4,25.0,424.5,310.71,225.08
2016,10,7,15,0,419.0,177.0,0.5,25.0,381.0,269.78,193.64
2016,10,7,15,15,525.5,135.0,0.55,24.5,366.0,235.6,162.61
2016,10,7,15,30,632.0,93.0,0.6,24.0,351.0,189.89,121.17
2016,10,7,15,45,579.0,92.5,0.7,23.5,305.5,148.8,90.37
2016,10,7,16,0,526.0,92.0,0.8,23.0,260.0,112.97,67.1
2016,10,7,16,15,481.5,80.5,0.9,22.0,213.5,72.79,45.66
2016,10,7,16,30,437.0,69.0,1.0,21.0,167.0,50.4,38.24
2016,10,7,16,45,364.0,55.5,1.1,20.0,123.0,41.53,30.37
2016,10,7,17,0,291.0,42.0,1.2,19.0,79.0,32.22,21.78
2016,10,7,17,15,145.5,27.0,1.15,18.0,45.5,21.14,9.37
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.5,10.5,1.05,11.5,16.0,36.96,0.0
2016,10,8,6,30,201.0,21.0,0.9,12.0,32.0,96.36,27.16
2016,10,8,6,45,335.0,32.0,0.8,13.0,74.5,172.39,127.46
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,251.83,196.03
2016,10,8,7,15,546.5,50.5,0.7,15.0,167.0,313.36,248.54
2016,10,8,7,30,624.0,58.0,0.7,16.0,217.0,380.07,303.08
2016,10,8,7,45,674.0,63.5,0.75,17.0,268.0,434.77,346.46
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,489.22,387.96
2016,10,8,8,15,757.0,73.0,0.75,19.0,368.0,535.89,421.25
2016,10,8,8,30,790.0,77.0,0.7,20.0,417.0,582.41,452.99
2016,10,8,8,45,813.5,80.0,0.7,21.0,462.0,621.18,478.48
2016,10,8,9,0,837.0,83.0,0.7,22.0,507.0,658.6,502.25
2016,10,8,9,15,854.0,85.0,0.7,22.5,547.0,688.8,520.86
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,716.85,537.34
2016,10,8,9,45,909.0,78.5,0.7,24.0,626.5,742.82,551.21
2016,10,8,10,0,947.0,70.0,0.7,25.0,666.0,770.22,565.85
2016,10,8,10,15,954.5,71.0,0.7,25.5,692.5,783.12,571.91
2016,10,8,10,30,962.0,72.0,0.7,26.0,719.0,792.82,576.14
2016,10,8,10,45,966.5,72.5,0.75,26.5,738.0,796.46,577.35
2016,10,8,11,0,971.0,73.0,0.8,27.0,757.0,796.75,576.58
2016,10,8,11,15,973.5,73.5,0.8,27.0,768.0,792.19,573.22
2016,10,8,11,30,976.0,74.0,0.8,27.0,779.0,784.26,567.86
2016,10,8,11,45,976.5,74.5,0.8,27.5,782.0,771.55,558.44
2016,10,8,12,0,977.0,75.0,0.8,28.0,785.0,755.58,547.08
2016,10,8,12,15,975.5,75.0,0.8,28.0,779.5,734.57,533.61
2016,10,8,12,30,974.0,75.0,0.8,28.0,774.0,710.54,517.96
2016,10,8,12,45,970.0,74.5,0.85,28.0,760.0,681.55,498.35
2016,10,8,13,0,966.0,74.0,0.9,28.0,746.0,649.91,476.49
2016,10,8,13,15,960.0,73.5,0.9,27.5,724.0,614.65,451.99
2016,10,8,13,30,954.0,73.0,0.9,27.0,702.0,577.2,425.25
2016,10,8,13,45,945.0,72.0,0.9,27.0,672.5,535.78,394.09
2016,10,8,14,0,936.0,71.0,0.9,27.0,643.0,492.78,360.92
2016,10,8,14,15,924.0,69.5,0.9,26.5,607.0,446.7,325.21
2016,10,8,14,30,912.0,68.0,0.9,26.0,571.0,399.74,287.63
2016,10,8,14,45,894.5,66.0,0.95,26.0,529.0,349.89,246.51
2016,10,8,15,0,877.0,64.0,1.0,26.0,487.0,300.12,204.55
2016,10,8,15,15,854.0,61.5,1.0,25.5,440.0,248.99,161.59
2016,10,8,15,30,831.0,59.0,1.0,25.0,393.0,198.98,120.05
2016,10,8,15,45,797.0,56.0,1.0,24.5,343.0,144.66,77.83
2016,10,8,16,0,763.0,53.0,1.0,24.0,293.0,97.01,46.01
2016,10,8,16,15,712.0,48.5,0.95,22.5,241.0,50.77,25.26
2016,10,8,16,30,661.0,44.0,0.9,21.0,189.0,32.29,22.54
2016,10,8,16,45,575.5,37.5,0.9,20.0,139.5,28.75,19.31
2016,10,8,17,0,490.0,31.0,0.9,19.0,90.0,25.16,15.71
2016,10,8,17,15,326.5,20.5,0.9,18.0,51.5,17.17,5.6
2016,10,8,17,30,163.0,10.0,0.9,17.0,13.0,9.83,0.0
2016,10,8,17,45,81.5,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,46.74,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,118.95,20.81
2016,10,9,6,45,419.0,27.5,0.8,13.5,77.0,191.87,140.08
2016,10,9,7,0,549.0,37.0,0.7,14.0,121.0,271.58,210.22
2016,10,9,7,15,621.0,43.0,0.65,15.0,171.5,332.49,262.48
2016,10,9,7,30,693.0,49.0,0.6,16.0,222.0,397.78,315.78
2016,10,9,7,45,736.5,53.0,0.6,17.0,273.5,450.05,356.99
2016,10,9,8,0,780.0,57.0,0.6,18.0,325.0,503.57,397.23
2016,10,9,8,15,809.5,60.5,0.6,18.5,374.0,549.22,430.71
2016,10,9,8,30,839.0,64.0,0.6,19.0,423.0,590.93,460.29
2016,10,9,8,45,859.0,67.0,0.6,20.0,467.5,628.67,485.08
2016,10,9,9,0,879.0,70.0,0.6,21.0,512.0,664.84,507.85
2016,10,9,9,15,894.0,71.5,0.6,21.5,551.5,694.03,525.21
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,720.92,540.87
2016,10,9,9,45,919.0,75.0,0.65,23.0,624.5,742.28,552.36
2016,10,9,10,0,929.0,77.0,0.7,24.0,658.0,760.78,561.95
2016,10,9,10,15,936.5,78.0,0.75,24.0,684.0,773.37,569.85
2016,10,9,10,30,944.0,79.0,0.8,24.0,710.0,782.82,575.87
2016,10,9,10,45,947.0,80.5,0.85,24.5,728.5,786.25,576.94
2016,10,9,11,0,950.0,82.0,0.9,25.0,747.0,786.38,576.04
2016,10,9,11,15,952.5,82.5,0.9,25.0,757.5,781.78,572.61
2016,10,9,11,30,955.0,83.0,0.9,25.0,768.0,773.9,567.2
2016,10,9,11,45,954.0,83.5,0.95,25.0,770.0,760.26,558.8
2016,10,9,12,0,953.0,84.0,1.0,25.0,772.0,743.49,548.4
2016,10,9,12,15,951.0,84.0,1.0,25.0,766.0,722.5,534.62
2016,10,9,12,30,949.0,84.0,1.0,25.0,760.0,698.58,518.04
2016,10,9,12,45,941.0,85.0,1.05,25.0,745.0,669.11,497.52
2016,10,9,13,0,933.0,86.0,1.1,25.0,730.0,637.28,474.92
2016,10,9,13,15,926.5,85.0,1.15,25.0,708.5,602.2,449.52
2016,10,9,13,30,920.0,84.0,1.2,25.0,687.0,565.06,421.95
2016,10,9,13,45,910.0,83.0,1.25,25.0,657.5,524.33,390.99
2016,10,9,14,0,900.0,82.0,1.3,25.0,628.0,482.18,358.06
2016,10,9,14,15,887.0,80.0,1.3,24.5,592.0,436.67,322.12
2016,10,9,14,30,874.0,78.0,1.3,24.0,556.0,390.45,284.49
2016,10,9,14,45,855.0,76.0,1.3,23.5,514.0,338.45,241.57
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,289.95,200.39
2016,10,9,15,15,810.5,71.0,1.25,22.5,425.5,239.72,157.69
2016,10,9,15,30,785.0,68.0,1.2,22.0,379.0,191.0,116.95
2016,10,9,15,45,747.0,64.0,1.2,21.5,329.0,141.67,78.73
2016,10,9,16,0,709.0,60.0,1.2,21.0,279.0,95.67,48.36
2016,10,9,16,15,653.5,54.5,1.1,20.0,228.5,51.63,29.21
2016,10,9,16,30,598.0,49.0,1.0,19.0,178.0,33.93,24.17
2016,10,9,16,45,505.5,41.0,0.95,18.5,129.5,29.65,20.18
2016,10,9,17,0,413.0,33.0,0.9,18.0,81.0,25.18,15.71
2016,10,9,17,15,206.5,16.5,0.8,17.0,40.5,12.24,1.41
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,14.25,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,34.72,0.0
2016,10,10,6,45,242.0,35.0,0.85,10.0,71.0,141.24,104.21
2016,10,10,7,0,484.0,41.0,0.8,11.0,113.0,252.24,197.75
2016,10,10,7,15,561.0,48.0,0.75,11.5,163.0,312.93,250.69
2016,10,10,7,30,638.0,55.0,0.7,12.0,213.0,378.72,305.89
2016,10,10,7,45,688.0,60.0,0.7,12.5,264.0,430.58,348.37
2016,10,10,8,0,738.0,65.0,0.7,13.0,315.0,486.95,392.57
2016,10,10,8,15,770.5,69.0,0.7,13.5,364.0,533.41,427.56
2016,10,10,8,30,803.0,73.0,0.7,14.0,413.0,579.65,461.22
2016,10,10,8,45,826.5,75.5,0.7,15.0,458.0,617.9,487.1
2016,10,10,9,0,850.0,78.0,0.7,16.0,503.0,654.78,511.19
2016,10,10,9,15,866.5,80.5,0.75,16.5,543.0,685.23,531.3
2016,10,10,9,30,883.0,83.0,0.8,17.0,583.0,710.16,546.74
2016,10,10,9,45,899.5,83.0,0.85,17.5,617.5,733.34,560.97
2016,10,10,10,0,916.0,83.0,0.9,18.0,652.0,753.95,573.4
2016,10,10,10,15,924.0,84.0,0.95,18.5,678.5,766.65,580.46
2016,10,10,10,30,932.0,85.0,1.0,19.0,705.0,776.26,585.6
2016,10,10,10,45,936.5,86.0,1.05,19.5,723.5,780.11,586.96
2016,10,10,11,0,941.0,87.0,1.1,20.0,742.0,780.71,586.31
2016,10,10,11,15,724.0,174.0,1.1,20.0,682.5,708.38,534.64
2016,10,10,11,30,507.0,261.0,1.1,20.0,623.0,628.94,475.09
2016,10,10,11,45,726.0,175.0,1.15,20.0,695.0,689.37,522.55
2016,10,10,12,0,945.0,89.0,1.2,20.0,767.0,738.52,558.92
2016,10,10,12,15,943.0,89.0,1.2,20.0,761.0,717.6,543.94
2016,10,10,12,30,941.0,89.0,1.2,20.0,755.0,693.8,526.61
2016,10,10,12,45,927.5,92.5,1.25,20.0,738.5,663.53,504.79
2016,10,10,13,0,914.0,96.0,1.3,20.0,722.0,631.19,481.06
2016,10,10,13,15,907.0,95.0,1.3,19.5,700.0,596.35,455.61
2016,10,10,13,30,900.0,94.0,1.3,19.0,678.0,559.54,428.0
2016,10,10,13,45,887.0,93.5,1.3,19.0,648.0,518.5,395.7
2016,10,10,14,0,874.0,93.0,1.3,19.0,618.0,473.84,359.93
2016,10,10,14,15,859.5,90.5,1.3,18.5,582.0,428.02,322.93
2016,10,10,14,30,845.0,88.0,1.3,18.0,546.0,381.71,284.42
2016,10,10,14,45,822.5,86.5,1.3,18.0,504.0,333.58,243.13
2016,10,10,15,0,800.0,85.0,1.3,18.0,462.0,286.19,201.84
2016,10,10,15,15,772.0,81.0,1.25,17.5,415.5,236.37,159.05
2016,10,10,15,30,744.0,77.0,1.2,17.0,369.0,188.4,118.64
2016,10,10,15,45,700.5,73.0,1.2,16.5,319.0,137.34,78.95
2016,10,10,16,0,657.0,69.0,1.2,16.0,269.0,93.29,50.15
2016,10,10,16,15,597.0,62.5,1.15,15.0,218.5,51.08,32.25
2016,10,10,16,30,537.0,56.0,1.1,14.0,168.0,40.35,30.41
2016,10,10,16,45,438.5,46.0,1.1,13.5,121.0,34.55,24.93
2016,10,10,17,0,340.0,36.0,1.1,13.0,74.0,28.46,18.76
2016,10,10,17,15,170.0,18.0,1.05,12.5,37.0,13.82,0.85
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
