Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.0,0.7,9.0,13.0,30.04,0.0
2016,10,11,6,30,165.0,18.0,0.7,9.0,26.0,78.63,0.0
2016,10,11,6,45,295.0,31.0,0.75,9.5,66.0,154.17,112.54
2016,10,11,7,0,425.0,44.0,0.8,10.0,106.0,230.92,181.36
2016,10,11,7,15,505.0,52.5,0.8,10.0,154.5,292.08,235.5
2016,10,11,7,30,585.0,61.0,0.8,10.0,203.0,358.56,292.42
2016,10,11,7,45,292.5,72.0,0.8,10.5,143.0,240.55,198.5
2016,10,11,8,0,0.0,83.0,0.8,11.0,83.0,81.43,64.06
2016,10,11,8,15,43.5,130.0,0.8,11.5,148.5,160.52,131.1
2016,10,11,8,30,87.0,177.0,0.8,12.0,214.0,239.34,195.17
2016,10,11,8,45,243.0,182.0,0.85,12.5,299.5,356.46,289.67
2016,10,11,9,0,399.0,187.0,0.9,13.0,385.0,474.5,380.92
2016,10,11,9,15,629.0,136.5,0.85,13.5,477.0,584.78,464.37
2016,10,11,9,30,859.0,86.0,0.8,14.0,569.0,696.5,544.64
2016,10,11,9,45,883.5,83.0,0.8,14.5,605.0,718.23,556.33
2016,10,11,10,0,908.0,80.0,0.8,15.0,641.0,741.01,569.84
2016,10,11,10,15,916.5,81.5,0.75,15.0,667.0,754.48,577.19
2016,10,11,10,30,925.0,83.0,0.7,15.0,693.0,764.89,582.59
2016,10,11,10,45,931.0,83.0,0.7,15.5,712.0,768.73,583.31
2016,10,11,11,0,937.0,83.0,0.7,16.0,731.0,769.35,582.06
2016,10,11,11,15,940.0,83.5,0.7,16.0,742.0,765.07,578.73
2016,10,11,11,30,943.0,84.0,0.7,16.0,753.0,757.53,573.38
2016,10,11,11,45,943.5,84.5,0.7,16.5,755.5,745.01,563.75
2016,10,11,12,0,944.0,85.0,0.7,17.0,758.0,729.35,552.15
2016,10,11,12,15,719.5,172.5,0.75,17.0,683.5,647.95,492.67
2016,10,11,12,30,495.0,260.0,0.8,17.0,609.0,569.17,433.84
2016,10,11,12,45,492.5,255.5,0.85,17.0,596.5,547.51,419.01
2016,10,11,13,0,490.0,251.0,0.9,17.0,584.0,524.6,402.37
2016,10,11,13,15,501.5,238.0,0.95,17.0,570.0,500.37,384.64
2016,10,11,13,30,513.0,225.0,1.0,17.0,556.0,474.25,365.02
2016,10,11,13,45,550.5,201.5,1.05,17.0,542.0,449.09,345.63
2016,10,11,14,0,588.0,178.0,1.1,17.0,528.0,420.15,322.47
2016,10,11,14,15,706.0,136.0,1.15,16.5,532.0,402.18,306.41
2016,10,11,14,30,824.0,94.0,1.2,16.0,536.0,375.64,281.55
2016,10,11,14,45,706.5,109.5,1.25,16.0,468.0,311.81,230.01
2016,10,11,15,0,589.0,125.0,1.3,16.0,400.0,260.14,188.65
2016,10,11,15,15,657.5,102.5,1.3,15.5,380.5,224.23,154.49
2016,10,11,15,30,726.0,80.0,1.3,15.0,361.0,181.3,114.42
2016,10,11,15,45,684.5,75.0,1.35,14.5,311.5,133.83,77.63
2016,10,11,16,0,643.0,70.0,1.4,14.0,262.0,90.11,49.34
2016,10,11,16,15,580.5,63.0,1.4,13.5,212.0,48.5,37.88
2016,10,11,16,30,518.0,56.0,1.4,13.0,162.0,40.7,30.82
2016,10,11,16,45,417.0,46.0,1.4,12.5,115.5,34.9,25.29
2016,10,11,17,0,316.0,36.0,1.4,12.0,69.0,28.84,18.98
2016,10,11,17,15,158.0,18.0,1.3,11.5,34.5,14.05,0.0
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.0,8.5,0.85,8.5,12.0,8.36,0.0
2016,10,12,6,30,160.0,17.0,0.8,9.0,24.0,74.97,0.0
2016,10,12,6,45,299.5,29.5,0.75,9.5,64.5,153.17,110.48
2016,10,12,7,0,439.0,42.0,0.7,10.0,105.0,232.66,181.95
2016,10,12,7,15,520.5,50.0,0.65,10.0,154.0,294.06,236.16
2016,10,12,7,30,602.0,58.0,0.6,10.0,203.0,360.91,293.06
2016,10,12,7,45,660.0,62.5,0.55,10.5,254.0,416.72,338.7
2016,10,12,8,0,718.0,67.0,0.5,11.0,305.0,472.82,382.69
2016,10,12,8,15,752.0,71.0,0.5,11.5,353.5,519.17,417.85
2016,10,12,8,30,786.0,75.0,0.5,12.0,402.0,565.4,451.75
2016,10,12,8,45,815.0,76.5,0.5,12.5,447.5,605.22,479.92
2016,10,12,9,0,844.0,78.0,0.5,13.0,493.0,643.96,506.55
2016,10,12,9,15,861.0,80.0,0.55,13.5,532.5,673.81,526.8
2016,10,12,9,30,878.0,82.0,0.6,14.0,572.0,698.22,542.17
2016,10,12,9,45,891.0,83.5,0.65,15.0,605.5,720.28,554.79
2016,10,12,10,0,904.0,85.0,0.7,16.0,639.0,739.66,565.52
2016,10,12,10,15,912.5,86.5,0.75,16.0,665.5,752.95,574.19
2016,10,12,10,30,921.0,88.0,0.8,16.0,692.0,763.2,580.96
2016,10,12,10,45,926.0,89.0,0.9,16.0,710.5,767.23,584.34
2016,10,12,11,0,931.0,90.0,1.0,16.0,729.0,768.05,585.67
2016,10,12,11,15,933.5,90.5,1.05,16.0,739.5,763.32,582.64
2016,10,12,11,30,936.0,91.0,1.1,16.0,750.0,755.36,577.56
2016,10,12,11,45,936.5,91.0,1.15,16.0,752.5,742.32,569.05
2016,10,12,12,0,937.0,91.0,1.2,16.0,755.0,726.17,558.48
2016,10,12,12,15,935.5,90.5,1.2,16.0,749.0,705.17,543.3
2016,10,12,12,30,934.0,90.0,1.2,16.0,743.0,681.31,525.58
2016,10,12,12,45,937.0,86.5,1.25,16.5,730.5,654.5,505.06
2016,10,12,13,0,940.0,83.0,1.3,17.0,718.0,624.82,482.05
2016,10,12,13,15,738.5,148.5,1.25,17.0,638.0,543.7,419.61
2016,10,12,13,30,537.0,214.0,1.2,17.0,558.0,473.81,365.48
2016,10,12,13,45,721.5,146.5,1.15,17.0,586.5,476.83,366.88
2016,10,12,14,0,906.0,79.0,1.1,17.0,615.0,468.71,357.29
2016,10,12,14,15,494.0,156.5,1.15,16.5,446.5,334.3,256.2
2016,10,12,14,30,82.0,234.0,1.2,16.0,278.0,242.86,189.87
2016,10,12,14,45,459.5,152.5,1.3,16.0,367.5,271.99,204.77
2016,10,12,15,0,837.0,71.0,1.4,16.0,457.0,275.19,192.98
2016,10,12,15,15,810.0,68.0,1.45,15.5,410.5,225.03,149.16
2016,10,12,15,30,783.0,65.0,1.5,15.0,364.0,176.53,108.05
2016,10,12,15,45,749.0,60.0,1.6,15.0,314.5,127.45,69.8
2016,10,12,16,0,715.0,55.0,1.7,15.0,265.0,81.29,40.47
2016,10,12,16,15,657.0,49.5,1.55,14.0,214.5,37.76,28.22
2016,10,12,16,30,599.0,44.0,1.4,13.0,164.0,33.33,24.22
2016,10,12,16,45,503.0,36.5,1.3,12.5,117.0,26.44,17.76
2016,10,12,17,0,407.0,29.0,1.2,12.0,70.0,22.24,13.18
2016,10,12,17,15,203.5,14.5,1.1,11.0,35.0,10.94,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,8.0,10.5,0.0,0.0
2016,10,13,6,30,0.0,21.0,0.9,8.0,21.0,20.64,0.0
2016,10,13,6,45,176.0,31.5,0.8,8.5,56.5,112.74,80.43
2016,10,13,7,0,352.0,42.0,0.7,9.0,92.0,198.0,155.35
2016,10,13,7,15,408.5,54.5,0.7,9.0,134.5,249.86,201.95
2016,10,13,7,30,465.0,67.0,0.7,9.0,177.0,305.48,250.39
2016,10,13,7,45,502.5,76.5,0.75,9.5,220.5,351.57,289.38
2016,10,13,8,0,540.0,86.0,0.8,10.0,264.0,398.96,328.04
2016,10,13,8,15,528.0,104.5,0.8,10.5,300.0,428.98,351.13
2016,10,13,8,30,516.0,123.0,0.8,11.0,336.0,453.91,369.53
2016,10,13,8,45,461.0,152.5,0.8,11.5,358.0,464.59,375.63
2016,10,13,9,0,406.0,182.0,0.8,12.0,380.0,470.29,377.62
2016,10,13,9,15,524.0,162.5,0.75,12.5,439.5,534.36,426.12
2016,10,13,9,30,642.0,143.0,0.7,13.0,499.0,604.62,477.0
2016,10,13,9,45,599.5,168.5,0.7,13.5,516.0,609.04,476.78
2016,10,13,10,0,557.0,194.0,0.7,14.0,533.0,607.65,473.17
2016,10,13,10,15,571.5,199.5,0.7,14.5,560.0,625.7,484.7
2016,10,13,10,30,586.0,205.0,0.7,15.0,587.0,641.82,494.48
2016,10,13,10,45,543.5,226.5,0.7,16.0,588.5,631.21,483.36
2016,10,13,11,0,501.0,248.0,0.7,17.0,590.0,618.29,471.04
2016,10,13,11,15,432.5,278.0,0.7,17.0,576.5,593.5,451.62
2016,10,13,11,30,364.0,308.0,0.7,17.0,563.0,564.9,429.65
2016,10,13,11,45,371.0,304.5,0.75,17.5,565.0,558.54,424.9
2016,10,13,12,0,378.0,301.0,0.8,18.0,567.0,550.8,418.89
2016,10,13,12,15,376.0,301.5,0.8,18.0,564.5,539.63,410.56
2016,10,13,12,30,374.0,302.0,0.8,18.0,562.0,527.33,401.39
2016,10,13,12,45,447.0,269.0,0.85,18.0,573.5,527.95,403.09
2016,10,13,13,0,520.0,236.0,0.9,18.0,585.0,522.83,400.08
2016,10,13,13,15,431.5,256.0,0.9,18.0,539.5,474.18,363.02
2016,10,13,13,30,343.0,276.0,0.9,18.0,494.0,430.67,329.95
2016,10,13,13,45,477.5,221.0,0.9,18.0,509.5,427.12,327.19
2016,10,13,14,0,612.0,166.0,0.9,18.0,525.0,413.93,315.36
2016,10,13,14,15,576.5,165.0,0.9,17.5,487.0,371.43,281.66
2016,10,13,14,30,541.0,164.0,0.9,17.0,449.0,330.96,249.14
2016,10,13,14,45,524.5,154.5,0.9,17.0,413.0,290.85,215.64
2016,10,13,15,0,508.0,145.0,0.9,17.0,377.0,251.51,182.4
2016,10,13,15,15,438.0,139.5,0.9,16.5,325.0,205.64,146.33
2016,10,13,15,30,368.0,134.0,0.9,16.0,273.0,166.09,116.41
2016,10,13,15,45,348.0,118.0,0.9,16.0,235.0,129.5,88.17
2016,10,13,16,0,328.0,102.0,0.9,16.0,197.0,94.82,64.39
2016,10,13,16,15,300.0,85.0,0.8,15.0,159.0,62.09,49.62
2016,10,13,16,30,272.0,68.0,0.7,14.0,121.0,50.78,39.53
2016,10,13,16,45,222.0,50.5,0.6,13.5,85.0,38.48,28.2
2016,10,13,17,0,172.0,33.0,0.5,13.0,49.0,25.6,15.7
2016,10,13,17,15,86.0,16.5,0.5,12.5,24.5,12.93,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,1.65,11.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,1.7,11.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,1.8,11.5,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,1.9,12.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.5,1.9,12.0,9.5,9.16,2.2
2016,10,14,7,30,0.0,13.0,1.9,12.0,13.0,12.53,5.18
2016,10,14,7,45,0.0,16.5,1.9,12.5,16.5,15.91,8.11
2016,10,14,8,0,0.0,20.0,1.9,13.0,20.0,19.29,10.99
2016,10,14,8,15,0.0,23.0,1.9,13.0,23.0,22.19,13.44
2016,10,14,8,30,0.0,26.0,1.9,13.0,26.0,25.1,15.88
2016,10,14,8,45,0.0,22.0,1.95,13.5,22.0,21.24,12.49
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,17.38,9.13
2016,10,14,9,15,0.0,39.0,2.0,14.0,39.0,37.68,26.24
2016,10,14,9,30,0.0,60.0,2.0,14.0,60.0,58.01,43.2
2016,10,14,9,45,0.0,63.5,2.0,14.5,63.5,61.4,45.81
2016,10,14,10,0,0.0,67.0,2.0,15.0,67.0,64.8,48.43
2016,10,14,10,15,2.0,122.0,2.0,15.0,123.5,119.95,93.65
2016,10,14,10,30,4.0,177.0,2.0,15.0,180.0,175.72,138.49
2016,10,14,10,45,11.0,209.5,2.05,15.5,217.5,212.69,167.54
2016,10,14,11,0,18.0,242.0,2.1,16.0,255.0,249.42,196.04
2016,10,14,11,15,9.5,198.0,2.05,16.0,205.0,199.39,156.18
2016,10,14,11,30,1.0,154.0,2.0,16.0,155.0,150.1,116.76
2016,10,14,11,45,4.0,176.5,2.0,16.0,179.5,173.87,135.9
2016,10,14,12,0,7.0,199.0,2.0,16.0,204.0,197.38,154.56
2016,10,14,12,15,3.5,161.0,2.0,16.0,163.5,158.0,123.14
2016,10,14,12,30,0.0,123.0,2.0,16.0,123.0,118.98,91.86
2016,10,14,12,45,0.0,97.0,2.0,16.0,97.0,93.89,71.65
2016,10,14,13,0,0.0,71.0,2.0,16.0,71.0,68.7,51.16
2016,10,14,13,15,0.0,83.0,2.0,16.0,83.0,80.32,60.78
2016,10,14,13,30,0.0,95.0,2.0,16.0,95.0,91.93,70.36
2016,10,14,13,45,0.0,111.5,2.0,16.0,111.5,107.62,83.29
2016,10,14,14,0,0.0,128.0,2.0,16.0,128.0,123.09,96.04
2016,10,14,14,15,0.0,114.5,1.95,16.0,114.5,110.2,85.71
2016,10,14,14,30,0.0,101.0,1.9,16.0,101.0,97.35,75.41
2016,10,14,14,45,7.0,131.5,1.9,16.0,134.5,127.33,100.09
2016,10,14,15,0,14.0,162.0,1.9,16.0,168.0,155.04,122.68
2016,10,14,15,15,7.0,83.5,1.85,15.5,86.5,81.82,62.97
2016,10,14,15,30,0.0,5.0,1.8,15.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,1.8,15.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,1.8,15.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,1.7,14.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,1.6,14.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,1.5,14.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,6,15,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,10,15,6,30,154.0,14.0,1.1,10.0,19.0,57.85,0.0
2016,10,15,6,45,302.5,25.0,1.2,11.0,57.5,145.3,98.92
2016,10,15,7,0,451.0,36.0,1.3,12.0,96.0,225.88,174.11
2016,10,15,7,15,532.5,43.0,1.35,12.0,144.0,285.32,227.58
2016,10,15,7,30,614.0,50.0,1.4,12.0,192.0,350.34,284.19
2016,10,15,7,45,307.0,67.0,1.45,12.5,138.0,237.51,195.19
2016,10,15,8,0,0.0,84.0,1.5,13.0,84.0,82.75,64.85
2016,10,15,8,15,0.0,98.0,1.6,13.5,98.0,96.65,76.51
2016,10,15,8,30,0.0,112.0,1.7,14.0,112.0,110.51,87.69
2016,10,15,8,45,4.5,138.0,1.8,14.5,140.0,139.64,111.41
2016,10,15,9,0,9.0,164.0,1.9,15.0,168.0,168.88,134.8
2016,10,15,9,15,4.5,125.5,1.95,15.5,127.5,125.73,98.92
2016,10,15,9,30,0.0,87.0,2.0,16.0,87.0,84.17,64.39
2016,10,15,9,45,0.0,94.0,2.15,16.5,94.0,91.02,69.78
2016,10,15,10,0,0.0,101.0,2.3,17.0,101.0,97.88,75.1
2016,10,15,10,15,0.5,127.5,2.35,17.0,128.0,124.32,96.42
2016,10,15,10,30,1.0,154.0,2.4,17.0,155.0,150.75,117.51
2016,10,15,10,45,5.0,179.0,2.45,17.0,182.5,178.11,139.3
2016,10,15,11,0,9.0,204.0,2.5,17.0,210.0,205.32,160.8
2016,10,15,11,15,4.5,147.0,2.5,17.0,150.0,145.85,113.23
2016,10,15,11,30,0.0,90.0,2.5,17.0,90.0,87.13,65.81
2016,10,15,11,45,0.0,93.0,2.55,17.0,93.0,90.04,68.22
2016,10,15,12,0,0.0,96.0,2.6,17.0,96.0,92.95,70.58
2016,10,15,12,15,0.0,98.5,2.6,17.0,98.5,95.36,72.55
2016,10,15,12,30,0.0,101.0,2.6,17.0,101.0,97.76,74.53
2016,10,15,12,45,2.0,137.0,2.65,17.0,138.5,133.54,103.54
2016,10,15,13,0,4.0,173.0,2.7,17.0,176.0,168.85,131.91
2016,10,15,13,15,2.0,100.5,2.7,16.5,102.0,98.28,75.27
2016,10,15,13,30,0.0,28.0,2.7,16.0,28.0,27.06,16.89
2016,10,15,13,45,0.0,28.5,2.7,16.0,28.5,27.54,17.36
2016,10,15,14,0,0.0,29.0,2.7,16.0,29.0,28.02,17.8
2016,10,15,14,15,0.0,33.0,2.7,15.5,33.0,31.88,21.13
2016,10,15,14,30,0.0,37.0,2.7,15.0,37.0,35.74,24.49
2016,10,15,14,45,0.0,30.5,2.7,15.0,30.5,29.45,19.27
2016,10,15,15,0,0.0,24.0,2.7,15.0,24.0,23.17,14.02
2016,10,15,15,15,0.0,48.0,2.65,15.0,48.0,46.37,33.73
2016,10,15,15,30,0.0,72.0,2.6,15.0,72.0,69.52,53.38
2016,10,15,15,45,0.0,61.5,2.55,15.0,61.5,59.44,44.96
2016,10,15,16,0,0.0,51.0,2.5,15.0,51.0,49.27,36.37
2016,10,15,16,15,0.0,40.5,2.4,14.5,40.5,39.11,29.33
2016,10,15,16,30,0.0,30.0,2.3,14.0,30.0,28.96,20.12
2016,10,15,16,45,0.0,20.5,2.2,13.5,20.5,19.78,11.67
2016,10,15,17,0,0.0,11.0,2.1,13.0,11.0,10.6,2.86
2016,10,15,17,15,0.0,5.5,2.05,13.0,5.5,5.41,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,13.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,13.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,7.5,2.55,13.0,7.5,7.23,0.0
2016,10,16,7,0,0.0,13.0,2.6,13.0,13.0,12.53,4.81
2016,10,16,7,15,0.0,20.0,2.6,13.0,20.0,19.29,10.79
2016,10,16,7,30,0.0,27.0,2.6,13.0,27.0,26.05,16.73
2016,10,16,7,45,0.0,34.0,2.6,13.5,34.0,32.82,22.55
2016,10,16,8,0,0.0,41.0,2.6,14.0,41.0,39.59,28.28
2016,10,16,8,15,0.0,48.0,2.6,14.0,48.0,46.36,33.98
2016,10,16,8,30,0.0,55.0,2.6,14.0,55.0,53.14,39.62
2016,10,16,8,45,0.0,72.0,2.65,14.5,72.0,69.61,53.26
2016,10,16,9,0,0.0,89.0,2.7,15.0,89.0,86.26,66.86
2016,10,16,9,15,0.0,70.0,2.75,15.0,70.0,67.68,51.2
2016,10,16,9,30,0.0,51.0,2.8,15.0,51.0,49.29,35.75
2016,10,16,9,45,0.0,43.0,2.9,15.0,43.0,41.56,29.21
2016,10,16,10,0,0.0,35.0,3.0,15.0,35.0,33.82,22.69
2016,10,16,10,15,0.0,33.0,3.0,15.0,33.0,31.89,21.04
2016,10,16,10,30,0.0,31.0,3.0,15.0,31.0,29.96,19.39
2016,10,16,10,45,0.0,46.0,3.05,15.5,46.0,44.48,31.36
2016,10,16,11,0,0.0,61.0,3.1,16.0,61.0,59.01,43.23
2016,10,16,11,15,0.0,55.0,3.1,16.0,55.0,53.2,38.41
2016,10,16,11,30,0.0,49.0,3.1,16.0,49.0,47.4,33.61
2016,10,16,11,45,0.0,91.0,3.1,16.0,91.0,88.1,66.99
2016,10,16,12,0,0.0,133.0,3.1,16.0,133.0,128.78,99.99
2016,10,16,12,15,0.0,84.0,3.05,16.0,84.0,81.31,61.38
2016,10,16,12,30,0.0,35.0,3.0,16.0,35.0,33.84,22.42
2016,10,16,12,45,0.0,32.0,3.0,16.0,32.0,30.94,20.06
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,28.03,17.67
2016,10,16,13,15,0.0,21.0,3.0,16.0,21.0,20.29,11.26
2016,10,16,13,30,0.0,13.0,3.0,16.0,13.0,12.56,4.83
2016,10,16,13,45,0.0,18.5,3.0,16.0,18.5,17.87,9.3
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,23.18,13.77
2016,10,16,14,15,0.0,22.0,2.95,15.5,22.0,21.25,12.22
2016,10,16,14,30,0.0,20.0,2.9,15.0,20.0,19.31,10.66
2016,10,16,14,45,0.0,23.0,2.9,15.0,23.0,22.21,13.16
2016,10,16,15,0,0.0,26.0,2.9,15.0,26.0,25.1,15.66
2016,10,16,15,15,0.0,19.0,2.8,14.5,19.0,18.33,10.0
2016,10,16,15,30,0.0,12.0,2.7,14.0,12.0,11.57,4.27
2016,10,16,15,45,0.0,10.5,2.65,14.0,10.5,10.12,3.05
2016,10,16,16,0,0.0,9.0,2.6,14.0,9.0,8.68,1.8
2016,10,16,16,15,277.5,25.5,2.45,13.5,76.0,15.33,8.14
2016,10,16,16,30,555.0,42.0,2.3,13.0,143.0,29.73,20.88
2016,10,16,16,45,442.5,34.0,2.2,13.0,98.0,25.18,16.37
2016,10,16,17,0,330.0,26.0,2.1,13.0,53.0,20.44,10.26
2016,10,16,17,15,165.0,13.0,2.05,12.5,26.5,12.78,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,41.5,7.0,0.9,9.0,8.0,0.0,0.0
2016,10,17,6,30,83.0,14.0,0.8,9.0,16.0,37.0,0.0
2016,10,17,6,45,234.5,27.0,0.7,9.5,52.5,121.25,78.09
2016,10,17,7,0,386.0,40.0,0.6,10.0,89.0,203.04,156.09
2016,10,17,7,15,476.5,48.5,0.6,10.5,136.0,264.94,210.57
2016,10,17,7,30,567.0,57.0,0.6,11.0,183.0,332.97,268.37
2016,10,17,7,45,632.5,61.0,0.65,11.5,233.5,389.28,315.42
2016,10,17,8,0,698.0,65.0,0.7,12.0,284.0,446.29,361.49
2016,10,17,8,15,733.5,69.0,0.7,12.5,331.5,491.92,396.84
2016,10,17,8,30,769.0,73.0,0.7,13.0,379.0,537.55,430.99
2016,10,17,8,45,798.5,74.5,0.75,13.5,423.5,576.39,459.54
2016,10,17,9,0,828.0,76.0,0.8,14.0,468.0,614.19,486.66
2016,10,17,9,15,845.5,78.5,0.8,14.0,506.5,643.98,507.67
2016,10,17,9,30,863.0,81.0,0.8,14.0,545.0,671.64,526.85
2016,10,17,9,45,872.0,84.0,0.8,14.5,577.0,688.74,536.83
2016,10,17,10,0,881.0,87.0,0.8,15.0,609.0,706.23,546.92
2016,10,17,10,15,889.5,88.5,0.8,15.0,634.5,718.9,554.66
2016,10,17,10,30,898.0,90.0,0.8,15.0,660.0,728.6,560.48
2016,10,17,10,45,906.5,89.5,0.85,15.5,678.5,733.15,562.5
2016,10,17,11,0,915.0,89.0,0.9,16.0,697.0,734.58,562.53
2016,10,17,11,15,918.0,89.0,0.95,16.0,707.0,729.54,559.26
2016,10,17,11,30,921.0,89.0,1.0,16.0,717.0,721.35,553.97
2016,10,17,11,45,922.5,88.5,1.05,16.5,719.0,708.52,544.51
2016,10,17,12,0,924.0,88.0,1.1,17.0,721.0,692.63,532.17
2016,10,17,12,15,922.0,88.0,1.15,17.0,715.0,672.01,517.28
2016,10,17,12,30,920.0,88.0,1.2,17.0,709.0,648.61,500.11
2016,10,17,12,45,465.0,149.0,1.25,17.0,463.0,416.31,325.95
2016,10,17,13,0,10.0,210.0,1.3,17.0,217.0,207.19,160.86
2016,10,17,13,15,116.0,248.5,1.35,16.5,320.5,295.64,232.1
2016,10,17,13,30,222.0,287.0,1.4,16.0,424.0,375.87,293.7
2016,10,17,13,45,292.0,260.5,1.45,16.0,431.5,371.2,289.28
2016,10,17,14,0,362.0,234.0,1.5,16.0,439.0,362.09,281.07
2016,10,17,14,15,309.0,227.0,1.5,15.5,394.5,318.65,247.15
2016,10,17,14,30,256.0,220.0,1.5,15.0,350.0,279.06,216.32
2016,10,17,14,45,541.0,143.5,1.55,15.0,388.5,275.62,205.01
2016,10,17,15,0,826.0,67.0,1.6,15.0,427.0,249.17,170.99
2016,10,17,15,15,798.0,64.0,1.6,14.5,381.5,200.12,128.36
2016,10,17,15,30,770.0,61.0,1.6,14.0,336.0,152.86,89.26
2016,10,17,15,45,729.5,57.0,1.65,14.0,287.5,105.71,55.11
2016,10,17,16,0,689.0,53.0,1.7,14.0,239.0,62.17,32.12
2016,10,17,16,15,624.5,47.5,1.65,13.5,189.5,35.27,25.99
2016,10,17,16,30,560.0,42.0,1.6,13.0,140.0,29.99,21.08
2016,10,17,16,45,445.5,33.5,1.6,12.5,95.0,24.98,16.17
2016,10,17,17,0,331.0,25.0,1.6,12.0,50.0,19.73,9.16
2016,10,17,17,15,165.5,12.5,1.55,11.5,25.0,12.29,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,15,65.0,6.0,1.15,6.5,7.5,0.0,0.0
2016,10,18,6,30,130.0,12.0,1.2,7.0,15.0,47.78,0.0
2016,10,18,6,45,286.5,23.5,1.25,8.0,52.5,132.73,82.51
2016,10,18,7,0,443.0,35.0,1.3,9.0,90.0,217.07,167.11
2016,10,18,7,15,530.0,42.5,1.4,9.5,137.5,277.99,222.34
2016,10,18,7,30,617.0,50.0,1.5,10.0,185.0,344.89,280.83
2016,10,18,7,45,671.0,54.5,1.6,10.5,234.5,395.42,324.69
2016,10,18,8,0,725.0,59.0,1.7,11.0,284.0,450.76,370.78
2016,10,18,8,15,759.5,63.0,1.75,11.5,331.5,496.45,407.57
2016,10,18,8,30,794.0,67.0,1.8,12.0,379.0,542.05,443.13
2016,10,18,8,45,821.5,68.5,1.85,12.5,423.5,580.13,471.96
2016,10,18,9,0,849.0,70.0,1.9,13.0,468.0,617.05,499.21
2016,10,18,9,15,865.5,72.0,1.9,13.0,506.5,642.82,518.2
2016,10,18,9,30,882.0,74.0,1.9,13.0,545.0,669.66,537.62
2016,10,18,9,45,897.5,74.5,1.9,13.5,578.0,691.77,551.56
2016,10,18,10,0,913.0,75.0,1.9,14.0,611.0,711.29,563.52
2016,10,18,10,15,921.0,76.0,1.85,14.0,637.0,723.34,570.76
2016,10,18,10,30,929.0,77.0,1.8,14.0,663.0,732.34,575.93
2016,10,18,10,45,934.0,78.0,1.8,14.5,681.0,736.09,576.79
2016,10,18,11,0,939.0,79.0,1.8,15.0,699.0,736.61,575.52
2016,10,18,11,15,942.0,79.5,1.8,15.0,709.0,731.99,571.81
2016,10,18,11,30,945.0,80.0,1.8,15.0,719.0,724.13,565.96
2016,10,18,11,45,946.0,80.0,1.8,15.5,721.5,711.2,555.6
2016,10,18,12,0,947.0,80.0,1.8,16.0,724.0,695.15,542.35
2016,10,18,12,15,945.0,79.5,1.8,15.5,717.5,673.66,526.9
2016,10,18,12,30,943.0,79.0,1.8,15.0,711.0,649.31,509.08
2016,10,18,12,45,940.0,78.0,1.8,15.0,697.0,621.15,487.15
2016,10,18,13,0,937.0,77.0,1.8,15.0,683.0,590.43,462.89
2016,10,18,13,15,930.0,76.0,1.8,15.0,661.0,555.23,434.71
2016,10,18,13,30,923.0,75.0,1.8,15.0,639.0,518.03,404.35
2016,10,18,13,45,915.5,73.0,1.85,15.0,610.0,477.85,371.11
2016,10,18,14,0,908.0,71.0,1.9,15.0,581.0,436.09,335.67
2016,10,18,14,15,894.5,69.0,1.9,15.0,545.5,390.77,296.41
2016,10,18,14,30,881.0,67.0,1.9,15.0,510.0,344.78,255.71
2016,10,18,14,45,862.5,65.0,1.9,15.5,468.5,296.98,212.6
2016,10,18,15,0,844.0,63.0,1.9,16.0,427.0,249.43,169.63
2016,10,18,15,15,817.0,60.0,1.85,15.5,381.0,196.35,123.87
2016,10,18,15,30,790.0,57.0,1.8,15.0,335.0,148.45,84.51
2016,10,18,15,45,747.0,53.5,1.8,15.0,286.0,100.75,50.72
2016,10,18,16,0,704.0,50.0,1.8,15.0,237.0,56.87,28.83
2016,10,18,16,15,640.0,44.5,1.7,14.0,187.5,32.77,23.69
2016,10,18,16,30,576.0,39.0,1.6,13.0,138.0,30.16,21.2
2016,10,18,16,45,459.0,31.0,1.55,12.5,93.0,25.02,16.13
2016,10,18,17,0,342.0,23.0,1.5,12.0,48.0,18.02,7.12
2016,10,18,17,15,171.0,11.5,1.55,11.5,24.0,11.3,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,87.5,5.0,1.2,6.5,7.0,0.0,0.0
2016,10,19,6,30,175.0,10.0,1.2,7.0,14.0,57.72,0.0
2016,10,19,6,45,335.0,20.0,1.25,7.5,52.0,139.47,81.98
2016,10,19,7,0,495.0,30.0,1.3,8.0,90.0,225.09,172.66
2016,10,19,7,15,577.5,36.5,1.3,8.5,137.5,285.33,228.01
2016,10,19,7,30,660.0,43.0,1.3,9.0,185.0,350.91,285.64
2016,10,19,7,45,710.5,47.0,1.3,10.0,234.5,403.1,330.13
2016,10,19,8,0,761.0,51.0,1.3,11.0,284.0,457.07,374.05
2016,10,19,8,15,793.5,54.0,1.3,11.5,331.5,501.42,409.4
2016,10,19,8,30,826.0,57.0,1.3,12.0,379.0,542.3,440.93
2016,10,19,8,45,848.5,59.0,1.3,13.0,422.5,578.68,467.1
2016,10,19,9,0,871.0,61.0,1.3,14.0,466.0,613.66,491.34
2016,10,19,9,15,887.0,63.0,1.3,14.5,504.5,642.76,511.42
2016,10,19,9,30,903.0,65.0,1.3,15.0,543.0,669.62,529.27
2016,10,19,9,45,915.5,66.0,1.3,15.5,575.5,690.55,541.94
2016,10,19,10,0,928.0,67.0,1.3,16.0,608.0,708.73,552.65
2016,10,19,10,15,935.5,68.0,1.3,16.5,633.5,720.56,558.88
2016,10,19,10,30,943.0,69.0,1.3,17.0,659.0,729.28,563.05
2016,10,19,10,45,948.5,69.5,1.3,17.5,677.0,732.87,563.76
2016,10,19,11,0,954.0,70.0,1.3,18.0,695.0,733.2,562.37
2016,10,19,11,15,956.5,70.0,1.3,18.0,705.0,727.67,558.11
2016,10,19,11,30,959.0,70.0,1.3,18.0,715.0,718.87,551.75
2016,10,19,11,45,959.0,70.5,1.3,18.5,717.0,705.69,541.45
2016,10,19,12,0,959.0,71.0,1.3,19.0,719.0,689.36,528.38
2016,10,19,12,15,957.0,71.0,1.3,19.0,712.5,668.21,512.53
2016,10,19,12,30,955.0,71.0,1.3,19.0,706.0,644.17,494.38
2016,10,19,12,45,947.5,72.0,1.35,19.5,691.5,615.17,471.78
2016,10,19,13,0,940.0,73.0,1.4,20.0,677.0,583.8,447.06
2016,10,19,13,15,933.5,72.0,1.4,20.0,655.0,548.83,419.73
2016,10,19,13,30,927.0,71.0,1.4,20.0,633.0,511.82,390.22
2016,10,19,13,45,917.0,70.0,1.4,20.0,603.5,471.42,357.39
2016,10,19,14,0,907.0,69.0,1.4,20.0,574.0,429.61,322.61
2016,10,19,14,15,893.5,67.5,1.4,19.5,538.5,384.89,285.28
2016,10,19,14,30,880.0,66.0,1.4,19.0,503.0,339.5,246.39
2016,10,19,14,45,861.5,63.5,1.45,19.0,462.0,291.41,204.38
2016,10,19,15,0,843.0,61.0,1.5,19.0,421.0,243.59,162.34
2016,10,19,15,15,816.0,58.0,1.45,18.5,375.5,194.34,120.4
2016,10,19,15,30,789.0,55.0,1.4,18.0,330.0,143.03,79.13
2016,10,19,15,45,749.0,51.5,1.35,17.5,281.5,95.84,46.74
2016,10,19,16,0,709.0,48.0,1.3,17.0,233.0,52.14,26.26
2016,10,19,16,15,645.0,42.5,1.2,16.0,183.5,31.19,22.07
2016,10,19,16,30,581.0,37.0,1.1,15.0,134.0,28.48,19.5
2016,10,19,16,45,467.5,29.0,1.05,14.0,89.5,23.25,14.41
2016,10,19,17,0,354.0,21.0,1.0,13.0,45.0,17.8,5.91
2016,10,19,17,15,177.0,10.5,0.95,12.5,22.5,10.32,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,249.0,15.0,1.05,9.5,44.0,105.49,56.3
2016,10,20,7,0,498.0,30.0,1.0,10.0,88.0,224.25,169.7
2016,10,20,7,15,583.5,36.5,1.0,10.5,136.5,285.53,225.33
2016,10,20,7,30,669.0,43.0,1.0,11.0,185.0,352.32,283.29
2016,10,20,7,45,720.0,47.5,1.05,12.0,235.0,405.42,328.18
2016,10,20,8,0,771.0,52.0,1.1,13.0,285.0,460.32,372.53
2016,10,20,8,15,804.0,55.0,1.05,13.5,333.5,505.09,407.49
2016,10,20,8,30,837.0,58.0,1.0,14.0,382.0,546.4,438.53
2016,10,20,8,45,860.0,60.5,0.95,15.0,426.0,583.78,464.55
2016,10,20,9,0,883.0,63.0,0.9,16.0,470.0,619.74,488.48
2016,10,20,9,15,899.5,65.0,0.95,16.5,509.0,649.25,508.91
2016,10,20,9,30,916.0,67.0,1.0,17.0,548.0,676.5,527.34
2016,10,20,9,45,930.0,67.0,1.05,18.0,581.5,697.37,539.32
2016,10,20,10,0,944.0,67.0,1.1,19.0,615.0,715.5,549.26
2016,10,20,10,15,951.5,68.0,1.1,19.5,640.5,727.36,555.34
2016,10,20,10,30,959.0,69.0,1.1,20.0,666.0,736.06,559.37
2016,10,20,10,45,964.0,70.0,1.15,21.0,684.0,739.79,559.61
2016,10,20,11,0,969.0,71.0,1.2,22.0,702.0,740.19,557.74
2016,10,20,11,15,971.5,71.5,1.2,22.0,712.0,735.03,553.81
2016,10,20,11,30,974.0,72.0,1.2,22.0,722.0,726.54,547.8
2016,10,20,11,45,974.5,72.0,1.25,22.5,724.0,712.93,537.85
2016,10,20,12,0,975.0,72.0,1.3,23.0,726.0,696.13,524.89
2016,10,20,12,15,973.0,72.0,1.3,23.0,720.0,674.65,509.04
2016,10,20,12,30,971.0,72.0,1.3,23.0,714.0,650.23,490.89
2016,10,20,12,45,965.0,72.5,1.35,23.0,699.0,621.19,469.49
2016,10,20,13,0,959.0,73.0,1.4,23.0,684.0,589.67,445.81
2016,10,20,13,15,952.5,72.0,1.4,23.0,662.0,554.14,418.34
2016,10,20,13,30,946.0,71.0,1.4,23.0,640.0,516.51,388.66
2016,10,20,13,45,935.5,70.0,1.4,23.0,610.5,475.24,355.51
2016,10,20,14,0,925.0,69.0,1.4,23.0,581.0,432.57,320.4
2016,10,20,14,15,911.5,67.5,1.4,22.5,544.5,387.18,282.91
2016,10,20,14,30,898.0,66.0,1.4,22.0,508.0,341.09,243.83
2016,10,20,14,45,878.5,64.0,1.4,22.0,466.0,292.48,201.75
2016,10,20,15,0,859.0,62.0,1.4,22.0,424.0,244.17,159.81
2016,10,20,15,15,831.5,59.0,1.3,21.0,378.0,190.63,115.31
2016,10,20,15,30,804.0,56.0,1.2,20.0,332.0,142.25,77.31
2016,10,20,15,45,763.0,52.0,1.1,19.5,282.5,94.0,45.08
2016,10,20,16,0,722.0,48.0,1.0,19.0,233.0,49.34,25.34
2016,10,20,16,15,656.0,42.5,0.95,18.0,183.0,31.43,22.06
2016,10,20,16,30,590.0,37.0,0.9,17.0,133.0,28.74,19.51
2016,10,20,16,45,472.0,28.5,0.9,16.0,88.0,23.0,13.96
2016,10,20,17,0,354.0,20.0,0.9,15.0,43.0,16.98,3.98
2016,10,20,17,15,177.0,10.0,0.95,14.5,21.5,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,10.5,41.5,101.74,48.68
2016,10,21,7,0,473.0,30.0,0.6,11.0,83.0,213.51,159.68
2016,10,21,7,15,560.0,36.5,0.55,11.5,131.0,274.1,214.11
2016,10,21,7,30,647.0,43.0,0.5,12.0,179.0,340.27,270.63
