Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,7,45,700.5,47.5,0.45,12.5,228.5,393.51,315.06
2016,10,21,8,0,754.0,52.0,0.4,13.0,278.0,448.75,359.01
2016,10,21,8,15,787.5,55.5,0.4,13.5,325.5,493.65,393.69
2016,10,21,8,30,821.0,59.0,0.4,14.0,373.0,538.37,426.96
2016,10,21,8,45,845.5,61.0,0.4,15.0,416.5,572.3,450.47
2016,10,21,9,0,870.0,63.0,0.4,16.0,460.0,608.1,474.47
2016,10,21,9,15,886.0,65.0,0.45,17.0,498.5,636.92,493.31
2016,10,21,9,30,902.0,67.0,0.5,18.0,537.0,663.49,510.16
2016,10,21,9,45,912.5,68.5,0.6,19.0,569.5,683.41,522.38
2016,10,21,10,0,923.0,70.0,0.7,20.0,602.0,700.53,532.31
2016,10,21,10,15,931.0,71.0,0.7,20.5,627.0,712.48,538.39
2016,10,21,10,30,939.0,72.0,0.7,21.0,652.0,721.35,542.49
2016,10,21,10,45,943.5,73.0,0.75,21.5,670.0,724.64,543.62
2016,10,21,11,0,948.0,74.0,0.8,22.0,688.0,724.69,542.74
2016,10,21,11,15,950.5,74.5,0.8,22.0,697.5,719.6,538.9
2016,10,21,11,30,953.0,75.0,0.8,22.0,707.0,711.26,533.05
2016,10,21,11,45,952.0,75.5,0.85,22.5,708.5,697.42,522.74
2016,10,21,12,0,951.0,76.0,0.9,23.0,710.0,680.5,509.93
2016,10,21,12,15,949.0,76.0,0.95,23.0,703.5,659.46,495.05
2016,10,21,12,30,947.0,76.0,1.0,23.0,697.0,635.56,477.87
2016,10,21,12,45,939.5,76.5,1.05,23.0,681.5,606.29,456.49
2016,10,21,13,0,932.0,77.0,1.1,23.0,666.0,574.7,432.93
2016,10,21,13,15,924.5,76.0,1.15,22.5,644.0,539.52,406.97
2016,10,21,13,30,917.0,75.0,1.2,22.0,622.0,502.39,378.71
2016,10,21,13,45,905.0,74.0,1.25,22.0,592.0,461.57,346.08
2016,10,21,14,0,893.0,73.0,1.3,22.0,562.0,419.53,311.59
2016,10,21,14,15,647.5,128.5,1.35,21.5,471.0,341.3,252.82
2016,10,21,14,30,402.0,184.0,1.4,21.0,380.0,285.22,212.37
2016,10,21,14,45,611.0,124.5,1.45,20.5,394.0,267.23,190.84
2016,10,21,15,0,820.0,65.0,1.5,20.0,408.0,231.17,151.97
2016,10,21,15,15,791.0,62.0,1.45,19.5,362.5,182.88,111.35
2016,10,21,15,30,762.0,59.0,1.4,19.0,317.0,136.49,74.94
2016,10,21,15,45,718.0,55.0,1.4,18.5,268.5,90.37,44.73
2016,10,21,16,0,674.0,51.0,1.4,18.0,220.0,48.23,27.17
2016,10,21,16,15,605.0,45.0,1.3,17.0,171.5,33.97,24.37
2016,10,21,16,30,536.0,39.0,1.2,16.0,123.0,28.31,19.17
2016,10,21,16,45,413.5,29.5,1.2,15.0,80.5,22.24,13.26
2016,10,21,17,0,291.0,20.0,1.2,14.0,38.0,15.79,1.67
2016,10,21,17,15,145.5,10.0,1.2,13.5,19.0,9.83,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,221.0,15.5,0.75,8.5,40.0,96.33,39.87
2016,10,22,7,0,442.0,31.0,0.7,9.0,80.0,205.93,154.52
2016,10,22,7,15,534.0,38.5,0.7,9.5,127.5,263.91,207.64
2016,10,22,7,30,626.0,46.0,0.7,10.0,175.0,332.07,266.6
2016,10,22,7,45,683.0,50.5,0.7,10.5,224.5,386.08,312.59
2016,10,22,8,0,740.0,55.0,0.7,11.0,274.0,442.25,358.45
2016,10,22,8,15,542.0,97.5,0.65,11.5,272.0,409.34,332.15
2016,10,22,8,30,344.0,140.0,0.6,12.0,270.0,351.22,285.19
2016,10,22,8,45,603.0,103.5,0.6,12.5,363.5,479.65,387.0
2016,10,22,9,0,862.0,67.0,0.6,13.0,457.0,604.2,480.19
2016,10,22,9,15,879.0,69.0,0.55,13.5,496.0,633.31,498.21
2016,10,22,9,30,896.0,71.0,0.5,14.0,535.0,660.25,515.28
2016,10,22,9,45,899.5,76.0,0.5,15.0,566.0,679.19,525.84
2016,10,22,10,0,903.0,81.0,0.5,16.0,597.0,695.14,534.0
2016,10,22,10,15,912.0,82.0,0.55,16.5,622.5,707.43,541.14
2016,10,22,10,30,921.0,83.0,0.6,17.0,648.0,716.72,546.34
2016,10,22,10,45,927.5,83.5,0.65,17.5,666.0,720.67,547.99
2016,10,22,11,0,934.0,84.0,0.7,18.0,684.0,721.45,547.64
2016,10,22,11,15,937.0,84.5,0.75,18.0,694.0,716.64,544.63
2016,10,22,11,30,940.0,85.0,0.8,18.0,704.0,708.64,539.22
2016,10,22,11,45,942.0,84.5,0.85,18.5,706.0,695.78,529.2
2016,10,22,12,0,944.0,84.0,0.9,19.0,708.0,679.81,516.89
2016,10,22,12,15,942.0,83.5,0.9,19.0,702.0,658.33,500.94
2016,10,22,12,30,940.0,83.0,0.9,19.0,696.0,634.03,482.77
2016,10,22,12,45,929.0,85.0,0.95,19.0,680.0,604.42,460.85
2016,10,22,13,0,918.0,87.0,1.0,19.0,664.0,572.66,436.88
2016,10,22,13,15,910.5,86.0,1.0,19.0,642.0,537.87,409.75
2016,10,22,13,30,903.0,85.0,1.0,19.0,620.0,501.17,380.54
2016,10,22,13,45,893.0,83.0,1.05,19.0,590.5,460.76,348.06
2016,10,22,14,0,883.0,81.0,1.1,19.0,561.0,419.01,313.6
2016,10,22,14,15,785.5,93.5,1.1,18.5,500.0,356.49,264.16
2016,10,22,14,30,688.0,106.0,1.1,18.0,439.0,300.29,219.33
2016,10,22,14,45,612.5,113.5,1.15,17.5,391.0,254.88,182.52
2016,10,22,15,0,537.0,121.0,1.2,17.0,343.0,215.31,150.88
2016,10,22,15,15,509.5,112.5,1.2,16.5,304.0,175.57,118.28
2016,10,22,15,30,482.0,104.0,1.2,16.0,265.0,137.92,89.14
2016,10,22,15,45,454.0,90.5,1.2,15.5,223.5,98.4,61.89
2016,10,22,16,0,426.0,77.0,1.2,15.0,182.0,61.47,42.9
2016,10,22,16,15,374.5,64.0,1.15,14.0,141.0,47.37,36.57
2016,10,22,16,30,323.0,51.0,1.1,13.0,100.0,38.67,28.51
2016,10,22,16,45,234.0,36.0,1.1,12.5,64.5,27.86,18.08
2016,10,22,17,0,145.0,21.0,1.1,12.0,29.0,16.53,0.0
2016,10,22,17,15,72.5,10.5,1.1,11.5,14.5,10.32,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,206.0,15.5,0.85,8.5,37.5,90.46,29.37
2016,10,23,7,0,412.0,31.0,0.8,9.0,75.0,194.01,144.69
2016,10,23,7,15,506.0,39.0,0.75,9.5,121.5,254.95,200.33
2016,10,23,7,30,600.0,47.0,0.7,10.0,168.0,322.56,258.72
2016,10,23,7,45,657.5,52.0,0.7,11.0,217.0,373.31,301.72
2016,10,23,8,0,715.0,57.0,0.7,12.0,266.0,429.2,346.83
2016,10,23,8,15,751.5,61.0,0.75,12.5,313.0,474.71,383.1
2016,10,23,8,30,788.0,65.0,0.8,13.0,360.0,520.26,418.21
2016,10,23,8,45,814.0,68.0,0.85,13.5,404.0,558.22,446.57
2016,10,23,9,0,840.0,71.0,0.9,14.0,448.0,594.96,473.3
2016,10,23,9,15,857.5,73.0,0.95,14.5,486.0,623.72,493.57
2016,10,23,9,30,875.0,75.0,1.0,15.0,524.0,647.42,509.92
2016,10,23,9,45,721.5,124.5,1.05,15.5,510.0,615.87,483.33
2016,10,23,10,0,568.0,174.0,1.1,16.0,496.0,568.92,445.92
2016,10,23,10,15,498.5,207.5,1.15,16.5,499.5,559.12,436.65
2016,10,23,10,30,429.0,241.0,1.2,17.0,503.0,545.95,424.52
2016,10,23,10,45,681.0,160.5,1.25,17.5,589.0,633.51,491.74
2016,10,23,11,0,933.0,80.0,1.3,18.0,675.0,712.4,549.56
2016,10,23,11,15,935.0,80.5,1.35,18.0,684.5,706.95,544.97
2016,10,23,11,30,937.0,81.0,1.4,18.0,694.0,698.32,538.67
2016,10,23,11,45,934.0,82.0,1.45,18.0,694.5,683.85,528.0
2016,10,23,12,0,931.0,83.0,1.5,18.0,695.0,666.41,515.07
2016,10,23,12,15,928.0,83.0,1.5,18.0,688.5,645.11,498.81
2016,10,23,12,30,925.0,83.0,1.5,18.0,682.0,621.06,480.3
2016,10,23,12,45,918.0,83.0,1.5,18.0,666.5,592.16,457.91
2016,10,23,13,0,911.0,83.0,1.5,18.0,651.0,560.98,433.4
2016,10,23,13,15,688.5,151.0,1.5,18.0,571.5,482.93,372.89
2016,10,23,13,30,466.0,219.0,1.5,18.0,492.0,417.37,322.03
2016,10,23,13,45,668.5,148.5,1.55,18.0,519.5,418.94,321.34
2016,10,23,14,0,871.0,78.0,1.6,18.0,547.0,407.73,307.99
2016,10,23,14,15,653.5,125.0,1.6,17.5,464.0,334.38,251.19
2016,10,23,14,30,436.0,172.0,1.6,17.0,381.0,281.09,211.55
2016,10,23,14,45,423.0,159.5,1.6,17.0,348.0,244.76,180.93
2016,10,23,15,0,410.0,147.0,1.6,17.0,315.0,209.09,150.77
2016,10,23,15,15,398.0,131.0,1.6,16.5,278.5,171.36,119.71
2016,10,23,15,30,386.0,115.0,1.6,16.0,242.0,134.52,90.68
2016,10,23,15,45,361.0,99.0,1.6,15.5,203.5,97.88,65.15
2016,10,23,16,0,336.0,83.0,1.6,15.0,165.0,63.64,50.99
2016,10,23,16,15,296.0,67.0,1.55,14.0,127.0,49.91,38.77
2016,10,23,16,30,256.0,51.0,1.5,13.0,89.0,38.79,28.55
2016,10,23,16,45,128.0,37.5,1.45,12.5,56.5,30.82,20.35
2016,10,23,17,0,0.0,24.0,1.4,12.0,24.0,21.86,0.0
2016,10,23,17,15,0.0,12.0,1.35,11.5,12.0,11.8,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,4.5,17.0,1.8,10.0,17.5,18.0,0.0
2016,10,24,7,0,9.0,34.0,1.9,10.0,35.0,38.53,25.72
2016,10,24,7,15,23.0,54.0,1.95,10.0,58.0,68.84,52.57
2016,10,24,7,30,37.0,74.0,2.0,10.0,81.0,96.79,77.22
2016,10,24,7,45,45.0,94.0,2.1,10.5,105.0,122.54,99.6
2016,10,24,8,0,53.0,114.0,2.2,11.0,129.0,148.49,121.68
2016,10,24,8,15,59.0,132.5,2.2,11.0,152.5,171.82,141.33
2016,10,24,8,30,65.0,151.0,2.2,11.0,176.0,195.27,160.73
2016,10,24,8,45,61.0,167.5,2.2,11.5,193.0,210.72,172.76
2016,10,24,9,0,57.0,184.0,2.2,12.0,210.0,225.76,184.24
2016,10,24,9,15,153.0,203.5,2.15,12.0,280.0,311.74,255.05
2016,10,24,9,30,249.0,223.0,2.1,12.0,350.0,400.53,326.01
2016,10,24,9,45,231.0,240.5,2.1,12.5,364.0,402.65,325.66
2016,10,24,10,0,213.0,258.0,2.1,13.0,378.0,409.49,329.34
2016,10,24,10,15,258.5,263.5,2.05,13.0,415.5,450.1,360.77
2016,10,24,10,30,304.0,269.0,2.0,13.0,453.0,484.59,387.0
2016,10,24,10,45,179.5,273.5,2.0,13.5,383.0,398.65,317.62
2016,10,24,11,0,55.0,278.0,2.0,14.0,313.0,313.52,248.41
2016,10,24,11,15,55.5,282.0,1.95,14.0,317.5,315.88,250.33
2016,10,24,11,30,56.0,286.0,1.9,14.0,322.0,318.02,251.74
2016,10,24,11,45,31.5,239.5,1.85,14.5,260.0,254.38,201.02
2016,10,24,12,0,7.0,193.0,1.8,15.0,198.0,191.16,150.34
2016,10,24,12,15,8.5,199.5,1.8,15.0,205.0,197.84,155.9
2016,10,24,12,30,10.0,206.0,1.8,15.0,212.0,204.35,161.13
2016,10,24,12,45,7.0,190.5,1.8,15.5,195.0,187.24,147.25
2016,10,24,13,0,4.0,175.0,1.8,16.0,178.0,170.38,133.66
2016,10,24,13,15,2.0,148.5,1.8,16.0,150.0,143.87,112.55
2016,10,24,13,30,0.0,122.0,1.8,16.0,122.0,117.58,91.46
2016,10,24,13,45,0.0,83.0,1.85,16.0,83.0,80.29,61.14
2016,10,24,14,0,0.0,44.0,1.9,16.0,44.0,42.52,29.98
2016,10,24,14,15,0.0,53.0,1.9,15.5,53.0,51.22,37.43
2016,10,24,14,30,0.0,62.0,1.9,15.0,62.0,59.93,44.91
2016,10,24,14,45,0.0,91.5,1.95,15.0,91.5,88.06,68.56
2016,10,24,15,0,0.0,121.0,2.0,15.0,121.0,114.33,90.58
2016,10,24,15,15,0.0,106.5,1.95,14.5,106.5,100.54,79.44
2016,10,24,15,30,0.0,92.0,1.9,14.0,92.0,86.81,68.23
2016,10,24,15,45,0.0,77.0,1.85,14.0,77.0,72.71,56.39
2016,10,24,16,0,0.0,62.0,1.8,14.0,62.0,58.71,46.84
2016,10,24,16,15,0.0,47.5,1.7,13.5,47.5,45.38,34.79
2016,10,24,16,30,0.0,33.0,1.6,13.0,33.0,31.87,22.42
2016,10,24,16,45,0.0,20.5,1.5,12.5,20.5,19.79,10.89
2016,10,24,17,0,0.0,8.0,1.4,12.0,8.0,7.71,0.0
2016,10,24,17,15,0.0,4.0,1.35,11.5,4.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,1.2,11.0,9.0,8.68,0.0
2016,10,25,7,0,0.0,18.0,1.2,11.0,18.0,17.37,8.44
2016,10,25,7,15,0.0,30.5,1.2,11.5,30.5,29.45,19.31
2016,10,25,7,30,0.0,43.0,1.2,12.0,43.0,41.54,29.96
2016,10,25,7,45,0.0,55.5,1.3,12.5,55.5,54.04,40.78
2016,10,25,8,0,0.0,68.0,1.4,13.0,68.0,66.48,51.37
2016,10,25,8,15,0.0,80.5,1.45,13.0,80.5,78.89,61.83
2016,10,25,8,30,0.0,93.0,1.5,13.0,93.0,91.26,72.12
2016,10,25,8,45,3.0,121.5,1.55,13.5,123.0,122.01,97.5
2016,10,25,9,0,6.0,150.0,1.6,14.0,153.0,152.85,122.46
2016,10,25,9,15,15.0,171.5,1.6,14.0,179.0,179.99,144.39
2016,10,25,9,30,24.0,193.0,1.6,14.0,205.0,207.28,166.22
2016,10,25,9,45,285.5,185.0,1.65,14.5,344.0,383.05,309.96
2016,10,25,10,0,547.0,177.0,1.7,15.0,483.0,553.29,441.34
2016,10,25,10,15,338.5,229.5,1.65,15.0,421.5,466.17,370.06
2016,10,25,10,30,130.0,282.0,1.6,15.0,360.0,376.04,296.89
2016,10,25,10,45,242.0,277.0,1.6,15.5,427.5,443.05,349.75
2016,10,25,11,0,354.0,272.0,1.6,16.0,495.0,513.16,402.52
2016,10,25,11,15,255.0,291.0,1.55,16.0,453.0,462.44,361.72
2016,10,25,11,30,156.0,310.0,1.5,16.0,411.0,409.05,319.55
2016,10,25,11,45,161.0,308.0,1.5,16.5,412.5,405.69,316.63
2016,10,25,12,0,166.0,306.0,1.5,17.0,414.0,401.69,312.93
2016,10,25,12,15,93.0,271.5,1.5,17.0,332.5,318.16,248.49
2016,10,25,12,30,20.0,237.0,1.5,17.0,251.0,239.62,187.08
2016,10,25,12,45,12.0,208.5,1.5,17.0,217.0,207.03,161.86
2016,10,25,13,0,4.0,180.0,1.5,17.0,183.0,175.08,136.74
2016,10,25,13,15,37.5,218.0,1.5,17.0,240.5,225.3,176.9
2016,10,25,13,30,71.0,256.0,1.5,17.0,298.0,272.19,213.42
2016,10,25,13,45,71.5,243.0,1.5,17.0,283.5,256.18,200.74
2016,10,25,14,0,72.0,230.0,1.5,17.0,269.0,240.03,188.12
2016,10,25,14,15,186.0,211.5,1.45,17.0,301.5,254.48,197.45
2016,10,25,14,30,300.0,193.0,1.4,17.0,334.0,258.42,196.76
2016,10,25,14,45,363.5,164.5,1.4,17.0,320.5,233.58,173.45
2016,10,25,15,0,427.0,136.0,1.4,17.0,307.0,199.39,141.93
2016,10,25,15,15,575.5,96.0,1.3,16.5,297.5,164.58,106.4
2016,10,25,15,30,724.0,56.0,1.2,16.0,288.0,117.32,62.64
2016,10,25,15,45,678.5,51.5,1.2,16.0,241.5,73.47,36.07
2016,10,25,16,0,633.0,47.0,1.2,16.0,195.0,34.25,24.84
2016,10,25,16,15,558.5,41.0,1.1,15.0,149.0,31.12,21.99
2016,10,25,16,30,484.0,35.0,1.0,14.0,103.0,25.62,16.82
2016,10,25,16,45,352.5,25.5,0.95,13.5,64.0,19.36,10.28
2016,10,25,17,0,221.0,16.0,0.9,13.0,25.0,15.73,0.0
2016,10,25,17,15,110.5,8.0,0.85,12.5,12.5,7.86,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,223.5,13.0,0.8,9.5,34.5,87.26,0.0
2016,10,26,7,0,447.0,26.0,0.7,10.0,69.0,191.9,137.96
2016,10,26,7,15,540.5,32.5,0.7,10.5,114.5,251.83,194.81
2016,10,26,7,30,634.0,39.0,0.7,11.0,160.0,317.97,252.43
2016,10,26,7,45,689.0,43.5,0.75,11.5,208.0,370.09,297.6
2016,10,26,8,0,744.0,48.0,0.8,12.0,256.0,424.35,342.74
2016,10,26,8,15,429.0,100.0,0.8,12.5,224.5,343.05,278.94
2016,10,26,8,30,114.0,152.0,0.8,13.0,193.0,228.9,185.6
2016,10,26,8,45,487.5,105.5,0.85,14.0,314.0,402.61,327.38
2016,10,26,9,0,861.0,59.0,0.9,15.0,435.0,580.05,462.46
2016,10,26,9,15,878.0,60.5,0.95,15.5,473.0,608.21,480.88
2016,10,26,9,30,895.0,62.0,1.0,16.0,511.0,634.21,498.93
2016,10,26,9,45,904.5,64.5,1.1,16.5,542.5,654.14,512.7
2016,10,26,10,0,914.0,67.0,1.2,17.0,574.0,671.27,524.28
2016,10,26,10,15,923.5,68.5,1.2,17.5,599.5,684.39,531.81
2016,10,26,10,30,933.0,70.0,1.2,18.0,625.0,694.46,537.05
2016,10,26,10,45,936.0,71.5,1.3,18.5,642.5,697.1,538.12
2016,10,26,11,0,939.0,73.0,1.4,19.0,660.0,696.53,537.09
2016,10,26,11,15,943.0,73.5,1.45,19.0,670.5,692.35,533.82
2016,10,26,11,30,947.0,74.0,1.5,19.0,681.0,684.95,528.19
2016,10,26,11,45,946.5,75.5,1.55,19.0,683.0,672.52,518.84
2016,10,26,12,0,946.0,77.0,1.6,19.0,685.0,657.02,507.13
2016,10,26,12,15,944.5,76.5,1.6,19.0,679.0,635.91,490.89
2016,10,26,12,30,943.0,76.0,1.6,19.0,673.0,611.97,472.34
2016,10,26,12,45,938.5,76.0,1.6,19.0,659.0,584.16,450.57
2016,10,26,13,0,934.0,76.0,1.6,19.0,645.0,553.89,426.53
2016,10,26,13,15,927.0,75.0,1.6,18.5,623.0,519.14,399.38
2016,10,26,13,30,920.0,74.0,1.6,18.0,601.0,482.43,369.94
2016,10,26,13,45,909.5,72.5,1.6,18.0,571.5,442.04,336.18
2016,10,26,14,0,899.0,71.0,1.6,18.0,542.0,400.32,300.54
2016,10,26,14,15,884.0,69.0,1.55,17.5,506.5,355.55,262.14
2016,10,26,14,30,869.0,67.0,1.5,17.0,471.0,310.28,222.52
2016,10,26,14,45,848.0,64.5,1.45,17.0,429.5,262.83,180.54
2016,10,26,15,0,827.0,62.0,1.4,17.0,388.0,212.54,136.67
2016,10,26,15,15,796.0,59.0,1.3,16.5,342.5,164.45,96.76
2016,10,26,15,30,765.0,56.0,1.2,16.0,297.0,118.43,62.22
2016,10,26,15,45,720.0,51.5,1.15,16.0,249.0,72.78,35.33
2016,10,26,16,0,675.0,47.0,1.1,16.0,201.0,34.51,25.05
2016,10,26,16,15,598.5,41.0,1.0,15.0,153.5,31.39,22.2
2016,10,26,16,30,522.0,35.0,0.9,14.0,106.0,28.27,19.08
2016,10,26,16,45,381.0,25.0,0.85,13.0,65.5,19.11,9.84
2016,10,26,17,0,240.0,15.0,0.8,12.0,25.0,14.74,0.0
2016,10,26,17,15,120.0,7.5,0.85,11.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,2.0,1.0,11.5,2.0,1.93,0.0
2016,10,27,7,30,0.0,3.0,1.0,12.0,3.0,2.89,0.0
2016,10,27,7,45,0.0,4.5,1.05,12.5,4.5,4.34,0.0
2016,10,27,8,0,0.0,6.0,1.1,13.0,6.0,5.78,0.0
2016,10,27,8,15,0.0,7.0,1.1,13.5,7.0,6.75,0.17
2016,10,27,8,30,0.0,8.0,1.1,14.0,8.0,7.71,0.98
2016,10,27,8,45,0.0,36.0,1.15,14.5,36.0,34.76,24.03
2016,10,27,9,0,0.0,64.0,1.2,15.0,64.0,61.86,46.71
2016,10,27,9,15,15.0,129.5,1.15,15.0,137.0,136.38,108.56
2016,10,27,9,30,30.0,195.0,1.1,15.0,210.0,218.57,174.63
2016,10,27,9,45,15.0,144.0,1.1,15.5,151.5,150.65,118.95
2016,10,27,10,0,0.0,93.0,1.1,16.0,93.0,90.04,69.08
2016,10,27,10,15,0.0,108.0,1.15,16.0,108.0,104.78,81.12
2016,10,27,10,30,0.0,123.0,1.2,16.0,123.0,119.49,92.92
2016,10,27,10,45,1.5,147.0,1.25,16.5,148.5,144.01,112.39
2016,10,27,11,0,3.0,171.0,1.3,17.0,174.0,168.44,131.54
2016,10,27,11,15,1.5,154.5,1.45,17.0,156.0,151.01,117.51
2016,10,27,11,30,0.0,138.0,1.6,17.0,138.0,133.79,103.71
2016,10,27,11,45,0.0,138.0,1.75,17.0,138.0,133.68,103.67
2016,10,27,12,0,0.0,138.0,1.9,17.0,138.0,133.57,103.62
2016,10,27,12,15,6.5,177.0,1.9,16.5,181.0,174.86,137.07
2016,10,27,12,30,13.0,216.0,1.9,16.0,224.0,215.4,169.59
2016,10,27,12,45,7.5,192.0,1.95,15.5,197.0,188.77,148.66
2016,10,27,13,0,2.0,168.0,2.0,15.0,170.0,162.61,128.1
2016,10,27,13,15,1.0,133.5,1.9,15.0,134.5,129.09,101.13
2016,10,27,13,30,0.0,99.0,1.8,15.0,99.0,95.68,73.99
2016,10,27,13,45,21.0,156.0,1.7,15.0,167.0,156.47,123.74
2016,10,27,14,0,42.0,213.0,1.6,15.0,235.0,213.29,169.14
2016,10,27,14,15,21.0,179.5,1.5,15.0,190.5,176.12,139.52
2016,10,27,14,30,0.0,146.0,1.4,15.0,146.0,138.22,109.51
2016,10,27,14,45,0.0,119.5,1.35,15.0,119.5,113.56,89.61
2016,10,27,15,0,0.0,93.0,1.3,15.0,93.0,88.99,69.47
2016,10,27,15,15,0.0,81.5,1.2,14.5,81.5,78.07,60.66
2016,10,27,15,30,0.0,70.0,1.1,14.0,70.0,67.18,51.71
2016,10,27,15,45,0.0,58.5,1.0,14.0,58.5,56.34,42.53
2016,10,27,16,0,0.0,47.0,0.9,14.0,47.0,45.41,34.99
2016,10,27,16,15,0.0,35.0,0.8,13.5,35.0,33.8,24.46
2016,10,27,16,30,0.0,23.0,0.7,13.0,23.0,22.2,13.82
2016,10,27,16,45,0.0,14.0,0.65,13.0,14.0,13.5,5.08
2016,10,27,17,0,0.0,5.0,0.6,13.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,0.6,13.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,1.1,11.5,8.5,8.36,0.0
2016,10,28,7,0,0.0,17.0,1.2,12.0,17.0,16.4,7.19
2016,10,28,7,15,0.0,29.5,1.2,12.0,29.5,28.49,18.32
2016,10,28,7,30,0.0,42.0,1.2,12.0,42.0,40.69,29.14
2016,10,28,7,45,0.0,56.0,1.25,12.0,56.0,54.81,41.48
2016,10,28,8,0,0.0,70.0,1.3,12.0,70.0,68.83,53.57
2016,10,28,8,15,0.0,84.0,1.25,12.0,84.0,82.79,65.4
2016,10,28,8,30,0.0,98.0,1.2,12.0,98.0,96.69,77.01
2016,10,28,8,45,56.0,142.0,1.2,12.5,166.0,178.7,145.72
2016,10,28,9,0,112.0,186.0,1.2,13.0,234.0,265.8,216.18
2016,10,28,9,15,60.5,177.5,1.2,13.0,203.5,219.22,177.13
2016,10,28,9,30,9.0,169.0,1.2,13.0,173.0,172.94,138.41
2016,10,28,9,45,11.5,181.5,1.3,13.5,188.0,186.68,149.24
2016,10,28,10,0,14.0,194.0,1.4,14.0,203.0,200.42,159.77
2016,10,28,10,15,14.0,200.0,1.45,14.5,208.5,205.88,163.55
2016,10,28,10,30,14.0,206.0,1.5,15.0,214.0,211.33,167.34
2016,10,28,10,45,7.0,163.0,1.55,15.5,167.0,163.42,128.48
2016,10,28,11,0,0.0,120.0,1.6,16.0,120.0,116.38,90.17
2016,10,28,11,15,4.0,159.0,1.6,16.0,162.0,157.02,123.08
2016,10,28,11,30,8.0,198.0,1.6,16.0,204.0,197.43,155.2
2016,10,28,11,45,4.0,175.0,1.65,16.0,178.5,172.1,134.83
2016,10,28,12,0,0.0,152.0,1.7,16.0,153.0,147.12,114.83
2016,10,28,12,15,9.0,189.5,1.65,16.0,196.0,188.31,148.0
2016,10,28,12,30,18.0,227.0,1.6,16.0,239.0,228.62,179.89
2016,10,28,12,45,35.5,243.0,1.6,16.0,265.0,251.73,198.15
2016,10,28,13,0,53.0,259.0,1.6,16.0,291.0,272.95,214.82
2016,10,28,13,15,26.5,184.0,1.55,15.5,200.0,187.96,148.05
2016,10,28,13,30,0.0,109.0,1.5,15.0,109.0,105.19,81.69
2016,10,28,13,45,4.5,142.0,1.45,15.0,144.5,137.92,108.72
2016,10,28,14,0,9.0,175.0,1.4,15.0,180.0,169.34,134.24
2016,10,28,14,15,22.0,178.0,1.3,15.0,188.5,174.92,138.59
2016,10,28,14,30,35.0,181.0,1.2,15.0,197.0,175.85,139.1
2016,10,28,14,45,29.0,163.0,1.2,15.0,175.5,155.55,122.92
2016,10,28,15,0,23.0,145.0,1.2,15.0,154.0,139.02,109.84
2016,10,28,15,15,19.0,128.5,1.15,14.5,135.5,121.51,95.97
2016,10,28,15,30,15.0,112.0,1.1,14.0,117.0,104.41,82.29
2016,10,28,15,45,9.5,94.5,1.05,14.0,97.5,86.86,67.97
2016,10,28,16,0,4.0,77.0,1.0,14.0,78.0,70.25,56.91
2016,10,28,16,15,2.0,58.0,0.9,13.0,58.5,53.55,41.91
2016,10,28,16,30,0.0,39.0,0.8,12.0,39.0,36.64,26.43
2016,10,28,16,45,0.0,23.5,0.75,11.5,23.5,22.42,11.74
2016,10,28,17,0,0.0,8.0,0.7,11.0,8.0,7.86,0.0
2016,10,28,17,15,0.0,4.0,0.75,11.0,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,45,168.0,13.5,0.95,10.5,28.0,60.51,0.0
2016,10,29,7,0,336.0,27.0,1.0,11.0,56.0,155.57,106.42
2016,10,29,7,15,441.5,35.5,1.05,11.0,99.5,216.25,166.1
2016,10,29,7,30,547.0,44.0,1.1,11.0,143.0,284.11,225.66
2016,10,29,7,45,273.5,43.0,1.15,11.5,92.5,177.59,143.92
2016,10,29,8,0,0.0,42.0,1.2,12.0,42.0,40.56,29.26
2016,10,29,8,15,0.0,50.0,1.2,12.0,50.0,48.3,36.03
2016,10,29,8,30,0.0,58.0,1.2,12.0,58.0,56.04,42.59
2016,10,29,8,45,0.0,45.0,1.3,12.5,45.0,43.46,31.66
2016,10,29,9,0,0.0,32.0,1.4,13.0,32.0,30.9,20.81
2016,10,29,9,15,0.0,46.0,1.4,13.5,46.0,44.44,32.19
2016,10,29,9,30,0.0,60.0,1.4,14.0,60.0,57.99,43.42
2016,10,29,9,45,0.0,65.0,1.45,14.5,65.0,62.84,47.26
2016,10,29,10,0,0.0,70.0,1.5,15.0,70.0,67.69,51.09
2016,10,29,10,15,7.0,138.0,1.5,15.0,142.0,139.04,109.76
2016,10,29,10,30,14.0,206.0,1.5,15.0,214.0,211.31,167.61
2016,10,29,10,45,58.0,245.5,1.5,15.5,280.5,282.99,224.2
2016,10,29,11,0,102.0,285.0,1.5,16.0,347.0,349.91,275.59
2016,10,29,11,15,60.0,256.5,1.45,16.0,293.0,291.99,229.58
2016,10,29,11,30,18.0,228.0,1.4,16.0,239.0,233.06,182.88
2016,10,29,11,45,9.0,188.0,1.4,16.0,193.5,187.8,147.22
2016,10,29,12,0,0.0,148.0,1.4,16.0,148.0,143.24,111.62
2016,10,29,12,15,64.5,221.0,1.35,16.0,261.0,251.39,198.58
2016,10,29,12,30,129.0,294.0,1.3,16.0,374.0,354.64,278.12
2016,10,29,12,45,130.0,286.5,1.3,16.5,366.0,342.36,267.5
2016,10,29,13,0,131.0,279.0,1.3,17.0,358.0,329.71,257.28
2016,10,29,13,15,285.5,246.0,1.25,17.0,409.0,364.57,284.0
2016,10,29,13,30,440.0,213.0,1.2,17.0,460.0,388.29,300.31
2016,10,29,13,45,662.0,141.5,1.2,17.0,491.0,392.7,300.12
2016,10,29,14,0,884.0,70.0,1.2,17.0,522.0,382.87,286.38
2016,10,29,14,15,868.0,68.0,1.2,16.5,486.5,338.71,248.31
2016,10,29,14,30,852.0,66.0,1.2,16.0,451.0,294.16,209.33
2016,10,29,14,45,828.5,63.5,1.2,16.0,410.0,244.07,165.48
2016,10,29,15,0,805.0,61.0,1.2,16.0,369.0,197.89,125.3
2016,10,29,15,15,772.5,58.0,1.15,15.5,324.5,151.15,87.15
2016,10,29,15,30,740.0,55.0,1.1,15.0,280.0,106.66,55.0
2016,10,29,15,45,688.5,51.0,1.05,15.0,232.5,63.13,31.7
2016,10,29,16,0,637.0,47.0,1.0,15.0,185.0,35.16,25.71
2016,10,29,16,15,554.5,40.0,0.95,14.0,138.5,31.09,21.95
2016,10,29,16,30,472.0,33.0,0.9,13.0,92.0,24.65,15.83
2016,10,29,16,45,236.0,25.0,0.85,12.5,54.5,19.74,9.07
2016,10,29,17,0,0.0,17.0,0.8,12.0,17.0,16.71,0.0
2016,10,29,17,15,0.0,8.5,0.8,11.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.0,10.5,3.5,3.44,0.0
2016,10,30,7,0,0.0,7.0,2.1,11.0,7.0,6.74,0.0
2016,10,30,7,15,0.0,13.5,2.2,11.0,13.5,13.02,5.3
2016,10,30,7,30,0.0,20.0,2.3,11.0,20.0,19.29,10.9
2016,10,30,7,45,0.0,26.5,2.4,11.5,26.5,25.57,16.42
2016,10,30,8,0,0.0,33.0,2.5,12.0,33.0,31.85,21.87
2016,10,30,8,15,0.0,39.5,2.55,12.0,39.5,38.14,27.29
2016,10,30,8,30,0.0,46.0,2.6,12.0,46.0,44.43,32.63
2016,10,30,8,45,0.0,30.5,2.65,12.5,30.5,29.44,19.66
2016,10,30,9,0,0.0,15.0,2.7,13.0,15.0,14.47,6.75
2016,10,30,9,15,16.5,103.5,2.75,13.0,111.5,113.49,90.77
2016,10,30,9,30,33.0,192.0,2.8,13.0,208.0,217.11,176.02
2016,10,30,9,45,16.5,134.5,2.85,13.5,142.5,141.89,113.37
2016,10,30,10,0,0.0,77.0,2.9,14.0,77.0,74.47,56.9
2016,10,30,10,15,0.0,59.0,2.85,14.0,59.0,57.04,42.32
2016,10,30,10,30,0.0,41.0,2.8,14.0,41.0,39.62,27.7
2016,10,30,10,45,0.0,84.0,2.8,14.5,84.0,81.27,62.24
2016,10,30,11,0,0.0,127.0,2.8,15.0,127.0,123.24,96.46
2016,10,30,11,15,0.0,70.0,2.75,15.0,70.0,67.71,50.74
2016,10,30,11,30,0.0,13.0,2.7,15.0,13.0,12.56,4.87
2016,10,30,11,45,2.5,98.5,2.65,15.0,100.5,96.87,74.88
2016,10,30,12,0,5.0,184.0,2.6,15.0,188.0,181.04,143.17
2016,10,30,12,15,80.0,238.5,2.55,15.0,288.0,276.82,220.44
2016,10,30,12,30,155.0,293.0,2.5,15.0,388.0,367.38,291.33
2016,10,30,12,45,77.5,223.5,2.45,15.0,271.0,254.98,202.33
2016,10,30,13,0,0.0,154.0,2.4,15.0,154.0,148.24,116.57
2016,10,30,13,15,0.0,92.0,2.3,15.0,92.0,89.01,68.47
2016,10,30,13,30,0.0,30.0,2.2,15.0,30.0,28.98,18.71
2016,10,30,13,45,0.0,75.5,2.15,15.0,75.5,73.02,55.59
2016,10,30,14,0,0.0,121.0,2.1,15.0,121.0,116.14,91.35
2016,10,30,14,15,25.5,152.5,2.05,14.5,164.0,150.71,119.55
2016,10,30,14,30,51.0,184.0,2.0,14.0,207.0,182.1,144.75
2016,10,30,14,45,34.5,161.5,1.95,14.0,176.5,154.96,123.02
2016,10,30,15,0,18.0,139.0,1.9,14.0,146.0,132.52,105.32
2016,10,30,15,15,13.5,123.0,1.8,13.5,128.0,115.7,91.91
2016,10,30,15,30,9.0,107.0,1.7,13.0,110.0,99.33,78.7
2016,10,30,15,45,4.5,89.0,1.65,13.0,90.5,81.83,64.17
2016,10,30,16,0,0.0,71.0,1.6,13.0,71.0,65.25,52.67
2016,10,30,16,15,0.0,52.5,1.45,12.5,52.5,48.88,37.77
2016,10,30,16,30,0.0,34.0,1.3,12.0,34.0,32.28,22.44
2016,10,30,16,45,0.0,20.0,1.2,11.5,20.0,19.27,8.08
2016,10,30,17,0,0.0,6.0,1.1,11.0,6.0,5.9,0.0
2016,10,30,17,15,0.0,3.0,1.1,10.5,3.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,160.5,13.0,0.9,8.0,26.0,56.82,0.0
2016,10,31,7,0,321.0,26.0,0.9,8.0,52.0,145.32,94.84
2016,10,31,7,15,434.0,35.0,0.8,8.5,95.0,209.73,160.93
2016,10,31,7,30,547.0,44.0,0.7,9.0,138.0,279.92,222.03
2016,10,31,7,45,615.0,49.5,0.65,9.5,185.5,334.05,268.98
2016,10,31,8,0,683.0,55.0,0.6,10.0,233.0,389.22,315.04
2016,10,31,8,15,724.0,58.5,0.55,10.5,279.0,433.96,351.17
2016,10,31,8,30,765.0,62.0,0.5,11.0,325.0,479.03,386.07
2016,10,31,8,45,797.0,64.0,0.5,11.5,368.5,517.41,415.05
2016,10,31,9,0,829.0,66.0,0.5,12.0,412.0,554.91,442.48
2016,10,31,9,15,586.0,129.5,0.5,12.0,384.5,497.43,396.55
2016,10,31,9,30,343.0,193.0,0.5,12.0,357.0,417.76,333.49
2016,10,31,9,45,433.5,184.0,0.5,12.5,406.0,472.53,375.8
2016,10,31,10,0,524.0,175.0,0.5,13.0,455.0,522.37,412.24
