Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,10,15,581.0,165.5,0.5,13.0,489.0,550.14,432.35
2016,10,31,10,30,638.0,156.0,0.5,13.0,523.0,579.2,453.33
2016,10,31,10,45,634.0,163.5,0.55,13.5,537.0,582.21,454.11
2016,10,31,11,0,630.0,171.0,0.6,14.0,551.0,582.9,453.49
2016,10,31,11,15,574.5,193.0,0.65,14.0,543.5,561.7,437.13
2016,10,31,11,30,519.0,215.0,0.7,14.0,536.0,541.1,421.28
2016,10,31,11,45,719.0,149.0,0.75,14.5,595.0,588.97,458.11
2016,10,31,12,0,919.0,83.0,0.8,15.0,654.0,626.76,485.85
2016,10,31,12,15,916.0,82.5,0.85,15.0,647.0,605.4,469.24
2016,10,31,12,30,913.0,82.0,0.9,15.0,640.0,581.36,450.97
2016,10,31,12,45,608.5,171.0,1.0,15.0,539.5,482.7,375.77
2016,10,31,13,0,304.0,260.0,1.1,15.0,439.0,395.72,308.88
2016,10,31,13,15,162.0,232.5,1.15,15.0,327.5,293.78,230.88
2016,10,31,13,30,20.0,205.0,1.2,15.0,216.0,203.56,160.61
2016,10,31,13,45,10.0,162.0,1.3,15.0,167.5,158.51,125.15
2016,10,31,14,0,0.0,119.0,1.4,15.0,119.0,114.24,89.58
2016,10,31,14,15,55.0,156.0,1.45,14.5,180.5,162.74,128.6
2016,10,31,14,30,110.0,193.0,1.5,14.0,242.0,202.39,159.24
2016,10,31,14,45,75.5,170.5,1.55,14.0,202.5,171.15,134.61
2016,10,31,15,0,41.0,148.0,1.6,14.0,163.0,140.63,110.98
2016,10,31,15,15,377.5,103.0,1.6,13.5,216.0,131.99,89.5
2016,10,31,15,30,714.0,58.0,1.6,13.0,269.0,102.01,53.67
2016,10,31,15,45,657.5,53.5,1.6,12.5,222.0,59.69,32.29
2016,10,31,16,0,601.0,49.0,1.6,12.0,175.0,34.2,25.14
2016,10,31,16,15,511.0,41.5,1.5,11.5,129.5,30.17,21.29
2016,10,31,16,30,421.0,34.0,1.4,11.0,84.0,26.02,17.02
2016,10,31,16,45,210.5,23.5,1.3,10.5,48.5,18.69,6.9
2016,10,31,17,0,0.0,13.0,1.2,10.0,13.0,12.78,0.0
2016,10,31,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,142.5,13.0,1.1,7.5,24.0,51.4,0.0
2016,11,1,7,0,285.0,26.0,1.1,8.0,48.0,131.89,82.54
2016,11,1,7,15,402.0,35.5,1.1,8.5,90.5,197.39,151.12
2016,11,1,7,30,519.0,45.0,1.1,9.0,133.0,268.05,213.05
2016,11,1,7,45,592.5,50.5,1.15,9.5,180.0,323.27,261.61
2016,11,1,8,0,666.0,56.0,1.2,10.0,227.0,379.75,309.78
2016,11,1,8,15,708.5,60.0,1.15,10.0,273.0,425.11,347.89
2016,11,1,8,30,751.0,64.0,1.1,10.0,319.0,470.9,385.03
2016,11,1,8,45,784.5,66.0,1.1,10.5,362.0,509.61,415.08
2016,11,1,9,0,818.0,68.0,1.1,11.0,405.0,547.51,443.62
2016,11,1,9,15,838.0,70.0,1.1,11.5,443.0,576.36,464.51
2016,11,1,9,30,858.0,72.0,1.1,12.0,481.0,603.24,483.45
2016,11,1,9,45,875.5,72.5,1.1,12.5,513.5,622.15,496.2
2016,11,1,10,0,893.0,73.0,1.1,13.0,546.0,641.33,508.85
2016,11,1,10,15,721.5,127.5,1.1,13.0,521.0,599.41,474.75
2016,11,1,10,30,550.0,182.0,1.1,13.0,496.0,545.03,431.76
2016,11,1,10,45,737.5,129.5,1.1,13.5,563.5,610.28,481.84
2016,11,1,11,0,925.0,77.0,1.1,14.0,631.0,667.57,523.76
2016,11,1,11,15,928.5,77.5,1.1,14.0,641.0,663.03,519.04
2016,11,1,11,30,932.0,78.0,1.1,14.0,651.0,655.35,512.65
2016,11,1,11,45,931.5,78.5,1.15,14.0,652.5,642.13,502.61
2016,11,1,12,0,931.0,79.0,1.2,14.0,654.0,625.93,490.23
2016,11,1,12,15,504.5,177.5,1.2,14.0,489.0,460.84,363.26
2016,11,1,12,30,78.0,276.0,1.2,14.0,324.0,307.54,242.03
2016,11,1,12,45,213.0,262.0,1.25,14.0,387.5,360.5,284.99
2016,11,1,13,0,348.0,248.0,1.3,14.0,451.0,404.74,318.65
2016,11,1,13,15,621.5,163.0,1.3,14.0,509.0,437.44,342.42
2016,11,1,13,30,895.0,78.0,1.3,14.0,567.0,452.95,350.42
2016,11,1,13,45,883.5,76.5,1.3,14.0,538.0,413.51,316.35
2016,11,1,14,0,872.0,75.0,1.3,14.0,509.0,372.9,280.91
2016,11,1,14,15,855.0,72.5,1.3,14.0,473.5,325.95,239.88
2016,11,1,14,30,838.0,70.0,1.3,14.0,438.0,281.34,200.06
2016,11,1,14,45,813.0,67.5,1.3,14.0,397.5,235.0,159.04
2016,11,1,15,0,788.0,65.0,1.3,14.0,357.0,189.67,119.69
2016,11,1,15,15,752.5,61.5,1.3,13.5,312.0,143.43,82.55
2016,11,1,15,30,717.0,58.0,1.3,13.0,267.0,99.77,52.19
2016,11,1,15,45,659.5,53.5,1.3,12.5,219.5,57.53,31.68
2016,11,1,16,0,602.0,49.0,1.3,12.0,172.0,34.42,25.33
2016,11,1,16,15,511.0,41.5,1.3,11.0,126.5,30.39,21.51
2016,11,1,16,30,420.0,34.0,1.3,10.0,81.0,26.26,17.22
2016,11,1,16,45,210.0,17.0,1.3,9.5,40.5,12.65,2.16
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,53.42,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,135.98,81.24
2016,11,2,7,15,427.0,33.5,1.35,6.5,90.0,202.38,155.28
2016,11,2,7,30,543.0,43.0,1.4,7.0,133.0,273.05,218.25
2016,11,2,7,45,609.5,49.0,1.45,7.5,180.0,326.39,266.06
2016,11,2,8,0,676.0,55.0,1.5,8.0,227.0,380.55,313.09
2016,11,2,8,15,718.5,59.5,1.45,8.5,273.0,426.56,351.75
2016,11,2,8,30,761.0,64.0,1.4,9.0,319.0,472.99,389.24
2016,11,2,8,45,792.5,66.5,1.4,10.0,362.5,511.28,418.59
2016,11,2,9,0,824.0,69.0,1.4,11.0,406.0,548.64,446.21
2016,11,2,9,15,843.5,71.5,1.3,11.5,443.5,577.77,466.84
2016,11,2,9,30,863.0,74.0,1.2,12.0,481.0,604.89,485.3
2016,11,2,9,45,887.5,72.0,1.1,13.0,515.0,625.29,497.53
2016,11,2,10,0,912.0,70.0,1.0,14.0,549.0,646.11,509.52
2016,11,2,10,15,921.0,71.5,0.9,14.5,574.0,658.46,515.72
2016,11,2,10,30,930.0,73.0,0.8,15.0,599.0,667.8,519.57
2016,11,2,10,45,936.5,73.5,0.75,15.5,616.5,671.4,519.82
2016,11,2,11,0,943.0,74.0,0.7,16.0,634.0,671.84,517.78
2016,11,2,11,15,946.0,74.5,0.65,16.0,643.5,666.89,512.85
2016,11,2,11,30,949.0,75.0,0.6,16.0,653.0,658.76,505.64
2016,11,2,11,45,949.5,75.0,0.6,16.5,654.5,645.45,494.42
2016,11,2,12,0,950.0,75.0,0.6,17.0,656.0,629.08,480.95
2016,11,2,12,15,948.0,74.5,0.6,17.0,649.5,607.82,464.71
2016,11,2,12,30,946.0,74.0,0.6,17.0,643.0,583.75,446.17
2016,11,2,12,45,943.0,72.5,0.65,17.0,629.0,555.5,424.72
2016,11,2,13,0,940.0,71.0,0.7,17.0,615.0,524.75,400.82
2016,11,2,13,15,932.5,70.0,0.7,17.0,593.0,490.09,372.94
2016,11,2,13,30,925.0,69.0,0.7,17.0,571.0,453.49,342.88
2016,11,2,13,45,912.5,68.0,0.75,17.0,541.5,413.24,309.56
2016,11,2,14,0,900.0,67.0,0.8,17.0,512.0,371.82,274.38
2016,11,2,14,15,884.0,65.0,0.8,17.0,476.5,327.46,235.96
2016,11,2,14,30,868.0,63.0,0.8,17.0,441.0,282.69,196.62
2016,11,2,14,45,844.0,61.0,0.85,17.0,400.0,236.01,156.03
2016,11,2,15,0,820.0,59.0,0.9,17.0,359.0,186.87,114.27
2016,11,2,15,15,786.0,55.5,0.95,16.0,313.5,139.47,77.06
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,94.45,46.58
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,50.74,26.32
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,32.27,23.18
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,28.53,19.64
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,24.76,15.67
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,10.99,0.32
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,171.0,11.0,1.35,6.5,22.5,56.01,0.0
2016,11,3,7,0,342.0,22.0,1.4,7.0,45.0,141.36,78.22
2016,11,3,7,15,458.0,30.5,1.4,7.5,88.5,204.5,155.1
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,275.21,218.27
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.5,329.13,266.16
2016,11,3,8,0,706.0,50.0,1.5,10.0,227.0,385.89,314.6
2016,11,3,8,15,747.0,54.0,1.4,10.5,273.0,431.26,352.41
2016,11,3,8,30,788.0,58.0,1.3,11.0,319.0,476.94,388.86
2016,11,3,8,45,817.0,60.5,1.25,12.0,362.0,514.39,417.05
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,550.76,443.31
2016,11,3,9,15,865.0,65.0,1.1,13.5,443.0,576.64,461.29
2016,11,3,9,30,884.0,67.0,1.0,14.0,481.0,603.31,479.16
2016,11,3,9,45,901.0,67.5,0.9,15.0,513.5,624.84,491.75
2016,11,3,10,0,918.0,68.0,0.8,16.0,546.0,643.84,502.01
2016,11,3,10,15,927.0,69.0,0.75,16.5,571.0,655.66,508.25
2016,11,3,10,30,936.0,70.0,0.7,17.0,596.0,664.47,512.24
2016,11,3,10,45,941.5,71.0,0.65,17.5,613.5,667.99,512.36
2016,11,3,11,0,947.0,72.0,0.6,18.0,631.0,668.32,510.22
2016,11,3,11,15,950.0,72.5,0.55,18.0,640.5,663.36,505.3
2016,11,3,11,30,953.0,73.0,0.5,18.0,650.0,655.22,498.11
2016,11,3,11,45,952.5,73.5,0.45,18.5,651.5,641.81,486.26
2016,11,3,12,0,952.0,74.0,0.4,19.0,653.0,625.37,472.22
2016,11,3,12,15,950.0,73.5,0.4,19.0,646.5,604.11,456.19
2016,11,3,12,30,948.0,73.0,0.4,19.0,640.0,580.05,437.89
2016,11,3,12,45,942.0,73.0,0.4,19.5,625.0,551.76,415.37
2016,11,3,13,0,936.0,73.0,0.4,20.0,610.0,521.1,390.74
2016,11,3,13,15,928.0,72.0,0.4,20.0,588.0,486.39,363.38
2016,11,3,13,30,920.0,71.0,0.4,20.0,566.0,449.79,333.91
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.5,409.61,301.02
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,368.3,266.45
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.5,324.12,229.65
2016,11,3,14,30,861.0,65.0,0.5,19.0,436.0,279.58,191.75
2016,11,3,14,45,709.0,81.5,0.55,19.0,367.5,217.45,144.36
2016,11,3,15,0,557.0,98.0,0.6,19.0,299.0,173.06,112.84
2016,11,3,15,15,649.0,76.0,0.65,18.5,281.5,136.11,79.41
2016,11,3,15,30,741.0,54.0,0.7,18.0,264.0,93.01,45.8
2016,11,3,15,45,686.5,49.0,0.75,17.5,216.5,49.62,26.59
2016,11,3,16,0,632.0,44.0,0.8,17.0,169.0,33.41,23.86
2016,11,3,16,15,540.5,37.0,0.85,16.0,123.5,29.23,19.95
2016,11,3,16,30,449.0,30.0,0.9,15.0,78.0,22.85,13.72
2016,11,3,16,45,224.5,15.0,0.95,14.5,39.0,11.09,0.0
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,9.0,21.0,50.18,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,126.95,62.79
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,194.98,145.85
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,265.88,208.21
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,317.26,253.19
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,375.21,301.64
2016,11,4,8,15,724.0,57.5,0.8,12.5,267.0,421.2,339.06
2016,11,4,8,30,767.0,62.0,0.7,13.0,313.0,467.65,375.16
2016,11,4,8,45,796.5,65.0,0.6,13.5,356.0,505.28,403.04
2016,11,4,9,0,826.0,68.0,0.5,14.0,399.0,541.89,428.99
2016,11,4,9,15,846.0,70.0,0.4,14.5,436.5,570.59,448.12
2016,11,4,9,30,866.0,72.0,0.3,15.0,474.0,597.31,465.14
2016,11,4,9,45,880.0,74.0,0.25,16.0,506.0,615.67,475.46
2016,11,4,10,0,894.0,76.0,0.2,17.0,538.0,634.11,485.49
2016,11,4,10,15,904.0,77.0,0.2,17.5,562.5,646.26,492.37
2016,11,4,10,30,914.0,78.0,0.2,18.0,587.0,655.5,497.16
2016,11,4,10,45,919.5,79.0,0.25,18.5,604.5,658.91,498.47
2016,11,4,11,0,925.0,80.0,0.3,19.0,622.0,659.22,497.65
2016,11,4,11,15,777.0,125.5,0.35,19.0,586.0,609.7,461.3
2016,11,4,11,30,629.0,171.0,0.4,19.0,550.0,556.52,422.52
2016,11,4,11,45,779.5,126.5,0.45,19.0,597.0,590.12,448.41
2016,11,4,12,0,930.0,82.0,0.5,19.0,644.0,617.03,467.88
2016,11,4,12,15,927.5,81.5,0.5,19.0,637.5,595.89,451.31
2016,11,4,12,30,925.0,81.0,0.5,19.0,631.0,572.05,433.05
2016,11,4,12,45,920.5,80.0,0.55,19.5,616.0,544.1,411.2
2016,11,4,13,0,916.0,79.0,0.6,20.0,601.0,513.8,387.12
2016,11,4,13,15,907.5,78.0,0.65,19.5,579.0,479.5,360.89
2016,11,4,13,30,899.0,77.0,0.7,19.0,557.0,443.41,332.42
2016,11,4,13,45,887.0,75.5,0.75,19.0,528.0,403.92,299.87
2016,11,4,14,0,875.0,74.0,0.8,19.0,499.0,363.29,265.53
2016,11,4,14,15,857.5,71.5,0.75,18.5,463.5,316.45,225.87
2016,11,4,14,30,840.0,69.0,0.7,18.0,428.0,271.96,187.41
2016,11,4,14,45,816.0,66.0,0.7,18.0,387.5,225.72,147.51
2016,11,4,15,0,792.0,63.0,0.7,18.0,347.0,180.4,109.35
2016,11,4,15,15,756.0,59.5,0.65,17.5,302.0,134.43,73.94
2016,11,4,15,30,720.0,56.0,0.6,17.0,257.0,91.09,45.77
2016,11,4,15,45,665.0,50.5,0.6,16.5,210.5,48.53,27.55
2016,11,4,16,0,610.0,45.0,0.6,16.0,164.0,34.57,24.99
2016,11,4,16,15,517.0,37.5,0.65,15.0,118.5,27.38,18.39
2016,11,4,16,30,424.0,30.0,0.7,14.0,73.0,23.04,13.85
2016,11,4,16,45,212.0,15.0,0.75,13.0,36.5,11.2,0.0
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,152.0,10.5,0.95,8.5,19.5,49.49,0.0
2016,11,5,7,0,304.0,21.0,0.9,9.0,39.0,124.86,53.25
2016,11,5,7,15,423.5,30.0,0.8,9.5,81.0,192.56,142.79
2016,11,5,7,30,543.0,39.0,0.7,10.0,123.0,259.01,201.75
2016,11,5,7,45,609.0,45.0,0.65,10.5,169.0,311.92,248.2
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,367.68,295.19
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,413.02,332.58
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,458.83,368.91
2016,11,5,8,45,786.5,63.5,0.6,12.5,348.0,495.11,396.73
2016,11,5,9,0,813.0,67.0,0.6,13.0,390.0,530.28,422.82
2016,11,5,9,15,833.0,69.5,0.6,13.5,427.0,559.19,443.51
2016,11,5,9,30,853.0,72.0,0.6,14.0,464.0,586.16,462.24
2016,11,5,9,45,870.5,72.5,0.65,14.5,496.0,604.75,475.13
2016,11,5,10,0,888.0,73.0,0.7,15.0,528.0,623.55,487.91
2016,11,5,10,15,897.0,74.0,0.7,15.5,552.0,635.03,494.61
2016,11,5,10,30,906.0,75.0,0.7,16.0,576.0,643.63,499.16
2016,11,5,10,45,914.5,75.0,0.75,16.5,593.5,647.85,501.12
2016,11,5,11,0,923.0,75.0,0.8,17.0,611.0,649.01,500.85
2016,11,5,11,15,925.5,75.0,0.8,17.0,620.0,643.37,496.05
2016,11,5,11,30,928.0,75.0,0.8,17.0,629.0,634.65,489.01
2016,11,5,11,45,929.0,74.5,0.85,17.0,630.5,621.48,479.22
2016,11,5,12,0,930.0,74.0,0.9,17.0,632.0,605.32,467.07
2016,11,5,12,15,927.0,74.0,0.95,17.0,625.0,584.53,451.27
2016,11,5,12,30,924.0,74.0,1.0,17.0,618.0,561.05,433.13
2016,11,5,12,45,912.5,75.5,1.05,17.5,602.5,532.21,409.8
2016,11,5,13,0,901.0,77.0,1.1,18.0,587.0,501.36,384.5
2016,11,5,13,15,892.0,76.0,1.1,17.5,565.0,467.41,357.45
2016,11,5,13,30,883.0,75.0,1.1,17.0,543.0,431.74,328.28
2016,11,5,13,45,760.0,98.5,1.1,17.0,486.0,373.21,281.7
2016,11,5,14,0,637.0,122.0,1.1,17.0,429.0,321.18,240.35
2016,11,5,14,15,597.0,122.0,1.05,16.5,393.5,281.89,207.73
2016,11,5,14,30,557.0,122.0,1.0,16.0,358.0,244.88,176.76
2016,11,5,14,45,556.5,108.5,1.0,16.0,325.0,206.02,142.92
2016,11,5,15,0,556.0,95.0,1.0,16.0,292.0,166.52,109.1
2016,11,5,15,15,524.5,87.5,0.95,15.5,254.0,128.51,79.82
2016,11,5,15,30,493.0,80.0,0.9,15.0,216.0,93.06,56.25
2016,11,5,15,45,451.0,69.0,0.85,14.5,176.0,56.98,38.48
2016,11,5,16,0,409.0,58.0,0.8,14.0,136.0,43.54,33.11
2016,11,5,16,15,344.0,45.0,0.75,13.0,98.0,34.58,24.85
2016,11,5,16,30,279.0,32.0,0.7,12.0,60.0,25.17,15.65
2016,11,5,16,45,139.5,16.0,0.7,11.5,30.0,12.23,0.0
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,54.0,10.0,0.7,10.5,13.5,23.57,0.0
2016,11,6,7,0,108.0,20.0,0.7,11.0,27.0,63.72,19.53
2016,11,6,7,15,169.5,36.0,0.6,11.0,57.0,112.94,82.8
2016,11,6,7,30,231.0,52.0,0.5,11.0,87.0,158.76,123.84
2016,11,6,7,45,260.0,68.5,0.45,11.0,120.5,196.04,156.92
2016,11,6,8,0,289.0,85.0,0.4,11.0,154.0,234.58,190.1
2016,11,6,8,15,306.0,101.5,0.4,11.5,187.5,262.26,213.35
2016,11,6,8,30,323.0,118.0,0.4,12.0,221.0,296.13,240.68
2016,11,6,8,45,335.0,133.0,0.4,12.5,252.5,325.47,263.57
2016,11,6,9,0,347.0,148.0,0.4,13.0,284.0,354.27,285.4
2016,11,6,9,15,316.5,169.0,0.35,13.5,302.0,364.96,292.0
2016,11,6,9,30,286.0,190.0,0.3,14.0,320.0,373.21,296.55
2016,11,6,9,45,173.5,204.0,0.25,14.5,284.5,317.44,251.2
2016,11,6,10,0,61.0,218.0,0.2,15.0,249.0,258.99,203.67
2016,11,6,10,15,138.0,234.5,0.2,15.5,309.0,326.95,256.78
2016,11,6,10,30,215.0,251.0,0.2,16.0,369.0,389.87,303.56
2016,11,6,10,45,216.0,259.5,0.25,16.5,381.0,397.1,307.54
2016,11,6,11,0,217.0,268.0,0.3,17.0,393.0,403.49,311.49
2016,11,6,11,15,232.5,270.5,0.3,17.0,407.0,411.75,317.33
2016,11,6,11,30,248.0,273.0,0.3,17.0,421.0,418.96,322.34
2016,11,6,11,45,337.0,255.0,0.35,17.5,456.0,449.88,345.37
2016,11,6,12,0,426.0,237.0,0.4,18.0,491.0,476.44,364.45
2016,11,6,12,15,409.5,238.5,0.45,18.0,480.5,456.36,349.21
2016,11,6,12,30,393.0,240.0,0.5,18.0,470.0,437.56,335.19
2016,11,6,12,45,409.5,229.5,0.55,18.0,464.5,423.41,324.61
2016,11,6,13,0,426.0,219.0,0.6,18.0,459.0,407.41,312.24
2016,11,6,13,15,298.5,230.0,0.6,18.0,395.0,346.25,265.85
2016,11,6,13,30,171.0,241.0,0.6,18.0,331.0,293.16,225.95
2016,11,6,13,45,340.5,199.0,0.65,18.0,366.0,307.91,235.19
2016,11,6,14,0,510.0,157.0,0.7,18.0,401.0,308.86,231.29
2016,11,6,14,15,263.0,155.5,0.7,17.5,281.0,215.83,162.81
2016,11,6,14,30,16.0,154.0,0.7,17.0,161.0,148.38,116.23
2016,11,6,14,45,112.0,148.5,0.7,17.0,188.5,155.06,118.37
2016,11,6,15,0,208.0,143.0,0.7,17.0,216.0,154.51,113.63
2016,11,6,15,15,198.0,125.0,0.65,16.5,187.5,126.03,91.29
2016,11,6,15,30,188.0,107.0,0.6,16.0,159.0,98.46,70.99
2016,11,6,15,45,172.0,88.5,0.6,15.5,129.0,71.44,53.46
2016,11,6,16,0,156.0,70.0,0.6,15.0,99.0,55.58,43.5
2016,11,6,16,15,126.5,51.5,0.6,14.5,71.0,41.7,30.82
2016,11,6,16,30,97.0,33.0,0.6,14.0,43.0,27.32,17.12
2016,11,6,16,45,48.5,16.5,0.6,13.5,21.5,14.02,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,135.0,9.5,0.7,9.5,16.5,43.25,0.0
2016,11,7,7,0,270.0,19.0,0.7,10.0,33.0,109.24,24.31
2016,11,7,7,15,391.0,27.5,0.7,10.5,72.0,176.0,127.67
2016,11,7,7,30,512.0,36.0,0.7,11.0,111.0,240.37,185.46
2016,11,7,7,45,581.5,41.5,0.7,11.5,155.5,292.34,231.28
2016,11,7,8,0,651.0,47.0,0.7,12.0,200.0,347.52,278.19
2016,11,7,8,15,547.0,73.5,0.65,12.5,220.0,350.18,282.2
2016,11,7,8,30,443.0,100.0,0.6,13.0,240.0,340.18,274.95
2016,11,7,8,45,458.5,112.0,0.6,14.0,274.5,371.26,299.03
2016,11,7,9,0,474.0,124.0,0.6,15.0,309.0,401.58,321.32
2016,11,7,9,15,485.0,136.0,0.55,15.5,340.5,428.4,340.54
2016,11,7,9,30,496.0,148.0,0.5,16.0,372.0,453.9,358.22
2016,11,7,9,45,506.0,157.5,0.45,17.0,399.5,474.67,371.3
2016,11,7,10,0,516.0,167.0,0.4,18.0,427.0,493.85,382.85
2016,11,7,10,15,676.0,127.5,0.35,18.5,485.0,553.81,426.24
2016,11,7,10,30,836.0,88.0,0.3,19.0,543.0,609.43,464.88
2016,11,7,10,45,846.0,88.0,0.25,19.5,560.5,614.16,465.43
2016,11,7,11,0,856.0,88.0,0.2,20.0,578.0,616.01,464.57
2016,11,7,11,15,652.5,157.5,0.2,20.0,535.0,558.1,420.74
2016,11,7,11,30,449.0,227.0,0.2,20.0,492.0,496.62,374.64
2016,11,7,11,45,484.5,215.5,0.2,20.5,501.5,497.28,375.0
2016,11,7,12,0,520.0,204.0,0.2,21.0,511.0,495.47,372.7
2016,11,7,12,15,483.5,214.0,0.2,21.0,497.5,472.71,355.39
2016,11,7,12,30,447.0,224.0,0.2,21.0,484.0,449.79,338.1
2016,11,7,12,45,393.0,230.5,0.25,21.0,455.0,414.69,312.33
2016,11,7,13,0,339.0,237.0,0.3,21.0,426.0,382.16,288.33
2016,11,7,13,15,382.5,217.5,0.3,21.0,423.5,370.05,278.72
2016,11,7,13,30,426.0,198.0,0.3,21.0,421.0,353.61,265.1
2016,11,7,13,45,407.5,190.0,0.3,21.0,393.5,321.69,240.02
2016,11,7,14,0,389.0,182.0,0.3,21.0,366.0,291.94,216.37
2016,11,7,14,15,273.0,181.0,0.3,20.5,306.0,239.94,178.31
2016,11,7,14,30,157.0,180.0,0.3,20.0,246.0,199.13,149.69
2016,11,7,14,45,151.5,163.0,0.35,20.0,221.5,174.2,130.06
2016,11,7,15,0,146.0,146.0,0.4,20.0,197.0,149.65,110.67
2016,11,7,15,15,139.5,127.0,0.4,19.0,170.5,123.86,90.99
2016,11,7,15,30,133.0,108.0,0.4,18.0,144.0,98.73,72.5
2016,11,7,15,45,119.0,89.0,0.45,17.5,116.5,74.25,59.58
2016,11,7,16,0,105.0,70.0,0.5,17.0,89.0,58.42,45.56
2016,11,7,16,15,80.5,51.0,0.55,16.5,63.5,43.41,31.97
2016,11,7,16,30,56.0,32.0,0.6,16.0,38.0,27.98,17.28
2016,11,7,16,45,28.0,16.0,0.65,16.0,19.0,14.44,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,117.5,9.0,0.6,10.0,15.0,37.99,0.0
2016,11,8,7,0,235.0,18.0,0.6,10.0,30.0,96.52,6.96
2016,11,8,7,15,360.0,28.0,0.5,10.5,68.5,165.12,118.45
2016,11,8,7,30,485.0,38.0,0.4,11.0,107.0,234.03,179.61
2016,11,8,7,45,557.0,44.0,0.3,12.0,151.5,285.69,224.0
2016,11,8,8,0,629.0,50.0,0.2,13.0,196.0,338.79,267.72
2016,11,8,8,15,674.0,54.5,0.15,13.5,239.5,383.33,303.88
2016,11,8,8,30,719.0,59.0,0.1,14.0,283.0,428.59,339.13
2016,11,8,8,45,750.5,61.5,0.05,14.5,324.0,464.93,366.46
2016,11,8,9,0,782.0,64.0,0.0,15.0,365.0,500.5,392.42
2016,11,8,9,15,802.5,66.5,0.05,15.5,401.5,528.83,412.63
2016,11,8,9,30,823.0,69.0,0.1,16.0,438.0,555.35,431.21
2016,11,8,9,45,843.0,69.0,0.15,16.5,469.5,574.33,444.2
2016,11,8,10,0,863.0,69.0,0.2,17.0,501.0,593.62,457.21
2016,11,8,10,15,872.5,70.5,0.2,17.5,525.0,605.73,464.27
2016,11,8,10,30,882.0,72.0,0.2,18.0,549.0,615.05,469.28
2016,11,8,10,45,886.5,73.0,0.25,18.5,565.5,617.88,470.25
2016,11,8,11,0,891.0,74.0,0.3,19.0,582.0,617.75,469.16
2016,11,8,11,15,894.5,74.5,0.3,19.0,591.0,613.5,465.4
2016,11,8,11,30,898.0,75.0,0.3,19.0,600.0,606.25,459.49
2016,11,8,11,45,896.5,76.0,0.35,19.5,601.5,593.66,449.43
2016,11,8,12,0,895.0,77.0,0.4,20.0,603.0,578.23,437.25
2016,11,8,12,15,893.0,76.5,0.4,20.0,596.5,558.3,421.95
2016,11,8,12,30,891.0,76.0,0.4,20.0,590.0,535.75,404.5
2016,11,8,12,45,884.0,76.0,0.4,20.5,576.0,508.73,382.71
2016,11,8,13,0,877.0,76.0,0.4,21.0,562.0,479.57,359.0
2016,11,8,13,15,869.0,75.0,0.4,21.0,541.0,447.06,333.0
2016,11,8,13,30,861.0,74.0,0.4,21.0,520.0,412.82,305.06
2016,11,8,13,45,848.5,72.5,0.4,21.0,492.0,374.95,273.74
2016,11,8,14,0,836.0,71.0,0.4,21.0,464.0,333.53,239.06
2016,11,8,14,15,818.0,69.0,0.4,21.0,430.5,291.62,203.43
2016,11,8,14,30,800.0,67.0,0.4,21.0,397.0,249.62,167.37
2016,11,8,14,45,775.0,64.0,0.4,21.0,358.0,205.52,130.13
2016,11,8,15,0,750.0,61.0,0.4,21.0,319.0,162.47,94.97
2016,11,8,15,15,712.5,57.0,0.45,20.0,276.0,118.56,62.85
2016,11,8,15,30,675.0,53.0,0.5,19.0,233.0,77.44,38.2
2016,11,8,15,45,616.5,48.0,0.6,18.5,188.5,38.39,28.16
2016,11,8,16,0,558.0,43.0,0.7,18.0,144.0,30.51,21.12
2016,11,8,16,15,461.0,35.0,0.75,17.0,102.0,25.79,16.69
2016,11,8,16,30,364.0,27.0,0.8,16.0,60.0,20.87,11.29
2016,11,8,16,45,182.0,13.5,0.9,15.0,30.0,10.25,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,32.24,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,82.53,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,65.0,151.1,107.8
2016,11,9,7,30,440.0,41.0,1.0,10.0,103.0,219.31,169.53
2016,11,9,7,45,518.0,48.0,1.05,11.0,147.0,272.81,216.47
2016,11,9,8,0,596.0,55.0,1.1,12.0,191.0,330.35,265.29
2016,11,9,8,15,644.0,60.5,1.0,12.5,235.0,375.85,303.21
2016,11,9,8,30,692.0,66.0,0.9,13.0,279.0,422.4,340.41
2016,11,9,8,45,728.0,69.0,0.85,13.5,321.0,458.79,368.7
2016,11,9,9,0,764.0,72.0,0.8,14.0,363.0,496.71,397.13
2016,11,9,9,15,786.5,74.5,0.75,14.5,399.5,525.72,417.91
2016,11,9,9,30,809.0,77.0,0.7,15.0,436.0,553.0,436.81
2016,11,9,9,45,837.5,75.0,0.7,16.0,469.5,576.86,452.45
2016,11,9,10,0,866.0,73.0,0.7,17.0,503.0,596.41,464.64
2016,11,9,10,15,876.0,74.5,0.65,17.5,527.5,608.77,471.49
2016,11,9,10,30,886.0,76.0,0.6,18.0,552.0,618.33,476.19
2016,11,9,10,45,892.5,77.0,0.6,18.5,569.0,622.33,477.41
2016,11,9,11,0,899.0,78.0,0.6,19.0,586.0,623.33,476.47
2016,11,9,11,15,902.5,78.5,0.55,19.5,595.5,619.0,471.13
2016,11,9,11,30,906.0,79.0,0.5,20.0,605.0,611.65,463.63
2016,11,9,11,45,905.5,79.0,0.45,20.5,606.5,598.5,452.01
2016,11,9,12,0,905.0,79.0,0.4,21.0,608.0,582.49,438.3
2016,11,9,12,15,902.5,79.0,0.4,21.0,601.5,562.62,423.09
2016,11,9,12,30,900.0,79.0,0.4,21.0,595.0,540.12,405.71
2016,11,9,12,45,897.5,77.0,0.4,21.5,581.0,513.15,384.05
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,483.8,360.26
2016,11,9,13,15,886.0,74.0,0.4,22.0,545.5,450.4,333.68
2016,11,9,13,30,877.0,73.0,0.4,22.0,524.0,415.29,305.17
2016,11,9,13,45,862.0,72.0,0.45,22.0,495.5,376.53,273.57
2016,11,9,14,0,847.0,71.0,0.5,22.0,467.0,334.38,238.62
2016,11,9,14,15,829.0,69.0,0.5,21.5,432.5,292.14,203.13
2016,11,9,14,30,811.0,67.0,0.5,21.0,398.0,249.79,167.08
2016,11,9,14,45,783.0,64.5,0.55,21.0,358.0,205.22,129.62
2016,11,9,15,0,755.0,62.0,0.6,21.0,318.0,161.95,94.49
2016,11,9,15,15,716.5,58.0,0.7,20.5,275.0,117.88,62.33
2016,11,9,15,30,678.0,54.0,0.8,20.0,232.0,76.68,38.02
2016,11,9,15,45,618.5,48.5,0.9,19.5,187.0,37.26,27.03
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,30.68,21.14
2016,11,9,16,15,461.0,35.0,1.0,18.0,100.0,25.95,16.7
2016,11,9,16,30,363.0,27.0,1.0,17.0,58.0,21.04,11.14
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.0,13.27,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.5,0.85,10.0,12.5,32.78,0.0
2016,11,10,7,0,202.0,17.0,0.8,10.0,25.0,83.26,0.0
2016,11,10,7,15,329.0,27.5,0.85,11.0,62.5,152.17,106.17
2016,11,10,7,30,456.0,38.0,0.9,12.0,100.0,220.11,167.96
2016,11,10,7,45,530.5,45.0,0.95,13.0,143.5,272.34,213.7
2016,11,10,8,0,605.0,52.0,1.0,14.0,187.0,328.46,261.12
2016,11,10,8,15,652.5,56.5,1.0,14.5,230.5,372.62,298.14
2016,11,10,8,30,700.0,61.0,1.0,15.0,274.0,416.04,333.31
2016,11,10,8,45,732.0,64.5,1.0,15.5,315.0,453.04,362.34
2016,11,10,9,0,764.0,68.0,1.0,16.0,356.0,489.32,389.9
2016,11,10,9,15,708.0,86.0,1.0,16.5,373.5,493.67,392.1
2016,11,10,9,30,652.0,104.0,1.0,17.0,391.0,491.85,389.53
2016,11,10,9,45,753.5,88.5,1.0,17.5,442.0,539.62,425.1
2016,11,10,10,0,855.0,73.0,1.0,18.0,493.0,586.6,458.85
2016,11,10,10,15,700.5,121.5,0.95,18.5,477.0,554.09,431.08
2016,11,10,10,30,546.0,170.0,0.9,19.0,461.0,510.05,395.64
2016,11,10,10,45,556.5,172.5,0.85,19.5,477.0,516.89,399.49
2016,11,10,11,0,567.0,175.0,0.8,20.0,493.0,521.79,401.32
2016,11,10,11,15,730.5,126.5,0.7,20.0,543.5,565.13,432.91
2016,11,10,11,30,894.0,78.0,0.6,20.0,594.0,600.33,457.36
2016,11,10,11,45,893.5,78.5,0.55,20.0,595.5,587.9,446.55
2016,11,10,12,0,893.0,79.0,0.5,20.0,597.0,572.64,434.11
2016,11,10,12,15,890.5,79.0,0.5,20.0,590.5,553.06,418.94
2016,11,10,12,30,888.0,79.0,0.5,20.0,584.0,530.89,401.61
2016,11,10,12,45,881.5,78.0,0.5,20.5,570.0,503.33,379.32
2016,11,10,13,0,875.0,77.0,0.5,21.0,556.0,473.64,355.09
2016,11,10,13,15,485.0,153.0,0.55,21.0,417.0,349.22,263.61
2016,11,10,13,30,95.0,229.0,0.6,21.0,278.0,251.35,192.27
2016,11,10,13,45,94.5,216.0,0.65,21.0,262.5,234.27,179.67
2016,11,10,14,0,94.0,203.0,0.7,21.0,247.0,217.08,166.35
2016,11,10,14,15,303.0,164.0,0.7,21.0,289.5,230.68,171.16
2016,11,10,14,30,512.0,125.0,0.7,21.0,332.0,227.81,160.35
2016,11,10,14,45,493.0,115.5,0.7,21.0,298.5,191.33,130.04
2016,11,10,15,0,474.0,106.0,0.7,21.0,265.0,155.86,101.56
