Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,15,15,454.0,93.0,0.7,20.5,229.0,118.53,73.72
2016,11,10,15,30,434.0,80.0,0.7,20.0,193.0,82.69,50.63
2016,11,10,15,45,394.0,67.5,0.7,19.5,155.0,49.4,37.58
2016,11,10,16,0,354.0,55.0,0.7,19.0,117.0,41.09,30.15
2016,11,10,16,15,289.0,41.5,0.7,18.5,82.0,31.61,21.45
2016,11,10,16,30,224.0,28.0,0.7,18.0,47.0,22.18,11.73
2016,11,10,16,45,112.0,14.0,0.75,17.5,23.5,13.76,0.0
2016,11,10,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,9.5,12.0,11.8,0.0
2016,11,11,7,0,0.0,24.0,0.8,10.0,24.0,23.59,0.0
2016,11,11,7,15,235.0,30.0,0.75,10.5,61.5,123.74,85.08
2016,11,11,7,30,470.0,36.0,0.7,11.0,99.0,221.14,168.46
2016,11,11,7,45,548.0,42.5,0.7,12.0,143.0,274.26,214.8
2016,11,11,8,0,626.0,49.0,0.7,13.0,187.0,329.14,261.16
2016,11,11,8,15,673.5,54.0,0.7,13.5,231.5,374.75,299.3
2016,11,11,8,30,721.0,59.0,0.7,14.0,276.0,421.2,336.68
2016,11,11,8,45,641.0,80.5,0.75,15.0,293.5,424.02,338.74
2016,11,11,9,0,561.0,102.0,0.8,16.0,311.0,418.43,333.81
2016,11,11,9,15,583.5,108.5,0.8,16.5,345.0,447.4,355.6
2016,11,11,9,30,606.0,115.0,0.8,17.0,379.0,475.19,375.64
2016,11,11,9,45,613.0,122.0,0.85,17.5,405.5,493.16,388.2
2016,11,11,10,0,620.0,129.0,0.9,18.0,432.0,509.14,399.12
2016,11,11,10,15,613.5,139.0,0.95,18.0,451.0,518.14,405.33
2016,11,11,10,30,607.0,149.0,1.0,18.0,470.0,524.8,409.79
2016,11,11,10,45,359.5,203.0,1.1,18.5,395.0,424.4,331.75
2016,11,11,11,0,112.0,257.0,1.2,19.0,320.0,322.6,251.18
2016,11,11,11,15,211.5,254.5,1.2,19.0,375.0,379.05,295.7
2016,11,11,11,30,311.0,252.0,1.2,19.0,430.0,432.53,336.09
2016,11,11,11,45,169.0,239.0,1.25,19.5,336.0,331.12,257.4
2016,11,11,12,0,27.0,226.0,1.3,20.0,242.0,233.4,180.77
2016,11,11,12,15,97.5,245.5,1.3,19.5,301.0,288.85,225.01
2016,11,11,12,30,168.0,265.0,1.3,19.0,360.0,339.9,264.35
2016,11,11,12,45,186.0,257.0,1.3,19.0,360.0,334.54,259.75
2016,11,11,13,0,204.0,249.0,1.3,19.0,360.0,327.77,254.21
2016,11,11,13,15,276.0,228.5,1.25,18.5,372.0,330.18,255.63
2016,11,11,13,30,348.0,208.0,1.2,18.0,384.0,327.68,252.44
2016,11,11,13,45,291.5,203.5,1.2,18.0,346.0,288.96,221.97
2016,11,11,14,0,235.0,199.0,1.2,18.0,308.0,255.44,195.87
2016,11,11,14,15,241.0,182.5,1.15,17.5,287.0,228.88,174.13
2016,11,11,14,30,247.0,166.0,1.1,17.0,266.0,203.33,152.8
2016,11,11,14,45,233.0,152.0,1.05,16.5,238.5,175.37,130.18
2016,11,11,15,0,219.0,138.0,1.0,16.0,211.0,148.37,108.68
2016,11,11,15,15,207.5,119.5,0.95,15.5,181.5,119.07,85.99
2016,11,11,15,30,196.0,101.0,0.9,15.0,152.0,90.84,65.67
2016,11,11,15,45,173.5,83.0,0.85,15.0,121.5,65.04,52.06
2016,11,11,16,0,151.0,65.0,0.8,15.0,91.0,51.87,40.07
2016,11,11,16,15,113.5,47.0,0.75,14.5,63.0,38.22,27.51
2016,11,11,16,30,76.0,29.0,0.7,14.0,35.0,24.12,13.21
2016,11,11,16,45,38.0,14.5,0.7,13.5,17.5,14.25,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,12,6,45,101.5,7.5,0.8,9.5,11.0,7.37,0.0
2016,11,12,7,0,203.0,15.0,0.8,10.0,22.0,69.99,0.0
2016,11,12,7,15,339.0,25.0,0.8,10.5,59.0,149.13,99.88
2016,11,12,7,30,475.0,35.0,0.8,11.0,96.0,220.05,166.83
2016,11,12,7,45,552.0,41.5,0.85,11.5,140.0,272.62,213.65
2016,11,12,8,0,629.0,48.0,0.9,12.0,184.0,326.94,260.55
2016,11,12,8,15,676.5,52.0,0.85,12.5,228.0,371.33,298.01
2016,11,12,8,30,724.0,56.0,0.8,13.0,272.0,416.55,334.63
2016,11,12,8,45,757.0,59.0,0.75,13.5,313.0,453.8,363.76
2016,11,12,9,0,790.0,62.0,0.7,14.0,354.0,490.36,391.27
2016,11,12,9,15,812.0,64.5,0.65,14.5,390.5,519.34,412.16
2016,11,12,9,30,834.0,67.0,0.6,15.0,427.0,546.55,431.07
2016,11,12,9,45,855.0,67.0,0.55,15.5,459.0,566.04,443.89
2016,11,12,10,0,876.0,67.0,0.5,16.0,491.0,585.78,456.47
2016,11,12,10,15,886.0,68.0,0.45,16.5,515.5,597.66,463.0
2016,11,12,10,30,896.0,69.0,0.4,17.0,540.0,606.73,467.39
2016,11,12,10,45,903.0,70.0,0.35,18.0,557.0,611.1,467.41
2016,11,12,11,0,910.0,71.0,0.3,19.0,574.0,612.46,465.24
2016,11,12,11,15,913.5,71.5,0.3,19.0,583.5,608.2,461.41
2016,11,12,11,30,917.0,72.0,0.3,19.0,593.0,600.89,455.4
2016,11,12,11,45,917.5,72.0,0.3,19.5,595.0,588.36,444.76
2016,11,12,12,0,918.0,72.0,0.3,20.0,597.0,572.91,431.95
2016,11,12,12,15,915.5,72.0,0.4,20.0,591.0,553.04,417.66
2016,11,12,12,30,913.0,72.0,0.5,20.0,585.0,530.51,401.03
2016,11,12,12,45,668.5,140.0,0.6,20.0,511.0,454.42,344.65
2016,11,12,13,0,424.0,208.0,0.7,20.0,437.0,387.42,294.95
2016,11,12,13,15,374.0,209.0,0.75,20.0,405.5,352.23,268.38
2016,11,12,13,30,324.0,210.0,0.8,20.0,374.0,319.19,243.01
2016,11,12,13,45,590.0,138.5,0.9,20.0,416.0,332.3,248.15
2016,11,12,14,0,856.0,67.0,1.0,20.0,458.0,328.35,236.66
2016,11,12,14,15,837.5,65.0,1.0,19.5,424.0,283.48,198.16
2016,11,12,14,30,819.0,63.0,1.0,19.0,390.0,241.05,161.37
2016,11,12,14,45,792.5,60.5,1.05,18.5,350.5,196.85,123.86
2016,11,12,15,0,766.0,58.0,1.1,18.0,311.0,153.79,88.78
2016,11,12,15,15,727.5,54.0,1.1,17.5,268.0,109.68,56.77
2016,11,12,15,30,689.0,50.0,1.1,17.0,225.0,68.42,33.38
2016,11,12,15,45,627.5,45.0,1.15,16.5,180.5,33.49,24.04
2016,11,12,16,0,566.0,40.0,1.2,16.0,136.0,31.17,21.79
2016,11,12,16,15,462.0,32.0,1.2,15.0,94.0,23.66,14.83
2016,11,12,16,30,358.0,24.0,1.2,14.0,52.0,18.58,8.6
2016,11,12,16,45,179.0,12.0,1.3,13.5,26.0,11.8,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,101.0,7.0,0.9,9.0,10.5,0.0,0.0
2016,11,13,7,0,202.0,14.0,0.9,9.0,21.0,68.06,0.0
2016,11,13,7,15,342.0,24.0,0.8,9.5,57.5,146.86,95.89
2016,11,13,7,30,482.0,34.0,0.7,10.0,94.0,219.63,166.18
2016,11,13,7,45,560.5,40.0,0.65,10.5,138.0,269.4,210.8
2016,11,13,8,0,639.0,46.0,0.6,11.0,182.0,326.55,259.68
2016,11,13,8,15,686.5,50.5,0.5,11.5,226.5,371.56,297.24
2016,11,13,8,30,734.0,55.0,0.4,12.0,271.0,417.42,333.76
2016,11,13,8,45,763.5,58.5,0.35,12.5,311.5,453.62,361.76
2016,11,13,9,0,793.0,62.0,0.3,13.0,352.0,488.95,388.03
2016,11,13,9,15,815.0,64.5,0.3,13.5,389.0,517.91,409.14
2016,11,13,9,30,837.0,67.0,0.3,14.0,426.0,545.1,428.35
2016,11,13,9,45,851.5,69.0,0.35,14.5,456.5,565.43,442.64
2016,11,13,10,0,866.0,71.0,0.4,15.0,487.0,581.16,453.41
2016,11,13,10,15,877.0,72.5,0.45,15.0,511.5,594.04,462.75
2016,11,13,10,30,888.0,74.0,0.5,15.0,536.0,604.14,469.97
2016,11,13,10,45,896.0,74.5,0.55,15.5,554.0,608.52,472.13
2016,11,13,11,0,904.0,75.0,0.6,16.0,572.0,609.92,472.09
2016,11,13,11,15,908.0,75.5,0.65,16.5,582.0,605.97,468.1
2016,11,13,11,30,912.0,76.0,0.7,17.0,592.0,598.99,461.85
2016,11,13,11,45,914.5,75.5,0.75,17.5,594.0,587.13,451.97
2016,11,13,12,0,917.0,75.0,0.8,18.0,596.0,572.32,439.78
2016,11,13,12,15,915.0,74.5,0.8,18.0,590.0,552.25,423.89
2016,11,13,12,30,913.0,74.0,0.8,18.0,584.0,529.53,405.75
2016,11,13,12,45,910.5,72.5,0.85,18.0,570.5,503.03,384.79
2016,11,13,13,0,908.0,71.0,0.9,18.0,557.0,474.12,361.42
2016,11,13,13,15,899.5,70.0,0.85,18.0,536.0,440.92,333.66
2016,11,13,13,30,891.0,69.0,0.8,18.0,515.0,405.96,303.94
2016,11,13,13,45,879.0,67.5,0.8,18.0,487.0,367.74,271.34
2016,11,13,14,0,867.0,66.0,0.8,18.0,459.0,328.39,237.14
2016,11,13,14,15,848.5,64.0,0.75,18.0,424.5,285.93,200.01
2016,11,13,14,30,830.0,62.0,0.7,18.0,390.0,240.44,160.39
2016,11,13,14,45,804.5,59.0,0.7,18.0,350.5,195.63,122.15
2016,11,13,15,0,779.0,56.0,0.7,18.0,311.0,151.85,86.45
2016,11,13,15,15,740.0,52.5,0.7,17.0,268.0,107.71,54.95
2016,11,13,15,30,701.0,49.0,0.7,16.0,225.0,66.42,32.22
2016,11,13,15,45,640.0,44.0,0.7,15.5,180.0,32.72,23.47
2016,11,13,16,0,579.0,39.0,0.7,15.0,135.0,30.35,21.17
2016,11,13,16,15,474.5,31.0,0.75,14.5,93.0,24.96,15.97
2016,11,13,16,30,370.0,23.0,0.8,14.0,51.0,19.37,8.88
2016,11,13,16,45,185.0,11.5,0.9,13.5,25.5,11.3,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,105.0,6.5,0.85,9.0,9.5,0.0,0.0
2016,11,14,7,0,210.0,13.0,0.9,9.0,19.0,68.53,0.0
2016,11,14,7,15,353.5,22.5,0.8,9.5,56.0,143.33,89.94
2016,11,14,7,30,497.0,32.0,0.7,10.0,93.0,217.39,163.43
2016,11,14,7,45,575.0,38.0,0.6,10.5,137.0,270.66,210.96
2016,11,14,8,0,653.0,44.0,0.5,11.0,181.0,327.72,259.6
2016,11,14,8,15,701.0,48.5,0.45,11.5,225.5,373.15,297.73
2016,11,14,8,30,749.0,53.0,0.4,12.0,270.0,419.46,334.95
2016,11,14,8,45,780.5,56.0,0.4,12.5,311.5,456.34,363.94
2016,11,14,9,0,812.0,59.0,0.4,13.0,353.0,492.41,391.33
2016,11,14,9,15,833.5,61.0,0.35,13.5,389.5,520.84,411.67
2016,11,14,9,30,855.0,63.0,0.3,14.0,426.0,545.01,428.28
2016,11,14,9,45,871.5,64.5,0.25,14.5,457.5,566.28,442.22
2016,11,14,10,0,888.0,66.0,0.2,15.0,489.0,585.15,454.04
2016,11,14,10,15,898.0,67.5,0.15,15.5,513.5,597.63,461.0
2016,11,14,10,30,908.0,69.0,0.1,16.0,538.0,607.27,465.84
2016,11,14,10,45,915.5,69.5,0.1,16.5,555.5,611.42,467.18
2016,11,14,11,0,923.0,70.0,0.1,17.0,573.0,612.53,466.33
2016,11,14,11,15,926.5,70.0,0.1,17.0,583.0,607.72,462.13
2016,11,14,11,30,930.0,70.0,0.1,17.0,593.0,599.86,455.71
2016,11,14,11,45,931.5,70.0,0.15,17.5,595.0,587.83,445.85
2016,11,14,12,0,933.0,70.0,0.2,18.0,597.0,572.82,433.77
2016,11,14,12,15,931.0,69.5,0.25,18.0,591.0,552.56,418.56
2016,11,14,12,30,929.0,69.0,0.3,18.0,585.0,529.6,401.05
2016,11,14,12,45,921.0,70.0,0.4,18.5,570.5,502.69,379.93
2016,11,14,13,0,913.0,71.0,0.5,19.0,556.0,473.58,356.6
2016,11,14,13,15,904.5,69.5,0.5,19.0,535.0,439.84,329.12
2016,11,14,13,30,896.0,68.0,0.5,19.0,514.0,404.34,299.62
2016,11,14,13,45,884.0,66.5,0.55,19.0,486.0,366.06,267.56
2016,11,14,14,0,872.0,65.0,0.6,19.0,458.0,326.63,233.8
2016,11,14,14,15,853.5,63.0,0.6,18.5,423.5,284.1,197.39
2016,11,14,14,30,835.0,61.0,0.6,18.0,389.0,238.53,158.28
2016,11,14,14,45,809.0,58.5,0.65,17.5,349.5,194.0,120.7
2016,11,14,15,0,783.0,56.0,0.7,17.0,310.0,150.53,85.57
2016,11,14,15,15,744.0,52.5,0.7,16.0,266.5,106.36,54.19
2016,11,14,15,30,705.0,49.0,0.7,15.0,223.0,65.04,31.8
2016,11,14,15,45,643.5,43.5,0.75,14.5,178.5,32.4,23.28
2016,11,14,16,0,582.0,38.0,0.8,14.0,134.0,29.52,20.51
2016,11,14,16,15,475.0,30.5,0.8,13.0,92.0,24.59,15.72
2016,11,14,16,30,368.0,23.0,0.8,12.0,50.0,19.53,8.72
2016,11,14,16,45,184.0,11.5,0.85,11.5,25.0,11.3,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,45,124.5,6.0,0.75,7.5,9.0,0.0,0.0
2016,11,15,7,0,249.0,12.0,0.7,8.0,18.0,77.09,0.0
2016,11,15,7,15,392.5,20.0,0.6,8.5,55.0,150.83,90.55
2016,11,15,7,30,536.0,28.0,0.5,9.0,92.0,224.76,168.03
2016,11,15,7,45,611.0,33.5,0.45,9.5,136.0,277.06,215.31
2016,11,15,8,0,686.0,39.0,0.4,10.0,180.0,333.09,263.53
2016,11,15,8,15,729.5,42.5,0.45,10.5,223.5,376.13,300.59
2016,11,15,8,30,773.0,46.0,0.5,11.0,267.0,417.17,334.8
2016,11,15,8,45,800.5,48.5,0.55,11.5,307.0,451.95,362.99
2016,11,15,9,0,828.0,51.0,0.6,12.0,347.0,485.8,389.54
2016,11,15,9,15,847.0,53.0,0.6,12.5,383.0,513.29,410.06
2016,11,15,9,30,866.0,55.0,0.6,13.0,419.0,538.87,428.56
2016,11,15,9,45,863.0,62.0,0.6,13.5,447.0,555.59,439.8
2016,11,15,10,0,860.0,69.0,0.6,14.0,475.0,569.31,448.56
2016,11,15,10,15,869.5,70.0,0.6,14.0,499.0,580.73,456.45
2016,11,15,10,30,879.0,71.0,0.6,14.0,523.0,589.41,462.19
2016,11,15,10,45,884.0,72.5,0.65,14.5,539.0,593.15,463.89
2016,11,15,11,0,889.0,74.0,0.7,15.0,555.0,593.95,463.38
2016,11,15,11,15,892.0,74.5,0.75,15.0,564.5,589.59,459.89
2016,11,15,11,30,895.0,75.0,0.8,15.0,574.0,582.28,454.14
2016,11,15,11,45,895.0,74.5,0.9,15.0,575.5,569.37,444.58
2016,11,15,12,0,895.0,74.0,1.0,15.0,577.0,553.65,432.65
2016,11,15,12,15,460.5,144.5,1.05,15.0,403.5,380.2,299.96
2016,11,15,12,30,26.0,215.0,1.1,15.0,230.0,219.55,173.01
2016,11,15,12,45,13.0,179.5,1.2,15.0,187.0,178.57,141.16
2016,11,15,13,0,0.0,144.0,1.3,15.0,144.0,138.51,109.09
2016,11,15,13,15,13.0,168.0,1.35,15.0,174.5,166.03,131.62
2016,11,15,13,30,26.0,192.0,1.4,15.0,205.0,192.02,152.51
2016,11,15,13,45,15.0,171.5,1.5,15.0,179.0,167.74,133.16
2016,11,15,14,0,4.0,151.0,1.6,15.0,153.0,144.39,114.66
2016,11,15,14,15,169.5,150.0,1.65,14.5,216.0,181.57,140.62
2016,11,15,14,30,335.0,149.0,1.7,14.0,279.0,205.37,153.39
2016,11,15,14,45,323.5,135.0,1.8,13.5,250.0,174.49,127.45
2016,11,15,15,0,312.0,121.0,1.9,13.0,221.0,144.24,102.79
2016,11,15,15,15,299.0,105.0,1.9,12.5,190.0,112.98,78.75
2016,11,15,15,30,286.0,89.0,1.9,12.0,159.0,82.76,58.26
2016,11,15,15,45,257.5,73.0,1.95,12.0,126.5,54.29,43.06
2016,11,15,16,0,229.0,57.0,2.0,12.0,94.0,43.15,32.71
2016,11,15,16,15,178.5,41.0,1.95,11.5,64.0,31.56,21.79
2016,11,15,16,30,128.0,25.0,1.9,11.0,34.0,19.49,8.28
2016,11,15,16,45,64.0,12.5,1.85,10.5,17.0,12.29,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,93.5,6.0,1.55,5.5,8.5,0.0,0.0
2016,11,16,7,0,187.0,12.0,1.6,6.0,17.0,60.24,0.0
2016,11,16,7,15,347.5,22.0,1.65,6.5,53.5,140.24,80.36
2016,11,16,7,30,508.0,32.0,1.7,7.0,90.0,217.2,164.06
2016,11,16,7,45,593.0,37.5,1.8,7.5,135.0,272.54,215.28
2016,11,16,8,0,678.0,43.0,1.9,8.0,180.0,331.9,268.05
2016,11,16,8,15,726.0,47.0,1.95,8.5,225.0,377.17,308.24
2016,11,16,8,30,774.0,51.0,2.0,9.0,270.0,423.25,347.67
2016,11,16,8,45,805.5,54.0,2.15,9.5,311.5,460.53,379.12
2016,11,16,9,0,837.0,57.0,2.3,10.0,353.0,496.94,408.95
2016,11,16,9,15,858.0,59.0,2.35,10.0,390.0,522.96,430.35
2016,11,16,9,30,879.0,61.0,2.4,10.0,427.0,549.67,451.75
2016,11,16,9,45,891.5,63.0,2.45,10.5,458.0,569.53,466.5
2016,11,16,10,0,904.0,65.0,2.5,11.0,489.0,586.83,478.94
2016,11,16,10,15,914.0,66.0,2.5,11.0,513.5,598.87,487.79
2016,11,16,10,30,924.0,67.0,2.5,11.0,538.0,608.04,494.25
2016,11,16,10,45,928.0,68.5,2.55,11.0,555.0,611.28,496.23
2016,11,16,11,0,932.0,70.0,2.6,11.0,572.0,611.44,495.76
2016,11,16,11,15,935.0,70.5,2.65,11.0,581.5,606.89,491.58
2016,11,16,11,30,938.0,71.0,2.7,11.0,591.0,599.25,484.9
2016,11,16,11,45,935.5,72.0,2.75,11.0,592.5,586.05,473.75
2016,11,16,12,0,933.0,73.0,2.8,11.0,594.0,569.96,460.15
2016,11,16,12,15,931.0,73.0,2.8,11.0,587.5,550.31,443.36
2016,11,16,12,30,929.0,73.0,2.8,11.0,581.0,527.95,424.1
2016,11,16,12,45,922.0,72.5,2.85,11.0,567.0,500.17,400.34
2016,11,16,13,0,915.0,72.0,2.9,11.0,553.0,470.17,374.28
2016,11,16,13,15,906.5,71.0,2.85,11.0,531.5,437.03,344.93
2016,11,16,13,30,898.0,70.0,2.8,11.0,510.0,402.1,313.51
2016,11,16,13,45,881.0,69.5,2.8,11.0,481.5,363.18,278.43
2016,11,16,14,0,864.0,69.0,2.8,11.0,453.0,321.03,240.18
2016,11,16,14,15,844.5,67.0,2.75,10.5,418.5,278.56,201.65
2016,11,16,14,30,825.0,65.0,2.7,10.0,384.0,236.06,163.01
2016,11,16,14,45,793.5,63.0,2.7,10.0,344.0,191.71,123.81
2016,11,16,15,0,762.0,61.0,2.7,10.0,304.0,148.94,88.13
2016,11,16,15,15,720.5,57.0,2.6,9.5,260.5,105.39,56.53
2016,11,16,15,30,679.0,53.0,2.5,9.0,217.0,64.99,34.64
2016,11,16,15,45,610.5,47.5,2.45,9.0,172.5,36.48,27.49
2016,11,16,16,0,542.0,42.0,2.4,9.0,128.0,30.85,22.08
2016,11,16,16,15,427.0,33.0,2.25,8.5,87.0,25.12,16.39
2016,11,16,16,30,312.0,24.0,2.1,8.0,46.0,19.12,7.7
2016,11,16,16,45,156.0,12.0,2.0,7.5,23.0,11.8,0.0
2016,11,16,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,78.0,5.5,0.75,3.0,7.0,0.0,0.0
2016,11,17,7,0,156.0,11.0,0.7,3.0,14.0,50.74,0.0
2016,11,17,7,15,310.0,21.5,0.65,3.5,49.0,126.76,67.52
2016,11,17,7,30,464.0,32.0,0.6,4.0,84.0,204.72,154.79
2016,11,17,7,45,554.5,38.0,0.6,4.5,128.0,256.82,202.92
2016,11,17,8,0,645.0,44.0,0.6,5.0,172.0,317.4,255.98
2016,11,17,8,15,695.5,48.5,0.6,5.5,216.5,363.18,295.88
2016,11,17,8,30,746.0,53.0,0.6,6.0,261.0,409.96,335.12
2016,11,17,8,45,784.5,55.0,0.65,7.0,303.0,448.68,366.38
2016,11,17,9,0,823.0,57.0,0.7,8.0,345.0,486.91,396.16
2016,11,17,9,15,845.0,59.0,0.75,8.5,382.0,513.14,416.58
2016,11,17,9,30,867.0,61.0,0.8,9.0,419.0,540.12,437.02
2016,11,17,9,45,886.0,61.5,0.85,9.5,451.0,561.71,452.9
2016,11,17,10,0,905.0,62.0,0.9,10.0,483.0,580.96,466.69
2016,11,17,10,15,916.0,63.0,0.9,10.5,508.0,593.61,474.78
2016,11,17,10,30,927.0,64.0,0.9,11.0,533.0,603.4,480.58
2016,11,17,10,45,934.5,64.5,0.9,11.5,551.0,607.64,482.14
2016,11,17,11,0,942.0,65.0,0.9,12.0,569.0,608.8,481.34
2016,11,17,11,15,945.5,65.5,0.85,12.0,578.5,604.57,476.84
2016,11,17,11,30,949.0,66.0,0.8,12.0,588.0,597.21,469.94
2016,11,17,11,45,950.5,65.5,0.8,12.5,590.5,584.62,458.74
2016,11,17,12,0,952.0,65.0,0.8,13.0,593.0,569.01,445.16
2016,11,17,12,15,950.0,65.0,0.8,13.0,586.5,549.16,429.0
2016,11,17,12,30,948.0,65.0,0.8,13.0,580.0,526.54,410.42
2016,11,17,12,45,943.5,64.0,0.8,13.0,566.5,499.12,387.83
2016,11,17,13,0,939.0,63.0,0.8,13.0,553.0,469.31,362.88
2016,11,17,13,15,930.5,62.0,0.8,13.0,531.5,435.63,334.36
2016,11,17,13,30,922.0,61.0,0.8,13.0,510.0,400.12,303.7
2016,11,17,13,45,909.0,60.0,0.85,13.0,482.0,361.44,270.09
2016,11,17,14,0,896.0,59.0,0.9,13.0,454.0,321.63,234.78
2016,11,17,14,15,878.5,57.0,0.9,12.5,419.5,278.84,196.9
2016,11,17,14,30,861.0,55.0,0.9,12.0,385.0,235.73,158.55
2016,11,17,14,45,835.0,52.5,0.9,12.0,345.5,190.64,119.29
2016,11,17,15,0,809.0,50.0,0.9,12.0,306.0,146.46,82.94
2016,11,17,15,15,770.5,47.0,0.85,11.5,263.0,98.96,48.8
2016,11,17,15,30,732.0,44.0,0.8,11.0,220.0,57.24,27.16
2016,11,17,15,45,672.0,39.5,0.8,10.5,175.0,29.11,20.71
2016,11,17,16,0,612.0,35.0,0.8,10.0,130.0,27.0,18.58
2016,11,17,16,15,504.5,27.5,0.9,9.5,88.5,21.94,13.53
2016,11,17,16,30,397.0,20.0,1.0,9.0,47.0,16.69,5.52
2016,11,17,16,45,198.5,10.0,1.1,8.5,23.5,9.83,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,7,15,238.5,15.0,1.3,4.0,41.0,96.53,44.93
2016,11,18,7,30,477.0,30.0,1.3,5.0,82.0,201.47,151.14
2016,11,18,7,45,565.5,37.0,1.35,6.0,126.5,257.77,203.1
2016,11,18,8,0,654.0,44.0,1.4,7.0,171.0,318.63,256.6
2016,11,18,8,15,706.0,48.5,1.3,7.5,216.0,365.17,297.4
2016,11,18,8,30,758.0,53.0,1.2,8.0,261.0,412.76,337.39
2016,11,18,8,45,792.0,56.0,1.2,9.0,303.5,450.64,368.0
2016,11,18,9,0,826.0,59.0,1.2,10.0,346.0,487.8,396.86
2016,11,18,9,15,848.0,61.5,1.25,10.5,383.0,517.07,419.66
2016,11,18,9,30,870.0,64.0,1.3,11.0,420.0,542.13,438.7
2016,11,18,9,45,886.5,65.5,1.4,12.0,452.0,563.42,453.86
2016,11,18,10,0,903.0,67.0,1.5,13.0,484.0,582.29,466.77
2016,11,18,10,15,912.0,68.5,1.5,13.0,508.0,594.28,475.31
2016,11,18,10,30,921.0,70.0,1.5,13.0,532.0,603.39,481.55
2016,11,18,10,45,925.0,71.0,1.55,13.5,549.0,606.12,482.34
2016,11,18,11,0,929.0,72.0,1.6,14.0,566.0,605.81,480.77
2016,11,18,11,15,930.5,72.5,1.65,14.0,575.0,600.5,476.25
2016,11,18,11,30,932.0,73.0,1.7,14.0,584.0,592.15,469.33
2016,11,18,11,45,928.5,74.0,1.75,14.5,584.5,578.6,457.46
2016,11,18,12,0,925.0,75.0,1.8,15.0,585.0,562.21,443.28
2016,11,18,12,15,921.5,75.0,1.8,15.0,578.0,542.08,426.61
2016,11,18,12,30,918.0,75.0,1.8,15.0,571.0,519.33,407.61
2016,11,18,12,45,913.0,73.5,1.85,15.0,557.0,491.92,384.86
2016,11,18,13,0,908.0,72.0,1.9,15.0,543.0,462.24,359.77
2016,11,18,13,15,899.5,71.0,1.85,15.0,522.0,429.5,331.42
2016,11,18,13,30,891.0,70.0,1.8,15.0,501.0,394.99,301.06
2016,11,18,13,45,877.5,68.5,1.8,15.0,473.0,356.78,267.33
2016,11,18,14,0,864.0,67.0,1.8,15.0,445.0,317.53,232.17
2016,11,18,14,15,845.5,65.0,1.7,14.5,411.5,273.14,192.89
2016,11,18,14,30,827.0,63.0,1.6,14.0,378.0,231.06,155.4
2016,11,18,14,45,800.5,60.0,1.55,14.0,339.0,186.84,117.03
2016,11,18,15,0,774.0,57.0,1.5,14.0,300.0,143.73,81.81
2016,11,18,15,15,733.0,53.5,1.35,13.0,257.0,100.41,51.55
2016,11,18,15,30,692.0,50.0,1.2,12.0,214.0,60.13,31.07
2016,11,18,15,45,628.5,44.0,1.1,11.5,170.0,33.39,24.43
2016,11,18,16,0,565.0,38.0,1.0,11.0,126.0,30.06,21.18
2016,11,18,16,15,450.0,30.0,1.0,10.0,84.5,24.61,15.76
2016,11,18,16,30,335.0,22.0,1.0,9.0,43.0,17.36,5.45
2016,11,18,16,45,167.5,11.0,1.0,8.5,21.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,201.0,15.5,2.8,9.0,36.5,85.14,32.37
2016,11,19,7,30,402.0,31.0,2.8,9.0,73.0,180.41,133.12
2016,11,19,7,45,493.5,37.5,2.8,9.0,114.5,233.47,182.71
2016,11,19,8,0,585.0,44.0,2.8,9.0,156.0,289.32,232.86
2016,11,19,8,15,292.5,56.0,2.8,9.5,112.0,195.83,160.39
2016,11,19,8,30,0.0,68.0,2.8,10.0,68.0,66.6,51.95
2016,11,19,8,45,0.0,79.5,2.85,10.5,79.5,77.98,61.72
2016,11,19,9,0,0.0,91.0,2.9,11.0,91.0,89.33,71.18
2016,11,19,9,15,10.5,122.0,2.9,11.0,126.5,126.39,102.54
2016,11,19,9,30,21.0,153.0,2.9,11.0,162.0,163.76,133.72
2016,11,19,9,45,46.0,175.0,2.9,11.5,196.0,204.31,167.06
2016,11,19,10,0,71.0,197.0,2.9,12.0,230.0,240.65,196.44
2016,11,19,10,15,35.5,145.5,2.85,12.0,162.0,165.57,134.07
2016,11,19,10,30,0.0,94.0,2.8,12.0,94.0,91.06,71.45
2016,11,19,10,45,0.0,126.0,2.8,12.0,126.0,122.53,97.7
2016,11,19,11,0,0.0,158.0,2.8,12.0,158.0,153.96,123.55
2016,11,19,11,15,0.0,131.5,2.75,12.0,131.5,127.63,101.65
2016,11,19,11,30,0.0,105.0,2.7,12.0,105.0,101.67,80.06
2016,11,19,11,45,0.0,116.0,2.7,12.5,116.0,112.31,88.75
2016,11,19,12,0,0.0,127.0,2.7,13.0,127.0,122.88,97.31
2016,11,19,12,15,0.0,128.0,2.65,13.0,128.0,123.73,98.02
2016,11,19,12,30,0.0,129.0,2.6,13.0,129.0,124.56,98.75
2016,11,19,12,45,0.0,137.0,2.6,13.0,137.0,132.05,105.0
2016,11,19,13,0,0.0,145.0,2.6,13.0,145.0,139.41,111.17
2016,11,19,13,15,60.5,181.0,2.55,12.5,210.0,195.91,157.5
2016,11,19,13,30,121.0,217.0,2.5,12.0,275.0,246.11,197.58
2016,11,19,13,45,105.0,203.0,2.5,12.0,251.0,223.29,178.81
2016,11,19,14,0,89.0,189.0,2.5,12.0,227.0,200.48,160.29
2016,11,19,14,15,60.5,168.5,2.4,12.0,193.5,170.14,135.96
2016,11,19,14,30,32.0,148.0,2.3,12.0,160.0,142.24,113.8
2016,11,19,14,45,28.0,133.5,2.25,12.0,143.0,125.99,100.48
2016,11,19,15,0,24.0,119.0,2.2,12.0,126.0,110.1,87.4
2016,11,19,15,15,18.0,102.5,2.1,11.5,107.5,95.56,75.66
2016,11,19,15,30,12.0,86.0,2.0,11.0,89.0,78.9,61.95
2016,11,19,15,45,6.0,68.5,1.95,11.0,70.0,62.63,50.59
2016,11,19,16,0,0.0,51.0,1.9,11.0,51.0,47.2,36.3
2016,11,19,16,15,0.0,34.0,1.9,10.5,34.0,31.99,21.99
2016,11,19,16,30,0.0,17.0,1.9,10.0,17.0,16.41,4.25
2016,11,19,16,45,0.0,8.5,1.9,10.0,8.5,8.36,0.0
2016,11,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,15.0,17.5,0.9,9.0,19.0,22.31,2.86
2016,11,20,7,30,30.0,35.0,0.9,9.0,38.0,48.8,33.72
2016,11,20,7,45,43.5,53.0,0.9,9.5,60.0,74.1,56.57
2016,11,20,8,0,57.0,71.0,0.9,10.0,82.0,99.57,78.95
2016,11,20,8,15,66.0,89.5,0.9,10.0,105.0,124.18,100.48
2016,11,20,8,30,75.0,108.0,0.9,10.0,128.0,148.9,121.72
2016,11,20,8,45,81.5,124.5,0.9,10.5,149.5,170.18,139.43
2016,11,20,9,0,88.0,141.0,0.9,11.0,171.0,191.48,156.77
2016,11,20,9,15,56.0,147.5,0.85,11.0,167.0,181.68,148.18
2016,11,20,9,30,24.0,154.0,0.8,11.0,163.0,166.44,135.05
2016,11,20,9,45,12.0,146.5,0.8,11.5,151.0,151.36,122.06
2016,11,20,10,0,0.0,139.0,0.8,12.0,139.0,136.5,109.24
2016,11,20,10,15,30.0,176.0,0.8,12.0,190.5,194.2,156.71
2016,11,20,10,30,60.0,213.0,0.8,12.0,242.0,248.63,200.25
2016,11,20,10,45,40.0,205.5,0.8,12.5,225.0,228.14,182.72
2016,11,20,11,0,20.0,198.0,0.8,13.0,208.0,204.99,163.52
2016,11,20,11,15,32.0,212.5,0.8,12.5,229.5,228.02,182.34
2016,11,20,11,30,44.0,227.0,0.8,12.0,251.0,247.56,198.08
2016,11,20,11,45,24.0,198.5,0.85,12.0,211.5,205.39,164.15
2016,11,20,12,0,4.0,170.0,0.9,12.0,172.0,166.57,132.83
2016,11,20,12,15,2.0,160.0,0.9,12.0,161.0,155.54,124.03
2016,11,20,12,30,0.0,150.0,0.9,12.0,150.0,144.69,115.25
2016,11,20,12,45,0.5,153.0,0.9,12.0,153.5,147.51,117.69
2016,11,20,13,0,1.0,156.0,0.9,12.0,157.0,150.22,120.01
2016,11,20,13,15,24.5,177.5,0.9,11.5,189.5,179.15,143.83
2016,11,20,13,30,48.0,199.0,0.9,11.0,222.0,204.27,164.16
2016,11,20,13,45,24.0,124.0,0.9,11.0,135.5,125.67,100.08
2016,11,20,14,0,0.0,49.0,0.9,11.0,49.0,47.34,34.99
2016,11,20,14,15,0.0,50.0,0.85,11.0,50.0,48.3,35.99
2016,11,20,14,30,0.0,51.0,0.8,11.0,51.0,49.27,36.9
2016,11,20,14,45,0.0,45.5,0.8,11.0,45.5,43.94,32.4
2016,11,20,15,0,0.0,40.0,0.8,11.0,40.0,38.62,27.86
2016,11,20,15,15,0.0,34.0,0.75,10.5,34.0,32.82,22.91
2016,11,20,15,30,0.0,28.0,0.7,10.0,28.0,27.02,17.88
2016,11,20,15,45,0.0,22.0,0.65,10.0,22.0,21.22,13.62
2016,11,20,16,0,0.0,16.0,0.6,10.0,16.0,15.43,8.19
2016,11,20,16,15,0.0,10.5,0.7,9.5,10.5,10.12,3.15
2016,11,20,16,30,0.0,5.0,0.8,9.0,5.0,4.82,0.0
2016,11,20,16,45,0.0,2.5,0.9,8.5,2.5,2.46,0.0
2016,11,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
