Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,7,15,208.5,14.5,1.15,6.5,35.0,83.65,15.21
2016,11,21,7,30,417.0,29.0,1.2,7.0,70.0,180.35,131.02
2016,11,21,7,45,510.5,36.0,1.3,7.5,112.0,231.39,179.66
2016,11,21,8,0,604.0,43.0,1.4,8.0,154.0,291.49,232.79
2016,11,21,8,15,658.0,47.5,1.4,8.5,197.5,336.84,272.97
2016,11,21,8,30,712.0,52.0,1.4,9.0,241.0,383.47,312.84
2016,11,21,8,45,752.5,54.5,1.45,9.5,282.0,422.36,345.46
2016,11,21,9,0,793.0,57.0,1.5,10.0,323.0,460.96,376.84
2016,11,21,9,15,816.5,59.0,1.5,10.0,359.5,489.64,400.09
2016,11,21,9,30,840.0,61.0,1.5,10.0,396.0,514.32,419.74
2016,11,21,9,45,855.5,63.0,1.55,10.5,427.0,535.18,435.4
2016,11,21,10,0,871.0,65.0,1.6,11.0,458.0,553.71,448.88
2016,11,21,10,15,882.5,66.5,1.6,11.0,482.5,566.93,458.57
2016,11,21,10,30,894.0,68.0,1.6,11.0,507.0,577.4,465.99
2016,11,21,10,45,632.5,140.0,1.65,11.5,456.0,507.45,408.91
2016,11,21,11,0,371.0,212.0,1.7,12.0,405.0,425.21,342.17
2016,11,21,11,15,643.0,141.5,1.7,12.0,483.5,505.44,406.77
2016,11,21,11,30,915.0,71.0,1.7,12.0,562.0,572.73,458.64
2016,11,21,11,45,914.0,72.0,1.75,12.0,564.0,560.97,448.18
2016,11,21,12,0,913.0,73.0,1.8,12.0,566.0,546.36,435.94
2016,11,21,12,15,911.5,72.5,1.8,12.0,561.0,527.21,419.75
2016,11,21,12,30,910.0,72.0,1.8,12.0,556.0,505.41,401.17
2016,11,21,12,45,573.5,150.0,1.85,12.0,452.5,404.54,321.7
2016,11,21,13,0,237.0,228.0,1.9,12.0,349.0,316.42,252.59
2016,11,21,13,15,563.5,147.5,1.9,12.0,419.5,360.26,284.2
2016,11,21,13,30,890.0,67.0,1.9,12.0,490.0,385.74,297.06
2016,11,21,13,45,636.0,114.5,1.9,12.0,408.0,311.71,238.75
2016,11,21,14,0,382.0,162.0,1.9,12.0,326.0,257.31,198.33
2016,11,21,14,15,604.0,111.0,1.9,11.5,347.0,248.39,182.47
2016,11,21,14,30,826.0,60.0,1.9,11.0,368.0,223.38,150.64
2016,11,21,14,45,797.0,57.5,1.9,11.0,329.5,179.63,112.42
2016,11,21,15,0,768.0,55.0,1.9,11.0,291.0,137.19,77.78
2016,11,21,15,15,726.5,51.5,1.8,10.5,248.5,94.51,48.16
2016,11,21,15,30,685.0,48.0,1.7,10.0,206.0,54.9,28.78
2016,11,21,15,45,616.5,42.5,1.6,10.0,162.5,32.29,23.55
2016,11,21,16,0,548.0,37.0,1.5,10.0,119.0,29.4,20.61
2016,11,21,16,15,429.0,29.0,1.4,9.0,79.0,21.89,13.31
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,16.66,3.29
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,10.32,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.0,15.5,0.35,6.0,33.0,77.2,2.69
2016,11,22,7,30,370.0,31.0,0.3,6.0,66.0,166.27,119.55
2016,11,22,7,45,465.0,39.0,0.25,6.5,107.5,220.3,169.95
2016,11,22,8,0,560.0,47.0,0.2,7.0,149.0,279.85,221.24
2016,11,22,8,15,617.5,52.5,0.2,7.5,191.5,325.81,260.84
2016,11,22,8,30,675.0,58.0,0.2,8.0,234.0,373.49,300.46
2016,11,22,8,45,667.5,64.0,0.25,8.5,262.0,392.71,317.11
2016,11,22,9,0,660.0,70.0,0.3,9.0,290.0,409.61,331.31
2016,11,22,9,15,558.0,101.0,0.35,9.5,301.5,403.4,326.35
2016,11,22,9,30,456.0,132.0,0.4,10.0,313.0,388.9,314.5
2016,11,22,9,45,656.5,101.0,0.45,10.5,383.0,470.49,378.44
2016,11,22,10,0,857.0,70.0,0.5,11.0,453.0,550.91,438.79
2016,11,22,10,15,769.5,92.0,0.5,11.0,450.0,530.89,422.0
2016,11,22,10,30,682.0,114.0,0.5,11.0,447.0,507.76,403.83
2016,11,22,10,45,478.0,170.5,0.55,11.5,408.0,448.51,356.73
2016,11,22,11,0,274.0,227.0,0.6,12.0,369.0,385.63,306.42
2016,11,22,11,15,588.5,151.0,0.6,12.0,463.0,483.2,383.67
2016,11,22,11,30,903.0,75.0,0.6,12.0,557.0,567.88,446.95
2016,11,22,11,45,738.0,120.0,0.6,12.0,515.0,514.45,404.24
2016,11,22,12,0,573.0,165.0,0.6,12.0,473.0,459.55,361.73
2016,11,22,12,15,520.0,179.5,0.6,12.0,457.0,434.71,342.22
2016,11,22,12,30,467.0,194.0,0.6,12.0,441.0,410.09,322.49
2016,11,22,12,45,445.0,193.5,0.6,12.0,424.5,385.92,303.14
2016,11,22,13,0,423.0,193.0,0.6,12.0,408.0,361.64,283.49
2016,11,22,13,15,410.0,187.0,0.6,12.0,388.5,335.88,262.44
2016,11,22,13,30,397.0,181.0,0.6,12.0,369.0,310.68,241.54
2016,11,22,13,45,465.5,156.0,0.65,12.0,364.0,293.06,224.92
2016,11,22,14,0,534.0,131.0,0.7,12.0,359.0,270.59,203.22
2016,11,22,14,15,480.5,128.5,0.7,11.5,321.5,232.16,171.7
2016,11,22,14,30,427.0,126.0,0.7,11.0,284.0,197.07,143.28
2016,11,22,14,45,408.5,116.0,0.7,11.0,254.0,164.83,116.18
2016,11,22,15,0,390.0,106.0,0.7,11.0,224.0,133.64,91.08
2016,11,22,15,15,370.0,92.0,0.65,10.5,191.0,100.15,66.44
2016,11,22,15,30,350.0,78.0,0.6,10.0,158.0,68.23,46.83
2016,11,22,15,45,312.5,64.0,0.6,9.5,124.5,47.72,37.49
2016,11,22,16,0,275.0,50.0,0.6,9.0,91.0,37.97,28.36
2016,11,22,16,15,208.5,35.5,0.65,8.5,60.0,27.42,18.09
2016,11,22,16,30,142.0,21.0,0.7,8.0,29.0,16.42,2.54
2016,11,22,16,45,71.0,10.5,0.8,7.5,14.5,10.32,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,171.0,16.0,0.95,5.5,31.5,72.82,0.0
2016,11,23,7,30,342.0,32.0,0.8,6.0,63.0,157.18,111.97
2016,11,23,7,45,432.5,41.5,0.7,6.5,103.5,210.14,162.58
2016,11,23,8,0,523.0,51.0,0.6,7.0,144.0,268.36,213.3
2016,11,23,8,15,585.0,57.0,0.65,7.5,187.0,315.58,254.51
2016,11,23,8,30,647.0,63.0,0.7,8.0,230.0,364.75,296.1
2016,11,23,8,45,683.5,68.0,0.8,8.5,270.0,402.48,327.75
2016,11,23,9,0,720.0,73.0,0.9,9.0,310.0,439.92,358.29
2016,11,23,9,15,748.0,76.0,0.9,9.0,346.5,470.19,382.57
2016,11,23,9,30,776.0,79.0,0.9,9.0,383.0,497.78,404.22
2016,11,23,9,45,800.5,80.0,0.95,9.5,415.5,521.32,421.91
2016,11,23,10,0,825.0,81.0,1.0,10.0,448.0,542.84,437.67
2016,11,23,10,15,704.5,110.5,1.0,10.0,435.5,513.45,413.94
2016,11,23,10,30,584.0,140.0,1.0,10.0,423.0,478.2,385.86
2016,11,23,10,45,729.0,112.0,1.0,10.5,478.5,528.53,424.48
2016,11,23,11,0,874.0,84.0,1.0,11.0,534.0,575.53,458.81
2016,11,23,11,15,878.5,85.0,1.05,11.0,544.0,572.59,455.66
2016,11,23,11,30,883.0,86.0,1.1,11.0,554.0,566.72,450.67
2016,11,23,11,45,885.5,85.5,1.15,11.5,557.0,555.35,440.59
2016,11,23,12,0,888.0,85.0,1.2,12.0,560.0,541.14,428.18
2016,11,23,12,15,536.0,163.5,1.2,11.5,449.5,425.82,338.85
2016,11,23,12,30,184.0,242.0,1.2,11.0,339.0,319.85,255.8
2016,11,23,12,45,523.0,164.0,1.3,11.0,430.0,391.72,312.31
2016,11,23,13,0,862.0,86.0,1.4,11.0,521.0,444.72,349.68
2016,11,23,13,15,852.5,85.0,1.45,11.0,500.5,413.03,321.7
2016,11,23,13,30,843.0,84.0,1.5,11.0,480.0,379.78,292.4
2016,11,23,13,45,828.5,82.0,1.55,11.0,452.5,342.6,259.4
2016,11,23,14,0,814.0,80.0,1.6,11.0,425.0,304.62,225.17
2016,11,23,14,15,792.0,77.0,1.65,10.5,391.5,263.31,188.46
2016,11,23,14,30,770.0,74.0,1.7,10.0,358.0,222.28,151.99
2016,11,23,14,45,742.0,70.0,1.75,10.0,320.0,179.9,115.26
2016,11,23,15,0,714.0,66.0,1.8,10.0,282.0,135.98,79.53
2016,11,23,15,15,668.0,61.0,1.75,9.5,240.0,94.1,50.68
2016,11,23,15,30,622.0,56.0,1.7,9.0,198.0,55.73,31.77
2016,11,23,15,45,551.5,49.0,1.65,8.5,155.0,35.38,26.48
2016,11,23,16,0,481.0,42.0,1.6,8.0,112.0,31.68,22.8
2016,11,23,16,15,355.5,32.0,1.5,7.5,73.5,24.94,15.94
2016,11,23,16,30,230.0,22.0,1.4,7.0,35.0,17.84,2.55
2016,11,23,16,45,115.0,11.0,1.35,6.5,17.5,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,16.5,1.0,2.5,30.5,69.55,0.0
2016,11,24,7,30,322.0,33.0,1.0,3.0,61.0,150.56,106.95
2016,11,24,7,45,431.0,42.0,1.05,3.5,103.5,208.65,163.0
2016,11,24,8,0,540.0,51.0,1.1,4.0,146.0,272.99,219.75
2016,11,24,8,15,603.0,57.5,1.1,4.5,189.5,321.52,262.81
2016,11,24,8,30,666.0,64.0,1.1,5.0,233.0,372.02,306.17
2016,11,24,8,45,714.5,67.0,1.1,5.5,276.0,413.41,340.95
2016,11,24,9,0,763.0,70.0,1.1,6.0,319.0,453.16,373.35
2016,11,24,9,15,790.5,73.0,1.05,6.5,356.5,484.29,397.68
2016,11,24,9,30,818.0,76.0,1.0,7.0,394.0,513.9,420.04
2016,11,24,9,45,842.0,77.0,1.0,7.5,427.0,537.7,437.66
2016,11,24,10,0,866.0,78.0,1.0,8.0,460.0,559.35,453.2
2016,11,24,10,15,878.5,80.0,0.95,8.5,485.5,573.36,462.13
2016,11,24,10,30,891.0,82.0,0.9,9.0,511.0,584.63,468.75
2016,11,24,10,45,900.0,82.5,0.85,10.0,529.5,589.48,469.54
2016,11,24,11,0,909.0,83.0,0.8,11.0,548.0,591.37,468.0
2016,11,24,11,15,913.5,83.5,0.65,11.0,558.5,587.77,462.92
2016,11,24,11,30,918.0,84.0,0.5,11.0,569.0,580.47,454.94
2016,11,24,11,45,918.5,84.5,0.35,11.5,571.0,569.03,442.92
2016,11,24,12,0,919.0,85.0,0.2,12.0,573.0,554.76,428.81
2016,11,24,12,15,916.5,84.5,0.2,12.0,567.5,534.81,412.77
2016,11,24,12,30,914.0,84.0,0.2,12.0,562.0,512.23,394.48
2016,11,24,12,45,908.5,83.0,0.25,12.5,548.5,485.31,372.32
2016,11,24,13,0,903.0,82.0,0.3,13.0,535.0,456.16,347.98
2016,11,24,13,15,893.5,81.0,0.35,13.0,514.0,423.37,320.92
2016,11,24,13,30,884.0,80.0,0.4,13.0,493.0,388.93,291.83
2016,11,24,13,45,869.5,78.0,0.5,13.0,465.5,350.46,259.18
2016,11,24,14,0,855.0,76.0,0.6,13.0,438.0,311.09,224.98
2016,11,24,14,15,834.5,73.5,0.65,12.5,403.5,269.14,188.53
2016,11,24,14,30,814.0,71.0,0.7,12.0,369.0,227.25,152.02
2016,11,24,14,45,782.5,67.5,0.75,12.0,329.5,183.01,114.57
2016,11,24,15,0,751.0,64.0,0.8,12.0,290.0,140.35,80.75
2016,11,24,15,15,705.5,59.5,0.9,11.0,247.0,97.67,52.18
2016,11,24,15,30,660.0,55.0,1.0,10.0,204.0,55.03,30.82
2016,11,24,15,45,587.0,48.5,1.1,9.5,160.0,35.05,26.07
2016,11,24,16,0,514.0,42.0,1.2,9.0,116.0,31.8,22.79
2016,11,24,16,15,385.5,32.0,1.25,8.5,76.0,25.04,15.9
2016,11,24,16,30,257.0,22.0,1.3,8.0,36.0,17.93,1.83
2016,11,24,16,45,128.5,11.0,1.4,7.5,18.0,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,100.0,15.5,1.1,2.5,24.0,41.98,0.0
2016,11,25,7,30,200.0,31.0,1.0,3.0,48.0,110.99,77.32
2016,11,25,7,45,267.5,45.0,0.9,3.5,82.0,155.31,121.36
2016,11,25,8,0,335.0,59.0,0.8,4.0,116.0,203.41,164.24
2016,11,25,8,15,378.0,71.0,0.85,4.5,152.0,242.85,199.45
2016,11,25,8,30,421.0,83.0,0.9,5.0,188.0,283.85,235.05
2016,11,25,8,45,447.0,94.0,0.95,6.0,223.0,317.08,262.91
2016,11,25,9,0,473.0,105.0,1.0,7.0,258.0,350.19,289.79
2016,11,25,9,15,503.0,109.0,1.0,7.5,288.5,377.19,311.46
2016,11,25,9,30,533.0,113.0,1.0,8.0,319.0,403.76,332.26
2016,11,25,9,45,426.0,145.0,1.0,8.5,318.0,387.31,317.62
2016,11,25,10,0,319.0,177.0,1.0,9.0,317.0,361.35,295.48
2016,11,25,10,15,213.5,195.5,1.0,9.5,291.5,319.21,260.39
2016,11,25,10,30,108.0,214.0,1.0,10.0,266.0,275.63,223.83
2016,11,25,10,45,264.0,204.5,1.0,10.5,337.0,357.77,290.18
2016,11,25,11,0,420.0,195.0,1.0,11.0,408.0,434.36,349.35
2016,11,25,11,15,398.5,204.0,1.0,11.0,409.5,423.87,339.89
2016,11,25,11,30,377.0,213.0,1.0,11.0,411.0,415.88,333.01
2016,11,25,11,45,323.5,224.0,1.0,11.0,394.5,392.27,313.85
2016,11,25,12,0,270.0,235.0,1.0,11.0,378.0,368.84,294.95
2016,11,25,12,15,243.5,236.0,1.0,11.0,364.0,348.23,278.46
2016,11,25,12,30,217.0,237.0,1.0,11.0,350.0,329.71,263.54
2016,11,25,12,45,314.0,214.5,1.0,11.0,374.0,344.57,274.65
2016,11,25,13,0,411.0,192.0,1.0,11.0,398.0,353.22,279.81
2016,11,25,13,15,320.0,198.0,1.0,11.0,354.5,309.33,244.73
2016,11,25,13,30,229.0,204.0,1.0,11.0,311.0,270.94,214.59
2016,11,25,13,45,204.5,193.5,1.0,11.0,285.0,243.75,192.57
2016,11,25,14,0,180.0,183.0,1.0,11.0,259.0,217.88,171.54
2016,11,25,14,15,144.0,169.0,0.95,10.5,226.5,187.77,147.7
2016,11,25,14,30,108.0,155.0,0.9,10.0,194.0,160.33,126.25
2016,11,25,14,45,101.0,139.5,0.85,10.0,173.0,139.16,108.75
2016,11,25,15,0,94.0,124.0,0.8,10.0,152.0,118.52,91.87
2016,11,25,15,15,354.5,89.5,0.75,9.5,172.5,95.61,63.8
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,53.38,30.67
2016,11,25,15,45,548.5,48.0,0.7,8.5,151.0,34.67,25.85
2016,11,25,16,0,482.0,41.0,0.7,8.0,109.0,30.92,22.12
2016,11,25,16,15,357.5,31.0,0.75,7.5,71.0,24.13,15.16
2016,11,25,16,30,233.0,21.0,0.8,7.0,33.0,16.97,0.77
2016,11,25,16,45,116.5,10.5,0.85,6.5,16.5,10.32,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,7.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,1.8,7.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,11.5,1.9,7.0,11.5,11.08,3.79
2016,11,26,8,0,0.0,17.0,2.0,7.0,17.0,16.39,8.59
2016,11,26,8,15,0.0,22.5,2.0,7.0,22.5,21.7,13.37
2016,11,26,8,30,0.0,28.0,2.0,7.0,28.0,27.02,18.12
2016,11,26,8,45,0.0,33.5,2.05,7.0,33.5,32.33,22.81
2016,11,26,9,0,0.0,39.0,2.1,7.0,39.0,37.65,27.45
2016,11,26,9,15,0.0,44.0,1.95,7.0,44.0,42.49,31.63
2016,11,26,9,30,0.0,49.0,1.8,7.0,49.0,47.33,35.79
2016,11,26,9,45,0.0,72.5,1.7,7.0,72.5,70.09,55.42
2016,11,26,10,0,0.0,96.0,1.6,7.0,96.0,93.3,75.2
2016,11,26,10,15,0.0,77.0,1.6,7.0,77.0,74.46,58.9
2016,11,26,10,30,0.0,58.0,1.6,7.0,58.0,56.06,43.01
2016,11,26,10,45,26.5,136.5,1.6,7.0,150.0,149.82,123.13
2016,11,26,11,0,53.0,215.0,1.6,7.0,242.0,243.24,200.38
2016,11,26,11,15,35.5,204.5,1.65,7.0,223.0,221.59,181.88
2016,11,26,11,30,18.0,194.0,1.7,7.0,204.0,198.35,162.49
2016,11,26,11,45,43.5,213.0,1.8,7.0,236.5,231.2,189.86
2016,11,26,12,0,69.0,232.0,1.9,7.0,269.0,260.72,214.03
2016,11,26,12,15,80.0,233.0,1.95,7.0,275.0,264.37,216.86
2016,11,26,12,30,91.0,234.0,2.0,7.0,281.0,267.27,219.14
2016,11,26,12,45,45.5,169.5,2.05,7.0,193.0,182.93,149.72
2016,11,26,13,0,0.0,105.0,2.1,7.0,105.0,101.35,81.51
2016,11,26,13,15,24.0,149.0,2.1,7.0,160.5,151.38,123.86
2016,11,26,13,30,48.0,193.0,2.1,7.0,216.0,198.14,162.54
2016,11,26,13,45,24.0,162.0,2.1,7.0,173.5,161.19,131.98
2016,11,26,14,0,0.0,131.0,2.1,7.0,131.0,124.61,101.89
2016,11,26,14,15,103.0,141.0,2.0,7.0,178.5,153.78,123.35
2016,11,26,14,30,206.0,151.0,1.9,7.0,226.0,176.43,137.86
2016,11,26,14,45,183.0,139.0,1.85,7.0,200.5,151.48,117.12
2016,11,26,15,0,160.0,127.0,1.8,7.0,175.0,128.14,98.43
2016,11,26,15,15,144.0,109.5,1.7,7.0,147.5,102.86,78.57
2016,11,26,15,30,128.0,92.0,1.6,7.0,120.0,79.02,61.14
2016,11,26,15,45,100.5,73.5,1.55,7.0,92.5,60.84,49.63
2016,11,26,16,0,73.0,55.0,1.5,7.0,65.0,46.38,35.97
2016,11,26,16,15,36.5,37.0,1.55,7.0,42.0,33.19,22.87
2016,11,26,16,30,0.0,19.0,1.6,7.0,19.0,18.03,0.42
2016,11,26,16,45,0.0,9.5,1.65,7.0,9.5,9.34,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,91.0,16.5,2.4,6.0,24.0,40.02,0.0
2016,11,27,7,30,182.0,33.0,2.4,6.0,48.0,105.82,69.58
2016,11,27,7,45,313.0,43.0,2.4,6.5,87.5,166.65,128.11
2016,11,27,8,0,444.0,53.0,2.4,7.0,127.0,234.66,187.23
2016,11,27,8,15,513.5,60.5,2.4,7.0,168.5,283.58,231.12
2016,11,27,8,30,583.0,68.0,2.4,7.0,210.0,334.98,276.23
2016,11,27,8,45,652.5,68.0,2.45,7.5,253.5,380.18,314.89
2016,11,27,9,0,722.0,68.0,2.5,8.0,297.0,426.56,353.55
2016,11,27,9,15,751.0,71.5,2.5,8.0,333.5,456.21,378.45
2016,11,27,9,30,780.0,75.0,2.5,8.0,370.0,486.35,403.13
2016,11,27,9,45,813.0,73.5,2.5,8.5,403.5,511.57,422.72
2016,11,27,10,0,846.0,72.0,2.5,9.0,437.0,534.95,440.4
2016,11,27,10,15,544.0,139.5,2.45,9.0,379.5,446.94,368.25
2016,11,27,10,30,242.0,207.0,2.4,9.0,322.0,349.08,287.02
2016,11,27,10,45,357.0,193.5,2.35,9.5,369.5,395.78,325.05
2016,11,27,11,0,472.0,180.0,2.3,10.0,417.0,445.4,363.8
2016,11,27,11,15,686.0,129.0,2.25,10.0,481.0,505.98,411.94
2016,11,27,11,30,900.0,78.0,2.2,10.0,545.0,558.37,452.37
2016,11,27,11,45,661.0,140.5,2.15,10.5,484.5,486.55,392.94
2016,11,27,12,0,422.0,203.0,2.1,11.0,424.0,414.56,334.08
2016,11,27,12,15,660.5,140.0,2.05,11.0,482.0,459.85,369.62
2016,11,27,12,30,899.0,77.0,2.0,11.0,540.0,493.54,393.71
2016,11,27,12,45,890.5,77.0,2.0,11.0,527.0,467.32,370.69
2016,11,27,13,0,882.0,77.0,2.0,11.0,514.0,437.79,344.98
2016,11,27,13,15,675.5,119.0,1.95,10.5,445.5,370.58,291.57
2016,11,27,13,30,469.0,161.0,1.9,10.0,377.0,313.37,246.86
2016,11,27,13,45,387.5,164.5,1.85,10.0,336.0,272.53,213.56
2016,11,27,14,0,306.0,168.0,1.8,10.0,295.0,237.71,185.55
2016,11,27,14,15,390.0,141.0,1.75,10.0,290.0,218.2,165.22
2016,11,27,14,30,474.0,114.0,1.7,10.0,285.0,192.98,139.18
2016,11,27,14,45,593.5,88.0,1.65,10.0,279.0,166.82,110.65
2016,11,27,15,0,713.0,62.0,1.6,10.0,273.0,131.85,76.29
2016,11,27,15,15,665.5,57.5,1.5,9.5,231.5,88.12,46.4
2016,11,27,15,30,618.0,53.0,1.4,9.0,190.0,50.67,28.95
2016,11,27,15,45,541.5,47.0,1.3,8.5,147.5,33.93,25.13
2016,11,27,16,0,465.0,41.0,1.2,8.0,105.0,31.08,22.2
2016,11,27,16,15,232.5,36.0,1.15,7.5,68.0,28.04,18.37
2016,11,27,16,30,0.0,31.0,1.1,7.0,31.0,27.11,2.43
2016,11,27,16,45,0.0,15.5,1.1,6.5,15.5,15.24,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,43.5,14.5,2.25,8.0,18.0,25.51,0.0
2016,11,28,7,30,87.0,29.0,2.3,8.0,36.0,66.61,40.79
2016,11,28,7,45,138.5,46.0,2.4,8.0,65.0,107.08,81.28
2016,11,28,8,0,190.0,63.0,2.5,8.0,94.0,147.98,117.78
2016,11,28,8,15,223.0,79.5,2.55,8.0,125.5,183.64,149.73
2016,11,28,8,30,256.0,96.0,2.6,8.0,157.0,220.54,182.26
2016,11,28,8,45,283.0,110.0,2.7,8.0,189.0,252.77,210.37
2016,11,28,9,0,310.0,124.0,2.8,8.0,221.0,285.46,238.36
2016,11,28,9,15,340.5,131.0,2.8,8.0,249.5,312.13,260.91
2016,11,28,9,30,371.0,138.0,2.8,8.0,278.0,344.42,287.65
2016,11,28,9,45,195.0,149.5,2.85,8.5,224.0,258.46,215.24
2016,11,28,10,0,19.0,161.0,2.9,9.0,170.0,169.62,139.07
2016,11,28,10,15,9.5,125.0,2.9,9.0,129.5,127.28,103.37
2016,11,28,10,30,0.0,89.0,2.9,9.0,89.0,86.18,68.35
2016,11,28,10,45,0.0,97.0,2.9,9.5,97.0,94.01,74.8
2016,11,28,11,0,0.0,105.0,2.9,10.0,105.0,101.8,81.14
2016,11,28,11,15,39.0,167.5,2.9,10.0,187.5,186.18,151.99
2016,11,28,11,30,78.0,230.0,2.9,10.0,270.0,267.89,218.88
2016,11,28,11,45,41.5,199.5,2.9,10.0,221.0,216.74,176.45
2016,11,28,12,0,5.0,169.0,2.9,10.0,172.0,166.06,134.45
2016,11,28,12,15,2.5,116.0,2.85,10.0,117.5,113.35,90.62
2016,11,28,12,30,0.0,63.0,2.8,10.0,63.0,60.9,46.44
2016,11,28,12,45,122.5,140.5,2.8,10.0,201.0,189.23,154.06
2016,11,28,13,0,245.0,218.0,2.8,10.0,339.0,307.3,248.87
2016,11,28,13,15,260.5,206.5,2.75,10.0,330.5,293.03,235.87
2016,11,28,13,30,276.0,195.0,2.7,10.0,322.0,277.31,221.85
2016,11,28,13,45,138.0,161.0,2.7,10.0,224.5,193.23,154.7
2016,11,28,14,0,0.0,127.0,2.7,10.0,127.0,120.92,97.7
2016,11,28,14,15,0.0,101.0,2.65,10.0,101.0,96.61,77.39
2016,11,28,14,30,0.0,75.0,2.6,10.0,75.0,72.31,56.81
2016,11,28,14,45,0.0,67.0,2.55,10.0,67.0,64.69,50.38
2016,11,28,15,0,0.0,59.0,2.5,10.0,59.0,57.02,43.82
2016,11,28,15,15,0.0,49.5,2.35,9.5,49.5,47.82,35.94
2016,11,28,15,30,0.0,40.0,2.2,9.0,40.0,38.63,27.94
2016,11,28,15,45,0.0,31.0,2.1,8.5,31.0,29.92,21.5
2016,11,28,16,0,0.0,22.0,2.0,8.0,22.0,21.23,13.37
2016,11,28,16,15,0.0,14.0,1.9,7.5,14.0,13.5,5.9
2016,11,28,16,30,0.0,6.0,1.8,7.0,6.0,5.78,0.0
2016,11,28,16,45,0.0,3.0,1.7,6.5,3.0,2.95,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,68.57,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,166.25,101.8
2016,11,29,7,45,555.5,27.0,1.4,3.5,96.0,223.79,170.01
2016,11,29,8,0,656.0,33.0,1.4,4.0,138.0,284.13,225.14
2016,11,29,8,15,712.5,37.0,1.4,4.5,181.5,327.83,265.48
2016,11,29,8,30,769.0,41.0,1.4,5.0,225.0,374.92,307.15
2016,11,29,8,45,804.5,43.5,1.45,5.5,266.0,412.01,339.59
2016,11,29,9,0,840.0,46.0,1.5,6.0,307.0,448.7,370.55
2016,11,29,9,15,863.5,48.0,1.45,6.5,344.0,478.11,394.33
2016,11,29,9,30,887.0,50.0,1.4,7.0,381.0,505.85,415.93
2016,11,29,9,45,902.5,51.5,1.4,7.5,412.5,526.91,431.91
2016,11,29,10,0,918.0,53.0,1.4,8.0,444.0,545.55,445.56
2016,11,29,10,15,928.5,54.0,1.35,8.5,468.5,558.33,454.01
2016,11,29,10,30,939.0,55.0,1.3,9.0,493.0,568.28,460.0
2016,11,29,10,45,945.0,56.0,1.3,9.5,511.0,572.82,461.99
2016,11,29,11,0,951.0,57.0,1.3,10.0,529.0,574.3,461.51
2016,11,29,11,15,954.0,57.0,1.3,10.0,539.0,570.01,457.36
2016,11,29,11,30,957.0,57.0,1.3,10.0,549.0,562.64,450.74
2016,11,29,11,45,956.5,58.0,1.3,10.5,551.5,551.44,440.19
2016,11,29,12,0,956.0,59.0,1.3,11.0,554.0,537.25,427.17
2016,11,29,12,15,953.5,58.5,1.3,11.0,549.0,517.67,410.59
2016,11,29,12,30,951.0,58.0,1.3,11.0,544.0,495.36,391.54
2016,11,29,12,45,938.5,61.0,1.3,11.0,530.5,469.54,369.34
2016,11,29,13,0,926.0,64.0,1.3,11.0,517.0,441.66,345.04
2016,11,29,13,15,917.5,63.0,1.3,11.0,497.0,409.57,316.89
2016,11,29,13,30,909.0,62.0,1.3,11.0,477.0,375.65,286.63
2016,11,29,13,45,893.0,61.5,1.35,11.0,450.0,338.22,253.19
2016,11,29,14,0,877.0,61.0,1.4,11.0,423.0,299.85,218.41
2016,11,29,14,15,858.5,59.0,1.35,10.5,390.0,258.8,181.44
2016,11,29,14,30,840.0,57.0,1.3,10.0,357.0,217.51,144.43
2016,11,29,14,45,811.5,54.5,1.3,10.0,319.0,171.46,104.78
2016,11,29,15,0,783.0,52.0,1.3,10.0,281.0,129.26,71.07
2016,11,29,15,15,741.5,48.5,1.25,9.0,239.5,86.78,42.89
2016,11,29,15,30,700.0,45.0,1.2,8.0,198.0,47.26,25.47
2016,11,29,15,45,632.0,39.5,1.15,7.5,155.0,30.06,21.73
2016,11,29,16,0,564.0,34.0,1.1,7.0,112.0,27.01,18.64
2016,11,29,16,15,440.5,26.0,1.1,6.5,73.0,21.35,12.65
2016,11,29,16,30,317.0,18.0,1.1,6.0,34.0,15.45,0.0
2016,11,29,16,45,158.5,9.0,1.15,5.5,17.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,14.5,12.0,0.25,5.0,13.0,15.47,0.0
2016,11,30,7,30,29.0,24.0,0.3,5.0,26.0,37.8,19.51
2016,11,30,7,45,54.0,41.0,0.35,5.5,48.5,67.75,50.39
2016,11,30,8,0,79.0,58.0,0.4,6.0,71.0,96.44,76.05
2016,11,30,8,15,92.0,76.0,0.4,6.0,95.0,122.79,99.57
2016,11,30,8,30,105.0,94.0,0.4,6.0,119.0,149.35,122.86
2016,11,30,8,45,111.5,111.0,0.4,6.5,141.5,172.02,142.18
2016,11,30,9,0,118.0,128.0,0.4,7.0,164.0,194.55,160.88
2016,11,30,9,15,123.5,143.0,0.5,7.5,185.0,214.09,176.88
2016,11,30,9,30,129.0,158.0,0.6,8.0,206.0,233.37,192.4
2016,11,30,9,45,486.5,112.0,0.7,8.5,314.5,377.39,310.39
2016,11,30,10,0,844.0,66.0,0.8,9.0,423.0,520.92,422.07
2016,11,30,10,15,857.0,67.5,0.8,9.0,448.0,532.94,429.58
2016,11,30,10,30,870.0,69.0,0.8,9.0,473.0,544.34,437.76
2016,11,30,10,45,678.0,121.0,0.85,9.0,443.0,497.75,400.68
2016,11,30,11,0,486.0,173.0,0.9,9.0,413.0,442.72,357.12
2016,11,30,11,15,690.5,123.0,0.9,9.0,472.0,497.91,400.91
2016,11,30,11,30,895.0,73.0,0.9,9.0,531.0,545.1,436.46
2016,11,30,11,45,575.0,151.5,0.95,9.5,446.5,448.11,359.05
2016,11,30,12,0,255.0,230.0,1.0,10.0,362.0,354.05,284.02
2016,11,30,12,15,184.0,231.0,1.05,10.0,325.5,312.85,251.76
2016,11,30,12,30,113.0,232.0,1.1,10.0,289.0,274.83,221.47
2016,11,30,12,45,71.0,212.5,1.15,10.0,248.0,234.17,189.02
2016,11,30,13,0,29.0,193.0,1.2,10.0,207.0,195.77,158.23
2016,11,30,13,15,14.5,156.5,1.3,10.0,163.5,155.21,125.32
2016,11,30,13,30,0.0,120.0,1.4,10.0,120.0,115.2,92.46
2016,11,30,13,45,0.0,117.5,1.5,10.0,117.5,112.57,90.5
2016,11,30,14,0,0.0,115.0,1.6,10.0,115.0,109.88,88.42
2016,11,30,14,15,0.0,60.0,1.6,9.5,60.0,57.98,44.51
2016,11,30,14,30,0.0,5.0,1.6,9.0,5.0,4.82,0.0
2016,11,30,14,45,0.0,4.5,1.65,9.0,4.5,4.34,0.0
2016,11,30,15,0,0.0,4.0,1.7,9.0,4.0,3.86,0.0
2016,11,30,15,15,0.0,3.0,1.65,8.5,3.0,2.89,0.0
2016,11,30,15,30,0.0,2.0,1.6,8.0,2.0,1.93,0.0
2016,11,30,15,45,202.0,23.5,1.6,8.0,51.0,14.81,7.84
2016,11,30,16,0,404.0,45.0,1.6,8.0,100.0,35.18,25.82
2016,11,30,16,15,281.0,33.0,1.55,7.5,64.5,26.45,16.86
2016,11,30,16,30,158.0,21.0,1.5,7.0,29.0,16.6,0.0
2016,11,30,16,45,79.0,10.5,1.5,7.0,14.5,10.32,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
