Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,186.5,11.0,1.45,2.5,23.5,57.58,0.0
2016,12,1,7,30,373.0,22.0,1.4,3.0,47.0,139.61,76.22
2016,12,1,7,45,488.0,29.0,1.4,4.0,87.5,200.92,151.05
2016,12,1,8,0,603.0,36.0,1.4,5.0,128.0,264.91,208.47
2016,12,1,8,15,665.0,40.5,1.4,5.5,171.5,311.7,251.07
2016,12,1,8,30,727.0,45.0,1.4,6.0,215.0,360.32,293.83
2016,12,1,8,45,769.5,48.0,1.45,6.5,256.5,400.03,328.3
2016,12,1,9,0,812.0,51.0,1.5,7.0,298.0,439.61,361.5
2016,12,1,9,15,837.5,53.5,1.55,7.0,335.5,467.57,385.27
2016,12,1,9,30,863.0,56.0,1.6,7.0,373.0,496.32,409.0
2016,12,1,9,45,878.5,58.0,1.7,7.5,404.5,517.56,425.73
2016,12,1,10,0,894.0,60.0,1.8,8.0,436.0,536.46,440.22
2016,12,1,10,15,906.0,61.5,1.8,8.0,461.5,550.4,450.84
2016,12,1,10,30,918.0,63.0,1.8,8.0,487.0,561.59,459.07
2016,12,1,10,45,926.0,64.0,1.85,8.5,505.5,567.21,462.22
2016,12,1,11,0,934.0,65.0,1.9,9.0,524.0,569.84,462.9
2016,12,1,11,15,938.0,65.5,1.9,9.0,535.0,566.76,459.61
2016,12,1,11,30,942.0,66.0,1.9,9.0,546.0,560.63,453.82
2016,12,1,11,45,942.5,66.5,1.95,9.5,548.5,549.67,443.53
2016,12,1,12,0,943.0,67.0,2.0,10.0,551.0,535.75,430.73
2016,12,1,12,15,941.5,66.5,1.95,10.0,546.5,516.98,414.29
2016,12,1,12,30,940.0,66.0,1.9,10.0,542.0,495.48,395.37
2016,12,1,12,45,935.0,65.5,1.9,10.0,529.5,469.83,372.98
2016,12,1,13,0,930.0,65.0,1.9,10.0,517.0,441.82,348.2
2016,12,1,13,15,921.5,64.0,1.85,10.0,497.0,409.8,319.56
2016,12,1,13,30,913.0,63.0,1.8,10.0,477.0,375.94,288.84
2016,12,1,13,45,899.0,62.0,1.75,10.0,450.0,338.71,254.93
2016,12,1,14,0,885.0,61.0,1.7,10.0,423.0,300.4,219.66
2016,12,1,14,15,865.5,59.0,1.7,10.0,390.0,259.01,181.9
2016,12,1,14,30,846.0,57.0,1.7,10.0,357.0,217.41,144.28
2016,12,1,14,45,817.0,54.5,1.7,10.0,318.5,171.24,104.48
2016,12,1,15,0,788.0,52.0,1.7,10.0,280.0,128.93,70.72
2016,12,1,15,15,745.0,48.0,1.55,9.0,238.5,85.84,42.2
2016,12,1,15,30,702.0,44.0,1.4,8.0,197.0,45.82,24.58
2016,12,1,15,45,635.0,39.0,1.3,7.5,154.0,29.67,21.36
2016,12,1,16,0,568.0,34.0,1.2,7.0,111.0,27.1,18.69
2016,12,1,16,15,443.5,25.5,1.2,6.0,72.0,20.91,12.23
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,14.42,0.0
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,8.36,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,62.46,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,150.91,76.44
2016,12,2,7,45,531.0,26.5,1.75,2.5,88.0,210.8,158.32
2016,12,2,8,0,638.0,33.0,1.8,3.0,129.0,272.37,215.43
2016,12,2,8,15,697.0,37.0,1.8,3.5,172.0,318.22,258.06
2016,12,2,8,30,756.0,41.0,1.8,4.0,215.0,363.55,298.88
2016,12,2,8,45,791.5,44.5,1.8,5.0,256.0,401.28,331.68
2016,12,2,9,0,827.0,48.0,1.8,6.0,297.0,438.64,362.79
2016,12,2,9,15,851.5,50.0,1.85,6.5,334.0,468.17,387.39
2016,12,2,9,30,876.0,52.0,1.9,7.0,371.0,496.14,409.96
2016,12,2,9,45,889.0,55.0,2.0,7.5,402.5,517.49,426.86
2016,12,2,10,0,902.0,58.0,2.1,8.0,434.0,536.39,441.36
2016,12,2,10,15,913.5,59.0,2.1,8.0,459.5,549.64,451.55
2016,12,2,10,30,925.0,60.0,2.1,8.0,485.0,560.14,459.33
2016,12,2,10,45,931.5,61.0,2.1,8.5,503.0,565.06,461.74
2016,12,2,11,0,938.0,62.0,2.1,9.0,521.0,566.98,461.64
2016,12,2,11,15,942.0,62.5,2.05,9.0,531.5,563.99,458.2
2016,12,2,11,30,946.0,63.0,2.0,9.0,542.0,557.94,452.22
2016,12,2,11,45,947.0,63.0,2.0,9.5,545.0,546.79,441.54
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,532.68,428.37
2016,12,2,12,15,946.0,63.0,2.0,10.0,543.5,514.22,412.33
2016,12,2,12,30,944.0,63.0,2.0,10.0,539.0,493.03,393.78
2016,12,2,12,45,940.0,62.0,2.0,10.5,526.5,467.35,370.63
2016,12,2,13,0,936.0,61.0,2.0,11.0,514.0,439.27,345.12
2016,12,2,13,15,927.5,60.0,2.0,11.0,494.0,407.22,316.6
2016,12,2,13,30,919.0,59.0,2.0,11.0,474.0,373.32,285.95
2016,12,2,13,45,903.5,58.5,2.0,11.0,447.5,336.05,252.1
2016,12,2,14,0,888.0,58.0,2.0,11.0,421.0,297.77,216.96
2016,12,2,14,15,869.0,56.0,2.0,10.5,388.0,256.51,179.62
2016,12,2,14,30,850.0,54.0,2.0,10.0,355.0,215.02,142.27
2016,12,2,14,45,819.0,52.0,2.0,10.0,316.5,171.67,104.84
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,126.8,68.99
2016,12,2,15,15,745.5,46.5,1.9,9.5,236.5,84.28,40.84
2016,12,2,15,30,703.0,43.0,1.8,9.0,195.0,44.76,23.67
2016,12,2,15,45,631.5,38.5,1.7,8.5,152.0,29.23,20.85
2016,12,2,16,0,560.0,34.0,1.6,8.0,109.0,27.13,18.62
2016,12,2,16,15,434.5,25.5,1.55,7.0,70.5,20.93,12.16
2016,12,2,16,30,309.0,17.0,1.5,6.0,32.0,14.44,0.0
2016,12,2,16,45,154.5,8.5,1.5,5.5,16.0,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,53.46,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,129.79,58.57
2016,12,3,7,45,467.0,27.5,1.3,4.0,81.0,190.12,141.11
2016,12,3,8,0,579.0,35.0,1.4,5.0,120.0,252.23,197.53
2016,12,3,8,15,641.5,39.5,1.4,5.5,162.0,298.19,239.54
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,346.08,281.84
2016,12,3,8,45,744.5,47.0,1.45,6.5,244.5,384.19,315.19
2016,12,3,9,0,785.0,50.0,1.5,7.0,285.0,422.15,347.31
2016,12,3,9,15,811.0,52.5,1.5,7.5,321.5,449.8,370.11
2016,12,3,9,30,837.0,55.0,1.5,8.0,358.0,478.34,392.83
2016,12,3,9,45,853.0,57.5,1.55,8.5,389.0,500.09,409.76
2016,12,3,10,0,869.0,60.0,1.6,9.0,420.0,519.58,424.49
2016,12,3,10,15,881.5,61.0,1.55,9.5,445.5,533.13,433.77
2016,12,3,10,30,894.0,62.0,1.5,10.0,471.0,544.04,440.71
2016,12,3,10,45,903.5,62.5,1.5,10.5,489.0,550.02,443.91
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,553.1,444.73
2016,12,3,11,15,917.5,63.5,1.5,11.0,518.0,550.57,441.92
2016,12,3,11,30,922.0,64.0,1.5,11.0,529.0,545.05,436.68
2016,12,3,11,45,923.0,64.0,1.5,11.5,532.5,534.25,426.45
2016,12,3,12,0,924.0,64.0,1.5,12.0,536.0,520.57,413.83
2016,12,3,12,15,922.5,64.0,1.5,12.0,531.5,502.86,398.62
2016,12,3,12,30,921.0,64.0,1.5,12.0,527.0,482.46,380.98
2016,12,3,12,45,917.0,63.0,1.5,12.5,515.0,457.41,358.68
2016,12,3,13,0,913.0,62.0,1.5,13.0,503.0,430.01,334.12
2016,12,3,13,15,905.0,61.0,1.45,13.0,484.0,398.9,306.63
2016,12,3,13,30,897.0,60.0,1.4,13.0,465.0,365.96,277.1
2016,12,3,13,45,885.5,58.5,1.4,13.0,439.0,329.81,244.63
2016,12,3,14,0,874.0,57.0,1.4,13.0,413.0,292.44,210.66
2016,12,3,14,15,856.0,55.5,1.3,12.5,381.0,252.52,174.78
2016,12,3,14,30,838.0,54.0,1.2,12.0,349.0,212.28,138.89
2016,12,3,14,45,811.0,51.5,1.15,12.0,312.0,169.69,102.43
2016,12,3,15,0,784.0,49.0,1.1,12.0,275.0,125.23,67.18
2016,12,3,15,15,743.0,45.5,1.0,11.0,234.0,83.06,39.66
2016,12,3,15,30,702.0,42.0,0.9,10.0,193.0,43.74,22.8
2016,12,3,15,45,633.0,37.5,0.8,9.5,150.5,28.32,19.96
2016,12,3,16,0,564.0,33.0,0.7,9.0,108.0,26.15,17.69
2016,12,3,16,15,441.5,25.0,0.7,8.0,70.0,20.44,11.68
2016,12,3,16,30,319.0,17.0,0.7,7.0,32.0,14.46,0.0
2016,12,3,16,45,159.5,8.5,0.75,6.5,16.0,8.36,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,148.0,10.5,0.7,4.5,19.0,46.34,0.0
2016,12,4,7,30,296.0,21.0,0.6,5.0,38.0,115.58,44.65
2016,12,4,7,45,413.0,29.5,0.55,5.5,76.0,177.44,130.04
2016,12,4,8,0,530.0,38.0,0.5,6.0,114.0,239.86,185.81
2016,12,4,8,15,597.0,43.5,0.45,6.5,156.0,284.07,225.19
2016,12,4,8,30,664.0,49.0,0.4,7.0,198.0,333.63,267.55
2016,12,4,8,45,709.0,52.5,0.4,7.5,238.5,373.28,300.99
2016,12,4,9,0,754.0,56.0,0.4,8.0,279.0,413.02,333.34
2016,12,4,9,15,781.5,58.5,0.45,8.5,315.5,443.05,357.54
2016,12,4,9,30,809.0,61.0,0.5,9.0,352.0,471.72,380.02
2016,12,4,9,45,798.5,70.5,0.6,9.5,378.5,487.24,392.14
2016,12,4,10,0,788.0,80.0,0.7,10.0,405.0,499.76,401.66
2016,12,4,10,15,650.5,114.0,0.75,10.5,393.0,469.81,377.46
2016,12,4,10,30,513.0,148.0,0.8,11.0,381.0,431.75,347.03
2016,12,4,10,45,574.5,137.0,0.85,11.5,407.5,453.94,364.06
2016,12,4,11,0,636.0,126.0,0.9,12.0,434.0,472.53,377.52
2016,12,4,11,15,587.5,144.0,0.9,12.0,433.5,460.35,367.0
2016,12,4,11,30,539.0,162.0,0.9,12.0,433.0,444.98,354.29
2016,12,4,11,45,696.5,124.0,0.95,12.0,476.0,480.03,381.25
2016,12,4,12,0,854.0,86.0,1.0,12.0,519.0,507.47,401.18
2016,12,4,12,15,712.0,119.0,1.0,12.0,478.0,456.48,360.55
2016,12,4,12,30,570.0,152.0,1.0,12.0,437.0,406.87,321.5
2016,12,4,12,45,501.0,165.5,1.05,12.0,412.0,374.94,296.08
2016,12,4,13,0,432.0,179.0,1.1,12.0,387.0,344.68,271.75
2016,12,4,13,15,472.5,162.5,1.1,11.5,382.0,329.66,258.61
2016,12,4,13,30,513.0,146.0,1.1,11.0,377.0,311.26,241.93
2016,12,4,13,45,373.0,159.0,1.15,11.0,321.5,261.68,203.17
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,219.56,171.46
2016,12,4,14,15,316.5,147.0,1.2,10.5,264.5,206.06,156.91
2016,12,4,14,30,400.0,122.0,1.2,10.0,263.0,183.51,133.85
2016,12,4,14,45,356.0,118.5,1.2,10.0,234.0,154.84,110.8
2016,12,4,15,0,312.0,115.0,1.2,10.0,205.0,131.55,93.55
2016,12,4,15,15,279.5,101.0,1.15,9.5,172.5,101.33,71.83
2016,12,4,15,30,247.0,87.0,1.1,9.0,140.0,73.72,54.76
2016,12,4,15,45,209.0,70.0,1.1,8.5,108.0,55.58,44.55
2016,12,4,16,0,171.0,53.0,1.1,8.0,76.0,42.81,32.54
2016,12,4,16,15,85.5,36.5,1.1,7.5,48.0,30.0,19.75
2016,12,4,16,30,0.0,20.0,1.1,7.0,20.0,18.72,0.0
2016,12,4,16,45,0.0,10.0,1.1,7.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,42.0,10.5,1.3,5.0,12.5,20.45,0.0
2016,12,5,7,30,84.0,21.0,1.3,5.0,25.0,51.62,13.98
2016,12,5,7,45,132.0,36.5,1.3,5.5,51.5,91.45,66.68
2016,12,5,8,0,180.0,52.0,1.3,6.0,78.0,128.35,100.6
2016,12,5,8,15,206.0,68.0,1.3,6.0,106.5,160.19,129.6
2016,12,5,8,30,232.0,84.0,1.3,6.0,135.0,192.89,158.8
2016,12,5,8,45,248.0,99.0,1.3,6.5,163.5,220.75,183.07
2016,12,5,9,0,264.0,114.0,1.3,7.0,192.0,248.58,206.65
2016,12,5,9,15,274.5,127.5,1.3,7.5,217.0,271.9,225.92
2016,12,5,9,30,285.0,141.0,1.3,8.0,242.0,294.69,244.28
2016,12,5,9,45,298.0,152.5,1.3,8.5,267.0,315.86,260.94
2016,12,5,10,0,311.0,164.0,1.3,9.0,292.0,336.32,276.71
2016,12,5,10,15,250.0,182.5,1.3,9.0,289.0,324.75,266.53
2016,12,5,10,30,189.0,201.0,1.3,9.0,286.0,307.08,251.53
2016,12,5,10,45,261.5,200.0,1.35,9.5,323.0,346.65,283.14
2016,12,5,11,0,334.0,199.0,1.4,10.0,360.0,381.29,310.03
2016,12,5,11,15,492.5,163.5,1.4,10.0,407.0,427.84,347.02
2016,12,5,11,30,651.0,128.0,1.4,10.0,454.0,469.45,379.23
2016,12,5,11,45,770.5,103.5,1.4,10.0,492.0,495.61,398.51
2016,12,5,12,0,890.0,79.0,1.4,10.0,530.0,516.91,413.47
2016,12,5,12,15,654.5,135.0,1.4,10.0,465.5,444.42,355.59
2016,12,5,12,30,419.0,191.0,1.4,10.0,401.0,375.83,301.24
2016,12,5,12,45,397.0,190.5,1.4,10.0,385.5,353.17,282.78
2016,12,5,13,0,375.0,190.0,1.4,10.0,370.0,331.57,264.7
2016,12,5,13,15,294.0,193.5,1.35,10.0,331.0,291.82,232.63
2016,12,5,13,30,213.0,197.0,1.3,10.0,292.0,256.63,204.62
2016,12,5,13,45,297.5,174.0,1.3,10.0,298.5,251.76,198.06
2016,12,5,14,0,382.0,151.0,1.3,10.0,305.0,240.02,184.66
2016,12,5,14,15,331.5,144.5,1.25,9.5,271.0,207.3,157.95
2016,12,5,14,30,281.0,138.0,1.2,9.0,237.0,176.41,133.24
2016,12,5,14,45,259.5,127.0,1.15,9.0,210.5,149.67,111.11
2016,12,5,15,0,238.0,116.0,1.1,9.0,184.0,124.32,90.98
2016,12,5,15,15,219.5,100.0,1.05,8.5,155.5,96.73,70.3
2016,12,5,15,30,201.0,84.0,1.0,8.0,127.0,70.71,52.99
2016,12,5,15,45,173.5,67.0,1.0,7.5,98.5,53.37,42.73
2016,12,5,16,0,146.0,50.0,1.0,7.0,70.0,40.55,30.66
2016,12,5,16,15,73.0,34.5,1.0,6.5,44.5,29.89,19.75
2016,12,5,16,30,0.0,19.0,1.0,6.0,19.0,17.91,0.0
2016,12,5,16,45,0.0,9.5,1.0,6.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,163.5,9.5,1.55,1.5,18.0,48.41,0.0
2016,12,6,7,30,327.0,19.0,1.6,2.0,36.0,116.99,27.5
2016,12,6,7,45,447.0,27.0,1.7,3.0,75.0,179.76,131.13
2016,12,6,8,0,567.0,35.0,1.8,4.0,114.0,243.71,190.37
2016,12,6,8,15,634.0,40.0,1.85,4.5,156.5,291.25,234.22
2016,12,6,8,30,701.0,45.0,1.9,5.0,199.0,340.98,278.67
2016,12,6,8,45,745.0,48.0,1.95,5.5,240.0,380.39,313.59
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,419.81,347.38
2016,12,6,9,15,816.0,54.0,2.0,6.0,318.0,450.85,373.95
2016,12,6,9,30,843.0,57.0,2.0,6.0,355.0,480.46,398.63
2016,12,6,9,45,862.5,58.5,2.0,6.5,387.0,500.79,414.65
2016,12,6,10,0,882.0,60.0,2.0,7.0,419.0,521.16,430.16
2016,12,6,10,15,894.5,61.5,2.0,7.0,444.5,535.51,441.3
2016,12,6,10,30,907.0,63.0,2.0,7.0,470.0,547.17,450.06
2016,12,6,10,45,699.5,114.0,2.0,7.5,436.0,494.37,406.02
2016,12,6,11,0,492.0,165.0,2.0,8.0,402.0,432.77,355.07
2016,12,6,11,15,712.0,115.0,2.0,8.0,466.0,494.11,404.64
2016,12,6,11,30,932.0,65.0,2.0,8.0,530.0,547.32,445.82
2016,12,6,11,45,932.0,65.5,2.0,8.5,533.0,536.68,435.05
2016,12,6,12,0,932.0,66.0,2.0,9.0,536.0,523.15,422.28
2016,12,6,12,15,930.0,66.0,1.95,8.5,532.0,505.33,407.22
2016,12,6,12,30,928.0,66.0,1.9,8.0,528.0,484.81,389.64
2016,12,6,12,45,919.0,67.0,1.9,8.0,515.5,459.71,367.49
2016,12,6,13,0,910.0,68.0,1.9,8.0,503.0,432.44,343.14
2016,12,6,13,15,900.5,67.0,1.9,8.0,483.5,401.08,314.99
2016,12,6,13,30,891.0,66.0,1.9,8.0,464.0,367.98,284.81
2016,12,6,13,45,658.0,104.5,1.95,8.0,389.0,298.16,229.47
2016,12,6,14,0,425.0,143.0,2.0,8.0,314.0,244.37,188.84
2016,12,6,14,15,412.0,132.5,1.95,7.5,288.0,213.63,162.03
2016,12,6,14,30,399.0,122.0,1.9,7.0,262.0,183.23,135.48
2016,12,6,14,45,383.0,111.0,1.9,7.0,233.5,152.39,109.01
2016,12,6,15,0,367.0,100.0,1.9,7.0,205.0,122.4,84.52
2016,12,6,15,15,521.5,73.0,1.8,6.5,197.5,91.14,55.33
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,47.14,26.42
2016,12,6,15,45,602.5,41.0,1.6,6.0,148.0,31.7,23.33
2016,12,6,16,0,529.0,36.0,1.5,6.0,106.0,29.25,20.67
2016,12,6,16,15,400.5,27.0,1.45,5.5,68.5,20.66,11.98
2016,12,6,16,30,272.0,18.0,1.4,5.0,31.0,14.27,0.0
2016,12,6,16,45,136.0,9.0,1.35,4.5,15.5,8.85,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.95,1.0,9.0,8.85,0.0
2016,12,7,7,30,0.0,18.0,0.9,1.0,18.0,17.97,0.0
2016,12,7,7,45,34.5,34.0,0.9,1.5,38.5,53.24,37.65
2016,12,7,8,0,69.0,50.0,0.9,2.0,59.0,82.96,64.99
2016,12,7,8,15,80.0,67.5,0.85,2.0,81.5,107.63,87.62
2016,12,7,8,30,91.0,85.0,0.8,2.0,104.0,132.39,109.97
2016,12,7,8,45,96.0,101.5,0.75,2.5,126.0,153.52,128.57
2016,12,7,9,0,101.0,118.0,0.7,3.0,148.0,174.49,146.52
2016,12,7,9,15,104.5,133.5,0.7,3.0,167.5,193.39,162.61
2016,12,7,9,30,108.0,149.0,0.7,3.0,187.0,211.99,178.17
2016,12,7,9,45,113.0,162.5,0.75,3.5,205.5,228.76,191.73
2016,12,7,10,0,118.0,176.0,0.8,4.0,224.0,245.22,204.83
2016,12,7,10,15,346.0,153.0,0.85,4.0,305.5,342.32,285.97
2016,12,7,10,30,574.0,130.0,0.9,4.0,387.0,444.48,368.05
2016,12,7,10,45,437.5,166.0,0.95,4.5,366.5,407.21,335.79
2016,12,7,11,0,301.0,202.0,1.0,5.0,346.0,366.25,301.56
2016,12,7,11,15,362.5,195.5,0.95,5.0,373.0,388.11,319.07
2016,12,7,11,30,424.0,189.0,0.9,5.0,400.0,411.13,336.58
2016,12,7,11,45,327.5,207.5,0.9,5.0,371.0,371.86,304.2
2016,12,7,12,0,231.0,226.0,0.9,5.0,342.0,334.52,273.75
2016,12,7,12,15,121.5,202.0,0.9,5.0,263.0,254.29,208.74
2016,12,7,12,30,12.0,178.0,0.9,5.0,184.0,176.86,145.15
2016,12,7,12,45,76.5,197.0,0.95,5.0,234.0,221.53,182.42
2016,12,7,13,0,141.0,216.0,1.0,5.0,284.0,261.71,214.54
2016,12,7,13,15,86.0,196.5,1.1,5.0,237.5,217.86,178.71
2016,12,7,13,30,31.0,177.0,1.2,5.0,191.0,177.39,146.03
2016,12,7,13,45,62.0,175.5,1.35,5.5,201.0,183.05,150.09
2016,12,7,14,0,93.0,174.0,1.5,6.0,211.0,186.16,151.44
2016,12,7,14,15,46.5,138.0,1.5,6.0,156.5,138.96,112.93
2016,12,7,14,30,0.0,102.0,1.5,6.0,102.0,96.93,78.92
2016,12,7,14,45,0.0,91.0,1.5,6.0,91.0,86.39,70.0
2016,12,7,15,0,0.0,80.0,1.5,6.0,80.0,75.89,60.94
2016,12,7,15,15,0.0,68.0,1.5,5.5,68.0,64.54,51.13
2016,12,7,15,30,0.0,56.0,1.5,5.0,56.0,53.24,41.19
2016,12,7,15,45,0.0,43.5,1.5,5.0,43.5,41.67,32.52
2016,12,7,16,0,0.0,31.0,1.5,5.0,31.0,29.94,21.38
2016,12,7,16,15,0.0,20.0,1.55,5.0,20.0,19.3,10.85
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,108.5,9.5,2.55,9.0,14.5,34.8,0.0
2016,12,8,7,30,217.0,19.0,2.5,9.0,29.0,87.45,0.0
2016,12,8,7,45,341.0,28.0,2.5,9.5,64.0,150.19,105.49
2016,12,8,8,0,465.0,37.0,2.5,10.0,99.0,212.0,161.99
2016,12,8,8,15,536.5,43.0,2.45,10.0,139.0,258.34,204.06
2016,12,8,8,30,608.0,49.0,2.4,10.0,179.0,307.63,247.68
2016,12,8,8,45,309.0,76.5,2.4,10.0,143.0,224.84,184.07
2016,12,8,9,0,10.0,104.0,2.4,10.0,107.0,109.2,88.3
2016,12,8,9,15,14.0,117.5,2.35,10.0,122.0,124.39,101.36
2016,12,8,9,30,18.0,131.0,2.3,10.0,137.0,139.67,114.16
2016,12,8,9,45,9.5,133.5,2.25,10.5,137.0,137.21,111.61
2016,12,8,10,0,1.0,136.0,2.2,11.0,137.0,134.75,109.06
2016,12,8,10,15,0.5,92.5,2.15,11.0,93.0,90.06,71.31
2016,12,8,10,30,0.0,49.0,2.1,11.0,49.0,47.34,34.98
2016,12,8,10,45,0.0,84.5,2.05,11.5,84.5,81.76,64.07
2016,12,8,11,0,0.0,120.0,2.0,12.0,120.0,116.64,93.03
2016,12,8,11,15,7.0,150.0,1.95,12.0,153.5,149.67,120.34
2016,12,8,11,30,14.0,180.0,1.9,12.0,187.0,182.41,147.1
2016,12,8,11,45,14.0,181.5,1.85,12.0,188.5,183.25,147.59
2016,12,8,12,0,14.0,183.0,1.8,12.0,190.0,184.04,148.17
2016,12,8,12,15,7.0,147.0,1.75,12.0,150.5,145.34,116.39
2016,12,8,12,30,0.0,111.0,1.7,12.0,111.0,107.25,84.92
2016,12,8,12,45,2.0,135.0,1.7,12.0,136.5,130.94,104.73
2016,12,8,13,0,4.0,159.0,1.7,12.0,162.0,154.14,123.91
2016,12,8,13,15,4.0,155.0,1.65,12.0,157.5,149.8,120.39
2016,12,8,13,30,4.0,151.0,1.6,12.0,153.0,145.43,116.91
2016,12,8,13,45,30.5,159.0,1.55,12.0,171.5,158.71,127.44
2016,12,8,14,0,57.0,167.0,1.5,12.0,190.0,170.35,136.25
2016,12,8,14,15,28.5,143.5,1.45,11.5,155.0,139.52,111.77
2016,12,8,14,30,0.0,120.0,1.4,11.0,120.0,112.97,90.96
2016,12,8,14,45,0.0,107.0,1.35,11.0,107.0,100.49,80.58
2016,12,8,15,0,0.0,94.0,1.3,11.0,94.0,88.04,70.09
2016,12,8,15,15,0.0,79.5,1.25,11.0,79.5,74.37,58.41
2016,12,8,15,30,0.0,65.0,1.2,11.0,65.0,60.8,46.65
2016,12,8,15,45,230.5,51.0,1.15,11.0,82.0,37.76,28.23
2016,12,8,16,0,461.0,37.0,1.1,11.0,99.0,27.62,18.78
2016,12,8,16,15,336.0,28.0,1.05,10.5,63.5,21.59,12.47
2016,12,8,16,30,211.0,19.0,1.0,10.0,28.0,15.24,0.0
2016,12,8,16,45,105.5,9.5,0.95,10.0,14.0,9.34,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.0,0.7,9.0,4.0,3.93,0.0
2016,12,9,7,30,0.0,8.0,0.7,9.0,8.0,7.71,0.0
2016,12,9,7,45,0.0,18.5,0.7,9.5,18.5,17.85,8.55
2016,12,9,8,0,0.0,29.0,0.7,10.0,29.0,28.0,18.06
2016,12,9,8,15,0.0,40.5,0.75,10.0,40.5,39.27,28.11
2016,12,9,8,30,0.0,52.0,0.8,10.0,52.0,50.77,38.28
2016,12,9,8,45,0.0,63.5,0.85,10.5,63.5,62.21,48.18
2016,12,9,9,0,0.0,75.0,0.9,11.0,75.0,73.61,57.86
2016,12,9,9,15,0.0,85.0,0.9,11.0,85.0,83.42,66.16
2016,12,9,9,30,0.0,95.0,0.9,11.0,95.0,93.21,74.35
2016,12,9,9,45,0.0,90.0,0.9,11.5,90.0,87.7,69.41
2016,12,9,10,0,0.0,85.0,0.9,12.0,85.0,82.47,64.76
2016,12,9,10,15,11.5,127.5,0.9,12.0,133.0,130.92,105.29
2016,12,9,10,30,23.0,170.0,0.9,12.0,181.0,179.66,145.14
2016,12,9,10,45,23.5,176.5,0.9,12.5,188.0,185.83,149.48
2016,12,9,11,0,24.0,183.0,0.9,13.0,195.0,191.92,153.92
2016,12,9,11,15,77.0,204.0,0.85,13.0,242.0,242.35,194.6
2016,12,9,11,30,130.0,225.0,0.8,13.0,289.0,291.22,232.93
2016,12,9,11,45,90.0,218.5,0.8,13.5,263.0,259.4,206.7
2016,12,9,12,0,50.0,212.0,0.8,14.0,237.0,231.13,183.78
2016,12,9,12,15,36.0,200.5,0.75,14.0,218.5,211.42,168.06
2016,12,9,12,30,22.0,189.0,0.7,14.0,200.0,191.85,152.42
2016,12,9,12,45,11.0,142.0,0.65,14.0,147.5,141.44,111.87
2016,12,9,13,0,0.0,95.0,0.6,14.0,95.0,91.77,71.4
2016,12,9,13,15,0.0,91.5,0.6,13.5,91.5,88.37,68.93
2016,12,9,13,30,0.0,88.0,0.6,13.0,88.0,84.98,66.34
2016,12,9,13,45,61.5,131.5,0.6,13.0,156.0,143.39,113.49
2016,12,9,14,0,123.0,175.0,0.6,13.0,224.0,193.7,152.28
2016,12,9,14,15,121.0,161.0,0.55,12.5,206.5,174.27,136.05
2016,12,9,14,30,119.0,147.0,0.5,12.0,189.0,154.86,120.09
2016,12,9,14,45,116.0,131.5,0.5,12.0,168.5,134.12,102.93
2016,12,9,15,0,113.0,116.0,0.5,12.0,148.0,113.56,86.15
2016,12,9,15,15,368.0,80.5,0.45,11.5,162.5,87.76,56.53
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,45.99,25.15
2016,12,9,15,45,554.5,39.5,0.4,11.0,138.0,30.21,21.54
2016,12,9,16,0,486.0,34.0,0.4,11.0,99.0,27.15,18.42
2016,12,9,16,15,366.0,25.5,0.4,11.0,64.0,19.21,10.49
2016,12,9,16,30,246.0,17.0,0.4,11.0,29.0,13.25,0.0
2016,12,9,16,45,123.0,8.5,0.45,11.0,14.5,8.36,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,10.5,1.5,1.44,0.0
2016,12,10,8,0,0.0,3.0,1.8,11.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,4.5,1.8,11.0,4.5,4.33,0.0
2016,12,10,8,30,0.0,6.0,1.8,11.0,6.0,5.78,0.0
2016,12,10,8,45,0.0,7.0,1.85,11.0,7.0,6.75,0.2
2016,12,10,9,0,0.0,8.0,1.9,11.0,8.0,7.71,1.05
2016,12,10,9,15,0.0,9.5,1.9,11.0,9.5,9.16,2.31
2016,12,10,9,30,0.0,11.0,1.9,11.0,11.0,10.61,3.56
2016,12,10,9,45,0.0,45.0,1.95,11.0,45.0,43.46,31.91
2016,12,10,10,0,0.0,79.0,2.0,11.0,79.0,76.5,60.05
2016,12,10,10,15,0.0,84.0,2.0,11.0,84.0,81.37,64.04
2016,12,10,10,30,0.0,89.0,2.0,11.0,89.0,86.25,68.06
2016,12,10,10,45,0.0,72.0,2.0,11.5,72.0,69.61,53.77
2016,12,10,11,0,0.0,55.0,2.0,12.0,55.0,53.15,39.7
2016,12,10,11,15,0.0,72.0,1.95,12.0,72.0,69.62,53.59
2016,12,10,11,30,0.0,89.0,1.9,12.0,89.0,86.11,67.41
2016,12,10,11,45,0.0,48.5,1.85,12.0,48.5,46.86,34.28
2016,12,10,12,0,0.0,8.0,1.8,12.0,8.0,7.72,0.95
2016,12,10,12,15,0.0,47.5,1.75,11.5,47.5,45.9,33.59
2016,12,10,12,30,0.0,87.0,1.7,11.0,87.0,84.14,66.04
2016,12,10,12,45,0.0,55.5,1.65,11.0,55.5,53.64,40.22
2016,12,10,13,0,0.0,24.0,1.6,11.0,24.0,23.17,14.27
2016,12,10,13,15,0.0,33.0,1.55,11.0,33.0,31.87,21.76
2016,12,10,13,30,0.0,42.0,1.5,11.0,42.0,40.57,29.25
2016,12,10,13,45,0.0,58.5,1.5,11.0,58.5,56.53,42.95
2016,12,10,14,0,0.0,75.0,1.5,11.0,75.0,72.52,56.63
2016,12,10,14,15,0.0,69.0,1.45,11.0,69.0,66.7,51.76
2016,12,10,14,30,0.0,63.0,1.4,11.0,63.0,60.89,46.88
2016,12,10,14,45,0.0,56.5,1.35,11.0,56.5,54.59,41.56
2016,12,10,15,0,0.0,50.0,1.3,11.0,50.0,48.3,36.18
2016,12,10,15,15,0.0,42.0,1.2,11.0,42.0,40.56,29.48
2016,12,10,15,30,0.0,34.0,1.1,11.0,34.0,32.82,22.72
2016,12,10,15,45,0.0,26.5,1.05,11.0,26.5,25.57,17.36
2016,12,10,16,0,0.0,19.0,1.0,11.0,19.0,18.33,10.59
2016,12,10,16,15,0.0,12.0,0.95,10.5,12.0,11.57,4.09
2016,12,10,16,30,0.0,5.0,0.9,10.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,0.9,10.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,11.0,1.0,3.5,11.0,10.81,0.0
2016,12,11,7,30,0.0,22.0,0.9,4.0,22.0,21.63,0.0
2016,12,11,7,45,160.0,31.5,0.85,4.5,52.0,97.96,67.71
2016,12,11,8,0,320.0,41.0,0.8,5.0,82.0,165.36,127.54
2016,12,11,8,15,368.0,52.0,0.85,5.0,115.5,203.95,162.97
2016,12,11,8,30,416.0,63.0,0.9,5.0,149.0,244.47,199.32
2016,12,11,8,45,444.5,73.0,1.0,5.5,182.0,275.64,227.04
2016,12,11,9,0,473.0,83.0,1.1,6.0,215.0,308.31,255.18
2016,12,11,9,15,485.0,93.0,1.05,6.0,244.5,333.2,276.34
2016,12,11,9,30,497.0,103.0,1.0,6.0,274.0,357.0,296.0
2016,12,11,9,45,345.5,136.5,1.0,6.5,260.5,319.11,264.46
2016,12,11,10,0,194.0,170.0,1.0,7.0,247.0,276.65,228.75
2016,12,11,10,15,141.5,181.0,1.0,7.5,239.0,261.27,215.43
2016,12,11,10,30,89.0,192.0,1.0,8.0,231.0,240.62,197.56
2016,12,11,10,45,240.0,187.5,1.0,8.5,299.0,320.74,263.0
2016,12,11,11,0,391.0,183.0,1.0,9.0,367.0,392.26,319.1
2016,12,11,11,15,256.0,203.0,1.0,9.0,324.5,339.66,275.75
2016,12,11,11,30,121.0,223.0,1.0,9.0,282.0,284.56,230.89
2016,12,11,11,45,126.5,225.0,1.05,9.0,287.5,286.17,232.38
2016,12,11,12,0,132.0,227.0,1.1,9.0,293.0,287.23,233.06
2016,12,11,12,15,164.5,225.0,1.05,9.0,306.5,296.38,240.04
2016,12,11,12,30,197.0,223.0,1.0,9.0,320.0,303.86,245.42
2016,12,11,12,45,113.0,205.0,1.0,9.5,260.5,245.01,197.75
2016,12,11,13,0,29.0,187.0,1.0,10.0,201.0,190.1,153.52
2016,12,11,13,15,49.0,188.5,1.05,10.0,211.0,196.85,159.11
