Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,13,30,69.0,190.0,1.1,10.0,221.0,202.06,162.99
2016,12,11,13,45,57.0,176.5,1.15,10.0,201.5,182.46,147.06
2016,12,11,14,0,45.0,163.0,1.2,10.0,182.0,163.69,131.88
2016,12,11,14,15,43.0,151.0,1.2,9.5,167.5,149.41,120.31
2016,12,11,14,30,41.0,139.0,1.2,9.0,153.0,135.24,108.72
2016,12,11,14,45,37.5,124.5,1.2,9.0,136.5,118.89,95.09
2016,12,11,15,0,34.0,110.0,1.2,9.0,120.0,102.84,81.72
2016,12,11,15,15,28.5,94.5,1.1,8.5,102.0,86.22,68.08
2016,12,11,15,30,23.0,79.0,1.0,8.0,84.0,70.16,54.9
2016,12,11,15,45,14.5,62.5,0.95,7.5,65.5,57.22,46.21
2016,12,11,16,0,6.0,46.0,0.9,7.0,47.0,42.63,32.54
2016,12,11,16,15,3.0,30.0,0.9,6.5,30.5,28.27,18.48
2016,12,11,16,30,0.0,14.0,0.9,6.0,14.0,13.51,0.0
2016,12,11,16,45,0.0,7.0,0.95,6.0,7.0,6.88,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.0,9.0,8.85,0.0
2016,12,12,7,30,0.0,18.0,1.0,3.0,18.0,17.69,0.0
2016,12,12,7,45,111.0,30.0,1.0,3.5,44.0,75.25,50.66
2016,12,12,8,0,222.0,42.0,1.0,4.0,70.0,133.46,103.29
2016,12,12,8,15,250.5,57.0,0.95,4.5,100.0,166.16,133.39
2016,12,12,8,30,279.0,72.0,0.9,5.0,130.0,199.81,163.49
2016,12,12,8,45,295.0,86.5,0.9,5.5,158.5,228.4,188.68
2016,12,12,9,0,311.0,101.0,0.9,6.0,187.0,256.79,212.95
2016,12,12,9,15,319.5,114.5,0.85,6.0,213.5,274.97,228.48
2016,12,12,9,30,328.0,128.0,0.8,6.0,240.0,297.81,247.34
2016,12,12,9,45,413.0,126.5,0.8,6.5,281.0,346.31,286.39
2016,12,12,10,0,498.0,125.0,0.8,7.0,322.0,390.63,321.17
2016,12,12,10,15,533.0,126.5,0.75,7.5,349.5,412.75,337.41
2016,12,12,10,30,568.0,128.0,0.7,8.0,377.0,435.78,354.08
2016,12,12,10,45,528.0,144.5,0.65,8.5,384.0,429.68,347.49
2016,12,12,11,0,488.0,161.0,0.6,9.0,391.0,423.54,341.03
2016,12,12,11,15,406.5,183.0,0.5,9.0,377.5,399.83,321.05
2016,12,12,11,30,325.0,205.0,0.4,9.0,364.0,372.59,298.54
2016,12,12,11,45,418.0,187.0,0.35,9.0,393.5,397.91,317.89
2016,12,12,12,0,511.0,169.0,0.3,9.0,423.0,417.22,331.54
2016,12,12,12,15,368.0,194.5,0.3,9.0,376.5,363.1,288.69
2016,12,12,12,30,225.0,220.0,0.3,9.0,330.0,313.5,249.94
2016,12,12,12,45,229.5,214.5,0.3,9.5,324.5,303.3,241.38
2016,12,12,13,0,234.0,209.0,0.3,10.0,319.0,292.29,231.71
2016,12,12,13,15,303.0,190.5,0.3,9.5,327.5,292.14,230.51
2016,12,12,13,30,372.0,172.0,0.3,9.0,336.0,287.27,224.71
2016,12,12,13,45,330.5,167.5,0.35,9.0,307.5,256.15,199.41
2016,12,12,14,0,289.0,163.0,0.4,9.0,279.0,227.05,175.94
2016,12,12,14,15,282.5,151.0,0.4,9.0,257.0,201.94,154.52
2016,12,12,14,30,276.0,139.0,0.4,9.0,235.0,176.87,133.11
2016,12,12,14,45,269.0,124.5,0.4,9.0,209.5,149.75,110.28
2016,12,12,15,0,262.0,110.0,0.4,9.0,184.0,122.91,88.41
2016,12,12,15,15,246.0,95.0,0.45,8.5,156.5,95.45,67.95
2016,12,12,15,30,230.0,80.0,0.5,8.0,129.0,69.24,50.83
2016,12,12,15,45,206.0,64.0,0.6,8.0,100.5,51.17,40.7
2016,12,12,16,0,182.0,48.0,0.7,8.0,72.0,39.06,29.26
2016,12,12,16,15,91.0,34.5,0.7,7.5,46.5,28.48,18.62
2016,12,12,16,30,0.0,21.0,0.7,7.0,21.0,19.61,0.0
2016,12,12,16,45,0.0,10.5,0.7,7.0,10.5,10.32,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,0.7,6.5,9.0,8.85,0.0
2016,12,13,7,30,0.0,18.0,0.7,7.0,18.0,17.69,0.0
2016,12,13,7,45,148.5,29.0,0.75,7.5,47.0,89.89,59.27
2016,12,13,8,0,297.0,40.0,0.8,8.0,76.0,155.15,117.7
2016,12,13,8,15,348.0,51.5,0.85,8.0,110.0,194.05,152.99
2016,12,13,8,30,399.0,63.0,0.9,8.0,144.0,235.31,189.53
2016,12,13,8,45,432.0,73.0,0.95,8.5,178.0,269.16,219.06
2016,12,13,9,0,465.0,83.0,1.0,9.0,212.0,303.45,248.11
2016,12,13,9,15,488.5,91.5,0.95,9.0,243.0,331.79,271.82
2016,12,13,9,30,512.0,100.0,0.9,9.0,274.0,359.54,294.4
2016,12,13,9,45,401.5,129.5,0.9,9.5,274.0,343.41,280.79
2016,12,13,10,0,291.0,159.0,0.9,10.0,274.0,317.7,259.34
2016,12,13,10,15,441.5,140.5,0.85,10.0,327.0,380.33,309.66
2016,12,13,10,30,592.0,122.0,0.8,10.0,380.0,441.53,357.03
2016,12,13,10,45,436.0,161.5,0.8,10.5,356.0,399.13,321.64
2016,12,13,11,0,280.0,201.0,0.8,11.0,332.0,352.89,283.85
2016,12,13,11,15,149.5,192.5,0.75,11.0,263.0,270.89,218.37
2016,12,13,11,30,19.0,184.0,0.7,11.0,194.0,188.94,151.73
2016,12,13,11,45,9.5,137.5,0.7,11.0,142.5,138.03,110.44
2016,12,13,12,0,0.0,91.0,0.7,11.0,91.0,88.03,69.03
2016,12,13,12,15,0.0,118.0,0.65,11.0,118.0,114.1,90.9
2016,12,13,12,30,0.0,145.0,0.6,11.0,145.0,139.92,112.16
2016,12,13,12,45,0.0,141.5,0.55,11.0,141.5,136.31,109.12
2016,12,13,13,0,0.0,138.0,0.5,11.0,138.0,132.71,106.22
2016,12,13,13,15,12.5,154.5,0.5,11.0,160.5,152.51,122.5
2016,12,13,13,30,25.0,171.0,0.5,11.0,183.0,171.07,137.48
2016,12,13,13,45,100.5,172.0,0.5,11.0,213.5,190.85,151.86
2016,12,13,14,0,176.0,173.0,0.5,11.0,244.0,206.67,162.07
2016,12,13,14,15,171.5,160.5,0.45,11.0,225.0,186.02,144.49
2016,12,13,14,30,167.0,148.0,0.4,11.0,206.0,165.43,127.18
2016,12,13,14,45,162.0,132.5,0.4,11.0,183.5,142.42,108.1
2016,12,13,15,0,157.0,117.0,0.4,11.0,161.0,119.69,89.6
2016,12,13,15,15,145.5,100.5,0.4,10.5,136.5,96.07,71.51
2016,12,13,15,30,134.0,84.0,0.4,10.0,112.0,73.47,55.43
2016,12,13,15,45,116.5,66.5,0.45,10.0,87.5,55.79,44.49
2016,12,13,16,0,99.0,49.0,0.5,10.0,63.0,41.95,31.58
2016,12,13,16,15,49.5,33.5,0.5,9.5,40.5,29.21,19.13
2016,12,13,16,30,0.0,18.0,0.5,9.0,18.0,17.15,0.0
2016,12,13,16,45,0.0,9.0,0.55,9.0,9.0,8.85,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,8.0,4.5,4.42,0.0
2016,12,14,7,30,0.0,9.0,1.0,8.0,9.0,8.85,0.0
2016,12,14,7,45,0.0,23.5,1.05,8.5,23.5,23.34,11.88
2016,12,14,8,0,0.0,38.0,1.1,9.0,38.0,38.58,26.81
2016,12,14,8,15,1.5,54.5,1.1,9.0,55.0,56.18,42.49
2016,12,14,8,30,3.0,71.0,1.1,9.0,72.0,73.53,57.82
2016,12,14,8,45,9.0,86.5,1.1,9.5,89.0,91.49,73.31
2016,12,14,9,0,15.0,102.0,1.1,10.0,106.0,109.64,88.72
2016,12,14,9,15,19.5,115.5,1.15,10.0,121.5,125.09,101.79
2016,12,14,9,30,24.0,129.0,1.2,10.0,137.0,140.65,114.81
2016,12,14,9,45,16.5,135.0,1.25,10.5,140.5,142.46,115.9
2016,12,14,10,0,9.0,141.0,1.3,11.0,144.0,144.19,116.88
2016,12,14,10,15,4.5,133.0,1.3,11.0,134.5,133.02,107.35
2016,12,14,10,30,0.0,125.0,1.3,11.0,125.0,122.18,98.12
2016,12,14,10,45,0.0,106.5,1.35,11.0,106.5,103.49,82.39
2016,12,14,11,0,0.0,88.0,1.4,11.0,88.0,85.18,66.95
2016,12,14,11,15,0.5,121.5,1.4,11.0,121.5,118.26,94.65
2016,12,14,11,30,1.0,155.0,1.4,11.0,155.0,151.25,121.86
2016,12,14,11,45,0.5,100.5,1.45,11.0,100.5,97.53,77.09
2016,12,14,12,0,0.0,46.0,1.5,11.0,46.0,44.45,32.36
2016,12,14,12,15,0.0,80.0,1.5,11.0,80.0,77.37,60.32
2016,12,14,12,30,0.0,114.0,1.5,11.0,114.0,110.14,87.81
2016,12,14,12,45,0.0,110.5,1.55,11.5,110.5,106.68,84.74
2016,12,14,13,0,0.0,107.0,1.6,12.0,107.0,103.23,81.78
2016,12,14,13,15,0.0,115.0,1.55,11.5,115.0,110.7,88.28
2016,12,14,13,30,0.0,123.0,1.5,11.0,123.0,118.0,94.66
2016,12,14,13,45,0.0,100.5,1.5,11.0,100.5,96.66,76.86
2016,12,14,14,0,0.0,78.0,1.5,11.0,78.0,75.35,58.99
2016,12,14,14,15,0.0,71.5,1.4,11.0,71.5,69.12,53.82
2016,12,14,14,30,0.0,65.0,1.3,11.0,65.0,62.83,48.54
2016,12,14,14,45,0.0,58.5,1.25,11.0,58.5,56.53,43.22
2016,12,14,15,0,0.0,52.0,1.2,11.0,52.0,50.24,37.84
2016,12,14,15,15,0.0,44.0,1.15,10.5,44.0,42.49,31.22
2016,12,14,15,30,0.0,36.0,1.1,10.0,36.0,34.76,24.5
2016,12,14,15,45,0.0,28.0,1.05,10.0,28.0,27.02,18.76
2016,12,14,16,0,0.0,20.0,1.0,10.0,20.0,19.29,11.53
2016,12,14,16,15,0.0,13.0,1.0,9.5,13.0,12.53,5.02
2016,12,14,16,30,0.0,6.0,1.0,9.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,1.05,9.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,9.0,2.0,1.97,0.0
2016,12,15,7,30,0.0,4.0,1.9,9.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,11.5,1.9,9.5,11.5,11.09,2.5
2016,12,15,8,0,0.0,19.0,1.9,10.0,19.0,18.33,9.71
2016,12,15,8,15,0.0,28.5,1.95,10.0,28.5,27.51,17.91
2016,12,15,8,30,0.0,38.0,2.0,10.0,38.0,36.7,26.07
2016,12,15,8,45,0.0,47.0,2.05,10.0,47.0,45.4,33.74
2016,12,15,9,0,0.0,56.0,2.1,10.0,56.0,54.11,41.33
2016,12,15,9,15,0.0,64.0,2.1,10.0,64.0,61.95,48.08
2016,12,15,9,30,0.0,72.0,2.1,10.0,72.0,69.82,54.78
2016,12,15,9,45,0.0,85.0,2.1,10.5,85.0,82.73,65.6
2016,12,15,10,0,0.0,98.0,2.1,11.0,98.0,95.6,76.26
2016,12,15,10,15,0.0,88.0,2.1,11.0,88.0,85.38,67.45
2016,12,15,10,30,0.0,78.0,2.1,11.0,78.0,75.43,58.93
2016,12,15,10,45,0.0,83.5,2.1,11.0,83.5,80.79,63.4
2016,12,15,11,0,0.0,89.0,2.1,11.0,89.0,86.16,67.85
2016,12,15,11,15,0.0,74.5,2.15,11.0,74.5,72.04,55.85
2016,12,15,11,30,0.0,60.0,2.2,11.0,60.0,57.99,43.92
2016,12,15,11,45,0.0,61.0,2.3,11.5,61.0,58.96,44.64
2016,12,15,12,0,0.0,62.0,2.4,12.0,62.0,59.93,45.36
2016,12,15,12,15,0.0,91.0,2.45,12.0,91.0,88.02,69.02
2016,12,15,12,30,0.0,120.0,2.5,12.0,120.0,115.92,92.35
2016,12,15,12,45,0.0,90.0,2.55,12.0,90.0,87.01,68.18
2016,12,15,13,0,0.0,60.0,2.6,12.0,60.0,57.99,43.78
2016,12,15,13,15,0.0,55.0,2.6,12.0,55.0,53.15,39.75
2016,12,15,13,30,0.0,50.0,2.6,12.0,50.0,48.31,35.69
2016,12,15,13,45,0.0,40.0,2.65,12.0,40.0,38.63,27.49
2016,12,15,14,0,0.0,30.0,2.7,12.0,30.0,28.96,19.26
2016,12,15,14,15,0.0,28.0,2.65,11.5,28.0,27.03,17.68
2016,12,15,14,30,0.0,26.0,2.6,11.0,26.0,25.09,16.09
2016,12,15,14,45,0.0,23.0,2.6,11.0,23.0,22.19,13.61
2016,12,15,15,0,0.0,20.0,2.6,11.0,20.0,19.29,11.1
2016,12,15,15,15,0.0,17.0,2.6,11.0,17.0,16.39,8.58
2016,12,15,15,30,0.0,14.0,2.6,11.0,14.0,13.5,6.03
2016,12,15,15,45,0.0,11.0,2.6,11.0,11.0,10.6,3.89
2016,12,15,16,0,0.0,8.0,2.6,11.0,8.0,7.71,1.18
2016,12,15,16,15,0.0,5.0,2.6,11.0,5.0,4.82,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,52.0,8.0,2.4,5.0,9.5,0.0,0.0
2016,12,16,7,30,104.0,16.0,2.4,5.0,19.0,42.15,0.0
2016,12,16,7,45,256.0,27.5,2.4,5.0,53.0,116.95,73.73
2016,12,16,8,0,408.0,39.0,2.4,5.0,87.0,188.81,144.0
2016,12,16,8,15,494.0,46.5,2.45,5.0,128.0,239.72,190.7
2016,12,16,8,30,580.0,54.0,2.5,5.0,169.0,294.44,239.69
2016,12,16,8,45,639.0,58.5,2.6,5.5,210.0,338.02,278.49
2016,12,16,9,0,698.0,63.0,2.7,6.0,251.0,382.7,317.18
2016,12,16,9,15,731.5,66.5,2.7,6.0,288.5,413.56,344.18
2016,12,16,9,30,765.0,70.0,2.7,6.0,326.0,445.58,371.38
2016,12,16,9,45,800.5,69.5,2.7,6.5,360.0,472.99,393.56
2016,12,16,10,0,836.0,69.0,2.7,7.0,394.0,498.8,413.87
2016,12,16,10,15,674.0,106.5,2.7,7.0,379.5,463.96,385.2
2016,12,16,10,30,512.0,144.0,2.7,7.0,365.0,420.08,349.01
2016,12,16,10,45,522.5,146.5,2.75,7.0,381.0,427.67,355.14
2016,12,16,11,0,533.0,149.0,2.8,7.0,397.0,433.56,359.48
2016,12,16,11,15,272.5,161.5,2.8,7.0,288.5,305.41,253.73
2016,12,16,11,30,12.0,174.0,2.8,7.0,180.0,175.56,144.14
2016,12,16,11,45,12.0,175.5,2.85,7.0,181.5,176.46,145.1
2016,12,16,12,0,12.0,177.0,2.9,7.0,183.0,177.32,145.78
2016,12,16,12,15,455.5,126.5,2.9,7.0,348.5,339.26,280.77
2016,12,16,12,30,899.0,76.0,2.9,7.0,514.0,479.3,390.33
2016,12,16,12,45,897.0,74.5,2.9,7.0,504.0,456.18,368.63
2016,12,16,13,0,895.0,73.0,2.9,7.0,494.0,430.67,345.37
2016,12,16,13,15,451.5,114.5,2.9,7.0,327.0,276.82,222.87
2016,12,16,13,30,8.0,156.0,2.9,7.0,160.0,151.5,124.23
2016,12,16,13,45,151.0,159.5,2.9,7.0,220.5,195.6,158.52
2016,12,16,14,0,294.0,163.0,2.9,7.0,281.0,229.35,181.86
2016,12,16,14,15,553.5,113.5,2.9,6.5,314.0,232.13,173.92
2016,12,16,14,30,813.0,64.0,2.9,6.0,347.0,217.29,148.55
2016,12,16,14,45,781.5,61.5,2.9,6.0,310.5,175.59,111.8
2016,12,16,15,0,750.0,59.0,2.9,6.0,274.0,135.27,78.81
2016,12,16,15,15,706.0,55.0,2.85,5.5,234.0,94.37,50.47
2016,12,16,15,30,662.0,51.0,2.8,5.0,194.0,56.62,32.0
2016,12,16,15,45,592.5,45.0,2.8,5.0,152.5,32.28,23.96
2016,12,16,16,0,523.0,39.0,2.8,5.0,111.0,29.22,20.78
2016,12,16,16,15,261.5,37.0,2.75,4.5,73.0,28.85,19.36
2016,12,16,16,30,0.0,35.0,2.7,4.0,35.0,29.98,6.35
2016,12,16,16,45,0.0,17.5,2.7,4.0,17.5,17.2,0.0
2016,12,16,17,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,138.5,6.5,1.1,-0.5,10.5,0.0,0.0
2016,12,17,7,30,277.0,13.0,1.1,0.0,21.0,82.79,0.0
2016,12,17,7,45,422.5,22.0,1.1,0.0,58.5,155.62,97.18
2016,12,17,8,0,568.0,31.0,1.1,0.0,96.0,228.03,174.5
2016,12,17,8,15,643.0,36.5,1.1,0.5,139.5,278.01,221.62
2016,12,17,8,30,718.0,42.0,1.1,1.0,183.0,330.8,269.23
2016,12,17,8,45,763.0,46.0,1.1,2.0,225.0,371.95,305.64
2016,12,17,9,0,808.0,50.0,1.1,3.0,267.0,413.24,340.67
2016,12,17,9,15,837.5,52.5,1.15,3.0,305.5,445.53,368.76
2016,12,17,9,30,867.0,55.0,1.2,3.0,344.0,474.36,393.32
2016,12,17,9,45,887.0,57.0,1.25,3.5,377.5,498.57,412.84
2016,12,17,10,0,907.0,59.0,1.3,4.0,411.0,520.65,430.09
2016,12,17,10,15,920.0,60.5,1.3,4.5,437.5,536.23,441.49
2016,12,17,10,30,933.0,62.0,1.3,5.0,464.0,549.12,450.45
2016,12,17,10,45,941.0,63.0,1.35,5.5,484.0,556.04,454.83
2016,12,17,11,0,949.0,64.0,1.4,6.0,504.0,559.97,456.7
2016,12,17,11,15,953.5,64.5,1.4,6.0,516.5,558.53,454.73
2016,12,17,11,30,958.0,65.0,1.4,6.0,529.0,554.01,450.21
2016,12,17,11,45,958.5,65.5,1.45,6.0,533.5,544.42,441.86
2016,12,17,12,0,959.0,66.0,1.5,6.0,538.0,531.85,430.93
2016,12,17,12,15,958.0,66.0,1.5,6.0,535.0,515.12,416.18
2016,12,17,12,30,957.0,66.0,1.5,6.0,532.0,495.56,398.86
2016,12,17,12,45,950.0,66.0,1.5,6.0,521.0,470.72,376.99
2016,12,17,13,0,943.0,66.0,1.5,6.0,510.0,443.53,352.75
2016,12,17,13,15,935.0,65.0,1.45,6.0,492.0,412.8,324.96
2016,12,17,13,30,927.0,64.0,1.4,6.0,474.0,380.11,295.0
2016,12,17,13,45,914.0,63.0,1.4,6.0,448.5,344.08,261.96
2016,12,17,14,0,901.0,62.0,1.4,6.0,423.0,306.78,227.35
2016,12,17,14,15,882.5,60.0,1.3,6.0,391.5,266.19,189.77
2016,12,17,14,30,864.0,58.0,1.2,6.0,360.0,225.19,152.15
2016,12,17,14,45,837.0,55.5,1.2,6.0,322.5,179.68,112.28
2016,12,17,15,0,810.0,53.0,1.2,6.0,285.0,137.52,77.75
2016,12,17,15,15,769.0,49.0,1.2,5.0,244.0,94.16,47.68
2016,12,17,15,30,728.0,45.0,1.2,4.0,203.0,53.52,27.65
2016,12,17,15,45,661.5,40.0,1.2,3.5,160.0,30.48,22.5
2016,12,17,16,0,595.0,35.0,1.2,3.0,117.0,27.87,19.79
2016,12,17,16,15,474.0,27.0,1.25,2.5,77.5,22.16,13.79
2016,12,17,16,30,353.0,19.0,1.3,2.0,38.0,16.23,1.58
2016,12,17,16,45,176.5,9.5,1.4,2.0,19.0,9.34,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,15,134.5,6.5,1.3,-2.0,10.0,0.0,0.0
2016,12,18,7,30,269.0,13.0,1.3,-1.0,20.0,80.42,0.0
2016,12,18,7,45,416.5,21.0,1.35,-0.5,57.0,152.13,92.9
2016,12,18,8,0,564.0,29.0,1.4,0.0,94.0,224.09,171.24
2016,12,18,8,15,640.0,34.5,1.4,0.0,136.5,274.05,219.01
2016,12,18,8,30,716.0,40.0,1.4,0.0,179.0,327.03,267.61
2016,12,18,8,45,764.5,43.5,1.45,0.5,221.5,368.96,305.72
2016,12,18,9,0,813.0,47.0,1.5,1.0,264.0,409.08,341.1
2016,12,18,9,15,843.0,49.5,1.5,1.5,303.0,441.67,369.08
2016,12,18,9,30,873.0,52.0,1.5,2.0,342.0,473.07,395.12
2016,12,18,9,45,893.0,54.0,1.5,3.0,375.5,497.48,414.02
2016,12,18,10,0,913.0,56.0,1.5,4.0,409.0,519.75,430.53
2016,12,18,10,15,927.0,57.5,1.45,4.5,436.5,536.02,442.28
2016,12,18,10,30,941.0,59.0,1.4,5.0,464.0,549.6,451.51
2016,12,18,10,45,950.5,60.0,1.4,5.5,484.5,557.44,456.3
2016,12,18,11,0,960.0,61.0,1.4,6.0,505.0,562.28,458.53
2016,12,18,11,15,965.5,61.5,1.4,6.0,518.5,561.44,457.02
2016,12,18,11,30,971.0,62.0,1.4,6.0,532.0,557.48,452.92
2016,12,18,11,45,973.5,62.0,1.4,6.5,537.0,548.37,443.85
2016,12,18,12,0,976.0,62.0,1.4,7.0,542.0,536.19,432.21
2016,12,18,12,15,975.0,62.0,1.4,7.0,539.5,519.33,417.44
2016,12,18,12,30,974.0,62.0,1.4,7.0,537.0,499.6,400.07
2016,12,18,12,45,969.5,61.5,1.4,7.0,526.5,475.09,378.55
2016,12,18,13,0,965.0,61.0,1.4,7.0,516.0,448.06,354.53
2016,12,18,13,15,957.0,60.0,1.4,7.0,497.5,416.87,326.64
2016,12,18,13,30,949.0,59.0,1.4,7.0,479.0,383.65,296.48
2016,12,18,13,45,936.5,58.0,1.4,7.0,453.5,347.2,263.14
2016,12,18,14,0,924.0,57.0,1.4,7.0,428.0,309.38,228.12
2016,12,18,14,15,906.0,55.5,1.35,6.5,396.0,268.64,190.84
2016,12,18,14,30,888.0,54.0,1.3,6.0,364.0,227.39,153.23
2016,12,18,14,45,860.5,51.5,1.3,6.0,326.5,183.46,114.55
2016,12,18,15,0,833.0,49.0,1.3,6.0,289.0,140.31,79.08
2016,12,18,15,15,793.0,46.0,1.25,5.0,248.0,94.21,46.55
2016,12,18,15,30,753.0,43.0,1.2,4.0,207.0,53.39,26.46
2016,12,18,15,45,688.0,38.5,1.2,3.5,163.5,29.02,21.17
2016,12,18,16,0,623.0,34.0,1.2,3.0,120.0,26.81,18.84
2016,12,18,16,15,505.5,26.5,1.2,2.5,80.0,21.58,13.33
2016,12,18,16,30,388.0,19.0,1.2,2.0,40.0,16.16,2.18
2016,12,18,16,45,194.0,9.5,1.3,1.5,20.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.0,1.35,-1.5,9.0,0.0,0.0
2016,12,19,7,30,0.0,18.0,1.3,-1.0,18.0,17.69,0.0
2016,12,19,7,45,266.0,24.0,1.3,-0.5,54.0,114.32,68.14
2016,12,19,8,0,532.0,30.0,1.3,0.0,90.0,214.16,163.45
2016,12,19,8,15,609.5,36.0,1.3,0.5,132.0,264.26,210.68
2016,12,19,8,30,687.0,42.0,1.3,1.0,174.0,317.49,258.8
2016,12,19,8,45,734.0,45.5,1.3,1.5,215.5,358.12,295.52
2016,12,19,9,0,781.0,49.0,1.3,2.0,257.0,399.06,331.21
2016,12,19,9,15,811.5,52.0,1.3,2.5,295.0,431.89,359.18
2016,12,19,9,30,842.0,55.0,1.3,3.0,333.0,463.53,385.22
2016,12,19,9,45,864.5,56.0,1.3,4.0,366.5,485.44,402.09
2016,12,19,10,0,887.0,57.0,1.3,5.0,400.0,507.53,418.45
2016,12,19,10,15,900.5,58.5,1.3,5.5,426.5,523.38,430.11
2016,12,19,10,30,914.0,60.0,1.3,6.0,453.0,536.62,439.37
2016,12,19,10,45,922.0,61.5,1.3,6.5,473.0,544.23,443.99
2016,12,19,11,0,930.0,63.0,1.3,7.0,493.0,548.92,446.14
2016,12,19,11,15,935.0,63.5,1.25,7.0,505.5,548.01,444.28
2016,12,19,11,30,940.0,64.0,1.2,7.0,518.0,544.08,439.93
2016,12,19,11,45,941.0,64.5,1.2,7.5,523.0,535.13,431.08
2016,12,19,12,0,942.0,65.0,1.2,8.0,528.0,523.23,419.78
2016,12,19,12,15,940.5,65.0,1.15,8.0,525.5,506.75,405.14
2016,12,19,12,30,939.0,65.0,1.1,8.0,523.0,487.5,388.06
2016,12,19,12,45,934.5,64.5,1.1,8.5,512.5,463.82,366.78
2016,12,19,13,0,930.0,64.0,1.1,9.0,502.0,437.71,343.19
2016,12,19,13,15,922.0,63.0,1.1,9.0,484.0,407.51,316.53
2016,12,19,13,30,914.0,62.0,1.1,9.0,466.0,375.39,287.7
2016,12,19,13,45,746.0,87.0,1.1,9.0,405.0,312.74,237.44
2016,12,19,14,0,578.0,112.0,1.1,9.0,344.0,262.22,197.78
2016,12,19,14,15,569.5,104.0,1.05,8.5,318.5,229.69,168.93
2016,12,19,14,30,561.0,96.0,1.0,8.0,293.0,196.78,139.63
2016,12,19,14,45,677.0,74.0,0.95,7.5,287.0,170.74,111.17
2016,12,19,15,0,793.0,52.0,0.9,7.0,281.0,136.76,77.37
2016,12,19,15,15,752.5,48.5,0.9,6.5,241.0,94.61,47.87
2016,12,19,15,30,712.0,45.0,0.9,6.0,201.0,55.13,27.98
2016,12,19,15,45,646.5,40.0,0.95,5.5,158.5,30.34,22.21
2016,12,19,16,0,581.0,35.0,1.0,5.0,116.0,27.72,19.51
2016,12,19,16,15,463.5,27.0,1.0,4.5,77.5,22.01,13.63
2016,12,19,16,30,346.0,19.0,1.0,4.0,39.0,16.07,2.69
2016,12,19,16,45,173.0,9.5,1.05,3.5,19.5,9.34,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,0.0,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,0.0,17.0,16.71,0.0
2016,12,20,7,45,255.0,23.5,1.6,0.5,51.5,110.06,63.43
2016,12,20,8,0,510.0,30.0,1.6,1.0,86.0,206.56,156.94
2016,12,20,8,15,588.0,35.5,1.55,1.5,127.0,255.62,203.26
2016,12,20,8,30,666.0,41.0,1.5,2.0,168.0,307.83,250.44
2016,12,20,8,45,712.0,45.0,1.45,2.5,209.0,348.05,286.74
2016,12,20,9,0,758.0,49.0,1.4,3.0,250.0,388.62,322.01
2016,12,20,9,15,788.5,51.5,1.3,3.5,287.0,420.44,348.83
2016,12,20,9,30,819.0,54.0,1.2,4.0,324.0,451.16,373.69
2016,12,20,9,45,841.0,56.0,1.15,5.0,356.5,473.67,390.74
2016,12,20,10,0,863.0,58.0,1.1,6.0,389.0,496.42,407.24
2016,12,20,10,15,876.5,59.0,1.05,6.5,415.5,511.57,417.97
2016,12,20,10,30,890.0,60.0,1.0,7.0,442.0,524.19,426.39
2016,12,20,10,45,898.5,61.5,0.95,7.5,462.0,532.09,430.85
2016,12,20,11,0,907.0,63.0,0.9,8.0,482.0,537.14,432.88
2016,12,20,11,15,912.0,63.5,0.85,8.5,494.5,536.4,430.33
2016,12,20,11,30,917.0,64.0,0.8,9.0,507.0,532.73,425.4
2016,12,20,11,45,918.5,64.5,0.8,9.5,512.0,524.34,417.15
2016,12,20,12,0,920.0,65.0,0.8,10.0,517.0,513.07,406.54
2016,12,20,12,15,918.5,64.5,0.75,10.0,514.0,496.52,392.05
2016,12,20,12,30,917.0,64.0,0.7,10.0,511.0,477.29,375.24
2016,12,20,12,45,910.0,64.5,0.7,10.0,501.0,454.1,355.39
2016,12,20,13,0,903.0,65.0,0.7,10.0,491.0,428.65,333.33
2016,12,20,13,15,895.0,64.0,0.7,10.0,473.5,399.26,307.7
2016,12,20,13,30,887.0,63.0,0.7,10.0,456.0,368.0,279.99
2016,12,20,13,45,874.0,62.0,0.75,10.0,431.5,333.46,249.36
2016,12,20,14,0,861.0,61.0,0.8,10.0,407.0,297.74,217.16
2016,12,20,14,15,842.5,59.0,0.8,9.5,376.5,258.77,182.36
2016,12,20,14,30,824.0,57.0,0.8,9.0,346.0,216.95,145.21
2016,12,20,14,45,797.0,54.5,0.8,9.0,310.5,175.61,109.31
2016,12,20,15,0,770.0,52.0,0.8,9.0,275.0,135.18,76.36
2016,12,20,15,15,729.5,48.5,0.8,8.0,235.5,94.02,47.69
2016,12,20,15,30,689.0,45.0,0.8,7.0,196.0,55.54,28.11
2016,12,20,15,45,625.0,40.0,0.8,6.5,155.0,30.26,22.05
2016,12,20,16,0,561.0,35.0,0.8,6.0,114.0,27.63,19.37
2016,12,20,16,15,446.0,27.0,0.85,5.5,76.0,21.92,13.54
2016,12,20,16,30,331.0,19.0,0.9,5.0,38.0,15.98,3.2
2016,12,20,16,45,165.5,9.5,0.95,4.5,19.0,9.34,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,86.5,5.5,1.15,3.5,7.5,0.0,0.0
2016,12,21,7,30,173.0,11.0,1.1,4.0,15.0,53.7,0.0
2016,12,21,7,45,316.0,20.5,1.05,4.5,48.0,123.56,67.89
2016,12,21,8,0,459.0,30.0,1.0,5.0,81.0,189.89,141.59
2016,12,21,8,15,539.5,36.5,0.95,5.5,121.0,239.24,186.96
2016,12,21,8,30,620.0,43.0,0.9,6.0,161.0,292.08,233.42
2016,12,21,8,45,666.5,47.5,0.9,6.5,200.5,331.91,268.56
2016,12,21,9,0,713.0,52.0,0.9,7.0,240.0,372.21,302.89
2016,12,21,9,15,582.5,80.0,0.85,7.5,248.0,360.37,294.71
2016,12,21,9,30,452.0,108.0,0.8,8.0,256.0,337.14,276.53
2016,12,21,9,45,464.5,117.5,0.8,8.5,282.5,358.97,294.07
2016,12,21,10,0,477.0,127.0,0.8,9.0,309.0,379.6,309.82
2016,12,21,10,15,484.0,134.5,0.75,9.5,330.5,393.97,320.07
2016,12,21,10,30,491.0,142.0,0.7,10.0,352.0,406.79,328.84
2016,12,21,10,45,510.5,145.5,0.7,10.5,373.0,420.27,338.27
2016,12,21,11,0,530.0,149.0,0.7,11.0,394.0,432.11,346.21
2016,12,21,11,15,709.5,108.0,0.7,11.0,445.0,480.67,383.52
2016,12,21,11,30,889.0,67.0,0.7,11.0,496.0,522.07,414.16
2016,12,21,11,45,890.5,67.5,0.7,11.5,501.0,514.02,405.77
2016,12,21,12,0,892.0,68.0,0.7,12.0,506.0,503.16,395.6
2016,12,21,12,15,891.0,68.0,0.7,12.0,504.0,487.85,382.57
2016,12,21,12,30,890.0,68.0,0.7,12.0,502.0,469.91,367.24
2016,12,21,12,45,886.5,67.0,0.7,12.0,492.5,447.35,348.04
2016,12,21,13,0,883.0,66.0,0.7,12.0,483.0,422.47,326.59
2016,12,21,13,15,875.5,65.5,0.7,12.0,466.0,394.35,302.14
2016,12,21,13,30,868.0,65.0,0.7,12.0,449.0,364.37,275.65
2016,12,21,13,45,856.5,63.0,0.7,12.0,425.5,330.0,245.23
2016,12,21,14,0,845.0,61.0,0.7,12.0,402.0,294.4,213.29
2016,12,21,14,15,827.0,59.0,0.65,11.5,372.0,253.82,177.44
2016,12,21,14,30,809.0,57.0,0.6,11.0,342.0,215.1,143.07
2016,12,21,14,45,784.5,54.5,0.6,11.0,307.5,174.78,108.24
2016,12,21,15,0,760.0,52.0,0.6,11.0,273.0,135.18,76.07
2016,12,21,15,15,720.5,48.5,0.6,10.0,234.0,94.5,47.78
2016,12,21,15,30,681.0,45.0,0.6,9.0,195.0,56.42,28.21
2016,12,21,15,45,620.0,39.5,0.65,8.5,154.5,29.71,21.38
2016,12,21,16,0,559.0,34.0,0.7,8.0,114.0,26.55,18.26
2016,12,21,16,15,447.5,26.5,0.75,7.5,76.5,21.32,12.94
2016,12,21,16,30,336.0,19.0,0.8,7.0,39.0,15.9,3.64
2016,12,21,16,45,168.0,9.5,0.85,6.5,19.5,9.34,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
