Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,97.5,5.5,1.05,3.5,7.5,0.0,0.0
2016,12,22,7,30,195.0,11.0,1.0,4.0,15.0,58.97,0.0
2016,12,22,7,45,345.0,21.0,1.0,4.5,49.5,128.87,68.51
2016,12,22,8,0,495.0,31.0,1.0,5.0,84.0,201.63,149.91
2016,12,22,8,15,577.5,37.0,1.0,5.0,126.0,252.46,197.28
2016,12,22,8,30,660.0,43.0,1.0,5.0,168.0,306.67,245.63
2016,12,22,8,45,710.0,47.0,1.0,5.5,209.5,348.48,282.62
2016,12,22,9,0,760.0,51.0,1.0,6.0,251.0,390.82,318.77
2016,12,22,9,15,791.5,54.0,0.9,6.5,289.0,423.84,345.88
2016,12,22,9,30,823.0,57.0,0.8,7.0,327.0,455.77,371.0
2016,12,22,9,45,844.5,59.0,0.75,8.0,360.0,480.34,389.08
2016,12,22,10,0,866.0,61.0,0.7,9.0,393.0,500.95,403.43
2016,12,22,10,15,880.0,63.0,0.6,9.5,420.0,517.62,414.49
2016,12,22,10,30,894.0,65.0,0.5,10.0,447.0,531.75,423.13
2016,12,22,10,45,902.5,66.0,0.45,10.5,467.0,539.25,426.96
2016,12,22,11,0,911.0,67.0,0.4,11.0,487.0,543.91,428.48
2016,12,22,11,15,916.0,67.5,0.4,11.0,499.5,543.32,427.25
2016,12,22,11,30,921.0,68.0,0.4,11.0,512.0,539.77,423.68
2016,12,22,11,45,922.0,68.5,0.4,11.5,517.5,531.25,415.51
2016,12,22,12,0,923.0,69.0,0.4,12.0,523.0,519.83,405.03
2016,12,22,12,15,922.0,69.0,0.5,12.0,520.5,504.11,392.77
2016,12,22,12,30,921.0,69.0,0.6,12.0,518.0,485.67,378.02
2016,12,22,12,45,919.0,67.5,0.7,12.0,508.5,462.66,359.28
2016,12,22,13,0,917.0,66.0,0.8,12.0,499.0,437.17,337.98
2016,12,22,13,15,909.5,65.0,0.8,12.0,482.0,407.72,312.46
2016,12,22,13,30,902.0,64.0,0.8,12.0,465.0,376.32,284.8
2016,12,22,13,45,890.5,62.5,0.8,12.0,441.0,341.4,253.83
2016,12,22,14,0,879.0,61.0,0.8,12.0,417.0,305.15,221.24
2016,12,22,14,15,861.0,59.5,0.7,11.5,386.0,266.17,186.42
2016,12,22,14,30,843.0,58.0,0.6,11.0,355.0,224.27,149.3
2016,12,22,14,45,816.5,55.0,0.55,11.0,319.0,181.78,112.64
2016,12,22,15,0,790.0,52.0,0.5,11.0,283.0,140.13,78.76
2016,12,22,15,15,749.0,49.0,0.6,10.5,243.0,98.44,49.65
2016,12,22,15,30,708.0,46.0,0.7,10.0,203.0,59.45,29.45
2016,12,22,15,45,641.0,41.0,0.8,9.5,161.0,31.06,22.49
2016,12,22,16,0,574.0,36.0,0.9,9.0,119.0,28.45,19.87
2016,12,22,16,15,461.0,28.0,0.95,8.5,80.0,22.77,14.17
2016,12,22,16,30,348.0,20.0,1.0,8.0,41.0,16.88,4.72
2016,12,22,16,45,174.0,10.0,1.05,8.0,20.5,9.83,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,2.6,5.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,2.6,5.0,2.0,1.97,0.0
2016,12,23,7,45,0.0,7.5,2.65,5.5,7.5,7.23,0.0
2016,12,23,8,0,0.0,13.0,2.7,6.0,13.0,12.53,4.86
2016,12,23,8,15,0.0,20.5,2.7,6.0,20.5,19.78,11.45
2016,12,23,8,30,0.0,28.0,2.7,6.0,28.0,27.02,18.0
2016,12,23,8,45,0.0,35.0,2.7,6.5,35.0,33.79,24.03
2016,12,23,9,0,0.0,42.0,2.7,7.0,42.0,40.56,29.98
2016,12,23,9,15,0.0,48.5,2.55,7.0,48.5,46.85,35.49
2016,12,23,9,30,0.0,55.0,2.4,7.0,55.0,53.14,40.95
2016,12,23,9,45,0.0,61.0,2.3,7.5,61.0,58.95,45.85
2016,12,23,10,0,0.0,67.0,2.2,8.0,67.0,64.76,50.69
2016,12,23,10,15,0.0,63.5,2.1,8.0,63.5,61.37,47.67
2016,12,23,10,30,0.0,60.0,2.0,8.0,60.0,57.98,44.68
2016,12,23,10,45,5.5,112.5,1.9,8.5,115.5,112.34,90.96
2016,12,23,11,0,11.0,165.0,1.8,9.0,171.0,167.34,136.69
2016,12,23,11,15,5.5,87.5,1.9,9.0,90.5,87.49,69.39
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,9.65,2.69
2016,12,23,11,45,0.0,18.5,2.15,9.0,18.5,17.86,9.8
2016,12,23,12,0,0.0,27.0,2.3,9.0,27.0,26.07,16.88
2016,12,23,12,15,0.0,85.5,2.35,8.5,85.5,82.7,65.48
2016,12,23,12,30,0.0,144.0,2.4,8.0,144.0,139.04,113.25
2016,12,23,12,45,0.0,76.0,2.5,8.0,76.0,73.49,57.67
2016,12,23,13,0,0.0,8.0,2.6,8.0,8.0,7.72,1.05
2016,12,23,13,15,0.0,41.0,2.6,8.0,41.0,39.6,28.73
2016,12,23,13,30,0.0,74.0,2.6,8.0,74.0,71.55,56.28
2016,12,23,13,45,0.0,99.0,2.6,8.0,99.0,95.29,76.68
2016,12,23,14,0,0.0,124.0,2.6,8.0,124.0,118.26,96.37
2016,12,23,14,15,0.0,64.5,2.5,7.5,64.5,62.34,48.64
2016,12,23,14,30,0.0,5.0,2.4,7.0,5.0,4.82,0.0
2016,12,23,14,45,0.0,4.5,2.35,7.0,4.5,4.34,0.0
2016,12,23,15,0,0.0,4.0,2.3,7.0,4.0,3.86,0.0
2016,12,23,15,15,0.0,3.5,2.2,6.5,3.5,3.37,0.0
2016,12,23,15,30,0.0,3.0,2.1,6.0,3.0,2.89,0.0
2016,12,23,15,45,0.0,2.0,2.05,6.0,2.0,1.93,0.0
2016,12,23,16,0,0.0,1.0,2.0,6.0,1.0,0.96,0.0
2016,12,23,16,15,0.0,0.5,1.95,5.5,0.5,0.48,0.0
2016,12,23,16,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,15,64.5,5.5,2.0,2.0,7.0,0.0,0.0
2016,12,24,7,30,129.0,11.0,2.0,2.0,14.0,42.46,0.0
2016,12,24,7,45,296.5,21.0,2.05,2.5,47.0,117.14,58.81
2016,12,24,8,0,464.0,31.0,2.1,3.0,80.0,191.09,143.13
2016,12,24,8,15,549.5,37.0,2.15,3.5,121.0,242.01,191.08
2016,12,24,8,30,635.0,43.0,2.2,4.0,162.0,296.56,240.2
2016,12,24,8,45,691.5,46.5,2.25,4.5,203.5,339.84,279.27
2016,12,24,9,0,748.0,50.0,2.3,5.0,245.0,384.04,317.94
2016,12,24,9,15,780.5,53.0,2.3,5.0,283.0,417.38,347.25
2016,12,24,9,30,813.0,56.0,2.3,5.0,321.0,449.72,374.93
2016,12,24,9,45,839.0,57.5,2.35,5.0,355.0,475.92,397.09
2016,12,24,10,0,865.0,59.0,2.4,5.0,389.0,498.3,415.71
2016,12,24,10,15,879.5,60.5,2.35,5.0,416.0,514.88,428.92
2016,12,24,10,30,894.0,62.0,2.3,5.0,443.0,528.94,439.76
2016,12,24,10,45,905.0,62.5,2.3,5.5,464.0,537.43,445.3
2016,12,24,11,0,916.0,63.0,2.3,6.0,485.0,543.08,448.37
2016,12,24,11,15,922.0,63.5,2.3,6.0,498.5,543.23,447.69
2016,12,24,11,30,928.0,64.0,2.3,6.0,512.0,540.39,444.47
2016,12,24,11,45,931.0,64.0,2.3,6.0,517.5,532.52,437.09
2016,12,24,12,0,934.0,64.0,2.3,6.0,523.0,521.69,427.15
2016,12,24,12,15,933.5,64.0,2.3,6.0,521.5,506.28,413.29
2016,12,24,12,30,933.0,64.0,2.3,6.0,520.0,488.08,396.89
2016,12,24,12,45,923.0,65.5,2.3,6.0,509.5,464.57,375.88
2016,12,24,13,0,913.0,67.0,2.3,6.0,499.0,438.85,352.65
2016,12,24,13,15,905.5,66.5,2.25,6.0,482.5,410.11,326.35
2016,12,24,13,30,898.0,66.0,2.2,6.0,466.0,379.42,297.9
2016,12,24,13,45,888.0,64.0,2.2,6.0,442.0,344.71,265.74
2016,12,24,14,0,878.0,62.0,2.2,6.0,418.0,308.58,231.86
2016,12,24,14,15,860.5,60.0,2.15,5.5,388.0,269.35,195.6
2016,12,24,14,30,843.0,58.0,2.1,5.0,358.0,227.16,156.86
2016,12,24,14,45,818.5,55.5,2.05,5.0,322.5,185.47,119.32
2016,12,24,15,0,794.0,53.0,2.0,5.0,287.0,144.42,84.47
2016,12,24,15,15,754.5,49.5,1.9,4.5,247.0,102.14,53.39
2016,12,24,15,30,715.0,46.0,1.8,4.0,207.0,62.39,31.27
2016,12,24,15,45,653.0,41.0,1.7,3.5,165.0,30.89,22.93
2016,12,24,16,0,591.0,36.0,1.6,3.0,123.0,28.26,20.25
2016,12,24,16,15,478.5,28.5,1.55,2.5,83.5,23.08,14.94
2016,12,24,16,30,366.0,21.0,1.5,2.0,44.0,17.75,6.55
2016,12,24,16,45,183.0,10.5,1.5,1.5,22.0,10.32,0.0
2016,12,24,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,45,223.0,15.5,0.95,1.5,39.0,89.75,42.71
2016,12,25,8,0,446.0,31.0,0.9,2.0,78.0,189.01,141.62
2016,12,25,8,15,532.0,37.5,0.9,2.5,118.5,236.19,185.94
2016,12,25,8,30,618.0,44.0,0.9,3.0,159.0,290.98,234.61
2016,12,25,8,45,673.0,48.0,0.95,3.5,200.0,333.84,272.8
2016,12,25,9,0,728.0,52.0,1.0,4.0,241.0,377.59,310.55
2016,12,25,9,15,761.0,55.0,1.05,4.0,279.0,410.8,339.41
2016,12,25,9,30,794.0,58.0,1.1,4.0,317.0,443.09,366.77
2016,12,25,9,45,814.0,61.0,1.15,4.5,349.5,467.84,386.77
2016,12,25,10,0,834.0,64.0,1.2,5.0,382.0,490.63,404.68
2016,12,25,10,15,849.0,66.0,1.2,5.0,409.0,507.62,418.03
2016,12,25,10,30,864.0,68.0,1.2,5.0,436.0,522.15,429.15
2016,12,25,10,45,875.0,68.5,1.2,5.5,456.5,528.89,433.24
2016,12,25,11,0,886.0,69.0,1.2,6.0,477.0,534.57,436.28
2016,12,25,11,15,636.0,130.0,1.2,6.0,427.0,467.14,381.76
2016,12,25,11,30,386.0,191.0,1.2,6.0,377.0,390.89,320.14
2016,12,25,11,45,362.0,198.0,1.25,6.5,374.5,380.51,311.33
2016,12,25,12,0,338.0,205.0,1.3,7.0,372.0,369.37,301.39
2016,12,25,12,15,416.0,188.0,1.25,7.0,392.0,384.18,312.53
2016,12,25,12,30,494.0,171.0,1.2,7.0,412.0,393.22,318.4
2016,12,25,12,45,466.0,173.5,1.2,7.0,397.5,370.85,299.44
2016,12,25,13,0,438.0,176.0,1.2,7.0,383.0,348.34,280.45
2016,12,25,13,15,564.5,138.0,1.2,7.0,396.0,346.82,276.57
2016,12,25,13,30,691.0,100.0,1.2,7.0,409.0,337.57,264.93
2016,12,25,13,45,572.5,120.0,1.2,7.0,367.0,294.91,229.73
2016,12,25,14,0,454.0,140.0,1.2,7.0,325.0,257.18,199.37
2016,12,25,14,15,512.5,118.5,1.15,7.0,313.0,233.72,175.9
2016,12,25,14,30,571.0,97.0,1.1,7.0,301.0,205.38,147.61
2016,12,25,14,45,551.5,90.0,1.1,7.0,271.0,170.96,117.45
2016,12,25,15,0,532.0,83.0,1.1,7.0,241.0,137.32,89.27
2016,12,25,15,15,609.5,64.5,1.05,6.0,221.5,102.3,58.77
2016,12,25,15,30,687.0,46.0,1.0,5.0,202.0,62.71,31.47
2016,12,25,15,45,627.5,41.0,1.0,4.5,161.5,30.77,22.75
2016,12,25,16,0,568.0,36.0,1.0,4.0,121.0,28.14,20.09
2016,12,25,16,15,459.0,28.5,1.05,3.5,82.5,22.97,14.83
2016,12,25,16,30,350.0,21.0,1.1,3.0,44.0,17.62,6.89
2016,12,25,16,45,175.0,10.5,1.15,2.5,22.0,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,250.5,13.5,1.55,0.0,39.5,93.39,43.05
2016,12,26,8,0,501.0,27.0,1.6,0.0,79.0,198.59,149.41
2016,12,26,8,15,582.0,32.5,1.55,0.5,120.0,248.08,196.92
2016,12,26,8,30,663.0,38.0,1.5,1.0,161.0,301.2,245.22
2016,12,26,8,45,712.0,42.0,1.5,2.0,202.0,342.72,282.55
2016,12,26,9,0,761.0,46.0,1.5,3.0,243.0,384.87,318.98
2016,12,26,9,15,792.5,48.5,1.45,3.5,281.0,417.6,346.96
2016,12,26,9,30,824.0,51.0,1.4,4.0,319.0,447.1,371.36
2016,12,26,9,45,843.0,53.5,1.35,4.5,352.0,471.5,390.81
2016,12,26,10,0,862.0,56.0,1.3,5.0,385.0,493.91,408.0
2016,12,26,10,15,877.0,57.5,1.25,5.5,412.5,510.94,420.43
2016,12,26,10,30,892.0,59.0,1.2,6.0,440.0,525.49,430.48
2016,12,26,10,45,900.5,60.5,1.15,6.5,460.5,533.99,435.52
2016,12,26,11,0,909.0,62.0,1.1,7.0,481.0,539.66,438.13
2016,12,26,11,15,914.5,62.5,1.0,7.0,494.5,539.78,436.71
2016,12,26,11,30,920.0,63.0,0.9,7.0,508.0,536.94,432.83
2016,12,26,11,45,921.0,64.0,0.85,7.5,514.0,529.39,424.78
2016,12,26,12,0,922.0,65.0,0.8,8.0,520.0,518.92,414.34
2016,12,26,12,15,921.0,65.0,0.7,8.0,518.0,503.62,400.36
2016,12,26,12,30,920.0,65.0,0.6,8.0,516.0,485.59,384.01
2016,12,26,12,45,915.0,65.0,0.55,8.0,506.5,463.16,364.4
2016,12,26,13,0,910.0,65.0,0.5,8.0,497.0,438.35,342.54
2016,12,26,13,15,902.0,64.0,0.45,8.0,480.0,409.16,316.86
2016,12,26,13,30,894.0,63.0,0.4,8.0,463.0,378.06,289.15
2016,12,26,13,45,881.5,62.0,0.4,8.5,439.5,343.75,258.23
2016,12,26,14,0,869.0,61.0,0.4,9.0,416.0,308.17,225.81
2016,12,26,14,15,851.0,59.0,0.4,8.5,386.0,269.2,191.24
2016,12,26,14,30,833.0,57.0,0.4,8.0,356.0,229.8,156.14
2016,12,26,14,45,807.0,54.5,0.4,8.0,320.5,185.74,117.78
2016,12,26,15,0,781.0,52.0,0.4,8.0,285.0,144.96,83.89
2016,12,26,15,15,742.0,48.5,0.55,7.5,245.5,103.19,53.44
2016,12,26,15,30,703.0,45.0,0.7,7.0,206.0,63.89,31.14
2016,12,26,15,45,642.5,40.5,0.85,6.5,164.5,30.22,22.07
2016,12,26,16,0,582.0,36.0,1.0,6.0,123.0,28.03,19.84
2016,12,26,16,15,476.0,28.5,1.1,5.5,84.5,22.86,14.64
2016,12,26,16,30,370.0,21.0,1.2,5.0,46.0,17.51,7.13
2016,12,26,16,45,185.0,10.5,1.3,4.5,23.0,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,227.5,15.0,1.1,1.5,38.0,89.9,39.84
2016,12,27,8,0,455.0,30.0,1.0,2.0,76.0,186.69,139.2
2016,12,27,8,15,540.0,36.5,0.95,2.5,117.0,237.6,186.86
2016,12,27,8,30,625.0,43.0,0.9,3.0,158.0,292.27,235.45
2016,12,27,8,45,678.5,47.0,0.85,3.5,199.0,334.79,273.13
2016,12,27,9,0,732.0,51.0,0.8,4.0,240.0,378.15,310.14
2016,12,27,9,15,765.0,54.0,0.8,4.5,278.0,411.59,338.25
2016,12,27,9,30,798.0,57.0,0.8,5.0,316.0,444.13,364.7
2016,12,27,9,45,823.0,58.5,0.8,6.0,349.5,469.87,384.32
2016,12,27,10,0,848.0,60.0,0.8,7.0,383.0,491.81,400.36
2016,12,27,10,15,863.0,62.0,0.8,7.5,410.5,509.31,413.13
2016,12,27,10,30,878.0,64.0,0.8,8.0,438.0,524.35,423.63
2016,12,27,10,45,887.5,65.0,0.8,8.5,459.0,532.82,428.87
2016,12,27,11,0,897.0,66.0,0.8,9.0,480.0,538.5,431.8
2016,12,27,11,15,902.5,67.0,0.8,9.0,493.5,539.24,431.57
2016,12,27,11,30,908.0,68.0,0.8,9.0,507.0,537.04,428.98
2016,12,27,11,45,909.0,68.5,0.85,9.5,512.5,529.12,421.55
2016,12,27,12,0,910.0,69.0,0.9,10.0,518.0,518.32,411.74
2016,12,27,12,15,909.0,69.0,0.9,10.0,516.5,503.25,398.81
2016,12,27,12,30,908.0,69.0,0.9,10.0,515.0,485.46,383.5
2016,12,27,12,45,903.0,68.5,0.9,10.0,505.5,462.82,364.12
2016,12,27,13,0,898.0,68.0,0.9,10.0,496.0,437.83,342.47
2016,12,27,13,15,890.0,67.0,0.9,10.0,479.5,408.99,317.33
2016,12,27,13,30,882.0,66.0,0.9,10.0,463.0,378.26,290.11
2016,12,27,13,45,871.0,64.5,0.9,10.0,439.5,344.35,259.82
2016,12,27,14,0,860.0,63.0,0.9,10.0,416.0,309.09,227.87
2016,12,27,14,15,606.0,98.5,0.85,9.5,338.5,241.47,177.24
2016,12,27,14,30,352.0,134.0,0.8,9.0,261.0,195.39,146.43
2016,12,27,14,45,340.0,122.5,0.75,9.0,235.0,167.1,122.27
2016,12,27,15,0,328.0,111.0,0.7,9.0,209.0,136.74,96.98
2016,12,27,15,15,313.5,97.0,0.7,8.0,180.0,106.88,73.89
2016,12,27,15,30,299.0,83.0,0.7,7.0,151.0,78.01,53.95
2016,12,27,15,45,269.0,68.5,0.7,6.5,121.0,50.99,40.98
2016,12,27,16,0,239.0,54.0,0.7,6.0,91.0,40.85,31.45
2016,12,27,16,15,191.5,39.0,0.75,5.5,62.5,29.93,20.96
2016,12,27,16,30,144.0,24.0,0.8,5.0,34.0,18.62,8.34
2016,12,27,16,45,72.0,12.0,0.9,4.5,17.0,11.8,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,259.0,13.5,1.5,1.5,40.0,95.37,40.9
2016,12,28,8,0,518.0,27.0,1.5,2.0,80.0,203.55,151.52
2016,12,28,8,15,599.5,32.5,1.45,2.5,122.0,253.85,199.69
2016,12,28,8,30,681.0,38.0,1.4,3.0,164.0,307.77,248.36
2016,12,28,8,45,730.5,42.0,1.4,3.5,205.5,350.12,286.63
2016,12,28,9,0,780.0,46.0,1.4,4.0,247.0,393.09,324.06
2016,12,28,9,15,811.5,48.5,1.35,4.5,285.5,424.17,350.58
2016,12,28,9,30,843.0,51.0,1.3,5.0,324.0,456.45,377.02
2016,12,28,9,45,867.0,52.0,1.3,6.0,358.0,482.06,396.81
2016,12,28,10,0,891.0,53.0,1.3,7.0,392.0,505.8,414.42
2016,12,28,10,15,905.0,54.5,1.3,7.5,420.0,522.87,427.01
2016,12,28,10,30,919.0,56.0,1.3,8.0,448.0,537.34,437.23
2016,12,28,10,45,928.5,56.5,1.35,8.5,469.0,545.62,442.71
2016,12,28,11,0,938.0,57.0,1.4,9.0,490.0,551.0,445.75
2016,12,28,11,15,943.5,57.5,1.3,9.0,503.5,551.3,444.59
2016,12,28,11,30,949.0,58.0,1.2,9.0,517.0,548.56,440.89
2016,12,28,11,45,951.5,58.0,1.15,9.5,523.5,540.71,432.67
2016,12,28,12,0,954.0,58.0,1.1,10.0,530.0,529.83,421.97
2016,12,28,12,15,953.0,58.0,1.1,10.0,528.5,514.3,408.6
2016,12,28,12,30,952.0,58.0,1.1,10.0,527.0,495.93,392.72
2016,12,28,12,45,948.0,58.0,1.1,10.5,517.5,473.48,372.66
2016,12,28,13,0,944.0,58.0,1.1,11.0,508.0,448.52,350.24
2016,12,28,13,15,937.0,57.5,1.1,11.0,491.5,419.5,324.82
2016,12,28,13,30,930.0,57.0,1.1,11.0,475.0,388.39,297.15
2016,12,28,13,45,918.5,56.0,1.1,11.0,451.5,353.42,265.87
2016,12,28,14,0,907.0,55.0,1.1,11.0,428.0,317.01,232.84
2016,12,28,14,15,890.5,53.5,1.0,10.5,398.0,277.62,197.29
2016,12,28,14,30,874.0,52.0,0.9,10.0,368.0,237.58,161.11
2016,12,28,14,45,849.5,50.0,0.85,10.0,332.5,195.26,123.75
2016,12,28,15,0,825.0,48.0,0.8,10.0,297.0,153.4,88.59
2016,12,28,15,15,789.0,45.0,0.8,9.0,257.0,110.35,56.8
2016,12,28,15,30,753.0,42.0,0.8,8.0,217.0,66.58,30.55
2016,12,28,15,45,695.0,38.0,0.8,7.5,175.0,27.79,19.77
2016,12,28,16,0,637.0,34.0,0.8,7.0,133.0,25.92,17.89
2016,12,28,16,15,537.5,27.5,0.85,6.5,92.5,21.66,13.6
2016,12,28,16,30,438.0,21.0,0.9,6.0,52.0,17.29,7.63
2016,12,28,16,45,219.0,10.5,0.95,5.5,26.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,246.5,14.5,1.5,3.5,39.5,92.94,38.27
2016,12,29,8,0,493.0,29.0,1.5,4.0,79.0,197.46,145.93
2016,12,29,8,15,578.0,35.0,1.5,4.5,121.0,249.03,194.71
2016,12,29,8,30,663.0,41.0,1.5,5.0,163.0,304.34,244.18
2016,12,29,8,45,713.0,45.5,1.5,5.5,205.0,347.12,282.54
2016,12,29,9,0,763.0,50.0,1.5,6.0,247.0,390.55,320.1
2016,12,29,9,15,795.5,53.0,1.4,6.5,286.0,424.62,348.66
2016,12,29,9,30,828.0,56.0,1.3,7.0,325.0,457.71,375.28
2016,12,29,9,45,839.5,61.0,1.2,8.0,357.5,481.5,392.89
2016,12,29,10,0,851.0,66.0,1.1,9.0,390.0,502.99,407.9
2016,12,29,10,15,866.5,67.5,1.0,9.5,418.0,520.25,419.8
2016,12,29,10,30,882.0,69.0,0.9,10.0,446.0,535.01,429.3
2016,12,29,10,45,892.0,70.5,0.8,10.5,467.0,542.73,433.11
2016,12,29,11,0,902.0,72.0,0.7,11.0,488.0,549.35,435.79
2016,12,29,11,15,908.0,72.5,0.6,11.5,502.0,549.94,433.71
2016,12,29,11,30,914.0,73.0,0.5,12.0,516.0,547.58,429.28
2016,12,29,11,45,915.5,73.5,0.45,12.5,522.0,539.98,421.33
2016,12,29,12,0,917.0,74.0,0.4,13.0,528.0,529.48,411.11
2016,12,29,12,15,915.5,74.0,0.35,13.0,526.5,514.17,397.93
2016,12,29,12,30,914.0,74.0,0.3,13.0,525.0,496.14,382.49
2016,12,29,12,45,916.0,71.5,0.3,13.5,516.5,474.55,363.86
2016,12,29,13,0,918.0,69.0,0.3,14.0,508.0,450.29,342.83
2016,12,29,13,15,910.0,68.0,0.25,14.0,491.5,421.02,317.87
2016,12,29,13,30,902.0,67.0,0.2,14.0,475.0,389.78,290.92
2016,12,29,13,45,888.0,66.0,0.2,14.0,450.5,354.79,260.93
2016,12,29,14,0,874.0,65.0,0.2,14.0,426.0,318.59,229.39
2016,12,29,14,15,763.0,74.0,0.2,13.5,373.0,263.64,186.02
2016,12,29,14,30,652.0,83.0,0.2,13.0,320.0,214.94,148.1
2016,12,29,14,45,619.5,80.5,0.2,13.0,288.5,179.07,118.01
2016,12,29,15,0,587.0,78.0,0.2,13.0,257.0,144.84,90.44
2016,12,29,15,15,556.5,71.0,0.35,12.0,222.0,108.63,63.86
2016,12,29,15,30,526.0,64.0,0.5,11.0,187.0,74.46,42.84
2016,12,29,15,45,467.0,56.5,0.65,10.5,150.0,42.02,32.32
2016,12,29,16,0,408.0,49.0,0.8,10.0,113.0,37.18,27.72
2016,12,29,16,15,332.0,37.0,0.85,9.5,78.5,28.57,19.5
2016,12,29,16,30,256.0,25.0,0.9,9.0,44.0,19.58,9.54
2016,12,29,16,45,128.0,12.5,0.95,8.5,22.0,12.29,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,16.5,0.95,5.5,32.0,70.22,27.16
2016,12,30,8,0,302.0,33.0,0.9,6.0,64.0,145.71,107.27
2016,12,30,8,15,373.5,44.0,0.85,6.5,100.0,191.24,149.11
2016,12,30,8,30,445.0,55.0,0.8,7.0,136.0,240.55,192.27
2016,12,30,8,45,492.0,63.0,0.8,7.5,173.0,279.86,226.64
2016,12,30,9,0,539.0,71.0,0.8,8.0,210.0,320.19,260.84
2016,12,30,9,15,566.5,79.0,0.8,8.0,244.5,352.36,288.07
2016,12,30,9,30,594.0,87.0,0.8,8.0,279.0,383.9,314.06
2016,12,30,9,45,634.0,87.0,0.8,8.5,312.0,412.05,336.24
2016,12,30,10,0,674.0,87.0,0.8,9.0,345.0,439.33,357.18
2016,12,30,10,15,699.0,86.5,0.8,9.0,370.5,457.2,371.03
2016,12,30,10,30,724.0,86.0,0.8,9.0,396.0,473.28,383.27
2016,12,30,10,45,724.0,93.0,0.8,9.5,415.5,482.33,388.98
2016,12,30,11,0,724.0,100.0,0.8,10.0,435.0,488.9,392.62
2016,12,30,11,15,729.5,102.0,0.8,10.0,448.0,490.63,393.25
2016,12,30,11,30,735.0,104.0,0.8,10.0,461.0,489.92,391.92
2016,12,30,11,45,615.5,140.0,0.85,10.5,441.5,457.86,365.55
2016,12,30,12,0,496.0,176.0,0.9,11.0,422.0,423.72,337.83
2016,12,30,12,15,500.0,173.5,0.9,11.0,421.5,413.67,329.51
2016,12,30,12,30,504.0,171.0,0.9,11.0,421.0,401.99,319.53
2016,12,30,12,45,688.0,123.0,0.9,11.5,457.0,425.14,335.19
2016,12,30,13,0,872.0,75.0,0.9,12.0,493.0,437.82,341.04
2016,12,30,13,15,864.5,74.0,0.9,11.5,477.0,409.66,317.0
2016,12,30,13,30,857.0,73.0,0.9,11.0,461.0,379.63,291.17
2016,12,30,13,45,844.5,71.5,0.9,11.0,438.0,345.79,261.25
2016,12,30,14,0,832.0,70.0,0.9,11.0,415.0,310.78,229.83
2016,12,30,14,15,814.0,68.0,0.9,11.0,386.0,272.9,195.85
2016,12,30,14,30,796.0,66.0,0.9,11.0,357.0,234.69,161.49
2016,12,30,14,45,767.5,63.5,0.9,11.0,322.0,194.03,126.03
2016,12,30,15,0,739.0,61.0,0.9,11.0,287.0,154.41,92.92
2016,12,30,15,15,699.5,57.0,0.85,10.0,248.0,113.68,62.61
2016,12,30,15,30,660.0,53.0,0.8,9.0,209.0,75.56,39.57
2016,12,30,15,45,594.0,47.5,0.75,8.5,167.5,35.69,26.87
2016,12,30,16,0,528.0,42.0,0.7,8.0,126.0,30.54,22.01
2016,12,30,16,15,424.0,33.5,0.7,7.0,88.0,25.11,16.71
2016,12,30,16,30,320.0,25.0,0.7,6.0,50.0,19.45,9.92
2016,12,30,16,45,160.0,12.5,0.75,5.5,25.0,12.29,0.0
2016,12,30,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
